Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,15,83.0,6.0,0.95,0.0,7.5,0.0,0.0
2016,1,1,7,30,166.0,12.0,1.0,0.0,15.0,106.64,0.0
2016,1,1,7,45,318.0,22.0,1.05,0.5,49.5,255.25,166.71
2016,1,1,8,0,470.0,32.0,1.1,1.0,84.0,386.96,321.67
2016,1,1,8,15,553.5,39.0,1.25,1.5,126.0,460.55,390.98
2016,1,1,8,30,637.0,46.0,1.4,2.0,168.0,547.42,465.18
2016,1,1,8,45,685.5,51.0,1.6,3.0,210.0,608.47,515.12
2016,1,1,9,0,734.0,56.0,1.8,4.0,252.0,669.4,562.9
2016,1,1,9,15,767.0,59.5,1.95,4.0,290.5,715.54,599.21
2016,1,1,9,30,800.0,63.0,2.1,4.0,329.0,759.97,633.4
2016,1,1,9,45,806.0,69.5,2.25,4.5,361.0,783.63,650.07
2016,1,1,10,0,812.0,76.0,2.4,5.0,393.0,804.13,664.24
2016,1,1,10,15,828.0,78.0,2.4,5.5,421.0,824.4,676.92
2016,1,1,10,30,844.0,80.0,2.4,6.0,449.0,841.42,687.08
2016,1,1,10,45,533.5,144.5,2.4,6.5,382.0,650.18,539.65
2016,1,1,11,0,223.0,209.0,2.4,7.0,315.0,428.23,357.56
2016,1,1,11,15,230.0,215.0,2.4,7.0,326.5,436.11,364.75
2016,1,1,11,30,237.0,221.0,2.4,7.0,338.0,443.02,369.88
2016,1,1,11,45,235.0,225.0,2.4,7.0,342.5,439.17,366.25
2016,1,1,12,0,233.0,229.0,2.4,7.0,347.0,434.57,362.11
2016,1,1,12,15,232.5,228.5,2.35,7.0,346.0,425.11,354.12
2016,1,1,12,30,232.0,228.0,2.3,7.0,345.0,414.99,345.63
2016,1,1,12,45,232.5,224.0,2.3,7.5,339.0,400.98,333.57
2016,1,1,13,0,233.0,220.0,2.3,8.0,333.0,386.35,321.0
2016,1,1,13,15,123.5,195.0,2.25,8.0,254.5,278.77,231.65
2016,1,1,13,30,14.0,170.0,2.2,8.0,176.0,164.79,135.47
2016,1,1,13,45,13.0,162.0,2.15,8.0,167.5,155.48,128.0
2016,1,1,14,0,12.0,154.0,2.1,8.0,159.0,146.35,120.42
2016,1,1,14,15,10.0,143.5,2.0,7.5,147.5,134.55,110.74
2016,1,1,14,30,8.0,133.0,1.9,7.0,136.0,123.06,101.27
2016,1,1,14,45,5.0,121.0,1.8,7.0,123.0,110.13,90.32
2016,1,1,15,0,2.0,109.0,1.7,7.0,110.0,97.63,79.69
2016,1,1,15,15,1.0,94.5,1.45,6.5,95.0,83.82,67.91
2016,1,1,15,30,0.0,80.0,1.2,6.0,80.0,70.29,56.2
2016,1,1,15,45,0.0,64.5,0.95,6.0,64.5,56.33,43.8
2016,1,1,16,0,0.0,49.0,0.7,6.0,49.0,42.61,31.48
2016,1,1,16,15,0.0,34.5,0.65,5.5,34.5,29.98,21.16
2016,1,1,16,30,0.0,20.0,0.6,5.0,20.0,17.63,8.41
2016,1,1,16,45,0.0,10.0,0.55,5.0,10.0,9.1,0.0
2016,1,1,17,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,6.5,1.25,1.5,6.5,0.0,0.0
2016,1,2,7,30,0.0,13.0,1.4,2.0,13.0,11.82,0.0
2016,1,2,7,45,177.5,23.5,1.55,3.0,42.5,168.37,107.38
2016,1,2,8,0,355.0,34.0,1.7,4.0,72.0,313.7,260.51
2016,1,2,8,15,416.0,44.0,1.95,4.5,108.5,379.8,323.13
2016,1,2,8,30,477.0,54.0,2.2,5.0,145.0,449.1,384.84
2016,1,2,8,45,517.0,62.0,2.45,5.5,181.5,502.45,430.57
2016,1,2,9,0,557.0,70.0,2.7,6.0,218.0,556.04,474.72
2016,1,2,9,15,586.5,75.0,2.85,6.5,252.0,597.28,507.24
2016,1,2,9,30,616.0,80.0,3.0,7.0,286.0,637.31,537.94
2016,1,2,9,45,498.5,112.5,3.15,7.5,289.5,580.71,491.48
2016,1,2,10,0,381.0,145.0,3.3,8.0,293.0,525.38,443.52
2016,1,2,10,15,216.5,164.0,3.35,8.5,249.0,392.89,331.53
2016,1,2,10,30,52.0,183.0,3.4,9.0,205.0,242.39,201.94
2016,1,2,10,45,47.5,189.0,3.45,9.5,210.5,242.62,201.66
2016,1,2,11,0,43.0,195.0,3.5,10.0,216.0,242.98,201.13
2016,1,2,11,15,77.5,210.0,3.55,10.0,248.5,287.23,238.48
2016,1,2,11,30,112.0,225.0,3.6,10.0,281.0,330.37,274.35
2016,1,2,11,45,153.5,228.0,3.65,10.5,305.5,377.14,312.39
2016,1,2,12,0,195.0,231.0,3.7,11.0,330.0,407.27,336.66
2016,1,2,12,15,549.5,150.5,3.7,11.0,427.5,606.95,501.85
2016,1,2,12,30,904.0,70.0,3.7,11.0,525.0,757.0,618.24
2016,1,2,12,45,896.5,71.0,3.7,11.0,515.5,723.68,592.18
2016,1,2,13,0,889.0,72.0,3.7,11.0,506.0,687.85,565.07
2016,1,2,13,15,624.5,128.0,3.65,11.0,428.0,552.12,455.02
2016,1,2,13,30,360.0,184.0,3.6,11.0,350.0,409.88,338.49
2016,1,2,13,45,447.0,157.5,3.55,11.0,353.0,420.62,347.25
2016,1,2,14,0,534.0,131.0,3.5,11.0,356.0,413.82,340.29
2016,1,2,14,15,267.0,117.0,3.25,10.5,229.5,241.44,198.38
2016,1,2,14,30,0.0,103.0,3.0,10.0,103.0,91.95,73.68
2016,1,2,14,45,0.0,93.0,2.8,10.0,93.0,82.72,66.05
2016,1,2,15,0,0.0,83.0,2.6,10.0,83.0,73.58,58.27
2016,1,2,15,15,0.0,71.5,2.25,9.5,71.5,63.19,49.43
2016,1,2,15,30,0.0,60.0,1.9,9.0,60.0,52.91,40.55
2016,1,2,15,45,0.0,48.5,1.55,8.5,48.5,42.74,31.63
2016,1,2,16,0,0.0,37.0,1.2,8.0,37.0,32.64,22.65
2016,1,2,16,15,0.0,26.0,1.15,7.5,26.0,22.91,14.73
2016,1,2,16,30,0.0,15.0,1.1,7.0,15.0,13.19,4.98
2016,1,2,16,45,0.0,7.5,1.05,6.5,7.5,6.82,0.0
2016,1,2,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,4.0,3.35,4.5,4.0,0.0,0.0
2016,1,3,7,30,0.0,8.0,3.5,5.0,8.0,7.28,0.0
2016,1,3,7,45,43.0,23.5,3.7,5.5,28.5,63.06,36.17
2016,1,3,8,0,86.0,39.0,3.9,6.0,49.0,128.85,104.36
2016,1,3,8,15,106.0,57.0,3.95,6.5,74.0,155.49,130.67
2016,1,3,8,30,126.0,75.0,4.0,7.0,99.0,194.49,166.03
2016,1,3,8,45,137.5,92.0,4.1,7.5,124.0,225.71,193.74
2016,1,3,9,0,149.0,109.0,4.2,8.0,149.0,256.92,220.69
2016,1,3,9,15,159.5,124.0,4.25,8.5,172.5,284.21,243.63
2016,1,3,9,30,170.0,139.0,4.3,9.0,196.0,311.4,265.98
2016,1,3,9,45,235.0,148.0,4.4,9.5,235.0,391.14,332.84
2016,1,3,10,0,300.0,157.0,4.5,10.0,274.0,456.47,386.54
2016,1,3,10,15,299.0,169.5,4.55,10.0,293.5,470.37,396.77
2016,1,3,10,30,298.0,182.0,4.6,10.0,313.0,482.91,406.03
2016,1,3,10,45,248.5,197.5,4.65,10.5,310.0,456.52,381.9
2016,1,3,11,0,199.0,213.0,4.7,11.0,307.0,413.33,344.61
2016,1,3,11,15,311.0,201.5,4.75,11.0,353.5,503.52,419.76
2016,1,3,11,30,423.0,190.0,4.8,11.0,400.0,590.36,490.21
2016,1,3,11,45,340.0,208.0,4.9,11.5,378.0,519.23,430.66
2016,1,3,12,0,257.0,226.0,5.0,12.0,356.0,464.57,384.17
2016,1,3,12,15,214.0,229.5,5.05,12.0,337.5,412.73,341.64
2016,1,3,12,30,171.0,233.0,5.1,12.0,319.0,376.33,311.1
2016,1,3,12,45,269.5,216.0,5.2,12.0,349.0,430.73,357.15
2016,1,3,13,0,368.0,199.0,5.3,12.0,379.0,466.0,386.92
2016,1,3,13,15,225.0,201.5,5.15,12.0,310.5,350.82,290.82
2016,1,3,13,30,82.0,204.0,5.0,12.0,242.0,248.25,204.31
2016,1,3,13,45,41.0,150.5,4.9,12.0,169.5,165.46,135.2
2016,1,3,14,0,0.0,97.0,4.8,12.0,97.0,86.44,68.33
2016,1,3,14,15,0.0,102.5,4.4,11.5,102.5,91.52,72.95
2016,1,3,14,30,0.0,108.0,4.0,11.0,108.0,96.54,77.5
2016,1,3,14,45,0.0,97.0,3.6,11.0,97.0,86.35,68.9
2016,1,3,15,0,0.0,86.0,3.2,11.0,86.0,76.27,60.35
2016,1,3,15,15,0.0,74.5,2.85,10.5,74.5,65.85,51.53
2016,1,3,15,30,0.0,63.0,2.5,10.0,63.0,55.54,42.66
2016,1,3,15,45,0.0,50.5,2.2,9.5,50.5,44.47,33.0
2016,1,3,16,0,0.0,38.0,1.9,9.0,38.0,33.53,23.32
2016,1,3,16,15,0.0,26.5,1.7,8.5,26.5,23.35,14.2
2016,1,3,16,30,0.0,15.0,1.5,8.0,15.0,13.19,5.09
2016,1,3,16,45,0.0,7.5,1.35,8.0,7.5,6.82,0.0
2016,1,3,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,6.5,1.6,6.5,6.5,0.0,0.0
2016,1,4,7,30,0.0,13.0,1.8,7.0,13.0,11.82,0.0
2016,1,4,7,45,188.0,22.5,2.0,7.5,43.0,174.77,108.68
2016,1,4,8,0,376.0,32.0,2.2,8.0,73.0,324.91,266.47
2016,1,4,8,15,440.0,41.5,2.4,8.0,110.5,393.15,331.03
2016,1,4,8,30,504.0,51.0,2.6,8.0,148.0,464.86,394.59
2016,1,4,8,45,551.5,57.5,2.8,8.5,185.5,522.75,443.26
2016,1,4,9,0,599.0,64.0,3.0,9.0,223.0,581.24,490.6
2016,1,4,9,15,631.5,68.0,3.15,9.5,258.5,624.48,524.17
2016,1,4,9,30,664.0,72.0,3.3,10.0,294.0,666.59,555.97
2016,1,4,9,45,357.0,116.5,3.5,10.5,237.5,468.53,395.0
2016,1,4,10,0,50.0,161.0,3.7,11.0,181.0,219.46,182.1
2016,1,4,10,15,25.0,121.0,3.75,11.0,131.0,144.57,118.84
2016,1,4,10,30,0.0,81.0,3.8,11.0,81.0,71.79,56.02
2016,1,4,10,45,111.5,146.5,3.9,11.5,199.0,259.67,217.5
2016,1,4,11,0,223.0,212.0,4.0,12.0,317.0,432.58,359.02
2016,1,4,11,15,338.0,198.0,4.0,12.0,363.5,522.3,431.87
2016,1,4,11,30,453.0,184.0,4.0,12.0,410.0,609.13,501.0
2016,1,4,11,45,452.0,188.0,4.05,12.0,415.5,602.18,494.58
2016,1,4,12,0,451.0,192.0,4.1,12.0,421.0,593.32,487.21
2016,1,4,12,15,404.0,201.0,4.05,12.0,405.5,539.55,443.98
2016,1,4,12,30,357.0,210.0,4.0,12.0,390.0,500.84,412.22
2016,1,4,12,45,393.0,198.5,4.0,12.0,394.0,499.44,411.62
2016,1,4,13,0,429.0,187.0,4.0,12.0,398.0,506.01,416.68
2016,1,4,13,15,323.5,197.0,3.95,12.0,353.5,419.35,345.7
2016,1,4,13,30,218.0,207.0,3.9,12.0,309.0,341.63,281.44
2016,1,4,13,45,255.0,192.0,3.9,12.0,305.5,342.89,282.5
2016,1,4,14,0,292.0,177.0,3.9,12.0,302.0,331.59,272.65
2016,1,4,14,15,165.5,164.0,3.7,11.5,234.0,236.89,194.28
2016,1,4,14,30,39.0,151.0,3.5,11.0,166.0,156.84,128.03
2016,1,4,14,45,35.5,137.5,3.3,11.0,150.0,139.51,113.44
2016,1,4,15,0,32.0,124.0,3.1,11.0,134.0,122.73,99.13
2016,1,4,15,15,27.0,108.5,2.7,10.5,116.0,104.32,83.54
2016,1,4,15,30,22.0,93.0,2.3,10.0,98.0,86.73,68.55
2016,1,4,15,45,14.0,76.5,1.9,9.5,79.5,68.36,52.94
2016,1,4,16,0,6.0,60.0,1.5,9.0,61.0,52.09,39.04
2016,1,4,16,15,3.0,42.5,1.4,8.5,43.0,36.39,25.25
2016,1,4,16,30,0.0,25.0,1.3,8.0,25.0,21.82,12.34
2016,1,4,16,45,0.0,12.5,1.25,8.0,12.5,11.01,0.0
2016,1,4,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,0.5,2.4,7.5,0.5,0.44,0.0
2016,1,5,8,0,0.0,1.0,2.5,8.0,1.0,0.88,0.0
2016,1,5,8,15,0.0,2.0,2.65,8.0,2.0,1.75,0.0
2016,1,5,8,30,0.0,3.0,2.8,8.0,3.0,2.63,0.0
2016,1,5,8,45,0.0,3.5,3.0,8.5,3.5,3.07,0.0
2016,1,5,9,0,0.0,4.0,3.2,9.0,4.0,3.51,0.0
2016,1,5,9,15,0.0,5.0,3.35,9.0,5.0,4.39,0.0
2016,1,5,9,30,0.0,6.0,3.5,9.0,6.0,5.27,0.0
2016,1,5,9,45,11.5,78.5,3.65,9.5,83.0,80.01,64.37
2016,1,5,10,0,23.0,151.0,3.8,10.0,160.0,169.29,140.44
2016,1,5,10,15,81.0,173.5,3.9,10.0,208.5,258.38,216.72
2016,1,5,10,30,139.0,196.0,4.0,10.0,257.0,349.42,292.81
2016,1,5,10,45,69.5,140.5,4.1,10.0,171.0,202.16,168.82
2016,1,5,11,0,0.0,85.0,4.2,10.0,85.0,75.36,59.08
2016,1,5,11,15,35.5,152.5,4.2,9.5,170.0,183.47,152.14
2016,1,5,11,30,71.0,220.0,4.2,9.0,255.0,290.32,241.86
2016,1,5,11,45,35.5,163.5,4.2,9.0,181.0,192.24,159.08
2016,1,5,12,0,0.0,107.0,4.2,9.0,107.0,96.05,76.76
2016,1,5,12,15,0.0,101.0,4.15,9.0,101.0,90.24,71.9
2016,1,5,12,30,0.0,95.0,4.1,9.0,95.0,84.55,67.06
2016,1,5,12,45,0.0,120.0,4.1,9.0,120.0,108.21,87.24
2016,1,5,13,0,0.0,145.0,4.1,9.0,145.0,132.26,107.66
2016,1,5,13,15,0.0,132.5,4.05,8.5,132.5,119.99,97.52
2016,1,5,13,30,0.0,120.0,4.0,8.0,120.0,107.97,87.58
2016,1,5,13,45,0.0,69.5,4.0,8.0,69.5,61.45,47.74
2016,1,5,14,0,0.0,19.0,4.0,8.0,19.0,16.73,8.97
2016,1,5,14,15,0.0,34.0,3.85,7.5,34.0,29.97,20.62
2016,1,5,14,30,0.0,49.0,3.7,7.0,49.0,43.24,32.34
2016,1,5,14,45,0.0,44.5,3.6,7.0,44.5,39.25,28.9
2016,1,5,15,0,0.0,40.0,3.5,7.0,40.0,35.26,25.44
2016,1,5,15,15,0.0,34.5,3.25,7.0,34.5,30.39,21.18
2016,1,5,15,30,0.0,29.0,3.0,7.0,29.0,25.53,16.88
2016,1,5,15,45,0.0,23.5,2.8,7.0,23.5,20.67,12.53
2016,1,5,16,0,0.0,18.0,2.6,7.0,18.0,15.82,8.15
2016,1,5,16,15,0.0,12.5,2.35,6.5,12.5,10.98,3.78
2016,1,5,16,30,0.0,7.0,2.1,6.0,7.0,6.14,0.0
2016,1,5,16,45,0.0,3.5,1.85,5.5,3.5,3.07,0.0
2016,1,5,17,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,0.5,3.45,8.0,0.5,0.44,0.0
2016,1,6,8,0,0.0,1.0,3.4,8.0,1.0,0.88,0.0
2016,1,6,8,15,0.0,1.5,3.5,8.0,1.5,1.31,0.0
2016,1,6,8,30,0.0,2.0,3.6,8.0,2.0,1.75,0.0
2016,1,6,8,45,0.0,2.5,3.7,8.0,2.5,2.19,0.0
2016,1,6,9,0,0.0,3.0,3.8,8.0,3.0,2.63,0.0
2016,1,6,9,15,0.0,4.0,3.85,8.0,4.0,3.51,0.0
2016,1,6,9,30,0.0,5.0,3.9,8.0,5.0,4.39,0.0
2016,1,6,9,45,0.0,24.0,3.95,8.0,24.0,21.13,12.9
2016,1,6,10,0,0.0,43.0,4.0,8.0,43.0,37.93,27.54
2016,1,6,10,15,159.0,112.0,4.1,8.0,182.0,276.96,237.64
2016,1,6,10,30,318.0,181.0,4.2,8.0,321.0,499.47,422.81
2016,1,6,10,45,163.0,173.5,4.3,8.0,245.5,337.29,285.31
2016,1,6,11,0,8.0,166.0,4.4,8.0,170.0,165.21,136.2
2016,1,6,11,15,4.0,87.5,4.45,8.0,89.5,81.03,64.54
2016,1,6,11,30,0.0,9.0,4.5,8.0,9.0,7.93,1.23
2016,1,6,11,45,0.0,39.5,4.55,8.0,39.5,34.87,24.61
2016,1,6,12,0,0.0,70.0,4.6,8.0,70.0,61.92,47.92
2016,1,6,12,15,0.0,113.0,4.55,8.0,113.0,101.69,81.97
2016,1,6,12,30,0.0,156.0,4.5,8.0,156.0,143.64,117.6
2016,1,6,12,45,0.0,128.0,4.45,8.0,128.0,115.89,94.05
2016,1,6,13,0,0.0,100.0,4.4,8.0,100.0,89.19,71.36
2016,1,6,13,15,14.0,142.5,4.3,8.0,149.5,138.61,113.93
2016,1,6,13,30,28.0,185.0,4.2,8.0,199.0,195.86,162.53
2016,1,6,13,45,14.0,110.5,4.1,8.0,117.5,106.8,86.84
2016,1,6,14,0,0.0,36.0,4.0,8.0,36.0,31.74,22.04
2016,1,6,14,15,0.0,78.0,3.8,7.5,78.0,69.04,54.63
2016,1,6,14,30,0.0,120.0,3.6,7.0,120.0,107.58,88.19
2016,1,6,14,45,0.0,108.5,3.45,7.0,108.5,96.81,78.98
2016,1,6,15,0,0.0,97.0,3.3,7.0,97.0,86.15,69.86
2016,1,6,15,15,0.0,83.5,3.1,6.5,83.5,73.83,59.31
2016,1,6,15,30,0.0,70.0,2.9,6.0,70.0,61.66,48.73
2016,1,6,15,45,0.0,57.0,2.7,6.0,57.0,50.08,38.43
2016,1,6,16,0,0.0,44.0,2.5,6.0,44.0,38.66,28.15
2016,1,6,16,15,0.0,31.0,2.4,5.5,31.0,27.34,17.93
2016,1,6,16,30,0.0,18.0,2.3,5.0,18.0,15.84,7.83
2016,1,6,16,45,0.0,9.0,2.2,5.0,9.0,7.91,0.0
2016,1,6,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,5.5,0.55,4.0,5.5,0.0,0.0
2016,1,7,7,30,0.0,11.0,0.6,4.0,11.0,10.01,0.0
2016,1,7,7,45,130.0,27.0,0.65,4.5,41.0,145.12,90.32
2016,1,7,8,0,260.0,43.0,0.7,5.0,71.0,263.61,216.39
2016,1,7,8,15,352.5,53.5,0.85,5.0,110.5,346.41,291.79
2016,1,7,8,30,445.0,64.0,1.0,5.0,150.0,436.01,369.54
2016,1,7,8,45,524.5,68.0,1.15,5.5,192.0,515.18,435.33
2016,1,7,9,0,604.0,72.0,1.3,6.0,234.0,595.64,499.05
2016,1,7,9,15,643.5,77.0,1.45,6.0,272.5,646.45,538.78
2016,1,7,9,30,683.0,82.0,1.6,6.0,311.0,696.26,577.08
2016,1,7,9,45,759.5,73.0,1.8,6.5,352.0,751.97,618.43
2016,1,7,10,0,836.0,64.0,2.0,7.0,393.0,812.62,662.6
2016,1,7,10,15,851.5,65.5,2.05,7.0,421.5,832.62,675.98
2016,1,7,10,30,867.0,67.0,2.1,7.0,450.0,841.07,681.32
2016,1,7,10,45,580.0,136.0,2.2,7.5,397.5,689.54,566.82
2016,1,7,11,0,293.0,205.0,2.3,8.0,345.0,500.02,414.05
2016,1,7,11,15,597.5,138.0,2.35,8.0,434.5,695.29,572.79
2016,1,7,11,30,902.0,71.0,2.4,8.0,524.0,847.87,684.79
2016,1,7,11,45,906.0,71.0,2.5,8.0,531.0,835.37,674.52
2016,1,7,12,0,910.0,71.0,2.6,8.0,538.0,819.34,663.38
2016,1,7,12,15,582.5,150.0,2.65,8.0,449.0,642.79,528.86
2016,1,7,12,30,255.0,229.0,2.7,8.0,360.0,448.05,370.61
2016,1,7,12,45,247.5,226.0,2.75,8.0,351.5,428.03,355.35
2016,1,7,13,0,240.0,223.0,2.8,8.0,343.0,396.75,330.12
2016,1,7,13,15,298.0,207.0,2.85,8.0,351.0,415.58,346.06
2016,1,7,13,30,356.0,191.0,2.9,8.0,359.0,418.54,348.64
2016,1,7,13,45,180.0,169.5,2.95,8.0,254.5,270.8,225.85
2016,1,7,14,0,4.0,148.0,3.0,8.0,150.0,136.37,111.75
2016,1,7,14,15,2.0,124.5,2.95,8.0,125.5,112.84,92.07
2016,1,7,14,30,0.0,101.0,2.9,8.0,101.0,90.04,72.68
2016,1,7,14,45,0.0,91.5,2.85,8.0,91.5,81.31,65.3
2016,1,7,15,0,0.0,82.0,2.8,8.0,82.0,72.66,57.91
2016,1,7,15,15,0.0,71.5,2.45,7.5,71.5,63.2,49.83
2016,1,7,15,30,0.0,61.0,2.1,7.0,61.0,53.82,41.71
2016,1,7,15,45,280.5,53.0,1.8,6.5,103.0,88.0,58.52
2016,1,7,16,0,561.0,45.0,1.5,6.0,145.0,85.3,46.35
2016,1,7,16,15,466.5,37.5,1.35,5.5,104.5,40.15,22.3
2016,1,7,16,30,372.0,30.0,1.2,5.0,64.0,24.65,15.51
2016,1,7,16,45,186.0,15.0,1.1,5.0,32.0,12.02,0.0
2016,1,7,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,5.0,0.55,3.0,5.0,0.0,0.0
2016,1,8,7,30,0.0,10.0,0.5,3.0,10.0,9.1,0.0
2016,1,8,7,45,87.5,24.0,0.5,3.5,33.5,101.12,62.24
2016,1,8,8,0,175.0,38.0,0.5,4.0,57.0,199.66,164.31
2016,1,8,8,15,205.0,54.5,0.55,4.0,87.0,246.27,208.15
2016,1,8,8,30,235.0,71.0,0.6,4.0,117.0,279.43,239.06
2016,1,8,8,45,258.0,86.0,0.65,4.5,147.0,320.46,274.47
2016,1,8,9,0,281.0,101.0,0.7,5.0,177.0,361.85,308.82
2016,1,8,9,15,293.5,115.0,0.75,5.5,204.5,393.43,333.97
2016,1,8,9,30,306.0,129.0,0.8,6.0,232.0,424.39,357.99
2016,1,8,9,45,358.5,135.5,0.9,7.0,268.0,494.59,412.53
2016,1,8,10,0,411.0,142.0,1.0,8.0,304.0,548.91,453.27
2016,1,8,10,15,384.5,158.5,1.1,8.0,318.5,546.92,450.25
2016,1,8,10,30,358.0,175.0,1.2,8.0,333.0,526.67,434.09
2016,1,8,10,45,296.0,194.0,1.3,8.5,329.0,493.98,406.36
2016,1,8,11,0,234.0,213.0,1.4,9.0,325.0,443.93,365.23
2016,1,8,11,15,224.5,221.0,1.4,9.0,331.0,440.41,361.99
2016,1,8,11,30,215.0,229.0,1.4,9.0,337.0,436.2,357.91
2016,1,8,11,45,213.5,233.0,1.45,9.5,341.5,433.1,354.59
2016,1,8,12,0,212.0,237.0,1.5,10.0,346.0,429.31,350.76
2016,1,8,12,15,223.5,235.5,1.4,10.0,350.5,428.49,349.77
2016,1,8,12,30,235.0,234.0,1.3,10.0,355.0,426.47,347.8
2016,1,8,12,45,235.0,229.5,1.25,10.0,348.5,411.49,335.69
2016,1,8,13,0,235.0,225.0,1.2,10.0,342.0,395.93,323.17
2016,1,8,13,15,231.0,219.0,1.1,10.0,331.5,375.59,306.56
2016,1,8,13,30,227.0,213.0,1.0,10.0,321.0,355.04,289.7
2016,1,8,13,45,187.5,203.5,0.95,10.0,290.0,310.64,253.59
2016,1,8,14,0,148.0,194.0,0.9,10.0,259.0,269.49,219.99
2016,1,8,14,15,181.5,179.0,0.85,9.5,253.0,260.73,212.96
2016,1,8,14,30,215.0,164.0,0.8,9.0,247.0,248.66,202.34
2016,1,8,14,45,202.0,151.0,0.75,9.0,223.5,217.89,175.91
2016,1,8,15,0,189.0,138.0,0.7,9.0,200.0,188.38,150.36
2016,1,8,15,15,180.0,121.0,0.6,8.5,174.5,157.62,123.65
2016,1,8,15,30,171.0,104.0,0.5,8.0,149.0,128.01,97.82
2016,1,8,15,45,152.5,87.0,0.4,8.0,121.5,98.26,72.51
2016,1,8,16,0,134.0,70.0,0.3,8.0,94.0,71.02,50.4
2016,1,8,16,15,106.0,52.0,0.25,7.5,68.0,44.43,30.82
2016,1,8,16,30,78.0,34.0,0.2,7.0,42.0,27.23,17.79
2016,1,8,16,45,39.0,17.0,0.2,7.0,21.0,14.55,0.0
2016,1,8,17,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,3.0,2.05,5.0,3.0,0.0,0.0
2016,1,9,7,30,0.0,6.0,2.2,5.0,6.0,5.46,0.0
2016,1,9,7,45,1.5,21.5,2.35,5.5,21.5,21.67,8.69
2016,1,9,8,0,3.0,37.0,2.5,6.0,37.0,40.79,28.88
2016,1,9,8,15,14.0,54.5,2.6,6.0,56.5,67.6,53.32
2016,1,9,8,30,25.0,72.0,2.7,6.0,76.0,103.55,85.55
2016,1,9,8,45,32.0,88.5,2.8,6.0,96.0,127.21,106.79
2016,1,9,9,0,39.0,105.0,2.9,6.0,116.0,151.02,127.83
2016,1,9,9,15,43.5,120.5,2.95,6.0,134.0,171.48,145.57
2016,1,9,9,30,48.0,136.0,3.0,6.0,152.0,192.03,163.11
2016,1,9,9,45,31.0,141.5,3.05,6.5,152.0,180.8,152.31
2016,1,9,10,0,14.0,147.0,3.1,7.0,152.0,156.53,130.44
2016,1,9,10,15,7.0,127.0,3.05,7.0,129.5,125.77,103.71
2016,1,9,10,30,0.0,107.0,3.0,7.0,107.0,97.65,79.16
2016,1,9,10,45,50.5,161.5,2.95,7.5,186.0,210.76,176.86
2016,1,9,11,0,101.0,216.0,2.9,8.0,265.0,318.54,266.57
2016,1,9,11,15,123.0,224.5,2.85,8.0,285.5,358.92,299.17
2016,1,9,11,30,145.0,233.0,2.8,8.0,306.0,382.81,318.48
2016,1,9,11,45,108.5,231.0,2.75,8.0,286.5,330.39,274.62
2016,1,9,12,0,72.0,229.0,2.7,8.0,267.0,294.18,243.9
2016,1,9,12,15,53.5,219.5,2.55,8.0,248.0,264.95,219.31
2016,1,9,12,30,35.0,210.0,2.4,8.0,229.0,237.1,195.78
2016,1,9,12,45,17.5,115.5,2.25,8.0,125.0,122.0,99.43
2016,1,9,13,0,0.0,21.0,2.1,8.0,21.0,18.51,10.43
2016,1,9,13,15,0.0,84.0,1.95,8.0,84.0,74.36,58.74
2016,1,9,13,30,0.0,147.0,1.8,8.0,147.0,133.66,109.22
2016,1,9,13,45,1.0,147.0,1.7,8.0,147.5,134.03,109.55
2016,1,9,14,0,2.0,147.0,1.6,8.0,148.0,134.3,109.94
2016,1,9,14,15,7.5,145.0,1.5,8.0,148.0,134.66,110.42
2016,1,9,14,30,13.0,143.0,1.4,8.0,148.0,134.42,110.31
2016,1,9,14,45,10.0,131.0,1.3,8.0,135.0,121.1,99.09
2016,1,9,15,0,7.0,119.0,1.2,8.0,122.0,108.2,88.22
2016,1,9,15,15,3.5,105.0,1.1,7.5,106.5,93.81,76.15
2016,1,9,15,30,0.0,91.0,1.0,7.0,91.0,79.94,64.41
2016,1,9,15,45,0.0,74.5,0.9,7.0,74.5,65.01,51.3
2016,1,9,16,0,0.0,58.0,0.8,7.0,58.0,50.33,38.26
2016,1,9,16,15,0.0,42.0,0.8,7.0,42.0,36.37,25.7
2016,1,9,16,30,0.0,26.0,0.8,7.0,26.0,22.87,14.14
2016,1,9,16,45,0.0,13.0,0.8,7.0,13.0,11.44,0.0
2016,1,9,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,7.0,0.85,5.0,7.0,0.0,0.0
2016,1,10,7,30,0.0,14.0,1.0,5.0,14.0,12.73,0.0
2016,1,10,7,45,228.5,22.5,1.15,5.5,48.0,199.85,128.8
2016,1,10,8,0,457.0,31.0,1.3,6.0,82.0,376.12,308.8
2016,1,10,8,15,540.0,38.0,1.3,6.0,124.0,449.91,376.95
2016,1,10,8,30,623.0,45.0,1.3,6.0,166.0,536.51,449.82
2016,1,10,8,45,677.5,48.5,1.35,6.5,208.5,600.52,501.12
2016,1,10,9,0,732.0,52.0,1.4,7.0,251.0,664.8,550.41
2016,1,10,9,15,764.5,55.5,1.3,7.0,290.0,711.31,583.9
2016,1,10,9,30,797.0,59.0,1.2,7.0,329.0,756.26,614.98
2016,1,10,9,45,824.0,60.0,1.15,7.5,364.0,791.28,637.25
2016,1,10,10,0,851.0,61.0,1.1,8.0,399.0,815.44,651.19
2016,1,10,10,15,525.5,129.0,1.05,8.5,342.5,632.58,514.07
2016,1,10,10,30,200.0,197.0,1.0,9.0,286.0,403.31,330.82
2016,1,10,10,45,293.5,193.5,0.95,9.5,331.5,491.8,402.21
2016,1,10,11,0,387.0,190.0,0.9,10.0,377.0,562.99,455.71
2016,1,10,11,15,322.5,208.0,1.0,10.0,366.5,523.91,423.89
2016,1,10,11,30,258.0,226.0,1.1,10.0,356.0,484.32,392.43
2016,1,10,11,45,306.5,221.0,1.2,10.5,378.0,510.59,413.5
2016,1,10,12,0,355.0,216.0,1.3,11.0,400.0,534.27,431.74
2016,1,10,12,15,228.0,226.0,1.35,11.0,344.5,421.57,342.39
2016,1,10,12,30,101.0,236.0,1.4,11.0,289.0,316.18,257.13
2016,1,10,12,45,70.0,222.0,1.45,11.5,258.5,273.03,222.08
2016,1,10,13,0,39.0,208.0,1.5,12.0,228.0,232.37,188.45
2016,1,10,13,15,19.5,166.0,1.5,11.5,176.0,165.07,133.65
2016,1,10,13,30,0.0,124.0,1.5,11.0,124.0,111.64,89.31
2016,1,10,13,45,93.0,159.5,1.5,11.0,200.5,212.08,174.3
2016,1,10,14,0,186.0,195.0,1.5,11.0,277.0,290.91,238.27
2016,1,10,14,15,107.0,174.0,1.4,10.5,220.5,221.04,180.61
2016,1,10,14,30,28.0,153.0,1.3,10.0,164.0,154.32,125.81
2016,1,10,14,45,24.5,139.5,1.25,10.0,149.0,134.34,109.24
2016,1,10,15,0,21.0,126.0,1.2,10.0,134.0,118.99,96.34
2016,1,10,15,15,17.0,111.5,1.0,9.5,117.0,103.12,83.04
2016,1,10,15,30,13.0,97.0,0.8,9.0,100.0,87.82,70.11
2016,1,10,15,45,6.5,81.0,0.65,9.0,82.5,71.46,56.15
2016,1,10,16,0,0.0,65.0,0.5,9.0,65.0,56.06,42.9
2016,1,10,16,15,0.0,47.5,0.4,8.5,47.5,40.72,29.31
2016,1,10,16,30,0.0,30.0,0.3,8.0,30.0,26.06,16.97
2016,1,10,16,45,0.0,15.0,0.25,8.0,15.0,13.21,1.07
2016,1,10,17,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,0.2,7.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,5.0,0.6,7.0,5.0,0.0,0.0
2016,1,11,7,30,0.0,10.0,0.6,7.0,10.0,9.1,0.0
2016,1,11,7,45,89.5,24.5,0.65,7.5,34.0,103.4,64.56
2016,1,11,8,0,179.0,39.0,0.7,8.0,58.0,203.61,165.7
2016,1,11,8,15,210.0,55.0,0.8,8.0,88.0,250.26,209.19
2016,1,11,8,30,241.0,71.0,0.9,8.0,118.0,283.51,240.03
2016,1,11,8,45,261.5,86.5,1.0,8.5,148.5,323.77,274.52
2016,1,11,9,0,282.0,102.0,1.1,9.0,179.0,364.18,307.88
2016,1,11,9,15,296.0,116.0,1.0,9.5,207.0,397.08,333.33
2016,1,11,9,30,310.0,130.0,0.9,10.0,235.0,429.44,357.42
2016,1,11,9,45,507.5,106.0,0.85,10.5,299.0,582.82,477.25
2016,1,11,10,0,705.0,82.0,0.8,11.0,363.0,732.79,583.72
2016,1,11,10,15,619.0,111.5,0.7,11.0,371.5,699.66,555.32
2016,1,11,10,30,533.0,141.0,0.6,11.0,380.0,654.27,520.46
2016,1,11,10,45,564.0,140.0,0.5,11.5,403.5,677.33,534.74
2016,1,11,11,0,595.0,139.0,0.4,12.0,427.0,705.04,550.99
2016,1,11,11,15,512.5,166.5,0.35,12.0,420.0,653.22,510.98
2016,1,11,11,30,430.0,194.0,0.3,12.0,413.0,606.25,474.71
2016,1,11,11,45,380.5,208.0,0.25,12.0,403.5,556.65,437.49
2016,1,11,12,0,331.0,222.0,0.2,12.0,394.0,522.53,411.03
2016,1,11,12,15,306.0,226.0,0.3,12.0,385.0,496.52,392.34
2016,1,11,12,30,281.0,230.0,0.4,12.0,376.0,470.52,373.33
2016,1,11,12,45,336.0,216.0,0.55,12.5,388.5,482.78,384.24
2016,1,11,13,0,391.0,202.0,0.7,13.0,401.0,490.88,391.24
2016,1,11,13,15,383.5,196.5,0.75,13.0,387.0,462.56,369.57
2016,1,11,13,30,376.0,191.0,0.8,13.0,373.0,433.77,347.52
2016,1,11,13,45,394.0,178.0,0.9,13.0,360.5,411.42,330.48
2016,1,11,14,0,412.0,165.0,1.0,13.0,348.0,394.61,316.88
2016,1,11,14,15,386.0,157.5,0.95,12.5,320.0,351.08,281.72
2016,1,11,14,30,360.0,150.0,0.9,12.0,292.0,303.59,242.97
2016,1,11,14,45,349.5,138.0,0.85,12.0,266.0,266.41,211.16
2016,1,11,15,0,339.0,126.0,0.8,12.0,240.0,229.96,179.31
2016,1,11,15,15,327.5,111.5,0.75,11.5,210.5,191.78,145.97
2016,1,11,15,30,316.0,97.0,0.7,11.0,181.0,156.88,115.21
2016,1,11,15,45,458.5,70.0,0.7,11.0,169.0,134.3,88.47
2016,1,11,16,0,601.0,43.0,0.7,11.0,157.0,93.98,50.21
2016,1,11,16,15,515.5,36.5,0.7,10.5,115.5,47.06,24.51
2016,1,11,16,30,430.0,30.0,0.7,10.0,74.0,24.32,15.38
2016,1,11,16,45,215.0,15.0,0.75,9.5,37.0,11.81,1.15
2016,1,11,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
