Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,5,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.5,3.05,9.0,1.5,1.36,0.0
2016,1,22,7,30,0.0,3.0,3.1,9.0,3.0,2.73,0.0
2016,1,22,7,45,0.0,9.0,3.15,9.5,9.0,7.9,0.41
2016,1,22,8,0,0.0,15.0,3.2,10.0,15.0,13.18,5.49
2016,1,22,8,15,0.0,22.0,3.3,10.0,22.0,19.35,11.04
2016,1,22,8,30,0.0,29.0,3.4,10.0,29.0,25.53,16.56
2016,1,22,8,45,0.0,36.0,3.55,10.0,36.0,31.72,22.03
2016,1,22,9,0,0.0,43.0,3.7,10.0,43.0,37.92,27.44
2016,1,22,9,15,0.0,50.0,3.7,10.5,50.0,44.12,32.73
2016,1,22,9,30,0.0,57.0,3.7,11.0,57.0,50.33,37.96
2016,1,22,9,45,0.0,43.5,3.7,11.5,43.5,38.37,27.51
2016,1,22,10,0,0.0,30.0,3.7,12.0,30.0,26.44,17.14
2016,1,22,10,15,0.0,58.5,3.7,12.0,58.5,51.68,38.71
2016,1,22,10,30,0.0,87.0,3.7,12.0,87.0,77.32,60.4
2016,1,22,10,45,4.0,131.5,3.75,12.0,134.0,124.9,100.49
2016,1,22,11,0,8.0,176.0,3.8,12.0,181.0,174.27,141.51
2016,1,22,11,15,97.0,213.5,3.85,12.0,266.0,306.92,253.17
2016,1,22,11,30,186.0,251.0,3.9,12.0,351.0,440.46,361.6
2016,1,22,11,45,278.5,241.0,3.95,12.0,393.5,515.99,422.57
2016,1,22,12,0,371.0,231.0,4.0,12.0,436.0,572.11,467.85
2016,1,22,12,15,219.0,238.5,3.9,12.0,360.0,432.22,354.15
2016,1,22,12,30,67.0,246.0,3.8,12.0,284.0,300.72,245.09
2016,1,22,12,45,46.5,229.0,3.75,12.0,255.5,262.54,213.96
2016,1,22,13,0,26.0,212.0,3.7,12.0,227.0,216.06,175.62
2016,1,22,13,15,141.0,221.5,3.45,11.5,295.5,322.41,265.22
2016,1,22,13,30,256.0,231.0,3.2,11.0,364.0,407.42,334.8
2016,1,22,13,45,307.0,212.5,3.0,11.0,365.0,404.16,331.78
2016,1,22,14,0,358.0,194.0,2.8,11.0,366.0,396.1,324.69
2016,1,22,14,15,179.0,167.5,2.55,11.0,253.5,252.75,207.04
2016,1,22,14,30,0.0,141.0,2.3,11.0,141.0,126.42,102.05
2016,1,22,14,45,0.0,91.5,2.05,11.0,91.5,81.14,64.13
2016,1,22,15,0,0.0,42.0,1.8,11.0,42.0,37.04,26.47
2016,1,22,15,15,0.0,37.5,1.65,10.5,37.5,33.05,23.15
2016,1,22,15,30,0.0,33.0,1.5,10.0,33.0,29.07,19.77
2016,1,22,15,45,0.0,28.0,1.4,10.0,28.0,24.64,15.91
2016,1,22,16,0,0.0,23.0,1.3,10.0,23.0,20.23,12.02
2016,1,22,16,15,0.0,17.5,1.3,9.5,17.5,15.38,7.72
2016,1,22,16,30,0.0,12.0,1.3,9.0,12.0,10.53,3.78
2016,1,22,16,45,0.0,7.5,1.3,9.0,7.5,6.58,0.0
2016,1,22,17,0,0.0,3.0,1.3,9.0,3.0,2.63,0.0
2016,1,22,17,15,0.0,1.5,1.3,9.0,1.5,1.36,0.0
2016,1,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,10.5,1.75,6.5,10.5,9.55,0.0
2016,1,23,7,30,0.0,21.0,2.0,7.0,21.0,19.1,0.0
2016,1,23,7,45,202.5,31.0,2.25,7.5,57.0,202.6,154.09
2016,1,23,8,0,405.0,41.0,2.5,8.0,93.0,355.57,296.39
2016,1,23,8,15,490.5,49.0,2.7,8.0,136.5,440.63,372.92
2016,1,23,8,30,576.0,57.0,2.9,8.0,180.0,530.08,449.53
2016,1,23,8,45,621.5,63.5,3.15,8.5,223.0,590.68,499.21
2016,1,23,9,0,667.0,70.0,3.4,9.0,266.0,651.66,547.43
2016,1,23,9,15,333.5,86.0,3.45,9.0,184.0,406.36,347.33
2016,1,23,9,30,0.0,102.0,3.5,9.0,102.0,95.63,77.04
2016,1,23,9,45,0.0,92.0,3.55,9.5,92.0,83.62,66.75
2016,1,23,10,0,0.0,82.0,3.6,10.0,82.0,72.93,57.33
2016,1,23,10,15,197.5,133.0,3.6,10.0,227.0,339.67,287.88
2016,1,23,10,30,395.0,184.0,3.6,10.0,372.0,576.85,480.38
2016,1,23,10,45,381.5,197.0,3.6,10.0,386.0,578.27,478.73
2016,1,23,11,0,368.0,210.0,3.6,10.0,400.0,577.9,477.08
2016,1,23,11,15,279.5,231.0,3.55,10.0,378.0,519.93,428.41
2016,1,23,11,30,191.0,252.0,3.5,10.0,356.0,446.05,367.28
2016,1,23,11,45,113.5,240.0,3.45,10.0,302.0,359.66,296.04
2016,1,23,12,0,36.0,228.0,3.4,10.0,248.0,261.85,214.42
2016,1,23,12,15,50.0,237.5,3.4,10.0,265.5,281.08,230.71
2016,1,23,12,30,64.0,247.0,3.4,10.0,283.0,299.36,245.81
2016,1,23,12,45,230.5,234.0,3.45,10.0,360.0,418.31,345.88
2016,1,23,13,0,397.0,221.0,3.5,10.0,437.0,525.14,432.73
2016,1,23,13,15,312.0,229.0,3.55,10.0,396.0,457.75,377.09
2016,1,23,13,30,227.0,237.0,3.6,10.0,355.0,385.92,318.28
2016,1,23,13,45,136.0,219.0,3.65,10.0,289.0,300.29,247.7
2016,1,23,14,0,45.0,201.0,3.7,10.0,223.0,215.64,177.12
2016,1,23,14,15,22.5,169.0,3.7,9.5,180.0,164.24,134.63
2016,1,23,14,30,0.0,137.0,3.7,9.0,137.0,122.69,99.93
2016,1,23,14,45,5.5,137.0,3.7,9.0,139.0,124.55,101.74
2016,1,23,15,0,11.0,137.0,3.7,9.0,141.0,125.65,102.74
2016,1,23,15,15,7.0,123.0,3.5,8.5,125.5,110.7,90.31
2016,1,23,15,30,3.0,109.0,3.3,8.0,110.0,96.33,78.29
2016,1,23,15,45,1.5,93.0,3.15,8.0,93.5,81.28,65.33
2016,1,23,16,0,0.0,77.0,3.0,8.0,77.0,66.6,52.53
2016,1,23,16,15,0.0,59.5,2.8,7.5,59.5,51.22,38.96
2016,1,23,16,30,0.0,42.0,2.6,7.0,42.0,36.28,27.0
2016,1,23,16,45,0.0,27.0,2.45,6.5,27.0,23.68,14.87
2016,1,23,17,0,0.0,12.0,2.3,6.0,12.0,10.55,0.0
2016,1,23,17,15,0.0,6.0,2.25,6.0,6.0,5.46,0.0
2016,1,23,17,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,7,15,75.0,8.5,1.65,5.0,11.0,47.84,0.0
2016,1,24,7,30,150.0,17.0,1.8,5.0,22.0,101.95,0.0
2016,1,24,7,45,279.0,29.0,2.0,5.5,58.0,247.96,192.42
2016,1,24,8,0,408.0,41.0,2.2,6.0,94.0,358.04,300.36
2016,1,24,8,15,488.5,49.5,2.25,6.0,137.0,440.34,374.59
2016,1,24,8,30,569.0,58.0,2.3,6.0,180.0,526.82,448.41
2016,1,24,8,45,619.5,63.5,2.35,6.5,223.5,589.92,499.31
2016,1,24,9,0,670.0,69.0,2.4,7.0,267.0,653.63,548.66
2016,1,24,9,15,405.0,112.5,2.4,7.0,237.5,500.76,424.75
2016,1,24,9,30,140.0,156.0,2.4,7.0,208.0,308.67,261.66
2016,1,24,9,45,460.5,120.5,2.4,7.0,313.5,569.36,481.62
2016,1,24,10,0,781.0,85.0,2.4,7.0,419.0,810.77,664.86
2016,1,24,10,15,575.5,137.5,2.4,7.0,393.0,697.72,575.93
2016,1,24,10,30,370.0,190.0,2.4,7.0,367.0,562.83,467.7
2016,1,24,10,45,350.0,204.5,2.45,7.5,378.5,560.21,464.4
2016,1,24,11,0,330.0,219.0,2.5,8.0,390.0,555.87,458.88
2016,1,24,11,15,294.5,232.5,2.4,8.0,389.0,535.23,440.72
2016,1,24,11,30,259.0,246.0,2.3,8.0,388.0,513.68,422.04
2016,1,24,11,45,266.0,249.5,2.25,8.0,396.5,516.07,423.56
2016,1,24,12,0,273.0,253.0,2.2,8.0,405.0,517.13,423.9
2016,1,24,12,15,265.5,254.5,2.05,8.0,402.5,502.75,411.63
2016,1,24,12,30,258.0,256.0,1.9,8.0,400.0,487.7,398.98
2016,1,24,12,45,245.5,254.0,1.75,8.5,390.0,452.01,369.71
2016,1,24,13,0,233.0,252.0,1.6,9.0,380.0,429.65,350.8
2016,1,24,13,15,284.5,237.0,1.65,9.0,389.0,447.98,366.11
2016,1,24,13,30,336.0,222.0,1.7,9.0,398.0,450.43,368.52
2016,1,24,13,45,365.0,206.0,1.75,9.0,390.5,433.51,355.17
2016,1,24,14,0,394.0,190.0,1.8,9.0,383.0,413.47,338.91
2016,1,24,14,15,434.0,170.0,2.0,9.0,370.5,398.9,326.63
2016,1,24,14,30,474.0,150.0,2.2,9.0,358.0,372.0,303.43
2016,1,24,14,45,644.5,107.0,2.4,9.0,365.5,374.7,301.47
2016,1,24,15,0,815.0,64.0,2.6,9.0,373.0,354.65,277.57
2016,1,24,15,15,785.5,61.0,2.4,8.5,332.5,294.75,222.67
2016,1,24,15,30,756.0,58.0,2.2,8.0,292.0,237.07,169.46
2016,1,24,15,45,703.5,55.0,2.05,8.0,247.5,177.84,116.87
2016,1,24,16,0,651.0,52.0,1.9,8.0,203.0,124.22,72.96
2016,1,24,16,15,580.0,45.5,1.7,7.0,158.5,69.73,36.58
2016,1,24,16,30,509.0,39.0,1.5,6.0,114.0,31.02,22.43
2016,1,24,16,45,385.0,29.5,1.3,5.5,74.5,23.82,15.23
2016,1,24,17,0,261.0,20.0,1.1,5.0,35.0,16.45,2.79
2016,1,24,17,15,130.5,10.0,1.05,5.0,17.5,9.1,0.0
2016,1,24,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,7,15,142.0,7.5,1.6,4.5,13.0,82.83,0.0
2016,1,25,7,30,284.0,15.0,1.7,5.0,26.0,198.55,0.0
2016,1,25,7,45,417.0,23.5,1.85,5.5,65.0,319.84,250.5
2016,1,25,8,0,550.0,32.0,2.0,6.0,104.0,434.65,363.42
2016,1,25,8,15,622.0,37.5,2.1,6.5,149.0,512.82,432.2
2016,1,25,8,30,694.0,43.0,2.2,7.0,194.0,594.09,499.56
2016,1,25,8,45,740.0,46.5,2.3,7.5,239.0,655.14,548.0
2016,1,25,9,0,786.0,50.0,2.4,8.0,284.0,716.26,594.5
2016,1,25,9,15,815.0,52.5,2.55,8.5,325.5,753.54,621.61
2016,1,25,9,30,844.0,55.0,2.7,9.0,367.0,796.78,652.59
2016,1,25,9,45,848.0,61.5,2.85,9.5,401.0,822.12,669.58
2016,1,25,10,0,852.0,68.0,3.0,10.0,435.0,852.66,690.31
2016,1,25,10,15,866.5,70.0,3.05,10.5,465.5,865.81,697.38
2016,1,25,10,30,881.0,72.0,3.1,11.0,496.0,884.33,708.54
2016,1,25,10,45,890.5,73.5,3.15,11.5,519.5,894.31,713.49
2016,1,25,11,0,900.0,75.0,3.2,12.0,543.0,900.68,716.03
2016,1,25,11,15,906.5,76.0,3.2,12.0,560.0,900.08,714.71
2016,1,25,11,30,913.0,77.0,3.2,12.0,577.0,895.74,710.93
2016,1,25,11,45,915.5,77.5,3.25,12.0,585.5,883.6,702.08
2016,1,25,12,0,918.0,78.0,3.3,12.0,594.0,867.82,690.79
2016,1,25,12,15,918.0,78.0,3.3,12.0,595.0,845.82,674.8
2016,1,25,12,30,918.0,78.0,3.3,12.0,596.0,820.42,656.45
2016,1,25,12,45,916.0,78.0,3.3,12.5,589.0,790.21,633.44
2016,1,25,13,0,914.0,78.0,3.3,13.0,582.0,756.94,608.25
2016,1,25,13,15,908.0,77.0,3.25,12.5,567.0,716.89,579.91
2016,1,25,13,30,902.0,76.0,3.2,12.0,552.0,674.43,547.59
2016,1,25,13,45,893.0,74.5,3.15,12.0,529.5,627.4,509.77
2016,1,25,14,0,884.0,73.0,3.1,12.0,507.0,578.66,469.73
2016,1,25,14,15,870.5,71.5,3.0,12.0,478.0,526.13,425.53
2016,1,25,14,30,857.0,70.0,2.9,12.0,449.0,473.84,380.32
2016,1,25,14,45,685.5,93.5,2.85,12.0,381.5,379.57,302.1
2016,1,25,15,0,514.0,117.0,2.8,12.0,314.0,297.43,234.05
2016,1,25,15,15,636.5,88.0,2.4,11.5,305.5,277.06,210.2
2016,1,25,15,30,759.0,59.0,2.0,11.0,297.0,240.23,170.21
2016,1,25,15,45,715.5,55.0,1.7,10.5,253.0,181.32,118.15
2016,1,25,16,0,672.0,51.0,1.4,10.0,209.0,126.93,73.63
2016,1,25,16,15,603.5,45.0,1.3,9.0,164.5,74.11,38.93
2016,1,25,16,30,535.0,39.0,1.2,8.0,120.0,30.97,22.23
2016,1,25,16,45,414.0,30.0,1.15,7.5,79.0,24.21,15.53
2016,1,25,17,0,293.0,21.0,1.1,7.0,38.0,17.31,4.58
2016,1,25,17,15,146.5,10.5,1.1,6.5,19.0,9.55,0.0
2016,1,25,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,26,7,15,125.5,8.5,1.55,4.0,13.5,74.98,0.0
2016,1,26,7,30,251.0,17.0,1.6,4.0,27.0,187.4,0.0
2016,1,26,7,45,385.5,26.5,1.65,4.5,66.5,312.23,247.02
2016,1,26,8,0,520.0,36.0,1.7,5.0,106.0,419.04,351.62
2016,1,26,8,15,595.5,42.5,1.75,5.5,151.5,500.65,423.03
2016,1,26,8,30,671.0,49.0,1.8,6.0,197.0,585.38,492.71
2016,1,26,8,45,720.0,53.0,1.85,6.5,242.5,649.25,542.83
2016,1,26,9,0,769.0,57.0,1.9,7.0,288.0,713.23,590.93
2016,1,26,9,15,800.0,60.0,1.9,7.5,330.0,760.73,624.4
2016,1,26,9,30,831.0,63.0,1.9,8.0,372.0,806.52,655.63
2016,1,26,9,45,851.0,65.5,1.95,8.5,409.0,840.07,677.62
2016,1,26,10,0,871.0,68.0,2.0,9.0,446.0,870.82,697.33
2016,1,26,10,15,886.0,70.0,1.95,9.5,477.0,884.65,703.68
2016,1,26,10,30,901.0,72.0,1.9,10.0,508.0,903.81,713.97
2016,1,26,10,45,912.0,72.5,1.9,11.0,532.5,913.94,717.09
2016,1,26,11,0,923.0,73.0,1.9,12.0,557.0,920.4,717.85
2016,1,26,11,15,929.5,74.0,1.85,12.0,573.5,919.74,715.87
2016,1,26,11,30,936.0,75.0,1.8,12.0,590.0,915.25,711.49
2016,1,26,11,45,938.5,75.5,1.8,12.5,599.0,902.84,701.17
2016,1,26,12,0,941.0,76.0,1.8,13.0,608.0,886.71,688.52
2016,1,26,12,15,941.0,76.0,1.8,13.0,609.0,864.25,672.91
2016,1,26,12,30,941.0,76.0,1.8,13.0,610.0,838.3,654.98
2016,1,26,12,45,935.0,77.0,1.85,13.5,602.0,805.56,631.61
2016,1,26,13,0,929.0,78.0,1.9,14.0,594.0,769.91,606.13
2016,1,26,13,15,923.0,77.0,1.9,14.0,578.5,729.29,577.62
2016,1,26,13,30,917.0,76.0,1.9,14.0,563.0,686.21,545.37
2016,1,26,13,45,747.5,111.5,1.9,14.0,498.0,584.92,466.95
2016,1,26,14,0,578.0,147.0,1.9,14.0,433.0,483.58,387.61
2016,1,26,14,15,484.5,158.5,1.8,13.5,388.5,415.46,333.55
2016,1,26,14,30,391.0,170.0,1.7,13.0,344.0,354.57,284.39
2016,1,26,14,45,472.5,140.5,1.65,13.0,334.5,335.39,266.47
2016,1,26,15,0,554.0,111.0,1.6,13.0,325.0,310.18,241.6
2016,1,26,15,15,664.0,85.5,1.4,12.5,315.5,284.13,213.42
2016,1,26,15,30,774.0,60.0,1.2,12.0,306.0,246.26,173.4
2016,1,26,15,45,730.5,56.0,1.0,11.5,261.0,186.3,120.9
2016,1,26,16,0,687.0,52.0,0.8,11.0,216.0,130.87,75.76
2016,1,26,16,15,619.5,46.0,0.85,10.5,170.5,77.0,40.26
2016,1,26,16,30,552.0,40.0,0.9,10.0,125.0,34.7,25.41
2016,1,26,16,45,432.0,31.0,0.95,9.5,83.5,25.02,16.2
2016,1,26,17,0,312.0,22.0,1.0,9.0,42.0,18.15,6.16
2016,1,26,17,15,156.0,11.0,0.95,8.5,21.0,10.01,0.0
2016,1,26,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,13.5,0.7,6.5,13.5,12.28,0.0
2016,1,27,7,30,0.0,27.0,0.7,7.0,27.0,37.0,0.0
2016,1,27,7,45,246.5,32.5,0.75,7.5,66.0,232.42,182.85
2016,1,27,8,0,493.0,38.0,0.8,8.0,105.0,412.59,340.15
2016,1,27,8,15,570.0,45.0,0.85,8.0,151.0,493.66,409.29
2016,1,27,8,30,647.0,52.0,0.9,8.0,197.0,571.94,472.76
2016,1,27,8,45,690.5,58.0,1.0,8.5,241.5,633.55,520.31
2016,1,27,9,0,734.0,64.0,1.1,9.0,286.0,695.08,565.93
2016,1,27,9,15,766.5,67.5,1.1,9.5,328.0,743.95,599.46
2016,1,27,9,30,799.0,71.0,1.1,10.0,370.0,791.19,630.79
2016,1,27,9,45,722.0,89.0,1.15,10.5,379.0,765.81,610.14
2016,1,27,10,0,645.0,107.0,1.2,11.0,388.0,729.08,582.1
2016,1,27,10,15,677.5,107.0,1.15,11.0,420.5,762.41,604.83
2016,1,27,10,30,710.0,107.0,1.1,11.0,453.0,793.23,624.59
2016,1,27,10,45,623.0,140.5,1.1,11.5,454.5,754.04,594.19
2016,1,27,11,0,536.0,174.0,1.1,12.0,456.0,704.5,556.38
2016,1,27,11,15,735.5,125.5,1.05,12.0,525.5,826.05,642.72
2016,1,27,11,30,935.0,77.0,1.0,12.0,595.0,918.88,703.22
2016,1,27,11,45,668.5,154.5,0.95,12.5,528.0,777.27,602.22
2016,1,27,12,0,402.0,232.0,0.9,13.0,461.0,602.46,472.49
2016,1,27,12,15,672.0,154.5,0.85,13.0,538.0,746.51,582.0
2016,1,27,12,30,942.0,77.0,0.8,13.0,615.0,842.4,645.73
2016,1,27,12,45,766.5,123.5,0.75,13.5,557.5,740.61,572.36
2016,1,27,13,0,591.0,170.0,0.7,14.0,500.0,627.6,489.04
2016,1,27,13,15,564.0,173.5,0.6,14.0,482.0,587.37,459.18
2016,1,27,13,30,537.0,177.0,0.5,14.0,464.0,547.13,428.13
2016,1,27,13,45,423.5,194.5,0.4,14.0,415.5,468.44,367.49
2016,1,27,14,0,310.0,212.0,0.3,14.0,367.0,390.54,307.28
2016,1,27,14,15,334.0,195.0,0.25,13.5,353.0,367.53,290.01
2016,1,27,14,30,358.0,178.0,0.2,13.0,339.0,341.81,269.34
2016,1,27,14,45,504.0,134.5,0.15,13.0,342.0,343.61,267.51
2016,1,27,15,0,650.0,91.0,0.1,13.0,345.0,326.5,248.12
2016,1,27,15,15,616.0,88.0,0.15,12.5,309.0,273.4,202.9
2016,1,27,15,30,582.0,85.0,0.2,12.0,273.0,223.28,159.8
2016,1,27,15,45,552.0,76.0,0.3,12.0,233.5,171.71,115.61
2016,1,27,16,0,522.0,67.0,0.4,12.0,194.0,123.38,76.25
2016,1,27,16,15,466.0,57.5,0.45,11.5,153.5,76.47,44.36
2016,1,27,16,30,410.0,48.0,0.5,11.0,113.0,38.35,28.59
2016,1,27,16,45,328.0,35.5,0.6,10.5,76.5,28.79,19.5
2016,1,27,17,0,246.0,23.0,0.7,10.0,40.0,18.88,7.53
2016,1,27,17,15,123.0,11.5,0.7,10.0,20.0,10.46,0.0
2016,1,27,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,28,7,15,130.5,8.5,0.75,6.5,14.5,77.81,0.0
2016,1,28,7,30,261.0,17.0,0.8,7.0,29.0,195.43,9.55
2016,1,28,7,45,392.5,26.5,0.85,7.5,69.0,316.99,250.23
2016,1,28,8,0,524.0,36.0,0.9,8.0,109.0,423.28,349.23
2016,1,28,8,15,596.0,42.0,0.95,8.0,154.0,502.12,416.73
2016,1,28,8,30,668.0,48.0,1.0,8.0,199.0,583.89,482.86
2016,1,28,8,45,713.5,52.0,1.05,8.5,244.0,645.08,529.42
2016,1,28,9,0,759.0,56.0,1.1,9.0,289.0,706.28,574.08
2016,1,28,9,15,609.5,90.0,1.05,9.5,293.5,649.75,528.97
2016,1,28,9,30,460.0,124.0,1.0,10.0,298.0,570.42,466.65
2016,1,28,9,45,445.0,141.5,0.95,10.5,323.0,585.16,475.79
2016,1,28,10,0,430.0,159.0,0.9,11.0,348.0,597.1,481.57
2016,1,28,10,15,334.0,188.5,0.95,11.5,341.5,532.39,429.42
2016,1,28,10,30,238.0,218.0,1.0,12.0,335.0,465.04,375.22
2016,1,28,10,45,280.0,223.0,1.05,12.5,367.0,522.33,418.82
2016,1,28,11,0,322.0,228.0,1.1,13.0,399.0,561.46,447.26
2016,1,28,11,15,456.0,198.5,1.3,13.0,449.0,656.42,520.82
2016,1,28,11,30,590.0,169.0,1.5,13.0,499.0,731.96,578.71
2016,1,28,11,45,590.0,172.0,1.75,13.0,506.0,723.76,573.47
2016,1,28,12,0,590.0,175.0,2.0,13.0,513.0,713.06,567.01
2016,1,28,12,15,359.0,223.0,2.2,13.0,429.0,545.32,438.17
2016,1,28,12,30,128.0,271.0,2.4,13.0,345.0,389.33,313.37
2016,1,28,12,45,129.0,267.5,2.6,13.0,341.0,379.11,306.39
2016,1,28,13,0,130.0,264.0,2.8,13.0,337.0,368.53,298.34
2016,1,28,13,15,65.0,207.0,2.65,13.0,243.5,244.99,198.51
2016,1,28,13,30,0.0,150.0,2.5,13.0,150.0,135.48,107.92
2016,1,28,13,45,29.5,183.0,2.35,13.5,198.0,191.13,154.29
2016,1,28,14,0,59.0,216.0,2.2,14.0,246.0,238.15,192.33
2016,1,28,14,15,334.0,169.5,2.15,13.5,322.5,342.95,278.24
2016,1,28,14,30,609.0,123.0,2.1,13.0,399.0,416.63,334.22
2016,1,28,14,45,353.5,146.5,2.05,13.0,303.5,293.68,234.75
2016,1,28,15,0,98.0,170.0,2.0,13.0,208.0,189.13,151.75
2016,1,28,15,15,94.5,152.5,1.75,12.5,186.5,164.81,131.56
2016,1,28,15,30,91.0,135.0,1.5,12.0,165.0,141.08,111.43
2016,1,28,15,45,85.5,116.5,1.25,11.5,141.5,117.63,91.55
2016,1,28,16,0,80.0,98.0,1.0,11.0,118.0,93.5,71.28
2016,1,28,16,15,69.0,79.0,1.0,10.5,94.0,69.69,52.09
2016,1,28,16,30,58.0,60.0,1.0,10.0,70.0,48.0,37.35
2016,1,28,16,45,34.5,42.0,1.05,10.0,47.5,35.06,25.08
2016,1,28,17,0,11.0,24.0,1.1,10.0,25.0,20.63,9.52
2016,1,28,17,15,5.5,12.0,1.05,10.0,12.5,10.91,0.0
2016,1,28,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,14.5,0.8,9.5,14.5,13.19,0.0
2016,1,29,7,30,0.0,29.0,0.8,10.0,29.0,40.24,2.34
2016,1,29,7,45,247.5,32.5,0.85,10.5,67.5,232.27,183.36
2016,1,29,8,0,495.0,36.0,0.9,11.0,106.0,412.29,337.73
2016,1,29,8,15,567.0,42.0,1.1,11.5,150.0,482.49,397.54
2016,1,29,8,30,639.0,48.0,1.3,12.0,194.0,563.35,462.84
2016,1,29,8,45,516.5,76.5,1.5,12.5,210.5,530.28,438.02
2016,1,29,9,0,394.0,105.0,1.7,13.0,227.0,476.9,395.24
2016,1,29,9,15,407.5,118.5,1.85,13.5,260.0,513.05,423.38
2016,1,29,9,30,421.0,132.0,2.0,14.0,293.0,548.05,449.29
2016,1,29,9,45,343.0,160.0,2.15,14.5,299.5,503.3,411.67
2016,1,29,10,0,265.0,188.0,2.3,15.0,306.0,472.05,384.25
2016,1,29,10,15,154.0,196.5,2.35,15.0,266.5,365.54,297.65
2016,1,29,10,30,43.0,205.0,2.4,15.0,227.0,257.24,207.66
2016,1,29,10,45,22.5,186.0,2.45,15.0,197.5,198.41,159.55
2016,1,29,11,0,2.0,167.0,2.5,15.0,168.0,158.33,126.01
2016,1,29,11,15,1.0,141.0,2.55,15.0,141.5,130.11,102.82
2016,1,29,11,30,0.0,115.0,2.6,15.0,115.0,103.43,80.77
2016,1,29,11,45,0.0,127.5,2.65,15.0,127.5,115.29,90.52
2016,1,29,12,0,0.0,140.0,2.7,15.0,140.0,127.16,100.22
2016,1,29,12,15,0.0,148.0,2.75,15.0,148.0,134.66,106.33
2016,1,29,12,30,0.0,156.0,2.8,15.0,156.0,142.14,112.45
2016,1,29,12,45,3.5,170.5,2.85,15.0,172.5,158.6,126.03
2016,1,29,13,0,7.0,185.0,2.9,15.0,189.0,174.81,139.37
2016,1,29,13,15,6.0,181.0,2.85,15.0,184.5,169.54,135.11
2016,1,29,13,30,5.0,177.0,2.8,15.0,180.0,164.4,131.02
2016,1,29,13,45,120.0,202.0,2.8,15.0,263.0,273.89,221.79
2016,1,29,14,0,235.0,227.0,2.8,15.0,346.0,356.34,287.8
2016,1,29,14,15,234.0,213.5,2.65,14.5,326.5,328.28,264.9
2016,1,29,14,30,233.0,200.0,2.5,14.0,307.0,300.07,241.89
2016,1,29,14,45,232.5,184.0,2.45,14.0,284.0,274.24,219.98
2016,1,29,15,0,232.0,168.0,2.4,14.0,261.0,242.77,193.07
2016,1,29,15,15,228.5,151.0,2.1,13.5,234.5,209.51,164.49
2016,1,29,15,30,225.0,134.0,1.8,13.0,208.0,176.72,135.97
2016,1,29,15,45,216.5,115.5,1.55,13.0,178.5,142.23,106.08
2016,1,29,16,0,208.0,97.0,1.3,13.0,149.0,109.01,78.11
2016,1,29,16,15,189.0,79.0,1.2,12.0,119.0,76.85,53.72
2016,1,29,16,30,170.0,61.0,1.1,11.0,89.0,47.61,36.9
2016,1,29,16,45,134.5,43.5,1.05,10.5,61.0,34.55,24.67
2016,1,29,17,0,99.0,26.0,1.0,10.0,33.0,21.11,10.51
2016,1,29,17,15,49.5,13.0,1.0,10.0,16.5,11.82,0.0
2016,1,29,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,6.0,2.65,7.0,6.0,5.46,0.0
2016,1,30,7,30,0.0,12.0,2.6,7.0,12.0,10.56,0.0
2016,1,30,7,45,0.0,27.0,2.6,7.0,27.0,24.78,14.85
2016,1,30,8,0,0.0,42.0,2.6,7.0,42.0,40.49,29.26
2016,1,30,8,15,0.0,59.5,2.6,7.0,59.5,58.89,45.75
2016,1,30,8,30,0.0,77.0,2.6,7.0,77.0,76.76,61.63
2016,1,30,8,45,2.0,94.0,2.65,7.5,94.5,95.25,77.75
2016,1,30,9,0,4.0,111.0,2.7,8.0,112.0,113.72,93.57
2016,1,30,9,15,7.5,125.5,2.7,8.0,128.0,130.4,107.85
2016,1,30,9,30,11.0,140.0,2.7,8.0,144.0,147.3,122.14
2016,1,30,9,45,172.5,160.0,2.75,8.5,236.5,338.55,287.09
2016,1,30,10,0,334.0,180.0,2.8,9.0,329.0,522.7,437.11
2016,1,30,10,15,320.0,196.0,2.85,9.0,347.0,530.2,440.49
2016,1,30,10,30,306.0,212.0,2.9,9.0,365.0,535.88,443.54
2016,1,30,10,45,608.0,140.5,3.0,9.5,461.5,744.6,608.82
2016,1,30,11,0,910.0,69.0,3.1,10.0,558.0,911.42,728.77
2016,1,30,11,15,642.5,153.0,3.15,10.0,503.5,779.31,629.9
2016,1,30,11,30,375.0,237.0,3.2,10.0,449.0,606.93,494.67
2016,1,30,11,45,198.0,229.0,3.25,10.0,341.0,419.64,345.32
2016,1,30,12,0,21.0,221.0,3.3,10.0,233.0,226.39,184.38
2016,1,30,12,15,14.0,205.5,3.3,10.0,213.5,203.28,165.57
2016,1,30,12,30,7.0,190.0,3.3,10.0,194.0,181.07,147.05
2016,1,30,12,45,4.0,178.0,3.3,10.0,181.0,166.23,134.74
2016,1,30,13,0,1.0,166.0,3.3,10.0,168.0,151.87,122.8
2016,1,30,13,15,0.5,162.5,3.2,10.0,163.5,147.83,119.53
2016,1,30,13,30,0.0,159.0,3.1,10.0,159.0,143.87,116.34
2016,1,30,13,45,1.0,160.0,3.05,10.0,161.0,145.16,117.6
2016,1,30,14,0,2.0,161.0,3.0,10.0,163.0,146.32,118.76
2016,1,30,14,15,23.5,176.0,2.95,10.0,187.5,171.07,139.83
2016,1,30,14,30,45.0,191.0,2.9,10.0,212.0,197.98,162.32
2016,1,30,14,45,67.5,182.0,2.85,10.0,210.5,194.84,159.49
2016,1,30,15,0,90.0,173.0,2.8,10.0,209.0,189.15,154.14
2016,1,30,15,15,86.5,156.0,2.65,9.5,188.0,165.7,134.25
2016,1,30,15,30,83.0,139.0,2.5,9.0,167.0,142.82,114.68
2016,1,30,15,45,77.5,120.5,2.35,8.5,143.5,118.91,94.22
2016,1,30,16,0,72.0,102.0,2.2,8.0,120.0,95.93,74.68
2016,1,30,16,15,61.5,82.5,1.9,7.5,96.0,72.87,55.74
2016,1,30,16,30,51.0,63.0,1.6,7.0,72.0,51.61,41.16
2016,1,30,16,45,30.0,44.5,1.3,6.5,49.5,37.07,27.42
2016,1,30,17,0,9.0,26.0,1.0,6.0,27.0,22.3,12.21
2016,1,30,17,15,4.5,13.0,0.95,6.0,13.5,11.82,0.0
2016,1,30,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,5.0,1.95,3.0,5.0,4.55,0.0
2016,1,31,7,30,0.0,10.0,2.1,3.0,10.0,8.79,0.0
2016,1,31,7,45,0.0,23.0,2.25,3.5,23.0,20.27,11.42
2016,1,31,8,0,0.0,36.0,2.4,4.0,36.0,32.21,22.47
2016,1,31,8,15,0.0,51.0,2.5,4.0,51.0,47.48,36.31
2016,1,31,8,30,0.0,66.0,2.6,4.0,66.0,62.45,49.77
2016,1,31,8,45,0.0,80.5,2.75,4.0,80.5,76.65,62.39
2016,1,31,9,0,0.0,95.0,2.9,4.0,95.0,90.78,74.76
2016,1,31,9,15,0.0,109.0,3.0,4.0,109.0,104.28,86.43
2016,1,31,9,30,0.0,123.0,3.1,4.0,123.0,117.79,97.97
2016,1,31,9,45,9.5,146.0,3.25,4.0,150.5,149.83,125.83
2016,1,31,10,0,19.0,169.0,3.4,4.0,178.0,182.1,153.56
2016,1,31,10,15,50.5,196.0,3.5,4.0,221.5,255.48,216.61
2016,1,31,10,30,82.0,223.0,3.6,4.0,265.0,314.44,266.41
2016,1,31,10,45,105.5,238.0,3.75,4.5,293.5,350.58,296.05
2016,1,31,11,0,129.0,253.0,3.9,5.0,322.0,402.77,338.35
2016,1,31,11,15,139.0,261.5,4.05,5.0,338.5,417.27,350.01
2016,1,31,11,30,149.0,270.0,4.2,5.0,355.0,431.0,361.2
2016,1,31,11,45,250.5,261.5,4.35,5.5,407.0,518.89,434.19
2016,1,31,12,0,352.0,253.0,4.5,6.0,459.0,586.77,489.72
2016,1,31,12,15,268.0,266.5,4.65,6.0,423.5,520.84,434.69
2016,1,31,12,30,184.0,280.0,4.8,6.0,388.0,444.1,370.97
2016,1,31,12,45,92.0,219.0,5.0,6.5,273.0,285.61,238.94
2016,1,31,13,0,0.0,158.0,5.2,7.0,158.0,143.38,117.08
2016,1,31,13,15,0.0,91.5,5.3,7.0,91.5,81.1,64.3
2016,1,31,13,30,0.0,25.0,5.4,7.0,25.0,22.06,13.49
2016,1,31,13,45,253.5,101.5,5.55,7.0,232.0,270.9,230.53
2016,1,31,14,0,507.0,178.0,5.7,7.0,439.0,479.73,403.37
2016,1,31,14,15,491.5,170.5,5.7,6.5,412.0,435.58,365.39
2016,1,31,14,30,476.0,163.0,5.7,6.0,385.0,391.89,327.72
2016,1,31,14,45,659.5,117.0,5.75,6.0,399.0,399.65,330.01
2016,1,31,15,0,843.0,71.0,5.8,6.0,413.0,383.24,308.49
2016,1,31,15,15,814.5,68.0,5.65,5.5,371.5,321.18,250.31
2016,1,31,15,30,786.0,65.0,5.5,5.0,330.0,261.16,193.53
2016,1,31,15,45,728.0,63.5,5.35,5.0,282.5,199.36,137.14
2016,1,31,16,0,670.0,62.0,5.2,5.0,235.0,141.25,87.68
2016,1,31,16,15,602.5,55.5,5.1,4.5,188.0,86.66,48.84
2016,1,31,16,30,535.0,49.0,5.0,4.0,141.0,40.21,31.25
2016,1,31,16,45,407.0,40.0,4.9,4.0,97.5,32.46,23.6
2016,1,31,17,0,279.0,31.0,4.8,4.0,54.0,25.96,15.72
2016,1,31,17,15,139.5,15.5,4.85,4.0,27.0,14.1,0.0
2016,1,31,17,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.05,4.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.4,4.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.65,4.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.05,4.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.55,3.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.6,3.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,6.65,3.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,6.7,3.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,6.55,3.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,6.4,3.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,6.3,3.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,6.2,3.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,6.05,2.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,5.9,2.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,5.75,2.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,5.4,1.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,5.2,1.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,5.05,1.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.9,1.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,4.65,1.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,4.55,1.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,2,1,7,15,205.0,9.0,4.4,1.5,20.5,118.97,0.0
2016,2,1,7,30,410.0,18.0,4.6,2.0,41.0,283.14,134.88
2016,2,1,7,45,531.0,25.5,4.85,2.5,86.0,397.03,331.72
2016,2,1,8,0,652.0,33.0,5.1,3.0,131.0,509.21,438.56
2016,2,1,8,15,717.0,38.0,5.25,3.5,179.5,586.59,508.03
2016,2,1,8,30,782.0,43.0,5.4,4.0,228.0,660.02,570.85
2016,2,1,8,45,822.5,46.0,5.6,4.5,276.0,718.88,619.26
2016,2,1,9,0,863.0,49.0,5.8,5.0,324.0,777.68,665.83
2016,2,1,9,15,889.5,51.5,5.8,5.0,367.5,823.33,700.93
2016,2,1,9,30,916.0,54.0,5.8,5.0,411.0,867.01,733.72
2016,2,1,9,45,928.5,58.0,5.85,5.5,449.5,898.14,755.07
2016,2,1,10,0,941.0,62.0,5.9,6.0,488.0,925.96,773.64
2016,2,1,10,15,953.5,63.5,5.85,6.0,520.0,946.88,787.64
2016,2,1,10,30,966.0,65.0,5.8,6.0,552.0,964.17,798.91
2016,2,1,10,45,974.0,66.0,5.75,6.5,577.5,972.91,802.29
2016,2,1,11,0,982.0,67.0,5.7,7.0,603.0,977.69,802.88
2016,2,1,11,15,987.0,68.0,5.6,7.0,620.0,975.73,799.74
2016,2,1,11,30,992.0,69.0,5.5,7.0,637.0,969.68,793.77
2016,2,1,11,45,989.5,71.0,5.45,7.5,645.5,954.25,779.88
2016,2,1,12,0,987.0,73.0,5.4,8.0,654.0,934.95,763.38
2016,2,1,12,15,986.5,73.5,5.3,8.0,655.0,911.76,745.26
2016,2,1,12,30,986.0,74.0,5.2,8.0,656.0,884.88,724.52
2016,2,1,12,45,975.5,76.5,5.1,8.0,647.0,848.99,697.07
2016,2,1,13,0,965.0,79.0,5.0,8.0,638.0,810.23,667.5
2016,2,1,13,15,959.0,78.5,4.85,7.5,622.5,768.68,636.66
2016,2,1,13,30,953.0,78.0,4.7,7.0,607.0,724.49,602.6
2016,2,1,13,45,940.5,78.0,4.55,7.0,583.0,674.38,560.84
2016,2,1,14,0,928.0,78.0,4.4,7.0,559.0,622.63,517.01
2016,2,1,14,15,914.5,76.0,4.15,7.0,528.5,566.93,468.75
2016,2,1,14,30,901.0,74.0,3.9,7.0,498.0,510.3,418.74
2016,2,1,14,45,884.0,71.5,3.7,7.0,461.5,451.44,365.98
2016,2,1,15,0,867.0,69.0,3.5,7.0,425.0,391.61,311.11
