Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,15,15,840.0,66.0,3.15,6.5,382.5,328.57,253.01
2016,2,1,15,30,813.0,63.0,2.8,6.0,340.0,267.37,195.88
2016,2,1,15,45,784.5,57.0,2.5,5.5,295.0,205.21,138.78
2016,2,1,16,0,756.0,51.0,2.2,5.0,250.0,145.76,87.27
2016,2,1,16,15,696.5,46.0,1.95,4.5,202.0,88.1,46.31
2016,2,1,16,30,637.0,41.0,1.7,4.0,154.0,37.55,28.88
2016,2,1,16,45,543.5,33.0,1.5,3.5,108.5,28.73,20.41
2016,2,1,17,0,450.0,25.0,1.3,3.0,63.0,22.26,13.13
2016,2,1,17,15,225.0,12.5,1.25,2.5,31.5,11.37,0.0
2016,2,1,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,6.5,0.75,2.5,6.5,5.91,0.0
2016,2,2,7,30,0.0,13.0,0.8,3.0,13.0,11.44,0.72
2016,2,2,7,45,0.0,27.5,0.9,3.5,27.5,24.53,15.23
2016,2,2,8,0,0.0,42.0,1.0,4.0,42.0,39.47,28.92
2016,2,2,8,15,0.0,58.5,1.0,4.0,58.5,56.46,44.29
2016,2,2,8,30,0.0,75.0,1.0,4.0,75.0,73.06,59.14
2016,2,2,8,45,0.0,91.0,1.05,4.5,91.0,88.83,72.9
2016,2,2,9,0,0.0,107.0,1.1,5.0,107.0,104.51,86.3
2016,2,2,9,15,2.0,121.5,1.15,5.0,122.5,120.03,99.59
2016,2,2,9,30,4.0,136.0,1.2,5.0,138.0,135.67,112.83
2016,2,2,9,45,3.0,143.5,1.3,5.5,145.5,140.77,116.63
2016,2,2,10,0,2.0,151.0,1.4,6.0,153.0,146.11,120.64
2016,2,2,10,15,429.5,117.5,1.5,6.0,336.0,550.44,463.26
2016,2,2,10,30,857.0,84.0,1.6,6.0,519.0,901.21,721.7
2016,2,2,10,45,867.5,85.0,1.7,6.0,544.0,911.78,724.73
2016,2,2,11,0,878.0,86.0,1.8,6.0,569.0,918.7,729.74
2016,2,2,11,15,885.0,87.0,1.9,6.0,586.0,910.0,723.85
2016,2,2,11,30,892.0,88.0,2.0,6.0,603.0,906.5,721.94
2016,2,2,11,45,897.0,88.0,2.15,6.5,612.5,896.32,714.55
2016,2,2,12,0,902.0,88.0,2.3,7.0,622.0,882.45,704.61
2016,2,2,12,15,461.0,155.5,2.35,7.0,428.5,573.62,472.04
2016,2,2,12,30,20.0,223.0,2.4,7.0,235.0,224.28,183.38
2016,2,2,12,45,19.5,221.0,2.5,7.0,233.0,220.48,181.35
2016,2,2,13,0,19.0,219.0,2.6,7.0,231.0,216.74,178.35
2016,2,2,13,15,23.5,220.5,2.6,7.0,234.5,220.0,181.27
2016,2,2,13,30,28.0,222.0,2.6,7.0,238.0,222.82,183.8
2016,2,2,13,45,457.5,150.5,2.65,7.5,390.0,450.3,375.55
2016,2,2,14,0,887.0,79.0,2.7,8.0,542.0,601.96,494.65
2016,2,2,14,15,874.5,77.5,2.6,8.0,513.0,550.94,450.23
2016,2,2,14,30,862.0,76.0,2.5,8.0,484.0,496.57,403.45
2016,2,2,14,45,850.5,72.0,2.45,8.0,449.5,439.43,353.27
2016,2,2,15,0,839.0,68.0,2.4,8.0,415.0,381.88,301.25
2016,2,2,15,15,813.0,65.0,2.1,7.5,374.5,320.66,245.36
2016,2,2,15,30,787.0,62.0,1.8,7.0,334.0,261.21,190.35
2016,2,2,15,45,751.5,58.0,1.5,7.0,289.0,201.05,135.56
2016,2,2,16,0,716.0,54.0,1.2,7.0,244.0,144.43,87.04
2016,2,2,16,15,656.5,48.5,1.1,6.5,197.5,88.6,47.52
2016,2,2,16,30,597.0,43.0,1.0,6.0,151.0,39.93,30.85
2016,2,2,16,45,498.0,35.0,0.95,5.5,107.0,30.43,21.83
2016,2,2,17,0,399.0,27.0,0.9,5.0,63.0,22.04,13.09
2016,2,2,17,15,199.5,13.5,0.9,4.5,31.5,10.83,0.0
2016,2,2,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,7,15,160.0,10.5,1.05,2.5,20.0,96.33,0.0
2016,2,3,7,30,320.0,21.0,1.2,3.0,40.0,242.86,143.04
2016,2,3,7,45,436.0,29.5,1.4,3.5,82.0,350.14,289.73
2016,2,3,8,0,552.0,38.0,1.6,4.0,124.0,449.24,380.82
2016,2,3,8,15,619.0,44.0,1.6,4.5,170.5,526.34,446.34
2016,2,3,8,30,686.0,50.0,1.6,5.0,217.0,606.15,510.47
2016,2,3,8,45,727.0,54.0,1.65,5.5,262.5,665.16,555.71
2016,2,3,9,0,768.0,58.0,1.7,6.0,308.0,723.93,599.02
2016,2,3,9,15,797.0,61.0,1.65,6.5,350.0,770.62,630.81
2016,2,3,9,30,826.0,64.0,1.6,7.0,392.0,815.56,660.32
2016,2,3,9,45,840.0,68.0,1.55,7.5,429.0,846.54,678.91
2016,2,3,10,0,854.0,72.0,1.5,8.0,466.0,874.53,695.12
2016,2,3,10,15,869.0,74.0,1.45,8.5,497.5,888.6,701.29
2016,2,3,10,30,884.0,76.0,1.4,9.0,529.0,908.26,711.52
2016,2,3,10,45,894.0,77.5,1.35,9.5,554.0,919.23,715.62
2016,2,3,11,0,904.0,79.0,1.3,10.0,579.0,926.54,717.38
2016,2,3,11,15,910.5,80.0,1.3,10.0,596.0,926.29,716.26
2016,2,3,11,30,917.0,81.0,1.3,10.0,613.0,922.23,712.81
2016,2,3,11,45,922.0,81.0,1.35,10.5,623.0,911.81,704.73
2016,2,3,12,0,927.0,81.0,1.4,11.0,633.0,897.6,694.25
2016,2,3,12,15,928.0,81.0,1.4,11.0,635.0,876.27,679.57
2016,2,3,12,30,929.0,81.0,1.4,11.0,637.0,851.41,662.59
2016,2,3,12,45,751.5,134.0,1.4,11.0,580.0,752.45,593.08
2016,2,3,13,0,574.0,187.0,1.4,11.0,523.0,641.73,510.4
2016,2,3,13,15,456.0,214.5,1.3,11.0,478.0,561.28,448.34
2016,2,3,13,30,338.0,242.0,1.2,11.0,433.0,478.08,383.18
2016,2,3,13,45,609.0,163.0,1.2,11.0,490.0,563.04,451.11
2016,2,3,14,0,880.0,84.0,1.2,11.0,547.0,607.48,484.29
2016,2,3,14,15,626.0,136.5,1.15,10.5,457.0,480.71,384.73
2016,2,3,14,30,372.0,189.0,1.1,10.0,367.0,363.27,292.33
2016,2,3,14,45,212.5,181.0,1.05,10.0,281.5,259.96,209.78
2016,2,3,15,0,53.0,173.0,1.0,10.0,196.0,175.71,142.33
2016,2,3,15,15,49.0,157.0,0.85,9.5,176.5,155.2,125.67
2016,2,3,15,30,45.0,141.0,0.7,9.0,157.0,135.33,109.14
2016,2,3,15,45,40.0,123.0,0.6,9.0,135.5,114.27,91.36
2016,2,3,16,0,35.0,105.0,0.5,9.0,114.0,94.1,74.34
2016,2,3,16,15,26.5,86.0,0.5,8.5,92.0,73.84,57.61
2016,2,3,16,30,18.0,67.0,0.5,8.0,70.0,55.1,44.34
2016,2,3,16,45,9.0,48.0,0.55,7.5,49.5,40.65,30.83
2016,2,3,17,0,0.0,29.0,0.6,7.0,29.0,25.09,15.79
2016,2,3,17,15,0.0,14.5,0.55,7.0,14.5,12.78,0.0
2016,2,3,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,7,15,170.0,10.5,0.4,4.5,21.5,101.94,0.0
2016,2,4,7,30,340.0,21.0,0.4,5.0,43.0,249.01,156.11
2016,2,4,7,45,456.0,29.5,0.4,5.5,86.0,355.69,289.94
2016,2,4,8,0,572.0,38.0,0.4,6.0,129.0,463.73,383.4
2016,2,4,8,15,637.5,43.5,0.45,6.5,176.0,540.02,445.45
2016,2,4,8,30,703.0,49.0,0.5,7.0,223.0,618.84,506.3
2016,2,4,8,45,744.0,53.0,0.55,7.5,269.0,678.45,549.9
2016,2,4,9,0,785.0,57.0,0.6,8.0,315.0,737.82,591.67
2016,2,4,9,15,813.0,60.0,0.65,8.5,357.5,784.19,622.68
2016,2,4,9,30,841.0,63.0,0.7,9.0,400.0,828.72,651.72
2016,2,4,9,45,851.5,68.0,0.8,9.5,436.5,858.32,670.74
2016,2,4,10,0,862.0,73.0,0.9,10.0,473.0,884.74,687.58
2016,2,4,10,15,876.5,75.0,0.95,10.0,504.5,898.47,696.04
2016,2,4,10,30,891.0,77.0,1.0,10.0,536.0,917.77,708.58
2016,2,4,10,45,900.5,78.0,1.05,10.5,561.0,927.7,713.47
2016,2,4,11,0,910.0,79.0,1.1,11.0,586.0,933.96,716.13
2016,2,4,11,15,916.0,80.0,1.1,11.0,603.0,933.25,714.71
2016,2,4,11,30,922.0,81.0,1.1,11.0,620.0,928.72,710.99
2016,2,4,11,45,925.0,81.5,1.15,11.5,629.5,917.09,702.28
2016,2,4,12,0,928.0,82.0,1.2,12.0,639.0,901.7,691.23
2016,2,4,12,15,928.5,82.0,1.15,12.0,640.0,879.92,675.67
2016,2,4,12,30,929.0,82.0,1.1,12.0,641.0,854.61,657.88
2016,2,4,12,45,930.0,80.5,1.1,12.0,635.0,824.55,637.66
2016,2,4,13,0,931.0,79.0,1.1,12.0,629.0,791.18,615.13
2016,2,4,13,15,925.5,78.0,1.1,12.0,614.0,750.55,587.37
2016,2,4,13,30,920.0,77.0,1.1,12.0,599.0,707.36,556.96
2016,2,4,13,45,677.5,140.0,1.1,12.0,516.5,584.6,463.33
2016,2,4,14,0,435.0,203.0,1.1,12.0,434.0,465.93,371.48
2016,2,4,14,15,550.0,160.0,1.1,12.0,436.0,460.1,367.48
2016,2,4,14,30,665.0,117.0,1.1,12.0,438.0,445.91,354.33
2016,2,4,14,45,611.0,120.5,1.15,12.0,399.0,387.01,305.68
2016,2,4,15,0,557.0,124.0,1.2,12.0,360.0,329.26,257.36
2016,2,4,15,15,534.5,116.0,1.1,11.5,324.5,279.39,214.14
2016,2,4,15,30,512.0,108.0,1.0,11.0,289.0,231.43,171.89
2016,2,4,15,45,486.5,96.5,0.9,10.5,250.5,181.96,128.76
2016,2,4,16,0,461.0,85.0,0.8,10.0,212.0,135.31,89.66
2016,2,4,16,15,419.0,73.0,0.8,9.5,172.0,90.0,56.5
2016,2,4,16,30,377.0,61.0,0.8,9.0,132.0,49.84,39.45
2016,2,4,16,45,314.0,46.5,0.85,8.5,94.5,35.86,26.48
2016,2,4,17,0,251.0,32.0,0.9,8.0,57.0,26.15,16.8
2016,2,4,17,15,125.5,16.0,0.9,7.5,28.5,12.59,0.0
2016,2,4,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.95,1.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,5,7,15,151.0,12.0,1.05,2.5,22.0,93.16,0.0
2016,2,5,7,30,302.0,24.0,1.2,3.0,44.0,238.89,160.68
2016,2,5,7,45,414.5,34.0,1.35,4.0,86.5,343.09,285.21
2016,2,5,8,0,527.0,44.0,1.5,5.0,129.0,448.61,379.01
2016,2,5,8,15,596.5,50.5,1.5,5.5,176.5,526.76,445.08
2016,2,5,8,30,666.0,57.0,1.5,6.0,224.0,608.18,509.78
2016,2,5,8,45,709.5,62.0,1.55,7.0,270.5,663.9,550.99
2016,2,5,9,0,753.0,67.0,1.6,8.0,317.0,725.95,595.24
2016,2,5,9,15,783.5,70.5,1.65,8.5,360.5,774.58,628.95
2016,2,5,9,30,814.0,74.0,1.7,9.0,404.0,821.47,660.61
2016,2,5,9,45,845.5,74.0,1.8,10.0,444.0,862.64,686.8
2016,2,5,10,0,877.0,74.0,1.9,11.0,484.0,901.27,710.75
2016,2,5,10,15,891.5,75.5,1.9,11.5,516.5,914.52,716.78
2016,2,5,10,30,906.0,77.0,1.9,12.0,549.0,933.33,727.02
2016,2,5,10,45,917.0,78.0,1.9,12.5,574.5,944.71,732.1
2016,2,5,11,0,928.0,79.0,1.9,13.0,600.0,952.34,734.81
2016,2,5,11,15,934.5,80.0,1.85,13.0,617.5,952.0,732.98
2016,2,5,11,30,941.0,81.0,1.8,13.0,635.0,947.74,728.75
2016,2,5,11,45,943.5,82.0,1.75,13.5,644.5,936.01,718.32
2016,2,5,12,0,946.0,83.0,1.7,14.0,654.0,920.44,705.56
2016,2,5,12,15,946.5,83.0,1.65,14.0,655.5,898.23,689.77
2016,2,5,12,30,947.0,83.0,1.6,14.0,657.0,872.42,671.7
2016,2,5,12,45,943.0,83.0,1.55,14.5,650.0,839.58,647.66
2016,2,5,13,0,939.0,83.0,1.5,15.0,643.0,803.65,621.6
2016,2,5,13,15,933.5,82.5,1.4,14.5,627.5,763.17,594.06
2016,2,5,13,30,928.0,82.0,1.3,14.0,612.0,720.08,563.79
2016,2,5,13,45,915.5,82.0,1.2,14.0,588.5,670.71,525.93
2016,2,5,14,0,903.0,82.0,1.1,14.0,565.0,619.76,486.15
2016,2,5,14,15,782.0,100.5,0.95,14.0,503.0,530.19,416.12
2016,2,5,14,30,661.0,119.0,0.8,14.0,441.0,447.1,350.41
2016,2,5,14,45,750.5,96.0,0.7,14.0,436.5,424.26,328.95
2016,2,5,15,0,840.0,73.0,0.6,14.0,432.0,391.62,297.27
2016,2,5,15,15,813.5,70.0,0.6,13.5,390.0,329.78,244.14
2016,2,5,15,30,787.0,67.0,0.6,13.0,348.0,269.76,191.53
2016,2,5,15,45,754.5,62.0,0.6,12.5,303.0,208.82,138.44
2016,2,5,16,0,722.0,57.0,0.6,12.0,258.0,151.11,90.34
2016,2,5,16,15,665.5,51.5,0.65,11.0,210.5,94.66,50.71
2016,2,5,16,30,609.0,46.0,0.7,10.0,163.0,45.04,35.01
2016,2,5,16,45,519.5,37.5,0.75,9.5,117.5,29.76,21.0
2016,2,5,17,0,430.0,29.0,0.8,9.0,72.0,23.54,14.66
2016,2,5,17,15,215.0,14.5,0.9,8.5,36.0,11.52,0.0
2016,2,5,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,6,7,15,184.0,11.0,0.9,4.5,24.5,110.45,0.0
2016,2,6,7,30,368.0,22.0,0.9,5.0,49.0,270.18,188.69
2016,2,6,7,45,480.0,30.5,0.95,6.0,93.0,373.55,307.7
2016,2,6,8,0,592.0,39.0,1.0,7.0,137.0,480.41,399.95
2016,2,6,8,15,655.0,44.0,1.1,7.5,184.5,555.38,461.78
2016,2,6,8,30,718.0,49.0,1.2,8.0,232.0,632.61,522.38
2016,2,6,8,45,757.5,53.0,1.35,9.0,278.5,691.75,566.07
2016,2,6,9,0,797.0,57.0,1.5,10.0,325.0,750.54,607.83
2016,2,6,9,15,824.0,60.0,1.6,10.5,367.5,796.57,639.54
2016,2,6,9,30,851.0,63.0,1.7,11.0,410.0,832.11,663.07
2016,2,6,9,45,863.5,67.0,1.8,11.5,447.0,862.23,682.44
2016,2,6,10,0,876.0,71.0,1.9,12.0,484.0,889.27,699.49
2016,2,6,10,15,889.5,72.5,1.9,12.5,515.5,910.66,711.38
2016,2,6,10,30,903.0,74.0,1.9,13.0,547.0,928.66,720.95
2016,2,6,10,45,912.5,75.0,1.9,13.5,572.0,938.77,725.16
2016,2,6,11,0,922.0,76.0,1.9,14.0,597.0,945.13,727.01
2016,2,6,11,15,927.5,77.0,1.85,14.0,614.0,944.0,724.69
2016,2,6,11,30,933.0,78.0,1.8,14.0,631.0,939.0,719.98
2016,2,6,11,45,935.5,78.0,1.75,14.5,640.0,926.23,708.9
2016,2,6,12,0,938.0,78.0,1.7,15.0,649.0,909.69,695.53
2016,2,6,12,15,938.0,78.0,1.7,15.0,650.5,887.31,680.28
2016,2,6,12,30,938.0,78.0,1.7,15.0,652.0,861.38,662.71
2016,2,6,12,45,936.0,77.5,1.75,15.0,645.0,829.86,641.84
2016,2,6,13,0,934.0,77.0,1.8,15.0,638.0,795.15,618.63
2016,2,6,13,15,929.0,76.5,1.9,15.0,623.0,755.27,591.97
2016,2,6,13,30,924.0,76.0,2.0,15.0,608.0,712.75,562.66
2016,2,6,13,45,680.5,141.5,2.1,15.0,525.5,590.62,468.92
2016,2,6,14,0,437.0,207.0,2.2,15.0,443.0,472.4,376.65
2016,2,6,14,15,592.0,152.0,2.15,14.5,453.5,480.72,384.0
2016,2,6,14,30,747.0,97.0,2.1,14.0,464.0,468.1,372.44
2016,2,6,14,45,649.5,112.5,2.1,14.0,415.5,398.01,314.4
2016,2,6,15,0,552.0,128.0,2.1,14.0,367.0,332.84,260.18
2016,2,6,15,15,527.0,118.5,1.85,13.5,329.0,280.87,215.19
2016,2,6,15,30,502.0,109.0,1.6,13.0,291.0,231.19,171.57
2016,2,6,15,45,620.5,80.5,1.35,12.5,275.5,197.97,136.0
2016,2,6,16,0,739.0,52.0,1.1,12.0,260.0,149.78,88.77
2016,2,6,16,15,685.0,47.0,1.1,11.0,213.0,92.83,48.27
2016,2,6,16,30,631.0,42.0,1.1,10.0,166.0,42.3,25.89
2016,2,6,16,45,541.5,35.0,1.1,9.5,120.5,30.02,21.26
2016,2,6,17,0,452.0,28.0,1.1,9.0,75.0,24.61,15.69
2016,2,6,17,15,226.0,14.0,1.05,8.5,37.5,11.96,0.13
2016,2,6,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,7,15,199.5,11.0,1.25,6.5,26.0,119.16,0.0
2016,2,7,7,30,399.0,22.0,1.4,7.0,52.0,290.75,209.48
2016,2,7,7,45,510.0,29.5,1.6,8.0,97.0,392.61,323.47
2016,2,7,8,0,621.0,37.0,1.8,9.0,142.0,498.96,415.72
2016,2,7,8,15,683.0,42.0,1.85,9.5,190.0,574.15,477.67
2016,2,7,8,30,745.0,47.0,1.9,10.0,238.0,651.68,538.24
2016,2,7,8,45,784.5,50.0,2.0,11.0,285.5,710.37,581.02
2016,2,7,9,0,824.0,53.0,2.1,12.0,333.0,760.64,615.82
2016,2,7,9,15,850.5,55.5,2.1,12.5,376.5,805.94,646.16
2016,2,7,9,30,877.0,58.0,2.1,13.0,420.0,849.39,674.33
2016,2,7,9,45,894.0,60.5,2.1,13.5,458.0,882.12,694.26
2016,2,7,10,0,911.0,63.0,2.1,14.0,496.0,911.87,711.89
2016,2,7,10,15,924.0,64.5,2.15,14.5,528.5,933.37,724.19
2016,2,7,10,30,937.0,66.0,2.2,15.0,561.0,951.33,734.13
2016,2,7,10,45,944.0,67.5,2.25,15.5,586.0,960.04,737.84
2016,2,7,11,0,951.0,69.0,2.3,16.0,611.0,964.85,739.13
2016,2,7,11,15,956.5,70.0,2.3,16.0,628.5,963.68,737.4
2016,2,7,11,30,962.0,71.0,2.3,16.0,646.0,958.51,733.2
2016,2,7,11,45,963.5,72.0,2.3,16.5,655.0,945.78,722.7
2016,2,7,12,0,965.0,73.0,2.3,17.0,664.0,929.14,709.81
2016,2,7,12,15,965.5,73.0,2.3,17.0,665.5,906.65,694.4
2016,2,7,12,30,966.0,73.0,2.3,17.0,667.0,880.46,676.58
2016,2,7,12,45,964.0,72.5,2.3,17.0,660.0,848.15,654.55
2016,2,7,13,0,962.0,72.0,2.3,17.0,653.0,812.56,630.19
2016,2,7,13,15,957.5,71.5,2.25,17.0,638.5,772.03,601.87
2016,2,7,13,30,953.0,71.0,2.2,17.0,624.0,728.74,571.42
2016,2,7,13,45,942.5,71.0,2.2,17.5,600.5,679.62,533.29
2016,2,7,14,0,932.0,71.0,2.2,18.0,577.0,628.67,492.99
2016,2,7,14,15,920.5,69.5,2.1,17.5,547.5,574.03,450.24
2016,2,7,14,30,909.0,68.0,2.0,17.0,518.0,518.23,405.22
2016,2,7,14,45,890.0,66.5,1.9,17.0,481.0,458.29,354.86
2016,2,7,15,0,871.0,65.0,1.8,17.0,444.0,398.55,303.23
2016,2,7,15,15,847.5,62.5,1.6,16.5,402.5,335.88,248.42
2016,2,7,15,30,824.0,60.0,1.4,16.0,361.0,275.06,194.21
2016,2,7,15,45,786.0,57.0,1.25,15.5,314.5,212.56,139.56
2016,2,7,16,0,748.0,54.0,1.1,15.0,268.0,153.85,90.67
2016,2,7,16,15,694.0,49.5,1.15,14.0,220.0,96.63,50.35
2016,2,7,16,30,640.0,45.0,1.2,13.0,172.0,45.88,27.99
2016,2,7,16,45,544.5,38.0,1.25,12.5,125.5,32.76,23.43
2016,2,7,17,0,449.0,31.0,1.3,12.0,79.0,25.14,16.03
2016,2,7,17,15,224.5,15.5,1.3,11.5,39.5,12.26,1.29
2016,2,7,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,7,15,167.5,13.0,1.25,9.0,26.0,103.69,0.0
2016,2,8,7,30,335.0,26.0,1.2,10.0,52.0,266.7,195.08
2016,2,8,7,45,450.0,35.0,1.2,11.0,96.5,368.67,300.35
2016,2,8,8,0,565.0,44.0,1.2,12.0,141.0,476.93,391.83
2016,2,8,8,15,631.5,49.5,1.3,12.5,189.5,547.18,449.04
2016,2,8,8,30,698.0,55.0,1.4,13.0,238.0,627.51,511.01
2016,2,8,8,45,740.0,59.5,1.55,13.5,285.0,689.11,556.67
2016,2,8,9,0,782.0,64.0,1.7,14.0,332.0,750.45,600.66
2016,2,8,9,15,810.0,67.0,1.65,14.5,375.5,797.26,630.94
2016,2,8,9,30,838.0,70.0,1.6,15.0,419.0,842.16,659.0
2016,2,8,9,45,866.5,70.0,1.6,15.5,459.0,881.27,682.88
2016,2,8,10,0,895.0,70.0,1.6,16.0,499.0,908.71,698.4
2016,2,8,10,15,908.0,71.5,1.6,16.5,531.0,929.99,709.71
2016,2,8,10,30,921.0,73.0,1.6,17.0,563.0,947.77,718.73
2016,2,8,10,45,928.5,74.5,1.65,17.5,588.0,956.82,722.68
2016,2,8,11,0,936.0,76.0,1.7,18.0,613.0,962.02,724.32
2016,2,8,11,15,941.5,77.0,1.65,18.0,630.5,960.84,721.94
2016,2,8,11,30,947.0,78.0,1.6,18.0,648.0,955.72,717.18
2016,2,8,11,45,948.5,79.0,1.55,18.5,657.0,943.07,706.33
2016,2,8,12,0,950.0,80.0,1.5,19.0,666.0,926.58,693.21
2016,2,8,12,15,950.0,80.0,1.4,19.0,667.0,903.87,676.79
2016,2,8,12,30,950.0,80.0,1.3,19.0,668.0,877.55,658.14
2016,2,8,12,45,953.0,77.5,1.25,19.5,662.5,847.24,636.42
2016,2,8,13,0,956.0,75.0,1.2,20.0,657.0,813.42,612.47
2016,2,8,13,15,951.5,74.5,1.15,20.0,642.0,773.02,585.21
2016,2,8,13,30,947.0,74.0,1.1,20.0,627.0,729.87,555.95
2016,2,8,13,45,938.5,73.0,1.05,20.0,604.0,681.07,520.15
2016,2,8,14,0,930.0,72.0,1.0,20.0,581.0,630.3,482.1
2016,2,8,14,15,918.5,70.5,0.9,20.0,551.5,575.67,439.77
2016,2,8,14,30,907.0,69.0,0.8,20.0,522.0,519.88,395.4
2016,2,8,14,45,890.5,67.0,0.75,20.0,485.5,460.52,347.43
2016,2,8,15,0,874.0,65.0,0.7,20.0,449.0,401.1,297.87
2016,2,8,15,15,850.5,62.5,0.65,19.5,407.5,339.16,245.57
2016,2,8,15,30,827.0,60.0,0.6,19.0,366.0,277.02,192.0
2016,2,8,15,45,793.0,57.0,0.55,18.5,320.0,215.03,138.9
2016,2,8,16,0,759.0,54.0,0.5,18.0,274.0,156.33,90.77
2016,2,8,16,15,706.0,49.0,0.55,17.5,225.5,97.92,49.95
2016,2,8,16,30,653.0,44.0,0.6,17.0,177.0,45.83,26.81
2016,2,8,16,45,563.5,37.5,0.65,16.5,130.0,32.2,22.58
2016,2,8,17,0,474.0,31.0,0.7,16.0,83.0,27.37,17.73
2016,2,8,17,15,237.0,15.5,0.75,15.5,41.5,12.21,1.99
2016,2,8,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,7,15,197.0,12.5,1.2,10.0,28.5,119.69,0.0
2016,2,9,7,30,394.0,25.0,1.1,11.0,57.0,293.97,219.17
2016,2,9,7,45,502.0,33.5,1.05,12.0,103.0,393.2,319.06
2016,2,9,8,0,610.0,42.0,1.0,13.0,149.0,499.24,406.88
2016,2,9,8,15,673.0,47.5,1.2,13.5,198.0,576.19,468.83
2016,2,9,8,30,736.0,53.0,1.4,14.0,247.0,655.34,529.74
2016,2,9,8,45,775.0,57.0,1.6,14.5,295.0,715.17,573.93
2016,2,9,9,0,814.0,61.0,1.8,15.0,343.0,774.48,616.39
2016,2,9,9,15,841.0,64.0,1.85,15.5,387.5,821.29,647.31
2016,2,9,9,30,868.0,67.0,1.9,16.0,432.0,866.07,676.13
2016,2,9,9,45,889.0,68.5,1.95,16.5,471.0,892.21,691.45
2016,2,9,10,0,910.0,70.0,2.0,17.0,510.0,924.15,710.8
2016,2,9,10,15,923.0,72.0,2.15,17.5,543.0,946.29,724.35
2016,2,9,10,30,936.0,74.0,2.3,18.0,576.0,964.86,735.57
2016,2,9,10,45,946.5,74.5,2.45,18.5,602.0,975.44,741.46
2016,2,9,11,0,957.0,75.0,2.6,19.0,628.0,982.14,744.89
2016,2,9,11,15,678.0,164.0,2.6,19.0,561.0,838.22,645.01
2016,2,9,11,30,399.0,253.0,2.6,19.0,494.0,652.85,508.24
2016,2,9,11,45,685.5,165.5,2.6,19.5,588.0,823.84,635.58
2016,2,9,12,0,972.0,78.0,2.6,20.0,682.0,945.42,716.36
2016,2,9,12,15,972.0,78.0,2.45,20.0,683.0,922.22,697.94
2016,2,9,12,30,972.0,78.0,2.3,20.0,684.0,895.33,678.52
2016,2,9,12,45,691.5,165.5,2.2,20.0,594.5,747.95,575.2
2016,2,9,13,0,411.0,253.0,2.1,20.0,505.0,581.47,450.58
2016,2,9,13,15,683.0,164.5,1.9,20.0,571.5,684.11,529.22
2016,2,9,13,30,955.0,76.0,1.7,20.0,638.0,739.35,569.23
2016,2,9,13,45,944.5,75.5,1.55,20.0,614.5,689.37,530.43
2016,2,9,14,0,934.0,75.0,1.4,20.0,591.0,637.56,490.5
2016,2,9,14,15,922.0,73.5,1.3,19.5,560.5,582.33,448.36
2016,2,9,14,30,910.0,72.0,1.2,19.0,530.0,525.98,404.02
2016,2,9,14,45,720.0,105.5,1.1,19.0,452.0,425.07,325.27
2016,2,9,15,0,530.0,139.0,1.0,19.0,374.0,336.97,256.44
2016,2,9,15,15,499.5,129.5,0.95,18.0,334.5,284.06,213.4
2016,2,9,15,30,469.0,120.0,0.9,17.0,295.0,234.12,171.74
2016,2,9,15,45,442.5,109.0,0.85,16.5,258.0,186.9,131.82
2016,2,9,16,0,416.0,98.0,0.8,16.0,221.0,142.62,95.57
2016,2,9,16,15,386.0,83.5,0.85,15.0,182.0,98.35,62.93
2016,2,9,16,30,356.0,69.0,0.9,14.0,143.0,57.9,39.99
2016,2,9,16,45,303.0,54.0,0.95,13.5,105.5,41.29,30.92
2016,2,9,17,0,250.0,39.0,1.0,13.0,68.0,30.29,20.58
2016,2,9,17,15,125.0,19.5,1.0,12.5,34.0,15.25,4.8
2016,2,9,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,7,15,207.0,13.0,0.5,10.5,30.5,125.95,0.0
2016,2,10,7,30,414.0,26.0,0.5,11.0,61.0,308.79,232.95
2016,2,10,7,45,517.5,34.0,0.5,11.5,107.0,404.7,326.63
2016,2,10,8,0,621.0,42.0,0.5,12.0,153.0,508.01,411.6
2016,2,10,8,15,681.0,47.0,0.55,12.0,202.5,582.68,470.52
2016,2,10,8,30,741.0,52.0,0.6,12.0,252.0,659.3,528.17
2016,2,10,8,45,777.5,56.5,0.7,12.5,299.5,718.01,570.03
2016,2,10,9,0,814.0,61.0,0.8,13.0,347.0,776.1,610.12
2016,2,10,9,15,840.0,64.0,0.9,13.5,390.5,822.14,640.62
2016,2,10,9,30,866.0,67.0,1.0,14.0,434.0,866.11,669.16
2016,2,10,9,45,883.0,69.5,1.1,14.5,472.5,890.03,683.61
2016,2,10,10,0,900.0,72.0,1.2,15.0,511.0,919.65,702.06
2016,2,10,10,15,912.5,73.5,1.25,15.5,543.5,940.59,713.71
2016,2,10,10,30,925.0,75.0,1.3,16.0,576.0,958.01,723.13
2016,2,10,10,45,933.0,77.0,1.4,16.5,601.0,968.19,728.68
2016,2,10,11,0,941.0,79.0,1.5,17.0,626.0,974.47,731.84
2016,2,10,11,15,946.5,79.5,1.5,17.0,643.5,972.62,729.68
2016,2,10,11,30,952.0,80.0,1.5,17.0,661.0,966.82,725.19
2016,2,10,11,45,954.5,80.5,1.55,17.5,670.5,954.34,715.89
2016,2,10,12,0,957.0,81.0,1.6,18.0,680.0,937.97,704.21
2016,2,10,12,15,957.5,81.0,1.6,18.0,681.5,915.46,689.24
2016,2,10,12,30,958.0,81.0,1.6,18.0,683.0,889.28,671.93
2016,2,10,12,45,958.5,80.0,1.65,18.0,676.5,858.4,652.05
2016,2,10,13,0,959.0,79.0,1.7,18.0,670.0,824.08,629.74
2016,2,10,13,15,954.0,78.0,1.7,18.0,655.0,782.49,601.7
2016,2,10,13,30,949.0,77.0,1.7,18.0,640.0,738.18,571.55
2016,2,10,13,45,943.5,75.5,1.7,18.0,617.5,690.49,536.39
2016,2,10,14,0,938.0,74.0,1.7,18.0,595.0,640.56,498.53
2016,2,10,14,15,926.5,72.5,1.6,18.0,565.0,585.34,455.03
2016,2,10,14,30,915.0,71.0,1.5,18.0,535.0,528.95,409.43
2016,2,10,14,45,897.0,69.5,1.45,18.0,498.0,468.78,359.87
2016,2,10,15,0,879.0,68.0,1.4,18.0,461.0,408.68,308.82
2016,2,10,15,15,855.5,65.0,1.25,17.5,419.0,344.66,253.67
2016,2,10,15,30,832.0,62.0,1.1,17.0,377.0,282.53,198.98
2016,2,10,15,45,795.0,59.5,0.95,16.5,330.0,219.82,144.46
2016,2,10,16,0,758.0,57.0,0.8,16.0,283.0,160.77,95.37
2016,2,10,16,15,706.0,52.0,0.8,15.0,234.0,102.22,53.74
2016,2,10,16,30,654.0,47.0,0.8,14.0,185.0,49.89,29.58
2016,2,10,16,45,566.0,40.0,0.85,13.5,137.5,34.32,24.83
2016,2,10,17,0,478.0,33.0,0.9,13.0,90.0,26.62,17.5
2016,2,10,17,15,239.0,23.5,0.85,13.0,52.0,19.22,8.27
2016,2,10,17,30,0.0,14.0,0.8,13.0,14.0,12.73,0.0
2016,2,10,17,45,0.0,7.0,0.8,13.0,7.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,7,15,207.0,13.5,1.0,9.5,31.5,150.59,0.0
2016,2,11,7,30,414.0,27.0,0.9,10.0,63.0,310.39,239.4
2016,2,11,7,45,517.5,35.0,0.85,11.0,110.0,406.7,331.33
2016,2,11,8,0,621.0,43.0,0.8,12.0,157.0,510.32,416.17
2016,2,11,8,15,680.5,48.0,0.9,12.5,206.0,584.82,474.94
2016,2,11,8,30,740.0,53.0,1.0,13.0,255.0,661.23,532.38
2016,2,11,8,45,778.5,57.0,1.15,13.5,303.0,720.98,575.71
2016,2,11,9,0,817.0,61.0,1.3,14.0,351.0,780.21,617.34
2016,2,11,9,15,842.5,64.0,1.2,14.5,395.0,825.98,645.13
2016,2,11,9,30,868.0,67.0,1.1,15.0,439.0,869.66,670.47
2016,2,11,9,45,877.0,72.0,1.05,15.5,475.5,898.77,685.91
2016,2,11,10,0,886.0,77.0,1.0,16.0,512.0,924.5,698.96
2016,2,11,10,15,898.5,78.5,1.0,16.5,544.5,936.13,703.48
2016,2,11,10,30,911.0,80.0,1.0,17.0,577.0,953.42,712.0
2016,2,11,10,45,917.0,82.5,1.05,17.5,601.5,962.27,715.92
2016,2,11,11,0,923.0,85.0,1.1,18.0,626.0,967.27,717.6
2016,2,11,11,15,928.5,85.5,1.15,18.0,643.5,965.46,716.4
2016,2,11,11,30,934.0,86.0,1.2,18.0,661.0,959.75,712.9
2016,2,11,11,45,933.0,88.0,1.25,18.5,669.5,946.07,703.05
2016,2,11,12,0,932.0,90.0,1.3,19.0,678.0,928.64,690.95
2016,2,11,12,15,932.0,90.0,1.3,19.0,679.0,906.1,676.16
2016,2,11,12,30,932.0,90.0,1.3,19.0,680.0,880.01,659.13
2016,2,11,12,45,697.0,166.5,1.3,19.0,605.0,756.09,574.92
2016,2,11,13,0,462.0,243.0,1.3,19.0,530.0,622.56,477.44
2016,2,11,13,15,671.5,172.0,1.2,18.5,578.5,685.81,527.06
2016,2,11,13,30,881.0,101.0,1.1,18.0,627.0,723.19,555.01
2016,2,11,13,45,733.0,136.0,1.05,18.0,563.0,624.77,481.42
2016,2,11,14,0,585.0,171.0,1.0,18.0,499.0,528.82,409.75
2016,2,11,14,15,538.5,175.5,0.9,17.5,465.5,474.97,369.06
2016,2,11,14,30,492.0,180.0,0.8,17.0,432.0,424.09,329.48
2016,2,11,14,45,489.5,166.0,0.75,17.0,402.0,379.07,293.27
2016,2,11,15,0,487.0,152.0,0.7,17.0,372.0,333.65,255.69
2016,2,11,15,15,435.0,145.0,0.7,16.5,328.0,278.03,210.74
2016,2,11,15,30,383.0,138.0,0.7,16.0,284.0,227.87,169.85
2016,2,11,15,45,352.0,126.5,0.7,15.5,248.5,184.02,133.5
2016,2,11,16,0,321.0,115.0,0.7,15.0,213.0,143.61,100.89
2016,2,11,16,15,293.0,98.0,0.75,14.5,175.5,103.78,71.01
2016,2,11,16,30,265.0,81.0,0.8,14.0,138.0,67.62,48.78
2016,2,11,16,45,221.0,63.0,0.85,13.5,102.0,49.22,37.99
2016,2,11,17,0,177.0,45.0,0.9,13.0,66.0,35.75,25.48
2016,2,11,17,15,88.5,28.0,0.9,12.5,38.5,22.58,11.42
2016,2,11,17,30,0.0,11.0,0.9,12.0,11.0,10.01,0.0
2016,2,11,17,45,0.0,5.5,0.9,12.0,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
