Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,12,7,15,117.5,16.5,0.9,8.5,27.0,103.9,0.0
2016,2,12,7,30,235.0,33.0,1.0,9.0,54.0,219.11,171.68
2016,2,12,7,45,311.5,47.5,1.1,10.0,94.0,295.1,243.92
2016,2,12,8,0,388.0,62.0,1.2,11.0,134.0,377.88,315.09
2016,2,12,8,15,438.0,73.5,1.2,11.0,177.0,442.51,369.47
2016,2,12,8,30,488.0,85.0,1.2,11.0,220.0,509.8,423.69
2016,2,12,8,45,539.0,88.5,1.25,11.5,262.0,575.71,473.58
2016,2,12,9,0,590.0,92.0,1.3,12.0,304.0,638.18,518.93
2016,2,12,9,15,451.0,133.5,1.3,12.5,307.0,577.7,469.54
2016,2,12,9,30,312.0,175.0,1.3,13.0,310.0,497.89,404.29
2016,2,12,9,45,564.0,135.5,1.35,13.5,405.5,695.61,555.84
2016,2,12,10,0,816.0,96.0,1.4,14.0,501.0,886.24,686.91
2016,2,12,10,15,831.0,98.5,1.4,14.5,533.5,910.02,697.96
2016,2,12,10,30,846.0,101.0,1.4,15.0,566.0,930.43,708.82
2016,2,12,10,45,721.0,140.5,1.4,15.5,549.0,866.84,662.95
2016,2,12,11,0,596.0,180.0,1.4,16.0,532.0,784.19,604.53
2016,2,12,11,15,737.5,143.5,1.4,16.0,591.5,874.47,666.99
2016,2,12,11,30,879.0,107.0,1.4,16.0,651.0,945.41,712.98
2016,2,12,11,45,881.5,107.5,1.45,16.0,660.0,933.23,704.19
2016,2,12,12,0,884.0,108.0,1.5,16.0,669.0,917.34,694.09
2016,2,12,12,15,884.5,108.5,1.55,16.0,670.5,896.07,680.46
2016,2,12,12,30,885.0,109.0,1.6,16.0,672.0,871.3,664.52
2016,2,12,12,45,882.0,108.5,1.7,16.5,665.0,839.24,642.9
2016,2,12,13,0,879.0,108.0,1.8,17.0,658.0,804.16,619.06
2016,2,12,13,15,873.0,107.0,1.85,17.0,643.0,763.51,591.77
2016,2,12,13,30,867.0,106.0,1.9,17.0,628.0,720.44,561.36
2016,2,12,13,45,858.5,104.0,2.0,17.0,605.5,672.51,526.33
2016,2,12,14,0,850.0,102.0,2.1,17.0,583.0,622.85,488.94
2016,2,12,14,15,836.5,100.0,2.1,16.5,553.0,568.96,447.53
2016,2,12,14,30,823.0,98.0,2.1,16.0,523.0,514.34,404.15
2016,2,12,14,45,805.5,94.5,2.15,16.0,487.0,456.04,355.9
2016,2,12,15,0,788.0,91.0,2.2,16.0,451.0,398.05,306.36
2016,2,12,15,15,762.0,87.5,2.0,15.5,409.0,336.2,252.68
2016,2,12,15,30,736.0,84.0,1.8,15.0,367.0,277.49,200.68
2016,2,12,15,45,702.0,78.5,1.6,14.5,322.0,217.5,148.12
2016,2,12,16,0,668.0,73.0,1.4,14.0,277.0,161.01,100.58
2016,2,12,16,15,612.5,66.5,1.3,13.0,229.5,105.65,60.49
2016,2,12,16,30,557.0,60.0,1.2,12.0,182.0,57.07,36.26
2016,2,12,16,45,475.0,50.0,1.15,11.5,136.0,39.62,29.83
2016,2,12,17,0,393.0,40.0,1.1,11.0,90.0,32.53,22.97
2016,2,12,17,15,196.5,28.0,1.1,10.5,53.0,21.98,11.63
2016,2,12,17,30,0.0,16.0,1.1,10.0,16.0,14.55,0.0
2016,2,12,17,45,0.0,8.0,1.1,10.0,8.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,7,15,217.0,14.0,1.15,8.0,35.0,159.55,11.79
2016,2,13,7,30,434.0,28.0,1.3,8.0,70.0,325.37,259.08
2016,2,13,7,45,534.0,36.0,1.5,8.5,117.5,420.62,349.22
2016,2,13,8,0,634.0,44.0,1.7,9.0,165.0,522.95,436.44
2016,2,13,8,15,692.5,49.0,1.85,9.5,215.0,597.5,496.86
2016,2,13,8,30,751.0,54.0,2.0,10.0,265.0,673.88,555.96
2016,2,13,8,45,790.5,57.5,2.15,10.5,313.5,734.37,600.67
2016,2,13,9,0,830.0,61.0,2.3,11.0,362.0,794.34,643.61
2016,2,13,9,15,856.0,63.5,2.35,11.5,406.5,840.37,674.39
2016,2,13,9,30,882.0,66.0,2.4,12.0,451.0,875.5,696.73
2016,2,13,9,45,904.0,67.0,2.45,12.5,491.5,911.09,719.14
2016,2,13,10,0,926.0,68.0,2.5,13.0,532.0,943.84,739.27
2016,2,13,10,15,938.5,69.5,2.5,13.5,565.0,965.27,750.89
2016,2,13,10,30,951.0,71.0,2.5,14.0,598.0,983.04,760.1
2016,2,13,10,45,962.0,71.5,2.55,14.5,624.5,994.3,765.46
2016,2,13,11,0,973.0,72.0,2.6,15.0,651.0,1001.58,768.31
2016,2,13,11,15,978.0,72.5,2.55,15.0,669.0,999.2,765.2
2016,2,13,11,30,983.0,73.0,2.5,15.0,687.0,992.72,759.59
2016,2,13,11,45,987.5,73.0,2.5,15.5,697.0,981.06,749.8
2016,2,13,12,0,992.0,73.0,2.5,16.0,707.0,965.31,737.47
2016,2,13,12,15,992.0,73.0,2.45,16.0,708.5,941.62,720.8
2016,2,13,12,30,992.0,73.0,2.4,16.0,710.0,914.15,701.7
2016,2,13,12,45,984.5,75.5,2.35,16.0,701.5,879.84,677.96
2016,2,13,13,0,977.0,78.0,2.3,16.0,693.0,842.37,652.04
2016,2,13,13,15,972.0,77.0,2.3,16.0,677.5,799.95,622.93
2016,2,13,13,30,967.0,76.0,2.3,16.0,662.0,754.74,591.62
2016,2,13,13,45,960.0,74.5,2.3,16.5,639.0,705.12,553.81
2016,2,13,14,0,953.0,73.0,2.3,17.0,616.0,653.33,513.08
2016,2,13,14,15,941.5,72.0,2.4,16.5,585.0,597.67,470.61
2016,2,13,14,30,930.0,71.0,2.5,16.0,554.0,540.77,425.46
2016,2,13,14,45,912.5,69.0,2.6,16.0,516.5,479.24,374.23
2016,2,13,15,0,895.0,67.0,2.7,16.0,479.0,417.71,321.23
2016,2,13,15,15,872.0,64.5,2.55,15.5,436.0,354.19,265.34
2016,2,13,15,30,849.0,62.0,2.4,15.0,393.0,290.22,208.06
2016,2,13,15,45,816.0,59.0,2.25,14.5,346.0,226.5,151.41
2016,2,13,16,0,783.0,56.0,2.1,14.0,299.0,165.96,99.8
2016,2,13,16,15,734.5,51.5,1.9,13.0,249.5,106.24,56.1
2016,2,13,16,30,686.0,47.0,1.7,12.0,200.0,52.28,30.04
2016,2,13,16,45,608.0,40.5,1.5,11.0,151.0,34.53,25.37
2016,2,13,17,0,530.0,34.0,1.3,10.0,102.0,29.75,20.69
2016,2,13,17,15,377.0,24.0,1.3,9.5,61.5,21.28,11.55
2016,2,13,17,30,224.0,14.0,1.3,9.0,21.0,12.73,0.0
2016,2,13,17,45,112.0,7.0,1.3,9.0,10.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,14,7,15,230.5,13.5,1.8,7.5,36.5,164.53,42.34
2016,2,14,7,30,461.0,27.0,2.1,8.0,73.0,342.21,275.82
2016,2,14,7,45,556.5,33.0,2.4,8.5,120.0,433.19,362.43
2016,2,14,8,0,652.0,39.0,2.7,9.0,167.0,530.73,446.51
2016,2,14,8,15,706.0,43.5,2.85,9.5,215.5,601.63,504.64
2016,2,14,8,30,760.0,48.0,3.0,10.0,264.0,674.28,561.49
2016,2,14,8,45,794.0,51.5,3.15,11.0,311.5,730.56,602.4
2016,2,14,9,0,828.0,55.0,3.3,12.0,359.0,777.87,635.1
2016,2,14,9,15,579.0,115.5,3.6,12.5,340.5,673.54,554.09
2016,2,14,9,30,330.0,176.0,3.9,13.0,322.0,515.51,426.02
2016,2,14,9,45,611.0,122.5,4.25,13.5,421.0,732.84,598.44
2016,2,14,10,0,892.0,69.0,4.6,14.0,520.0,915.98,732.91
2016,2,14,10,15,904.0,71.0,4.7,14.5,552.0,937.27,744.88
2016,2,14,10,30,916.0,73.0,4.8,15.0,584.0,955.02,755.46
2016,2,14,10,45,745.0,132.0,4.95,15.5,559.5,882.32,701.04
2016,2,14,11,0,574.0,191.0,5.1,16.0,535.0,778.79,623.22
2016,2,14,11,15,542.0,208.5,5.05,16.0,541.0,762.44,609.46
2016,2,14,11,30,510.0,226.0,5.0,16.0,547.0,743.59,593.5
2016,2,14,11,45,421.0,258.0,5.0,16.5,525.5,686.72,546.87
2016,2,14,12,0,332.0,290.0,5.0,17.0,504.0,617.36,491.11
2016,2,14,12,15,639.5,183.5,4.95,17.0,596.5,775.34,616.82
2016,2,14,12,30,947.0,77.0,4.9,17.0,689.0,883.27,695.14
2016,2,14,12,45,693.0,167.5,4.85,17.0,613.0,757.81,602.02
2016,2,14,13,0,439.0,258.0,4.8,17.0,537.0,622.02,494.75
2016,2,14,13,15,688.0,165.5,4.7,17.0,591.5,694.88,554.52
2016,2,14,13,30,937.0,73.0,4.6,17.0,646.0,732.45,584.77
2016,2,14,13,45,929.5,72.5,4.6,17.0,623.0,684.87,547.76
2016,2,14,14,0,922.0,72.0,4.6,17.0,600.0,635.22,508.17
2016,2,14,14,15,912.0,70.5,4.45,16.5,571.0,581.33,464.7
2016,2,14,14,30,902.0,69.0,4.3,16.0,542.0,526.14,418.95
2016,2,14,14,45,885.0,68.0,4.15,16.0,506.0,467.29,368.23
2016,2,14,15,0,868.0,67.0,4.0,16.0,470.0,408.42,316.27
2016,2,14,15,15,846.5,64.5,3.7,15.5,428.5,346.86,261.42
2016,2,14,15,30,825.0,62.0,3.4,15.0,387.0,284.68,205.18
2016,2,14,15,45,790.0,59.5,3.15,15.0,340.5,222.37,149.24
2016,2,14,16,0,755.0,57.0,2.9,15.0,294.0,163.49,98.78
2016,2,14,16,15,706.5,52.5,2.65,14.0,245.5,105.4,56.18
2016,2,14,16,30,658.0,48.0,2.4,13.0,197.0,53.1,30.61
2016,2,14,16,45,570.0,42.0,2.2,12.5,148.5,35.68,26.24
2016,2,14,17,0,482.0,36.0,2.0,12.0,100.0,28.79,19.7
2016,2,14,17,15,241.0,29.0,1.95,11.5,61.0,23.81,13.79
2016,2,14,17,30,0.0,22.0,1.9,11.0,22.0,20.01,0.0
2016,2,14,17,45,0.0,11.0,1.9,11.0,11.0,0.0,0.0
2016,2,14,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,15,7,15,253.0,13.5,1.55,9.5,39.5,178.57,70.19
2016,2,15,7,30,506.0,27.0,1.8,10.0,79.0,370.62,297.63
2016,2,15,7,45,599.0,33.0,2.1,11.0,128.0,462.02,382.01
2016,2,15,8,0,692.0,39.0,2.4,12.0,177.0,559.84,463.71
2016,2,15,8,15,744.5,43.5,2.5,12.5,227.5,631.35,520.73
2016,2,15,8,30,797.0,48.0,2.6,13.0,278.0,697.15,570.7
2016,2,15,8,45,832.0,50.5,2.75,14.0,326.5,753.51,610.66
2016,2,15,9,0,867.0,53.0,2.9,15.0,375.0,809.32,648.74
2016,2,15,9,15,890.0,55.0,2.95,15.5,419.5,852.9,677.42
2016,2,15,9,30,913.0,57.0,3.0,16.0,464.0,894.26,703.96
2016,2,15,9,45,929.5,58.5,3.1,16.5,503.5,926.45,723.97
2016,2,15,10,0,946.0,60.0,3.2,17.0,543.0,955.47,741.67
2016,2,15,10,15,958.0,61.5,3.1,17.0,576.0,976.88,753.87
2016,2,15,10,30,970.0,63.0,3.0,17.0,609.0,994.53,763.53
2016,2,15,10,45,978.0,64.0,2.95,17.5,634.5,1003.84,766.56
2016,2,15,11,0,986.0,65.0,2.9,18.0,660.0,1009.07,767.03
2016,2,15,11,15,991.0,65.5,2.85,18.0,678.0,1006.72,764.04
2016,2,15,11,30,996.0,66.0,2.8,18.0,696.0,1000.2,758.49
2016,2,15,11,45,998.5,66.5,2.75,18.5,706.0,987.23,747.4
2016,2,15,12,0,1001.0,67.0,2.7,19.0,716.0,970.16,733.8
2016,2,15,12,15,1001.0,67.0,2.65,19.0,717.5,946.3,717.2
2016,2,15,12,30,1001.0,67.0,2.6,19.0,719.0,918.6,698.14
2016,2,15,12,45,995.5,69.0,2.55,19.5,711.5,885.04,673.86
2016,2,15,13,0,990.0,71.0,2.5,20.0,704.0,848.18,647.42
2016,2,15,13,15,986.0,70.5,2.5,19.5,689.0,806.54,620.41
2016,2,15,13,30,982.0,70.0,2.5,19.0,674.0,761.97,591.01
2016,2,15,13,45,974.0,69.5,2.5,19.0,650.5,712.07,554.78
2016,2,15,14,0,966.0,69.0,2.5,19.0,627.0,660.02,515.08
2016,2,15,14,15,955.5,67.5,2.4,18.5,596.5,603.65,471.51
2016,2,15,14,30,945.0,66.0,2.3,18.0,566.0,545.92,425.47
2016,2,15,14,45,929.5,64.5,2.25,18.0,528.5,484.87,374.75
2016,2,15,15,0,914.0,63.0,2.2,18.0,491.0,423.57,322.22
2016,2,15,15,15,893.0,61.0,2.0,17.5,448.5,359.99,266.77
2016,2,15,15,30,872.0,59.0,1.8,17.0,406.0,297.38,211.01
2016,2,15,15,45,840.5,56.0,1.6,16.5,358.5,232.88,154.16
2016,2,15,16,0,809.0,53.0,1.4,16.0,311.0,168.59,99.81
2016,2,15,16,15,763.5,49.0,1.3,15.0,261.0,107.77,55.43
2016,2,15,16,30,718.0,45.0,1.2,14.0,211.0,52.28,28.54
2016,2,15,16,45,641.5,39.5,1.2,13.0,161.0,33.48,24.28
2016,2,15,17,0,565.0,34.0,1.2,12.0,111.0,29.57,20.46
2016,2,15,17,15,282.5,30.0,1.2,11.5,68.5,24.67,14.8
2016,2,15,17,30,0.0,26.0,1.2,11.0,26.0,23.65,0.0
2016,2,15,17,45,0.0,13.0,1.2,11.0,13.0,11.82,0.0
2016,2,15,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,7,15,247.0,14.5,1.15,10.5,41.0,178.07,87.91
2016,2,16,7,30,494.0,29.0,1.3,11.0,82.0,366.09,293.67
2016,2,16,7,45,584.0,36.0,1.5,12.0,131.0,456.81,375.1
2016,2,16,8,0,674.0,43.0,1.7,13.0,180.0,553.63,454.61
2016,2,16,8,15,726.5,47.5,1.75,13.5,230.0,624.84,510.08
2016,2,16,8,30,779.0,52.0,1.8,14.0,280.0,697.48,563.91
2016,2,16,8,45,812.5,55.5,1.85,14.5,328.5,754.27,603.74
2016,2,16,9,0,846.0,59.0,1.9,15.0,377.0,801.95,635.7
2016,2,16,9,15,869.0,61.0,1.9,15.5,421.0,844.94,663.0
2016,2,16,9,30,892.0,63.0,1.9,16.0,465.0,885.78,688.15
2016,2,16,9,45,911.0,64.0,1.95,17.0,504.0,919.12,706.89
2016,2,16,10,0,930.0,65.0,2.0,18.0,543.0,949.46,723.38
2016,2,16,10,15,941.0,66.5,2.05,18.5,575.5,969.71,734.32
2016,2,16,10,30,952.0,68.0,2.1,19.0,608.0,986.24,742.94
2016,2,16,10,45,959.0,69.5,2.15,19.5,633.0,995.14,746.61
2016,2,16,11,0,966.0,71.0,2.2,20.0,658.0,1000.01,747.84
2016,2,16,11,15,971.0,71.5,2.2,20.0,676.0,997.68,745.38
2016,2,16,11,30,976.0,72.0,2.2,20.0,694.0,991.26,740.48
2016,2,16,11,45,978.0,72.5,2.2,20.5,703.5,978.0,729.87
2016,2,16,12,0,980.0,73.0,2.2,21.0,713.0,960.74,716.86
2016,2,16,12,15,980.0,73.0,2.1,21.0,714.0,937.21,700.18
2016,2,16,12,30,980.0,73.0,2.0,21.0,715.0,909.92,681.16
2016,2,16,12,45,979.5,72.0,1.95,21.0,708.5,877.43,659.27
2016,2,16,13,0,979.0,71.0,1.9,21.0,702.0,841.48,635.06
2016,2,16,13,15,975.0,70.5,1.85,21.0,686.5,800.18,607.14
2016,2,16,13,30,971.0,70.0,1.8,21.0,671.0,755.99,577.09
2016,2,16,13,45,964.0,69.0,1.75,21.0,648.5,706.6,541.76
2016,2,16,14,0,957.0,68.0,1.7,21.0,626.0,655.02,503.02
2016,2,16,14,15,947.0,67.0,1.6,21.0,595.5,599.83,460.26
2016,2,16,14,30,937.0,66.0,1.5,21.0,565.0,543.23,415.24
2016,2,16,14,45,923.0,64.0,1.45,21.0,528.5,482.7,366.16
2016,2,16,15,0,909.0,62.0,1.4,21.0,492.0,421.78,315.16
2016,2,16,15,15,889.0,60.0,1.3,20.5,449.5,358.75,261.48
2016,2,16,15,30,869.0,58.0,1.2,20.0,407.0,296.58,207.26
2016,2,16,15,45,842.0,54.5,1.1,19.5,360.0,232.7,151.78
2016,2,16,16,0,815.0,51.0,1.0,19.0,313.0,171.14,100.26
2016,2,16,16,15,771.0,47.5,1.0,18.0,263.5,107.69,54.22
2016,2,16,16,30,727.0,44.0,1.0,17.0,214.0,52.12,27.54
2016,2,16,16,45,656.0,38.0,1.05,16.5,164.5,32.06,22.68
2016,2,16,17,0,585.0,32.0,1.1,16.0,115.0,27.6,18.42
2016,2,16,17,15,450.5,23.5,1.1,15.5,72.0,20.55,11.35
2016,2,16,17,30,316.0,15.0,1.1,15.0,29.0,13.36,0.0
2016,2,16,17,45,158.0,7.5,1.15,15.0,14.5,6.82,0.0
2016,2,16,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,7,15,211.5,16.5,3.05,11.0,40.0,166.28,94.69
2016,2,17,7,30,423.0,33.0,3.2,11.0,80.0,335.92,273.4
2016,2,17,7,45,508.5,41.0,3.35,11.5,126.0,420.84,351.4
2016,2,17,8,0,594.0,49.0,3.5,12.0,172.0,512.25,429.9
2016,2,17,8,15,297.0,42.5,3.65,12.0,104.0,303.7,259.15
2016,2,17,8,30,0.0,36.0,3.8,12.0,36.0,31.72,21.76
2016,2,17,8,45,0.0,42.5,4.0,12.0,42.5,37.48,26.78
2016,2,17,9,0,0.0,49.0,4.2,12.0,49.0,43.24,31.66
2016,2,17,9,15,0.0,29.0,4.35,12.0,29.0,25.55,16.37
2016,2,17,9,30,0.0,9.0,4.5,12.0,9.0,7.92,1.16
2016,2,17,9,45,0.0,60.0,4.7,12.5,60.0,53.03,39.63
2016,2,17,10,0,0.0,111.0,4.9,13.0,111.0,100.32,79.26
2016,2,17,10,15,14.5,169.0,5.05,13.0,177.5,172.25,139.52
2016,2,17,10,30,29.0,227.0,5.2,13.0,244.0,263.8,214.65
2016,2,17,10,45,62.0,257.5,5.4,13.5,295.0,328.13,266.96
2016,2,17,11,0,95.0,288.0,5.6,14.0,346.0,391.98,318.05
2016,2,17,11,15,186.0,294.5,5.75,14.0,412.5,497.3,403.66
2016,2,17,11,30,277.0,301.0,5.9,14.0,479.0,599.66,485.11
2016,2,17,11,45,142.5,252.0,6.1,14.0,343.5,397.65,323.41
2016,2,17,12,0,8.0,203.0,6.3,14.0,208.0,194.31,155.32
2016,2,17,12,15,172.0,251.5,6.4,14.0,365.0,411.17,335.79
2016,2,17,12,30,336.0,300.0,6.5,14.0,522.0,607.4,492.62
2016,2,17,12,45,293.0,305.0,6.6,14.0,497.0,563.15,456.42
2016,2,17,13,0,250.0,310.0,6.7,14.0,472.0,508.63,412.84
2016,2,17,13,15,212.5,306.0,6.75,14.0,441.5,463.63,376.52
2016,2,17,13,30,175.0,302.0,6.8,14.0,411.0,420.91,341.8
2016,2,17,13,45,240.5,282.5,6.85,14.0,427.0,432.72,352.47
2016,2,17,14,0,306.0,263.0,6.9,14.0,443.0,445.89,363.43
2016,2,17,14,15,552.5,185.0,6.85,13.5,490.0,495.86,405.39
2016,2,17,14,30,799.0,107.0,6.8,13.0,537.0,516.7,421.01
2016,2,17,14,45,667.0,129.5,6.8,13.0,472.0,431.63,348.82
2016,2,17,15,0,535.0,152.0,6.8,13.0,407.0,355.52,284.24
2016,2,17,15,15,601.0,121.5,6.6,12.5,384.5,317.89,248.4
2016,2,17,15,30,667.0,91.0,6.4,12.0,362.0,268.68,200.94
2016,2,17,15,45,607.5,94.0,6.2,12.0,319.0,214.46,152.61
2016,2,17,16,0,548.0,97.0,6.0,12.0,276.0,166.86,112.45
2016,2,17,16,15,505.0,86.0,5.8,11.5,230.5,115.52,73.32
2016,2,17,16,30,462.0,75.0,5.6,11.0,185.0,67.51,45.37
2016,2,17,16,45,393.0,62.5,5.45,11.0,141.0,47.48,37.04
2016,2,17,17,0,324.0,50.0,5.3,11.0,97.0,38.57,28.55
2016,2,17,17,15,162.0,37.0,5.35,10.5,60.5,28.83,18.77
2016,2,17,17,30,0.0,24.0,5.4,10.0,24.0,19.97,0.0
2016,2,17,17,45,0.0,12.0,5.45,10.0,12.0,10.91,0.0
2016,2,17,18,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,18,7,15,129.0,23.0,1.7,7.0,38.0,128.02,80.33
2016,2,18,7,30,258.0,46.0,1.9,7.0,76.0,251.86,207.63
2016,2,18,7,45,360.0,58.0,2.1,7.5,122.0,343.04,290.03
2016,2,18,8,0,462.0,70.0,2.3,8.0,168.0,444.16,377.42
2016,2,18,8,15,527.5,78.0,2.4,8.0,216.5,522.52,443.48
2016,2,18,8,30,593.0,86.0,2.5,8.0,265.0,603.36,508.21
2016,2,18,8,45,426.0,121.5,2.6,8.5,260.5,525.36,442.85
2016,2,18,9,0,259.0,157.0,2.7,9.0,256.0,423.75,356.73
2016,2,18,9,15,504.5,131.0,2.7,9.0,353.0,625.6,522.12
2016,2,18,9,30,750.0,105.0,2.7,9.0,450.0,830.92,675.02
2016,2,18,9,45,438.5,172.5,2.7,9.5,378.5,632.78,518.99
2016,2,18,10,0,127.0,240.0,2.7,10.0,307.0,395.17,324.03
2016,2,18,10,15,236.0,244.0,2.65,10.0,377.0,498.98,409.62
2016,2,18,10,30,345.0,248.0,2.6,10.0,447.0,622.22,505.29
2016,2,18,10,45,361.5,256.0,2.55,10.5,472.5,644.32,519.29
2016,2,18,11,0,378.0,264.0,2.5,11.0,498.0,664.75,532.63
2016,2,18,11,15,244.5,287.0,2.4,11.0,440.0,543.03,436.36
2016,2,18,11,30,111.0,310.0,2.3,11.0,382.0,423.41,340.26
2016,2,18,11,45,111.5,315.0,2.25,11.0,388.5,424.56,341.36
2016,2,18,12,0,112.0,320.0,2.2,11.0,395.0,425.31,341.54
2016,2,18,12,15,176.0,320.0,2.25,11.0,437.5,489.55,392.7
2016,2,18,12,30,240.0,320.0,2.3,11.0,480.0,534.75,428.36
2016,2,18,12,45,585.5,207.0,2.35,11.5,591.0,710.55,567.0
2016,2,18,13,0,931.0,94.0,2.4,12.0,702.0,832.95,656.45
2016,2,18,13,15,926.0,93.0,2.4,12.0,686.5,791.68,626.09
2016,2,18,13,30,921.0,92.0,2.4,12.0,671.0,747.75,595.12
2016,2,18,13,45,912.0,91.0,2.45,12.0,647.5,698.75,558.27
2016,2,18,14,0,903.0,90.0,2.5,12.0,624.0,647.87,518.81
2016,2,18,14,15,891.0,88.0,2.5,11.5,593.5,592.68,475.56
2016,2,18,14,30,879.0,86.0,2.5,11.0,563.0,537.37,430.69
2016,2,18,14,45,858.0,85.0,2.5,11.0,525.0,476.57,379.25
2016,2,18,15,0,837.0,84.0,2.5,11.0,487.0,416.29,326.69
2016,2,18,15,15,526.5,129.0,2.3,10.5,375.0,297.29,231.65
2016,2,18,15,30,216.0,174.0,2.1,10.0,263.0,211.56,166.88
2016,2,18,15,45,203.5,156.5,1.95,10.0,232.5,177.49,137.69
2016,2,18,16,0,191.0,139.0,1.8,10.0,202.0,145.0,110.23
2016,2,18,16,15,406.5,99.0,1.6,9.5,206.0,115.31,77.37
2016,2,18,16,30,622.0,59.0,1.4,9.0,210.0,59.99,36.36
2016,2,18,16,45,544.0,51.0,1.2,8.5,161.0,39.74,30.5
2016,2,18,17,0,466.0,43.0,1.0,8.0,112.0,34.44,25.35
2016,2,18,17,15,326.5,31.5,1.0,7.5,71.0,25.67,16.57
2016,2,18,17,30,187.0,20.0,1.0,7.0,30.0,16.63,0.0
2016,2,18,17,45,93.5,10.0,1.0,7.0,15.0,9.1,0.0
2016,2,18,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,6,45,51.0,5.5,1.4,5.5,6.5,0.0,0.0
2016,2,19,7,0,102.0,11.0,1.5,6.0,13.0,62.88,0.0
2016,2,19,7,15,265.5,23.5,1.5,6.0,50.0,210.25,144.5
2016,2,19,7,30,429.0,36.0,1.5,6.0,87.0,344.47,285.32
2016,2,19,7,45,523.0,43.5,1.5,6.5,135.5,435.42,366.68
2016,2,19,8,0,617.0,51.0,1.5,7.0,184.0,533.3,448.59
2016,2,19,8,15,671.0,56.5,1.55,7.5,234.0,598.99,500.45
2016,2,19,8,30,725.0,62.0,1.6,8.0,284.0,672.77,556.18
2016,2,19,8,45,762.5,65.5,1.65,8.5,332.0,731.6,598.31
2016,2,19,9,0,800.0,69.0,1.7,9.0,380.0,789.78,638.66
2016,2,19,9,15,824.5,72.0,1.75,9.5,424.0,834.9,668.41
2016,2,19,9,30,849.0,75.0,1.8,10.0,468.0,877.86,696.15
2016,2,19,9,45,867.0,77.0,1.85,10.5,507.0,911.09,716.59
2016,2,19,10,0,885.0,79.0,1.9,11.0,546.0,931.89,728.3
2016,2,19,10,15,897.0,80.5,1.95,11.0,578.0,952.45,741.35
2016,2,19,10,30,909.0,82.0,2.0,11.0,610.0,969.47,752.04
2016,2,19,10,45,915.0,84.0,2.1,11.5,635.0,977.71,756.11
2016,2,19,11,0,921.0,86.0,2.2,12.0,660.0,982.08,757.75
2016,2,19,11,15,926.0,87.0,2.25,12.0,677.0,980.36,756.23
2016,2,19,11,30,931.0,88.0,2.3,12.0,694.0,974.7,752.25
2016,2,19,11,45,927.5,91.0,2.35,12.5,702.5,959.65,740.63
2016,2,19,12,0,924.0,94.0,2.4,13.0,711.0,940.87,726.67
2016,2,19,12,15,924.0,94.5,2.45,13.0,712.0,918.71,711.84
2016,2,19,12,30,924.0,95.0,2.5,13.0,713.0,892.98,694.55
2016,2,19,12,45,912.0,99.0,2.6,13.0,704.0,857.81,671.0
2016,2,19,13,0,900.0,103.0,2.7,13.0,695.0,819.96,645.36
2016,2,19,13,15,894.5,102.0,2.75,12.5,679.5,779.28,618.22
2016,2,19,13,30,889.0,101.0,2.8,12.0,664.0,740.37,591.74
2016,2,19,13,45,681.5,162.5,2.85,12.0,585.5,626.13,502.61
2016,2,19,14,0,474.0,224.0,2.9,12.0,507.0,518.32,417.26
2016,2,19,14,15,666.5,157.0,2.8,12.0,533.0,538.02,433.04
2016,2,19,14,30,859.0,90.0,2.7,12.0,559.0,532.29,426.15
2016,2,19,14,45,845.5,86.5,2.65,12.0,523.0,473.35,375.85
2016,2,19,15,0,832.0,83.0,2.6,12.0,487.0,414.21,324.18
2016,2,19,15,15,809.0,80.0,2.4,11.5,444.5,352.42,269.44
2016,2,19,15,30,786.0,77.0,2.2,11.0,402.0,292.09,214.89
2016,2,19,15,45,753.0,73.0,2.05,11.0,355.5,230.46,159.38
2016,2,19,16,0,720.0,69.0,1.9,11.0,309.0,172.17,108.89
2016,2,19,16,15,671.5,63.5,1.65,10.5,260.5,111.45,62.86
2016,2,19,16,30,623.0,58.0,1.4,10.0,212.0,59.49,35.52
2016,2,19,16,45,540.5,51.0,1.15,9.5,163.0,39.57,30.26
2016,2,19,17,0,458.0,44.0,0.9,9.0,114.0,35.16,25.93
2016,2,19,17,15,325.5,32.5,0.9,8.5,72.5,26.45,17.31
2016,2,19,17,30,193.0,21.0,0.9,8.0,31.0,17.46,1.43
2016,2,19,17,45,96.5,10.5,0.9,8.0,15.5,9.55,0.0
2016,2,19,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,6.0,1.25,3.5,6.0,0.0,0.0
2016,2,20,7,0,0.0,12.0,1.4,4.0,12.0,10.91,0.0
2016,2,20,7,15,124.5,27.5,1.45,4.5,43.0,136.13,97.19
2016,2,20,7,30,249.0,43.0,1.5,5.0,74.0,241.11,201.49
2016,2,20,7,45,303.0,59.0,1.6,5.5,114.0,306.96,261.65
2016,2,20,8,0,357.0,75.0,1.7,6.0,154.0,377.0,322.88
2016,2,20,8,15,387.0,90.5,1.65,6.5,194.5,431.82,368.49
2016,2,20,8,30,417.0,106.0,1.6,7.0,235.0,487.59,412.86
2016,2,20,8,45,447.0,116.5,1.55,8.0,274.5,537.53,450.19
2016,2,20,9,0,477.0,127.0,1.5,9.0,314.0,587.71,486.22
2016,2,20,9,15,666.0,102.5,1.4,9.5,396.0,741.82,599.1
2016,2,20,9,30,855.0,78.0,1.3,10.0,478.0,888.92,698.44
2016,2,20,9,45,665.0,135.0,1.2,10.5,461.5,804.54,632.77
2016,2,20,10,0,475.0,192.0,1.1,11.0,445.0,695.4,549.9
2016,2,20,10,15,434.0,216.5,1.0,11.0,458.5,687.59,541.88
2016,2,20,10,30,393.0,241.0,0.9,11.0,472.0,659.8,518.8
2016,2,20,10,45,472.5,225.5,0.85,11.5,514.0,732.45,570.03
2016,2,20,11,0,552.0,210.0,0.8,12.0,556.0,786.04,605.66
2016,2,20,11,15,562.0,213.5,0.75,12.0,574.5,792.61,607.94
2016,2,20,11,30,572.0,217.0,0.7,12.0,593.0,796.4,609.03
2016,2,20,11,45,762.0,153.0,0.65,12.5,660.5,894.77,674.14
2016,2,20,12,0,952.0,89.0,0.6,13.0,728.0,961.89,713.93
2016,2,20,12,15,952.0,89.0,0.55,13.0,729.0,938.56,696.45
2016,2,20,12,30,952.0,89.0,0.5,13.0,730.0,911.56,678.19
2016,2,20,12,45,759.0,156.0,0.45,13.5,664.0,806.29,606.88
2016,2,20,13,0,566.0,223.0,0.4,14.0,598.0,689.25,523.3
2016,2,20,13,15,412.0,261.5,0.45,14.0,531.5,576.86,443.52
2016,2,20,13,30,258.0,300.0,0.5,14.0,465.0,486.3,376.54
2016,2,20,13,45,583.5,195.0,0.55,14.0,550.5,589.83,458.1
2016,2,20,14,0,909.0,90.0,0.6,14.0,636.0,653.96,505.51
2016,2,20,14,15,898.0,88.0,0.7,13.5,605.5,598.88,464.56
2016,2,20,14,30,887.0,86.0,0.8,13.0,575.0,543.49,422.91
2016,2,20,14,45,871.0,84.0,0.95,13.0,537.5,483.35,375.27
2016,2,20,15,0,855.0,82.0,1.1,13.0,500.0,423.18,325.36
2016,2,20,15,15,833.5,79.0,1.1,12.5,457.5,360.48,271.53
2016,2,20,15,30,812.0,76.0,1.1,12.0,415.0,299.03,217.28
2016,2,20,15,45,789.0,70.0,1.1,12.0,369.0,236.05,161.13
2016,2,20,16,0,766.0,64.0,1.1,12.0,323.0,175.18,108.56
2016,2,20,16,15,720.5,59.5,1.05,11.0,273.0,115.98,64.39
2016,2,20,16,30,675.0,55.0,1.0,10.0,223.0,62.28,36.78
2016,2,20,16,45,607.5,47.5,0.95,9.0,173.5,40.12,30.84
2016,2,20,17,0,540.0,40.0,0.9,8.0,124.0,31.7,22.98
2016,2,20,17,15,411.5,30.0,0.9,7.5,80.0,24.19,15.54
2016,2,20,17,30,283.0,20.0,0.9,7.0,36.0,16.47,2.82
2016,2,20,17,45,141.5,10.0,0.95,7.0,18.0,9.1,0.0
2016,2,20,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,6,45,98.5,6.5,1.0,3.5,9.0,0.0,0.0
2016,2,21,7,0,197.0,13.0,1.0,4.0,18.0,114.64,0.0
2016,2,21,7,15,354.0,24.0,1.15,4.5,59.0,266.28,199.81
2016,2,21,7,30,511.0,35.0,1.3,5.0,100.0,387.71,323.02
2016,2,21,7,45,594.5,42.0,1.5,6.0,150.5,476.6,401.85
2016,2,21,8,0,678.0,49.0,1.7,7.0,201.0,570.63,479.26
2016,2,21,8,15,728.5,54.0,1.8,7.5,252.5,642.04,535.28
2016,2,21,8,30,779.0,59.0,1.9,8.0,304.0,714.65,589.78
2016,2,21,8,45,814.0,62.0,2.05,8.5,353.5,772.6,631.64
2016,2,21,9,0,849.0,65.0,2.2,9.0,403.0,829.63,671.73
2016,2,21,9,15,872.0,67.5,2.2,9.5,448.0,865.41,694.1
2016,2,21,9,30,895.0,70.0,2.2,10.0,493.0,907.22,720.52
2016,2,21,9,45,912.0,72.0,2.25,10.5,533.0,940.25,740.74
2016,2,21,10,0,929.0,74.0,2.3,11.0,573.0,970.15,758.68
2016,2,21,10,15,940.5,75.5,2.3,11.5,606.0,990.8,769.62
2016,2,21,10,30,952.0,77.0,2.3,12.0,639.0,1007.71,778.12
2016,2,21,10,45,960.0,78.0,2.35,12.5,665.0,1016.76,781.97
2016,2,21,11,0,968.0,79.0,2.4,13.0,691.0,1021.77,783.32
2016,2,21,11,15,973.0,80.0,2.4,13.0,709.0,1019.81,781.06
2016,2,21,11,30,978.0,81.0,2.4,13.0,727.0,1013.71,776.24
2016,2,21,11,45,980.5,81.5,2.45,13.5,736.5,1000.55,766.0
2016,2,21,12,0,983.0,82.0,2.5,14.0,746.0,983.33,753.21
2016,2,21,12,15,983.0,82.0,2.5,14.0,747.5,959.35,736.84
2016,2,21,12,30,983.0,82.0,2.5,14.0,749.0,931.57,717.97
2016,2,21,12,45,981.0,81.5,2.55,14.0,741.5,897.91,695.5
2016,2,21,13,0,979.0,81.0,2.6,14.0,734.0,860.84,670.53
2016,2,21,13,15,975.0,80.5,2.65,14.0,719.0,819.03,642.01
2016,2,21,13,30,971.0,80.0,2.7,14.0,704.0,774.31,611.13
2016,2,21,13,45,962.5,79.5,2.75,14.0,680.0,723.91,574.35
2016,2,21,14,0,954.0,79.0,2.8,14.0,656.0,671.43,533.93
2016,2,21,14,15,944.0,77.5,2.85,13.5,625.0,615.27,490.41
2016,2,21,14,30,934.0,76.0,2.9,13.0,594.0,557.72,444.19
2016,2,21,14,45,917.0,75.0,2.95,13.0,556.0,496.35,392.5
2016,2,21,15,0,900.0,74.0,3.0,13.0,518.0,434.89,339.03
2016,2,21,15,15,879.5,71.5,2.8,12.5,474.5,371.04,282.35
2016,2,21,15,30,859.0,69.0,2.6,12.0,431.0,306.23,223.76
2016,2,21,15,45,827.5,66.0,2.45,12.0,383.0,241.3,165.06
2016,2,21,16,0,796.0,63.0,2.3,12.0,335.0,179.4,111.21
2016,2,21,16,15,752.0,58.0,2.05,11.0,284.0,117.91,64.78
2016,2,21,16,30,708.0,53.0,1.8,10.0,233.0,61.7,35.46
2016,2,21,16,45,639.0,46.5,1.55,9.0,182.0,39.18,29.99
2016,2,21,17,0,570.0,40.0,1.3,8.0,131.0,34.57,25.59
2016,2,21,17,15,443.0,30.5,1.3,7.5,85.5,24.58,15.96
2016,2,21,17,30,316.0,21.0,1.3,7.0,40.0,17.33,4.67
2016,2,21,17,45,158.0,10.5,1.35,7.0,20.0,9.55,0.0
2016,2,21,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,11.0,1.5,5.5,11.0,0.0,0.0
2016,2,22,7,0,0.0,22.0,1.6,6.0,22.0,20.01,0.0
2016,2,22,7,15,273.0,28.0,1.8,6.5,64.5,226.75,173.89
2016,2,22,7,30,546.0,34.0,2.0,7.0,107.0,410.04,341.75
2016,2,22,7,45,624.5,40.5,2.25,7.5,157.5,496.36,418.8
2016,2,22,8,0,703.0,47.0,2.5,8.0,208.0,587.51,494.61
2016,2,22,8,15,751.5,51.5,2.6,8.5,260.0,657.71,549.86
2016,2,22,8,30,800.0,56.0,2.7,9.0,312.0,728.96,603.52
2016,2,22,8,45,831.0,59.5,2.8,9.5,361.5,784.97,643.66
2016,2,22,9,0,862.0,63.0,2.9,10.0,411.0,831.45,675.63
2016,2,22,9,15,884.0,65.5,3.05,10.5,456.0,875.05,705.19
2016,2,22,9,30,906.0,68.0,3.2,11.0,501.0,916.33,732.59
2016,2,22,9,45,922.0,70.0,3.35,12.0,540.5,948.72,751.94
2016,2,22,10,0,938.0,72.0,3.5,13.0,580.0,977.9,768.86
2016,2,22,10,15,949.0,73.5,3.5,13.5,613.5,998.21,779.81
