Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,10,30,960.0,75.0,3.5,14.0,647.0,1014.74,788.23
2016,2,22,10,45,967.5,76.5,3.55,14.5,672.5,1023.97,792.12
2016,2,22,11,0,975.0,78.0,3.6,15.0,698.0,1029.11,793.4
2016,2,22,11,15,979.5,78.5,3.6,15.0,716.0,1026.02,790.33
2016,2,22,11,30,984.0,79.0,3.6,15.0,734.0,1018.77,784.67
2016,2,22,11,45,985.5,80.0,3.6,15.0,743.5,1005.18,774.84
2016,2,22,12,0,987.0,81.0,3.6,15.0,753.0,987.53,762.41
2016,2,22,12,15,987.0,81.0,3.6,15.0,754.0,963.41,745.63
2016,2,22,12,30,987.0,81.0,3.6,15.0,755.0,935.48,726.29
2016,2,22,12,45,979.5,83.0,3.65,15.5,746.5,899.93,700.61
2016,2,22,13,0,972.0,85.0,3.7,16.0,738.0,861.24,672.7
2016,2,22,13,15,967.5,84.5,3.65,16.0,722.0,819.18,643.03
2016,2,22,13,30,963.0,84.0,3.6,16.0,706.0,774.28,611.13
2016,2,22,13,45,956.5,82.5,3.6,16.0,682.5,724.36,574.13
2016,2,22,14,0,950.0,81.0,3.6,16.0,659.0,672.23,533.58
2016,2,22,14,15,940.0,79.5,3.55,15.5,628.5,616.15,489.67
2016,2,22,14,30,930.0,78.0,3.5,15.0,598.0,558.69,443.23
2016,2,22,14,45,916.0,75.5,3.45,15.0,560.0,497.32,391.41
2016,2,22,15,0,902.0,73.0,3.4,15.0,522.0,435.59,337.72
2016,2,22,15,15,682.5,108.5,3.1,14.5,431.5,335.96,256.73
2016,2,22,15,30,463.0,144.0,2.8,14.0,341.0,258.21,195.27
2016,2,22,15,45,449.5,130.0,2.5,13.5,303.5,210.54,153.65
2016,2,22,16,0,436.0,116.0,2.2,13.0,266.0,164.38,114.24
2016,2,22,16,15,417.5,100.0,1.95,12.0,226.5,117.82,78.09
2016,2,22,16,30,399.0,84.0,1.7,11.0,187.0,73.76,50.96
2016,2,22,16,45,355.0,70.0,1.5,10.5,146.5,52.6,41.88
2016,2,22,17,0,311.0,56.0,1.3,10.0,106.0,42.83,32.77
2016,2,22,17,15,244.5,39.5,1.3,9.5,70.0,30.68,21.22
2016,2,22,17,30,178.0,23.0,1.3,9.0,34.0,18.11,6.18
2016,2,22,17,45,89.0,11.5,1.3,8.5,17.0,10.46,0.0
2016,2,22,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,10.5,0.55,8.5,10.5,9.55,0.0
2016,2,23,7,0,0.0,21.0,0.5,9.0,21.0,19.1,0.0
2016,2,23,7,15,193.0,32.5,0.45,9.5,59.0,186.95,143.26
2016,2,23,7,30,386.0,44.0,0.4,10.0,97.0,329.4,269.24
2016,2,23,7,45,463.0,52.5,0.35,10.5,142.0,410.01,337.02
2016,2,23,8,0,540.0,61.0,0.3,11.0,187.0,495.75,405.4
2016,2,23,8,15,579.0,69.5,0.4,11.5,233.0,557.36,452.28
2016,2,23,8,30,618.0,78.0,0.5,12.0,279.0,619.92,498.07
2016,2,23,8,45,655.5,81.0,0.65,12.5,322.5,674.63,537.2
2016,2,23,9,0,693.0,84.0,0.8,13.0,366.0,729.06,575.21
2016,2,23,9,15,684.0,98.0,0.85,13.5,402.0,756.1,591.68
2016,2,23,9,30,675.0,112.0,0.9,14.0,438.0,779.44,605.67
2016,2,23,9,45,593.0,150.0,1.0,14.5,452.5,759.03,589.78
2016,2,23,10,0,511.0,188.0,1.1,15.0,467.0,726.88,564.97
2016,2,23,10,15,742.0,133.5,1.1,15.5,565.0,893.12,678.94
2016,2,23,10,30,973.0,79.0,1.1,16.0,663.0,1034.1,766.63
2016,2,23,10,45,981.0,80.0,1.15,16.5,689.0,1043.13,768.63
2016,2,23,11,0,989.0,81.0,1.2,17.0,715.0,1048.01,770.12
2016,2,23,11,15,993.0,81.5,1.15,17.0,733.0,1044.28,765.82
2016,2,23,11,30,997.0,82.0,1.1,17.0,751.0,1036.33,759.14
2016,2,23,11,45,999.0,83.0,1.1,17.5,760.0,1022.9,748.83
2016,2,23,12,0,1001.0,84.0,1.1,18.0,769.0,1005.34,736.13
2016,2,23,12,15,1000.5,84.0,1.0,18.0,770.0,980.35,718.35
2016,2,23,12,30,1000.0,84.0,0.9,18.0,771.0,951.52,698.3
2016,2,23,12,45,999.5,82.5,0.85,18.0,763.5,917.3,675.84
2016,2,23,13,0,999.0,81.0,0.8,18.0,756.0,879.52,651.12
2016,2,23,13,15,994.0,80.5,0.75,18.0,740.0,836.07,622.59
2016,2,23,13,30,989.0,80.0,0.7,18.0,724.0,789.71,592.01
2016,2,23,13,45,980.5,79.5,0.65,18.0,699.5,738.34,556.66
2016,2,23,14,0,972.0,79.0,0.6,18.0,675.0,684.84,517.75
2016,2,23,14,15,961.5,77.5,0.5,18.0,643.0,627.33,474.3
2016,2,23,14,30,951.0,76.0,0.4,18.0,611.0,568.44,428.66
2016,2,23,14,45,934.0,74.5,0.35,18.0,572.0,505.47,379.17
2016,2,23,15,0,917.0,73.0,0.3,18.0,533.0,442.41,327.92
2016,2,23,15,15,896.5,70.5,0.3,17.5,489.0,377.41,274.44
2016,2,23,15,30,876.0,68.0,0.3,17.0,445.0,311.31,218.43
2016,2,23,15,45,845.5,65.0,0.3,16.5,396.0,245.39,162.18
2016,2,23,16,0,815.0,62.0,0.3,16.0,347.0,182.36,109.75
2016,2,23,16,15,771.5,57.5,0.4,15.0,295.0,120.0,64.14
2016,2,23,16,30,728.0,53.0,0.5,14.0,243.0,62.83,34.99
2016,2,23,16,45,655.5,47.0,0.6,13.5,191.0,39.44,29.73
2016,2,23,17,0,583.0,41.0,0.7,13.0,139.0,35.3,25.77
2016,2,23,17,15,461.5,31.5,0.75,12.5,92.0,27.6,18.37
2016,2,23,17,30,340.0,22.0,0.8,12.0,45.0,18.06,6.88
2016,2,23,17,45,170.0,11.0,0.85,11.5,22.5,10.01,0.0
2016,2,23,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,12.0,1.05,6.5,12.0,10.91,0.0
2016,2,24,7,0,0.0,24.0,1.0,7.0,24.0,29.69,0.0
2016,2,24,7,15,238.0,32.0,1.2,7.5,66.0,211.33,166.63
2016,2,24,7,30,476.0,40.0,1.4,8.0,108.0,382.55,318.17
2016,2,24,7,45,557.5,47.5,1.6,9.0,158.0,468.5,392.44
2016,2,24,8,0,639.0,55.0,1.8,10.0,208.0,560.14,467.11
2016,2,24,8,15,689.5,60.5,1.8,10.5,259.0,625.0,516.63
2016,2,24,8,30,740.0,66.0,1.8,11.0,310.0,697.32,569.56
2016,2,24,8,45,776.0,69.5,1.8,12.0,359.0,755.88,608.94
2016,2,24,9,0,812.0,73.0,1.8,13.0,408.0,813.63,646.31
2016,2,24,9,15,835.5,76.0,1.9,13.5,452.5,858.44,675.57
2016,2,24,9,30,859.0,79.0,2.0,14.0,497.0,900.99,702.87
2016,2,24,9,45,877.0,81.0,2.15,15.0,536.5,934.54,722.82
2016,2,24,10,0,895.0,83.0,2.3,16.0,576.0,955.41,733.94
2016,2,24,10,15,907.0,84.5,2.25,16.0,609.0,976.08,745.7
2016,2,24,10,30,919.0,86.0,2.2,16.0,642.0,993.13,755.03
2016,2,24,10,45,926.5,87.5,2.2,16.5,667.5,1002.07,758.21
2016,2,24,11,0,934.0,89.0,2.2,17.0,693.0,1007.08,759.0
2016,2,24,11,15,939.0,90.0,2.15,17.0,710.5,1005.1,756.18
2016,2,24,11,30,944.0,91.0,2.1,17.0,728.0,999.09,750.95
2016,2,24,11,45,945.0,92.0,2.05,17.5,737.0,985.34,739.39
2016,2,24,12,0,946.0,93.0,2.0,18.0,746.0,967.7,725.54
2016,2,24,12,15,946.5,93.0,1.9,18.0,747.0,944.67,709.06
2016,2,24,12,30,947.0,93.0,1.8,18.0,748.0,917.94,690.28
2016,2,24,12,45,949.5,90.5,1.75,18.0,742.0,886.54,669.05
2016,2,24,13,0,952.0,88.0,1.7,18.0,736.0,851.59,645.46
2016,2,24,13,15,947.5,87.0,1.65,18.0,720.5,809.57,616.97
2016,2,24,13,30,943.0,86.0,1.6,18.0,705.0,764.77,586.45
2016,2,24,13,45,937.0,84.5,1.55,18.0,681.5,715.89,551.5
2016,2,24,14,0,931.0,83.0,1.5,18.0,658.0,664.81,513.19
2016,2,24,14,15,920.0,81.5,1.45,17.5,627.0,608.91,471.22
2016,2,24,14,30,909.0,80.0,1.4,17.0,596.0,551.8,426.89
2016,2,24,14,45,895.5,77.5,1.4,17.0,559.0,491.62,378.16
2016,2,24,15,0,882.0,75.0,1.4,17.0,522.0,431.06,327.42
2016,2,24,15,15,861.5,72.5,1.3,16.5,478.5,366.49,272.29
2016,2,24,15,30,841.0,70.0,1.2,16.0,435.0,303.89,217.37
2016,2,24,15,45,812.5,66.5,1.2,15.5,387.5,240.0,161.51
2016,2,24,16,0,784.0,63.0,1.2,15.0,340.0,178.81,109.52
2016,2,24,16,15,741.5,58.5,1.15,14.0,289.5,118.42,64.48
2016,2,24,16,30,699.0,54.0,1.1,13.0,239.0,63.13,35.74
2016,2,24,16,45,631.0,47.5,1.05,12.0,188.0,39.68,30.13
2016,2,24,17,0,563.0,41.0,1.0,11.0,137.0,35.1,25.85
2016,2,24,17,15,446.5,31.5,1.0,10.5,91.5,25.14,16.46
2016,2,24,17,30,330.0,22.0,1.0,10.0,46.0,17.94,7.56
2016,2,24,17,45,165.0,11.0,1.05,9.5,23.0,10.01,0.0
2016,2,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,6,45,101.0,8.5,0.65,8.5,13.5,56.21,0.0
2016,2,25,7,0,202.0,17.0,0.6,9.0,27.0,148.28,5.16
2016,2,25,7,15,339.0,28.5,0.65,9.5,68.5,267.33,210.64
2016,2,25,7,30,476.0,40.0,0.7,10.0,110.0,383.44,314.45
2016,2,25,7,45,550.5,48.0,0.8,11.0,159.0,465.43,383.61
2016,2,25,8,0,625.0,56.0,0.9,12.0,208.0,552.61,452.43
2016,2,25,8,15,674.5,62.0,0.85,12.5,258.5,622.37,503.4
2016,2,25,8,30,724.0,68.0,0.8,13.0,309.0,688.57,549.15
2016,2,25,8,45,755.0,72.5,0.8,13.5,357.0,743.79,585.66
2016,2,25,9,0,786.0,77.0,0.8,14.0,405.0,797.98,620.28
2016,2,25,9,15,809.5,80.5,0.75,14.5,449.0,842.83,646.58
2016,2,25,9,30,833.0,84.0,0.7,15.0,493.0,885.48,670.73
2016,2,25,9,45,848.5,87.0,0.7,16.0,532.0,917.54,687.04
2016,2,25,10,0,864.0,90.0,0.7,17.0,571.0,946.48,701.2
2016,2,25,10,15,876.5,92.0,0.65,17.0,603.0,967.97,712.0
2016,2,25,10,30,889.0,94.0,0.6,17.0,635.0,975.95,714.3
2016,2,25,10,45,898.0,95.0,0.6,17.5,660.5,985.55,717.77
2016,2,25,11,0,907.0,96.0,0.6,18.0,686.0,991.33,718.94
2016,2,25,11,15,912.5,97.0,0.55,18.0,703.5,989.86,715.97
2016,2,25,11,30,918.0,98.0,0.5,18.0,721.0,984.46,710.83
2016,2,25,11,45,922.0,97.5,0.45,18.5,730.5,972.0,700.2
2016,2,25,12,0,926.0,97.0,0.4,19.0,740.0,955.68,687.48
2016,2,25,12,15,926.0,97.0,0.35,19.0,741.0,932.55,672.01
2016,2,25,12,30,926.0,97.0,0.3,19.0,742.0,905.83,654.52
2016,2,25,12,45,929.5,94.0,0.3,19.0,736.0,875.26,635.66
2016,2,25,13,0,933.0,91.0,0.3,19.0,730.0,841.16,614.53
2016,2,25,13,15,928.5,90.5,0.25,19.0,714.5,800.27,588.0
2016,2,25,13,30,924.0,90.0,0.2,19.0,699.0,756.65,559.64
2016,2,25,13,45,916.5,88.5,0.2,19.0,676.0,707.48,526.68
2016,2,25,14,0,909.0,87.0,0.2,19.0,653.0,656.3,490.68
2016,2,25,14,15,898.0,85.5,0.2,19.0,622.0,601.37,450.88
2016,2,25,14,30,887.0,84.0,0.2,19.0,591.0,545.26,408.86
2016,2,25,14,45,869.0,83.0,0.2,19.0,553.5,485.42,362.59
2016,2,25,15,0,851.0,82.0,0.2,19.0,516.0,425.13,314.31
2016,2,25,15,15,830.0,79.0,0.25,18.5,473.0,362.42,263.4
2016,2,25,15,30,809.0,76.0,0.3,18.0,430.0,300.93,211.72
2016,2,25,15,45,774.5,73.0,0.35,17.5,382.5,237.97,158.62
2016,2,25,16,0,740.0,70.0,0.4,17.0,335.0,178.52,109.62
2016,2,25,16,15,696.0,65.0,0.5,16.0,285.0,120.21,67.03
2016,2,25,16,30,652.0,60.0,0.6,15.0,235.0,63.38,36.31
2016,2,25,16,45,585.5,52.5,0.7,14.5,185.5,40.17,30.27
2016,2,25,17,0,519.0,45.0,0.8,14.0,136.0,35.34,25.76
2016,2,25,17,15,404.5,35.0,0.8,13.5,91.0,28.04,18.81
2016,2,25,17,30,290.0,25.0,0.8,13.0,46.0,20.55,9.91
2016,2,25,17,45,145.0,12.5,0.85,12.5,23.0,11.37,0.0
2016,2,25,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.15,9.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,6,45,98.5,9.5,0.5,9.5,14.5,56.07,0.0
2016,2,26,7,0,197.0,19.0,0.6,10.0,29.0,149.73,37.9
2016,2,26,7,15,329.0,31.0,0.75,10.5,71.0,264.84,210.01
2016,2,26,7,30,461.0,43.0,0.9,11.0,113.0,378.41,310.72
2016,2,26,7,45,535.0,51.5,1.1,11.5,162.0,460.43,380.94
2016,2,26,8,0,609.0,60.0,1.3,12.0,211.0,547.5,451.54
2016,2,26,8,15,585.5,74.5,1.3,12.5,245.0,571.99,469.21
2016,2,26,8,30,562.0,89.0,1.3,13.0,279.0,592.32,483.01
2016,2,26,8,45,665.0,86.0,1.3,13.5,343.0,692.88,555.72
2016,2,26,9,0,768.0,83.0,1.3,14.0,407.0,791.42,623.0
2016,2,26,9,15,697.5,106.5,1.4,14.5,424.0,782.85,613.96
2016,2,26,9,30,627.0,130.0,1.5,15.0,441.0,761.19,596.91
2016,2,26,9,45,735.5,114.0,1.6,15.5,506.0,853.04,660.06
2016,2,26,10,0,844.0,98.0,1.7,16.0,571.0,939.2,716.34
2016,2,26,10,15,856.5,100.0,1.8,16.0,603.5,960.46,729.41
2016,2,26,10,30,869.0,102.0,1.9,16.0,636.0,978.17,740.97
2016,2,26,10,45,875.0,105.0,2.0,16.5,660.5,987.1,745.43
2016,2,26,11,0,881.0,108.0,2.1,17.0,685.0,992.16,747.52
2016,2,26,11,15,887.0,109.0,2.1,17.0,703.0,990.94,745.83
2016,2,26,11,30,893.0,110.0,2.1,17.0,721.0,985.77,741.76
2016,2,26,11,45,893.5,111.5,2.15,17.0,730.0,972.12,732.81
2016,2,26,12,0,894.0,113.0,2.2,17.0,739.0,954.7,721.52
2016,2,26,12,15,704.0,186.0,2.2,17.0,679.5,847.45,648.34
2016,2,26,12,30,514.0,259.0,2.2,17.0,620.0,731.74,563.96
2016,2,26,12,45,493.0,264.0,2.2,17.0,607.5,698.64,540.56
2016,2,26,13,0,472.0,269.0,2.2,17.0,595.0,664.75,515.69
2016,2,26,13,15,391.5,287.5,2.25,17.0,553.5,589.39,459.57
2016,2,26,13,30,311.0,306.0,2.3,17.0,512.0,529.61,414.13
2016,2,26,13,45,388.0,273.5,2.35,17.0,522.5,530.35,416.35
2016,2,26,14,0,465.0,241.0,2.4,17.0,533.0,530.98,417.28
2016,2,26,14,15,519.5,210.0,2.45,16.5,521.0,504.62,397.79
2016,2,26,14,30,574.0,179.0,2.5,16.0,509.0,471.88,372.36
2016,2,26,14,45,555.0,172.0,2.55,16.0,475.0,420.69,330.58
2016,2,26,15,0,536.0,165.0,2.6,16.0,441.0,370.62,288.73
2016,2,26,15,15,602.5,132.5,2.55,15.5,418.5,331.63,253.49
2016,2,26,15,30,669.0,100.0,2.5,15.0,396.0,281.07,206.81
2016,2,26,15,45,468.5,121.5,2.5,14.5,318.0,208.19,150.36
2016,2,26,16,0,268.0,143.0,2.5,14.0,240.0,160.32,117.84
2016,2,26,16,15,243.0,125.5,2.2,13.0,203.5,122.77,89.01
2016,2,26,16,30,218.0,108.0,1.9,12.0,167.0,88.58,66.39
2016,2,26,16,45,353.0,78.5,1.65,11.5,151.0,58.61,47.16
2016,2,26,17,0,488.0,49.0,1.4,11.0,135.0,38.59,29.0
2016,2,26,17,15,373.0,38.0,1.35,10.5,91.0,30.55,21.31
2016,2,26,17,30,258.0,27.0,1.3,10.0,47.0,22.26,11.88
2016,2,26,17,45,129.0,13.5,1.3,9.5,23.5,12.28,0.0
2016,2,26,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,6,45,118.0,10.0,1.0,7.5,16.5,66.11,0.0
2016,2,27,7,0,236.0,20.0,1.1,8.0,33.0,173.77,72.49
2016,2,27,7,15,366.0,31.0,1.05,8.5,76.0,287.03,231.36
2016,2,27,7,30,496.0,42.0,1.0,9.0,119.0,400.33,331.5
2016,2,27,7,45,580.0,48.0,0.95,9.5,170.0,487.5,404.77
2016,2,27,8,0,664.0,54.0,0.9,10.0,221.0,575.21,473.07
2016,2,27,8,15,710.5,58.5,0.85,10.5,272.0,643.12,522.28
2016,2,27,8,30,757.0,63.0,0.8,11.0,323.0,711.94,569.7
2016,2,27,8,45,793.5,65.0,0.8,11.5,372.0,769.58,607.67
2016,2,27,9,0,830.0,67.0,0.8,12.0,421.0,826.42,643.88
2016,2,27,9,15,851.0,70.0,0.85,12.5,465.5,860.67,664.44
2016,2,27,9,30,872.0,73.0,0.9,13.0,510.0,901.11,689.21
2016,2,27,9,45,887.0,75.0,1.0,13.5,548.5,931.99,708.09
2016,2,27,10,0,902.0,77.0,1.1,14.0,587.0,959.72,724.92
2016,2,27,10,15,913.0,78.5,1.15,14.0,619.5,979.6,737.02
2016,2,27,10,30,924.0,80.0,1.2,14.0,652.0,995.8,746.93
2016,2,27,10,45,930.0,82.0,1.3,14.5,677.0,1003.95,751.27
2016,2,27,11,0,936.0,84.0,1.4,15.0,702.0,1008.12,753.22
2016,2,27,11,15,941.0,84.5,1.45,15.0,719.5,1005.5,751.46
2016,2,27,11,30,946.0,85.0,1.5,15.0,737.0,998.84,747.3
2016,2,27,11,45,947.5,86.0,1.6,15.5,746.0,985.47,738.28
2016,2,27,12,0,949.0,87.0,1.7,16.0,755.0,968.16,726.77
2016,2,27,12,15,949.5,87.0,1.8,16.0,756.0,944.97,712.71
2016,2,27,12,30,950.0,87.0,1.9,16.0,757.0,918.07,696.1
2016,2,27,12,45,945.0,88.0,2.0,16.5,749.0,884.1,673.28
2016,2,27,13,0,940.0,89.0,2.1,17.0,741.0,846.99,648.17
2016,2,27,13,15,936.0,88.0,2.15,17.0,726.0,805.57,620.59
2016,2,27,13,30,932.0,87.0,2.2,17.0,711.0,761.37,590.76
2016,2,27,13,45,926.5,85.5,2.3,17.0,688.0,713.07,556.73
2016,2,27,14,0,921.0,84.0,2.4,17.0,665.0,662.55,518.94
2016,2,27,14,15,911.0,82.5,2.4,16.5,634.5,607.47,476.94
2016,2,27,14,30,901.0,81.0,2.4,16.0,604.0,551.1,432.46
2016,2,27,14,45,720.0,123.5,2.4,16.0,524.5,455.6,356.23
2016,2,27,15,0,539.0,166.0,2.4,16.0,445.0,372.9,289.97
2016,2,27,15,15,688.0,118.5,2.2,15.5,444.5,348.71,264.83
2016,2,27,15,30,837.0,71.0,2.0,15.0,444.0,305.09,220.63
2016,2,27,15,45,742.5,76.0,1.85,14.5,380.5,234.28,160.79
2016,2,27,16,0,648.0,81.0,1.7,14.0,317.0,170.84,109.53
2016,2,27,16,15,676.0,68.0,1.55,13.0,283.0,117.81,66.79
2016,2,27,16,30,704.0,55.0,1.4,12.0,249.0,64.72,36.66
2016,2,27,16,45,643.0,48.5,1.25,11.5,198.5,40.26,30.76
2016,2,27,17,0,582.0,42.0,1.1,11.0,148.0,35.72,26.49
2016,2,27,17,15,471.5,33.5,1.1,10.5,101.0,26.63,17.93
2016,2,27,17,30,361.0,25.0,1.1,10.0,54.0,20.4,10.8
2016,2,27,17,45,180.5,12.5,1.1,10.0,27.0,11.37,0.0
2016,2,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,6,45,69.0,11.5,1.3,6.5,15.5,43.92,0.0
2016,2,28,7,0,138.0,23.0,1.4,7.0,31.0,125.98,65.53
2016,2,28,7,15,230.0,39.0,1.55,7.5,69.0,216.33,176.36
2016,2,28,7,30,322.0,55.0,1.7,8.0,107.0,304.36,256.09
2016,2,28,7,45,379.5,69.0,1.9,8.5,151.5,374.41,317.74
2016,2,28,8,0,437.0,83.0,2.1,9.0,196.0,448.81,380.6
2016,2,28,8,15,492.5,88.5,2.25,9.5,240.5,519.25,437.92
2016,2,28,8,30,548.0,94.0,2.4,10.0,285.0,589.26,492.29
2016,2,28,8,45,481.5,124.5,2.55,10.5,309.5,582.06,484.11
2016,2,28,9,0,415.0,155.0,2.7,11.0,334.0,574.58,474.97
2016,2,28,9,15,453.0,164.5,2.75,11.0,378.5,629.19,516.69
2016,2,28,9,30,491.0,174.0,2.8,11.0,423.0,683.66,557.13
2016,2,28,9,45,472.5,195.0,2.85,11.5,449.0,698.12,564.56
2016,2,28,10,0,454.0,216.0,2.9,12.0,475.0,709.37,569.88
2016,2,28,10,15,358.0,253.0,2.95,12.0,464.5,644.86,518.08
2016,2,28,10,30,262.0,290.0,3.0,12.0,454.0,594.82,476.77
2016,2,28,10,45,425.5,252.5,3.05,12.5,530.5,722.84,575.74
2016,2,28,11,0,589.0,215.0,3.1,13.0,607.0,834.22,658.37
2016,2,28,11,15,578.5,226.0,3.1,13.0,619.0,829.18,652.53
2016,2,28,11,30,568.0,237.0,3.1,13.0,631.0,821.39,645.8
2016,2,28,11,45,428.5,287.0,3.15,13.5,586.5,732.26,575.98
2016,2,28,12,0,289.0,337.0,3.2,14.0,542.0,632.57,498.12
2016,2,28,12,15,228.5,345.0,3.2,14.0,507.0,561.32,443.86
2016,2,28,12,30,168.0,353.0,3.2,14.0,472.0,507.39,401.59
2016,2,28,12,45,229.0,342.0,3.2,14.0,502.5,536.77,425.72
2016,2,28,13,0,290.0,331.0,3.2,14.0,533.0,573.07,454.09
2016,2,28,13,15,319.0,316.5,3.15,14.0,534.5,564.02,447.5
2016,2,28,13,30,348.0,302.0,3.1,14.0,536.0,551.98,438.71
2016,2,28,13,45,356.0,288.5,3.1,14.0,521.5,523.65,417.11
2016,2,28,14,0,364.0,275.0,3.1,14.0,507.0,493.87,394.09
2016,2,28,14,15,606.5,190.5,3.0,14.0,555.0,536.52,428.08
2016,2,28,14,30,849.0,106.0,2.9,14.0,603.0,549.95,436.43
2016,2,28,14,45,468.0,169.5,2.85,14.0,441.0,378.66,300.76
2016,2,28,15,0,87.0,233.0,2.8,14.0,279.0,240.71,192.22
2016,2,28,15,15,226.5,203.0,2.5,13.5,308.5,256.75,202.88
2016,2,28,15,30,366.0,173.0,2.2,13.0,338.0,254.67,195.66
2016,2,28,15,45,278.5,163.0,1.9,12.5,281.0,199.94,151.69
2016,2,28,16,0,191.0,153.0,1.6,12.0,224.0,156.71,118.85
2016,2,28,16,15,172.5,134.0,1.5,11.5,191.0,124.02,93.33
2016,2,28,16,30,154.0,115.0,1.4,11.0,158.0,93.87,72.28
2016,2,28,16,45,137.0,93.0,1.3,11.0,125.5,72.28,59.51
2016,2,28,17,0,120.0,71.0,1.2,11.0,93.0,56.26,44.83
2016,2,28,17,15,86.5,50.5,1.2,10.5,63.5,40.77,30.43
2016,2,28,17,30,53.0,30.0,1.2,10.0,34.0,24.9,14.76
2016,2,28,17,45,26.5,15.0,1.2,10.0,17.0,13.64,0.0
2016,2,28,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,6,45,150.0,11.0,1.0,6.5,20.5,83.28,0.0
2016,2,29,7,0,300.0,22.0,1.0,7.0,41.0,217.61,145.55
2016,2,29,7,15,424.5,31.5,1.15,7.5,86.5,323.78,265.74
2016,2,29,7,30,549.0,41.0,1.3,8.0,132.0,435.62,363.96
2016,2,29,7,45,622.5,47.0,1.5,9.0,184.0,513.39,429.86
2016,2,29,8,0,696.0,53.0,1.7,10.0,236.0,601.7,499.26
2016,2,29,8,15,740.5,57.5,1.7,10.5,287.5,669.46,549.32
2016,2,29,8,30,785.0,62.0,1.7,11.0,339.0,737.99,597.85
2016,2,29,8,45,817.5,65.0,1.7,12.0,389.0,794.65,634.7
2016,2,29,9,0,850.0,68.0,1.7,13.0,439.0,850.24,669.55
2016,2,29,9,15,870.5,70.5,1.75,13.5,483.5,883.9,689.89
2016,2,29,9,30,891.0,73.0,1.8,14.0,528.0,923.74,714.47
2016,2,29,9,45,908.0,74.0,1.9,15.0,568.0,955.59,732.47
2016,2,29,10,0,925.0,75.0,2.0,16.0,608.0,984.27,748.26
2016,2,29,10,15,935.0,77.0,2.0,16.5,640.5,1004.04,758.18
2016,2,29,10,30,945.0,79.0,2.0,17.0,673.0,1019.99,765.72
2016,2,29,10,45,950.0,80.5,2.05,17.5,697.5,1026.5,767.84
2016,2,29,11,0,955.0,82.0,2.1,18.0,722.0,1028.95,767.57
2016,2,29,11,15,959.5,83.0,2.05,18.0,739.5,1026.21,764.28
2016,2,29,11,30,964.0,84.0,2.0,18.0,757.0,1019.33,758.52
2016,2,29,11,45,965.5,84.5,1.95,18.5,766.0,1004.94,746.64
2016,2,29,12,0,967.0,85.0,1.9,19.0,775.0,986.55,732.42
2016,2,29,12,15,967.0,85.0,1.9,19.0,775.5,962.33,716.57
2016,2,29,12,30,967.0,85.0,1.9,19.0,776.0,934.34,698.34
2016,2,29,12,45,968.5,82.5,1.9,19.5,769.0,901.22,675.41
2016,2,29,13,0,970.0,80.0,1.9,20.0,762.0,864.55,650.14
2016,2,29,13,15,965.5,79.5,1.95,19.5,746.0,822.04,623.69
2016,2,29,13,30,961.0,79.0,2.0,19.0,730.0,776.68,594.86
2016,2,29,13,45,955.5,77.5,2.05,19.0,706.5,726.98,560.69
2016,2,29,14,0,950.0,76.0,2.1,19.0,683.0,674.98,522.24
2016,2,29,14,15,939.5,74.5,2.05,19.0,652.0,618.05,478.42
2016,2,29,14,30,929.0,73.0,2.0,19.0,621.0,559.82,432.32
2016,2,29,14,45,912.0,72.5,2.0,19.0,582.0,498.51,382.6
2016,2,29,15,0,895.0,72.0,2.0,19.0,543.0,437.15,331.16
2016,2,29,15,15,779.0,88.5,1.8,18.5,474.5,355.75,264.67
2016,2,29,15,30,663.0,105.0,1.6,18.0,406.0,284.59,206.36
2016,2,29,15,45,721.5,85.5,1.45,17.5,381.5,235.82,160.69
2016,2,29,16,0,780.0,66.0,1.3,17.0,357.0,182.5,111.81
2016,2,29,16,15,739.0,62.0,1.2,16.5,306.5,122.51,66.96
2016,2,29,16,30,698.0,58.0,1.1,16.0,256.0,67.47,38.1
2016,2,29,16,45,624.0,53.0,1.05,15.5,203.5,40.12,30.14
2016,2,29,17,0,550.0,48.0,1.0,15.0,151.0,37.36,27.56
2016,2,29,17,15,442.0,38.0,1.0,14.5,104.5,30.16,20.81
2016,2,29,17,30,334.0,28.0,1.0,14.0,58.0,22.76,13.23
2016,2,29,17,45,167.0,14.0,1.0,14.0,29.0,11.28,0.0
2016,2,29,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,6,45,178.0,11.0,0.8,11.0,23.5,97.28,0.0
2016,3,1,7,0,356.0,22.0,0.8,11.0,47.0,243.86,170.44
2016,3,1,7,15,476.0,31.0,0.85,11.5,94.0,348.14,281.48
2016,3,1,7,30,596.0,40.0,0.9,12.0,141.0,459.9,376.6
2016,3,1,7,45,665.0,45.5,1.0,13.0,194.0,542.24,442.94
2016,3,1,8,0,734.0,51.0,1.1,14.0,247.0,628.5,507.63
2016,3,1,8,15,776.0,55.0,1.15,14.5,299.5,695.19,555.18
2016,3,1,8,30,818.0,59.0,1.2,15.0,352.0,762.37,601.22
2016,3,1,8,45,847.0,62.0,1.3,15.5,402.0,808.96,631.79
2016,3,1,9,0,876.0,65.0,1.4,16.0,452.0,862.01,666.33
2016,3,1,9,15,896.0,67.5,1.55,16.0,497.0,904.59,694.89
2016,3,1,9,30,916.0,70.0,1.7,16.0,542.0,944.61,721.59
2016,3,1,9,45,932.0,71.0,1.9,16.5,582.0,976.02,741.65
2016,3,1,10,0,948.0,72.0,2.1,17.0,622.0,1004.14,759.47
2016,3,1,10,15,958.0,73.5,2.2,17.0,655.0,1023.53,771.72
2016,3,1,10,30,968.0,75.0,2.3,17.0,688.0,1039.02,781.59
2016,3,1,10,45,975.0,75.5,2.45,17.5,713.5,1046.31,785.32
2016,3,1,11,0,982.0,76.0,2.6,18.0,739.0,1049.45,786.49
2016,3,1,11,15,986.5,77.0,2.65,18.0,757.0,1046.56,784.25
2016,3,1,11,30,991.0,78.0,2.7,18.0,775.0,1039.42,779.42
2016,3,1,11,45,993.5,78.0,2.75,18.0,784.0,1025.0,769.94
2016,3,1,12,0,996.0,78.0,2.8,18.0,793.0,1006.44,757.87
2016,3,1,12,15,996.0,78.0,2.8,18.0,794.0,981.57,741.21
2016,3,1,12,30,996.0,78.0,2.8,18.0,795.0,952.82,722.03
2016,3,1,12,45,993.0,78.5,2.8,18.0,787.5,918.38,698.98
2016,3,1,13,0,990.0,79.0,2.8,18.0,780.0,880.5,673.52
2016,3,1,13,15,986.5,78.5,2.75,18.0,764.0,837.92,644.32
2016,3,1,13,30,983.0,78.0,2.7,18.0,748.0,792.34,612.86
2016,3,1,13,45,976.0,77.5,2.7,18.0,724.0,741.61,577.18
2016,3,1,14,0,969.0,77.0,2.7,18.0,700.0,688.64,537.14
2016,3,1,14,15,959.5,75.5,2.65,17.5,668.5,631.23,493.39
2016,3,1,14,30,950.0,74.0,2.6,17.0,637.0,572.36,447.04
2016,3,1,14,45,935.0,73.0,2.55,17.0,598.5,510.24,395.77
2016,3,1,15,0,920.0,72.0,2.5,17.0,560.0,447.81,342.61
2016,3,1,15,15,902.0,69.5,2.4,16.5,516.0,382.93,286.46
2016,3,1,15,30,884.0,67.0,2.3,16.0,472.0,318.73,229.46
2016,3,1,15,45,857.5,64.5,2.2,15.5,423.5,253.58,171.61
2016,3,1,16,0,831.0,62.0,2.1,15.0,375.0,187.32,114.7
2016,3,1,16,15,793.0,58.0,1.85,14.0,323.0,124.36,66.99
2016,3,1,16,30,755.0,54.0,1.6,13.0,271.0,65.9,36.01
2016,3,1,16,45,695.0,48.5,1.4,12.0,218.0,40.04,30.53
2016,3,1,17,0,635.0,43.0,1.2,11.0,165.0,36.35,27.15
2016,3,1,17,15,529.5,35.0,1.2,10.5,115.5,30.16,21.23
2016,3,1,17,30,424.0,27.0,1.2,10.0,66.0,23.89,14.63
2016,3,1,17,45,212.0,13.5,1.2,9.5,33.0,10.8,0.0
2016,3,1,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,2,6,45,74.5,13.0,0.85,7.5,18.5,48.5,0.0
2016,3,2,7,0,149.0,26.0,0.9,8.0,37.0,142.51,103.78
2016,3,2,7,15,197.0,44.0,1.1,8.5,71.0,203.0,167.04
2016,3,2,7,30,245.0,62.0,1.3,9.0,105.0,265.01,222.84
2016,3,2,7,45,273.5,80.0,1.5,10.0,142.5,317.36,268.01
2016,3,2,8,0,302.0,98.0,1.7,11.0,180.0,371.33,312.64
2016,3,2,8,15,315.0,117.0,1.8,11.5,217.5,399.97,335.65
2016,3,2,8,30,328.0,136.0,1.9,12.0,255.0,443.59,369.5
2016,3,2,8,45,348.0,153.5,2.0,12.5,295.0,490.72,405.23
2016,3,2,9,0,368.0,171.0,2.1,13.0,335.0,537.66,439.94
2016,3,2,9,15,643.5,120.5,2.15,13.5,442.0,759.19,607.15
2016,3,2,9,30,919.0,70.0,2.2,14.0,549.0,949.15,737.43
2016,3,2,9,45,932.0,72.0,2.3,14.5,588.0,979.08,753.7
2016,3,2,10,0,945.0,74.0,2.4,15.0,627.0,1005.58,769.34
2016,3,2,10,15,954.5,75.5,2.45,15.5,660.0,1024.4,779.28
2016,3,2,10,30,964.0,77.0,2.5,16.0,693.0,1039.32,786.78
2016,3,2,10,45,970.0,78.5,2.55,16.5,718.0,1046.78,789.46
2016,3,2,11,0,976.0,80.0,2.6,17.0,743.0,1050.08,789.62
2016,3,2,11,15,980.0,80.5,2.6,17.0,760.5,1046.03,786.07
2016,3,2,11,30,984.0,81.0,2.6,17.0,778.0,1037.79,780.0
2016,3,2,11,45,984.0,82.5,2.6,17.0,786.5,1022.75,769.61
2016,3,2,12,0,984.0,84.0,2.6,17.0,795.0,1003.66,756.72
2016,3,2,12,15,804.5,159.0,2.6,17.0,741.0,907.63,691.64
2016,3,2,12,30,625.0,234.0,2.6,17.0,687.0,808.46,621.62
2016,3,2,12,45,750.0,184.5,2.6,17.0,722.5,839.5,646.44
2016,3,2,13,0,875.0,135.0,2.6,17.0,758.0,854.58,657.04
2016,3,2,13,15,869.5,134.0,2.6,17.0,742.0,812.62,627.94
2016,3,2,13,30,864.0,133.0,2.6,17.0,726.0,768.19,596.67
2016,3,2,13,45,720.5,171.5,2.65,17.0,655.0,668.89,522.43
2016,3,2,14,0,577.0,210.0,2.7,17.0,584.0,572.79,449.45
2016,3,2,14,15,600.5,190.5,2.65,16.5,564.0,537.36,422.91
2016,3,2,14,30,624.0,171.0,2.6,16.0,544.0,495.14,389.8
2016,3,2,14,45,537.5,184.5,2.6,16.0,491.5,424.76,333.33
2016,3,2,15,0,451.0,198.0,2.6,16.0,439.0,365.51,285.18
2016,3,2,15,15,455.0,179.5,2.45,15.5,406.0,319.21,246.08
2016,3,2,15,30,459.0,161.0,2.3,15.0,373.0,272.18,205.34
2016,3,2,15,45,305.0,161.0,2.15,14.5,295.5,204.16,152.96
2016,3,2,16,0,151.0,161.0,2.0,14.0,218.0,156.36,119.43
2016,3,2,16,15,135.5,141.0,1.8,13.0,187.0,125.68,95.69
2016,3,2,16,30,120.0,121.0,1.6,12.0,156.0,97.26,75.47
2016,3,2,16,45,106.5,98.5,1.45,11.5,125.5,76.14,62.91
2016,3,2,17,0,93.0,76.0,1.3,11.0,95.0,59.94,48.25
2016,3,2,17,15,67.5,54.5,1.25,10.5,66.0,43.89,33.43
2016,3,2,17,30,42.0,33.0,1.2,10.0,37.0,27.38,17.76
2016,3,2,17,45,21.0,16.5,1.2,10.0,18.5,14.09,0.0
2016,3,2,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,6.0,1.05,8.5,6.0,5.46,0.0
2016,3,3,7,0,0.0,12.0,1.1,9.0,12.0,10.54,2.64
2016,3,3,7,15,0.0,23.5,1.1,9.5,23.5,20.69,12.01
2016,3,3,7,30,0.0,35.0,1.1,10.0,35.0,30.85,21.09
2016,3,3,7,45,0.0,47.5,1.15,10.5,47.5,41.93,30.84
2016,3,3,8,0,0.0,60.0,1.2,11.0,60.0,53.24,40.61
2016,3,3,8,15,0.0,72.5,1.2,11.5,72.5,65.07,50.64
2016,3,3,8,30,0.0,85.0,1.2,12.0,85.0,76.88,60.46
2016,3,3,8,45,106.0,140.5,1.25,12.5,188.0,252.09,209.46
2016,3,3,9,0,212.0,196.0,1.3,13.0,291.0,415.95,340.31
2016,3,3,9,15,278.0,206.5,1.25,13.5,344.5,507.52,408.78
2016,3,3,9,30,344.0,217.0,1.2,14.0,398.0,584.39,464.57
2016,3,3,9,45,363.0,231.0,1.15,14.5,434.0,622.36,489.31
2016,3,3,10,0,382.0,245.0,1.1,15.0,470.0,659.23,513.1
2016,3,3,10,15,650.5,163.0,1.0,15.0,571.5,852.16,649.51
2016,3,3,10,30,919.0,81.0,0.9,15.0,673.0,1002.06,742.79
2016,3,3,10,45,733.5,159.5,0.85,15.5,643.0,929.2,689.81
2016,3,3,11,0,548.0,238.0,0.8,16.0,613.0,823.98,616.46
2016,3,3,11,15,390.0,293.5,0.95,16.0,564.0,708.17,536.63
2016,3,3,11,30,232.0,349.0,1.1,16.0,515.0,594.06,454.22
2016,3,3,11,45,236.5,349.5,1.25,16.0,520.5,590.98,454.04
2016,3,3,12,0,241.0,350.0,1.4,16.0,526.0,586.8,451.91
2016,3,3,12,15,251.0,352.5,1.6,16.0,535.5,588.49,454.34
2016,3,3,12,30,261.0,355.0,1.8,16.0,545.0,601.92,464.91
2016,3,3,12,45,344.5,328.0,2.0,16.0,576.5,630.2,488.47
2016,3,3,13,0,428.0,301.0,2.2,16.0,608.0,662.48,514.25
2016,3,3,13,15,432.5,290.5,2.25,15.5,595.0,633.41,494.05
2016,3,3,13,30,437.0,280.0,2.3,15.0,582.0,602.67,472.67
2016,3,3,13,45,373.0,287.0,2.35,15.0,539.0,533.42,420.22
2016,3,3,14,0,309.0,294.0,2.4,15.0,496.0,477.07,376.81
2016,3,3,14,15,306.0,281.0,2.35,14.5,473.0,442.45,350.66
2016,3,3,14,30,303.0,268.0,2.3,14.0,450.0,407.67,323.67
2016,3,3,14,45,315.5,248.0,2.3,14.0,427.5,373.86,296.35
2016,3,3,15,0,328.0,228.0,2.3,14.0,405.0,338.52,266.98
2016,3,3,15,15,349.0,204.0,2.15,13.5,379.0,301.24,235.29
2016,3,3,15,30,370.0,180.0,2.0,13.0,353.0,261.55,200.59
2016,3,3,15,45,240.5,171.5,1.85,13.0,279.0,197.93,150.99
