Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,16,0,111.0,163.0,1.7,13.0,205.0,151.38,117.41
2016,3,3,16,15,102.5,141.5,1.45,12.5,176.5,122.88,94.82
2016,3,3,16,30,94.0,120.0,1.2,12.0,148.0,95.89,74.78
2016,3,3,16,45,83.5,98.0,1.0,12.0,119.0,75.84,62.52
2016,3,3,17,0,73.0,76.0,0.8,12.0,90.0,59.98,48.13
2016,3,3,17,15,51.5,55.0,0.75,12.0,63.0,44.29,33.64
2016,3,3,17,30,30.0,34.0,0.7,12.0,36.0,28.86,19.02
2016,3,3,17,45,15.0,17.0,0.65,12.0,18.0,14.88,0.0
2016,3,3,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,13.5,0.6,9.5,13.5,12.28,0.0
2016,3,4,7,0,0.0,27.0,0.6,10.0,27.0,25.94,15.11
2016,3,4,7,15,19.0,47.5,0.75,10.0,51.0,65.97,50.83
2016,3,4,7,30,38.0,68.0,0.9,10.0,75.0,102.11,83.04
2016,3,4,7,45,47.5,89.5,1.05,10.5,101.0,134.01,110.85
2016,3,4,8,0,57.0,111.0,1.2,11.0,127.0,166.1,138.18
2016,3,4,8,15,63.5,132.0,1.2,11.5,153.5,195.47,162.38
2016,3,4,8,30,70.0,153.0,1.2,12.0,180.0,224.98,186.08
2016,3,4,8,45,234.5,161.5,1.3,12.5,266.0,404.81,334.13
2016,3,4,9,0,399.0,170.0,1.4,13.0,352.0,581.92,470.86
2016,3,4,9,15,291.5,206.5,1.55,13.5,346.5,519.75,418.41
2016,3,4,9,30,184.0,243.0,1.7,14.0,341.0,450.24,361.52
2016,3,4,9,45,100.0,229.0,1.85,14.5,283.0,334.64,269.18
2016,3,4,10,0,16.0,215.0,2.0,15.0,225.0,220.01,175.03
2016,3,4,10,15,25.0,240.5,2.1,15.0,256.5,254.18,202.59
2016,3,4,10,30,34.0,266.0,2.2,15.0,288.0,306.86,243.86
2016,3,4,10,45,37.0,279.5,2.35,15.5,304.5,322.38,255.12
2016,3,4,11,0,40.0,293.0,2.5,16.0,321.0,337.61,266.26
2016,3,4,11,15,30.5,280.5,2.5,16.0,302.0,311.52,245.38
2016,3,4,11,30,21.0,268.0,2.5,16.0,283.0,270.9,213.3
2016,3,4,11,45,28.5,288.0,2.5,16.0,309.0,312.25,245.69
2016,3,4,12,0,36.0,308.0,2.5,16.0,335.0,337.56,265.17
2016,3,4,12,15,18.0,208.0,2.45,15.5,221.5,205.73,161.98
2016,3,4,12,30,0.0,108.0,2.4,15.0,108.0,96.19,73.69
2016,3,4,12,45,2.5,143.0,2.4,15.0,145.0,130.23,101.65
2016,3,4,13,0,5.0,178.0,2.4,15.0,182.0,164.23,129.16
2016,3,4,13,15,4.5,174.5,2.35,15.0,178.0,160.11,125.83
2016,3,4,13,30,4.0,171.0,2.3,15.0,174.0,156.04,122.64
2016,3,4,13,45,55.5,242.0,2.3,15.0,278.5,261.21,207.92
2016,3,4,14,0,107.0,313.0,2.3,15.0,383.0,355.35,281.8
2016,3,4,14,15,130.5,300.0,2.3,14.5,382.0,353.23,280.51
2016,3,4,14,30,154.0,287.0,2.3,14.0,381.0,342.37,272.54
2016,3,4,14,45,77.5,223.0,2.35,14.0,270.0,234.65,187.16
2016,3,4,15,0,1.0,159.0,2.4,14.0,159.0,140.31,111.39
2016,3,4,15,15,68.5,184.0,2.4,14.0,216.0,184.42,146.83
2016,3,4,15,30,136.0,209.0,2.4,14.0,273.0,217.29,171.3
2016,3,4,15,45,68.0,125.0,2.4,14.0,157.0,123.34,95.8
2016,3,4,16,0,0.0,41.0,2.4,14.0,41.0,36.16,25.3
2016,3,4,16,15,0.0,35.5,2.15,13.5,35.5,31.28,21.3
2016,3,4,16,30,0.0,30.0,1.9,13.0,30.0,26.41,17.2
2016,3,4,16,45,0.0,24.0,1.7,12.5,24.0,21.11,13.46
2016,3,4,17,0,0.0,18.0,1.5,12.0,18.0,15.82,8.63
2016,3,4,17,15,0.0,12.5,1.6,12.0,12.5,10.97,4.13
2016,3,4,17,30,0.0,7.0,1.7,12.0,7.0,6.14,0.0
2016,3,4,17,45,0.0,3.5,1.8,12.0,3.5,3.07,0.0
2016,3,4,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,6,45,91.5,15.0,2.1,10.5,23.0,78.9,0.0
2016,3,5,7,0,183.0,30.0,2.4,11.0,46.0,168.49,130.77
2016,3,5,7,15,247.0,46.5,2.4,11.0,84.0,235.95,195.34
2016,3,5,7,30,311.0,63.0,2.4,11.0,122.0,309.41,260.66
2016,3,5,7,45,346.5,79.5,2.45,11.5,164.0,368.17,311.0
2016,3,5,8,0,382.0,96.0,2.5,12.0,206.0,429.0,360.99
2016,3,5,8,15,404.5,111.5,2.55,12.0,247.5,479.96,401.81
2016,3,5,8,30,427.0,127.0,2.6,12.0,289.0,531.13,441.62
2016,3,5,8,45,213.5,83.0,2.65,12.0,164.0,303.62,255.37
2016,3,5,9,0,0.0,39.0,2.7,12.0,39.0,34.41,23.78
2016,3,5,9,15,26.0,133.0,2.85,12.0,147.0,156.29,127.62
2016,3,5,9,30,52.0,227.0,3.0,12.0,255.0,289.31,236.56
2016,3,5,9,45,83.0,254.0,3.15,12.5,302.5,348.55,283.6
2016,3,5,10,0,114.0,281.0,3.3,13.0,350.0,408.18,330.26
2016,3,5,10,15,78.0,279.0,3.6,13.0,327.0,367.6,296.55
2016,3,5,10,30,42.0,277.0,3.9,13.0,304.0,326.95,262.85
2016,3,5,10,45,21.5,216.5,4.25,13.5,230.5,222.89,178.65
2016,3,5,11,0,1.0,156.0,4.6,14.0,157.0,142.62,112.41
2016,3,5,11,15,0.5,148.0,4.95,14.0,148.5,134.26,105.56
2016,3,5,11,30,0.0,140.0,5.3,14.0,140.0,126.05,98.77
2016,3,5,11,45,4.5,176.5,5.7,14.5,180.0,164.56,130.14
2016,3,5,12,0,9.0,213.0,6.1,15.0,220.0,203.12,161.21
2016,3,5,12,15,147.5,284.5,6.3,15.0,393.5,423.34,341.23
2016,3,5,12,30,286.0,356.0,6.5,15.0,567.0,624.23,499.16
2016,3,5,12,45,152.5,310.5,6.7,15.0,423.0,439.04,352.55
2016,3,5,13,0,19.0,265.0,6.9,15.0,279.0,257.0,204.72
2016,3,5,13,15,19.5,259.5,6.9,14.5,273.5,250.53,200.25
2016,3,5,13,30,20.0,254.0,6.9,14.0,268.0,244.02,195.54
2016,3,5,13,45,16.0,236.5,6.95,14.0,247.5,223.38,178.92
2016,3,5,14,0,12.0,219.0,7.0,14.0,227.0,203.35,162.78
2016,3,5,14,15,6.0,167.5,6.9,13.5,171.5,152.36,121.42
2016,3,5,14,30,0.0,116.0,6.8,13.0,116.0,102.83,80.73
2016,3,5,14,45,0.0,126.5,6.7,13.0,126.5,111.92,88.53
2016,3,5,15,0,0.0,137.0,6.6,13.0,137.0,120.79,96.16
2016,3,5,15,15,0.0,76.5,6.45,13.0,76.5,67.7,51.81
2016,3,5,15,30,0.0,16.0,6.3,13.0,16.0,14.09,6.39
2016,3,5,15,45,0.0,11.0,6.2,13.0,11.0,9.68,2.65
2016,3,5,16,0,0.0,6.0,6.1,13.0,6.0,5.28,0.0
2016,3,5,16,15,0.0,5.0,6.0,12.5,5.0,4.39,0.0
2016,3,5,16,30,0.0,4.0,5.9,12.0,4.0,3.51,0.0
2016,3,5,16,45,0.0,3.0,5.85,12.0,3.0,2.63,0.0
2016,3,5,17,0,0.0,2.0,5.8,12.0,2.0,1.75,0.0
2016,3,5,17,15,0.0,1.5,5.9,11.5,1.5,1.31,0.0
2016,3,5,17,30,0.0,1.0,6.0,11.0,1.0,0.88,0.0
2016,3,5,17,45,0.0,0.5,6.15,11.0,0.5,0.44,0.0
2016,3,5,18,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.4,10.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,6,45,121.5,18.0,1.9,7.5,29.5,100.16,5.96
2016,3,6,7,0,243.0,36.0,2.0,8.0,59.0,211.27,168.39
2016,3,6,7,15,359.0,48.0,2.15,8.0,106.0,307.55,257.85
2016,3,6,7,30,475.0,60.0,2.3,8.0,153.0,416.32,353.21
2016,3,6,7,45,556.5,66.5,2.45,8.5,206.0,504.36,427.74
2016,3,6,8,0,638.0,73.0,2.6,9.0,259.0,597.41,502.25
2016,3,6,8,15,346.0,114.0,2.7,9.0,217.5,437.64,370.33
2016,3,6,8,30,54.0,155.0,2.8,9.0,176.0,213.12,177.96
2016,3,6,8,45,176.0,174.0,2.9,9.5,254.0,354.22,298.19
2016,3,6,9,0,298.0,193.0,3.0,10.0,332.0,504.58,419.67
2016,3,6,9,15,154.5,190.0,3.0,10.0,262.5,356.47,296.12
2016,3,6,9,30,11.0,187.0,3.0,10.0,193.0,188.21,153.24
2016,3,6,9,45,446.5,143.5,3.05,10.5,413.5,616.72,508.92
2016,3,6,10,0,882.0,100.0,3.1,11.0,634.0,993.73,781.85
2016,3,6,10,15,893.0,102.0,3.1,11.0,666.5,1013.64,790.49
2016,3,6,10,30,904.0,104.0,3.1,11.0,699.0,1019.38,792.9
2016,3,6,10,45,454.0,139.5,3.15,11.0,438.5,634.71,512.88
2016,3,6,11,0,4.0,175.0,3.2,11.0,178.0,163.83,130.26
2016,3,6,11,15,131.0,264.0,3.15,11.0,360.0,407.03,330.59
2016,3,6,11,30,258.0,353.0,3.1,11.0,542.0,639.52,509.13
2016,3,6,11,45,138.0,309.0,3.1,11.5,410.0,453.27,362.67
2016,3,6,12,0,18.0,265.0,3.1,12.0,278.0,261.88,208.85
2016,3,6,12,15,25.0,285.0,3.1,12.0,303.5,286.35,229.02
2016,3,6,12,30,32.0,305.0,3.1,12.0,329.0,323.46,258.39
2016,3,6,12,45,150.5,329.0,3.1,12.0,439.5,456.01,365.08
2016,3,6,13,0,269.0,353.0,3.1,12.0,550.0,577.04,458.92
2016,3,6,13,15,270.5,344.0,3.15,12.0,538.5,553.14,440.29
2016,3,6,13,30,272.0,335.0,3.2,12.0,527.0,528.4,421.67
2016,3,6,13,45,142.5,280.0,3.25,12.0,380.0,363.09,291.99
2016,3,6,14,0,13.0,225.0,3.3,12.0,233.0,209.34,167.6
2016,3,6,14,15,457.5,158.5,3.35,11.5,439.0,421.83,343.99
2016,3,6,14,30,902.0,92.0,3.4,11.0,645.0,567.11,456.08
2016,3,6,14,45,753.5,124.5,3.45,11.0,567.5,474.27,378.93
2016,3,6,15,0,605.0,157.0,3.5,11.0,490.0,395.24,313.46
2016,3,6,15,15,503.0,168.5,3.45,10.5,430.5,326.31,256.19
2016,3,6,15,30,401.0,180.0,3.4,10.0,371.0,270.82,210.27
2016,3,6,15,45,328.0,170.5,3.4,10.0,316.5,216.6,165.33
2016,3,6,16,0,255.0,161.0,3.4,10.0,262.0,171.7,129.65
2016,3,6,16,15,234.5,143.0,3.1,9.5,226.0,134.73,100.52
2016,3,6,16,30,214.0,125.0,2.8,9.0,190.0,100.56,77.26
2016,3,6,16,45,185.5,104.0,2.5,9.0,152.5,77.79,65.08
2016,3,6,17,0,157.0,83.0,2.2,9.0,115.0,63.24,51.73
2016,3,6,17,15,120.5,61.5,2.0,8.5,82.0,47.79,37.38
2016,3,6,17,30,84.0,40.0,1.8,8.0,49.0,32.79,23.13
2016,3,6,17,45,42.0,20.0,1.65,7.5,24.5,16.99,4.39
2016,3,6,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,13.5,2.9,5.0,13.5,11.88,0.0
2016,3,7,7,0,0.0,27.0,2.8,5.0,27.0,24.1,14.62
2016,3,7,7,15,0.0,47.5,2.75,5.0,47.5,46.22,34.63
2016,3,7,7,30,0.0,68.0,2.7,5.0,68.0,67.33,53.65
2016,3,7,7,45,8.0,88.5,2.7,5.0,91.0,93.49,77.1
2016,3,7,8,0,16.0,109.0,2.7,5.0,114.0,120.03,100.55
2016,3,7,8,15,21.5,128.5,2.7,5.0,136.5,143.83,121.16
2016,3,7,8,30,27.0,148.0,2.7,5.0,159.0,180.96,152.84
2016,3,7,8,45,365.0,124.0,2.75,5.5,295.0,487.77,417.38
2016,3,7,9,0,703.0,100.0,2.8,6.0,431.0,776.85,642.6
2016,3,7,9,15,449.0,175.5,2.8,6.0,394.0,644.44,534.7
2016,3,7,9,30,195.0,251.0,2.8,6.0,357.0,469.45,389.7
2016,3,7,9,45,116.0,251.5,2.8,6.5,316.0,393.89,326.19
2016,3,7,10,0,37.0,252.0,2.8,7.0,275.0,297.85,244.81
2016,3,7,10,15,143.5,283.5,2.75,7.0,378.0,454.32,373.59
2016,3,7,10,30,250.0,315.0,2.7,7.0,481.0,593.0,482.46
2016,3,7,10,45,253.0,327.5,2.7,7.0,500.5,606.71,491.09
2016,3,7,11,0,256.0,340.0,2.7,7.0,520.0,637.05,512.86
2016,3,7,11,15,128.0,180.0,2.65,7.0,270.0,312.46,258.02
2016,3,7,11,30,0.0,20.0,2.6,7.0,20.0,17.7,9.48
2016,3,7,11,45,0.0,49.0,2.6,7.0,49.0,43.43,31.53
2016,3,7,12,0,0.0,78.0,2.6,7.0,78.0,69.22,53.4
2016,3,7,12,15,2.0,120.0,2.7,7.0,121.5,109.0,86.95
2016,3,7,12,30,4.0,162.0,2.8,7.0,165.0,149.3,120.6
2016,3,7,12,45,151.5,256.0,2.95,7.0,367.5,382.4,315.0
2016,3,7,13,0,299.0,350.0,3.1,7.0,570.0,597.88,484.37
2016,3,7,13,15,149.5,184.0,3.25,7.0,294.0,301.28,248.74
2016,3,7,13,30,0.0,18.0,3.4,7.0,18.0,15.92,7.98
2016,3,7,13,45,0.0,43.5,3.55,7.0,43.5,38.51,27.43
2016,3,7,14,0,0.0,69.0,3.7,7.0,69.0,61.14,46.81
2016,3,7,14,15,166.0,170.5,3.8,7.0,273.0,258.59,214.76
2016,3,7,14,30,332.0,272.0,3.9,7.0,477.0,425.65,349.4
2016,3,7,14,45,179.0,243.5,4.0,7.0,353.5,302.54,248.22
2016,3,7,15,0,26.0,215.0,4.1,7.0,230.0,198.63,163.14
2016,3,7,15,15,31.0,203.5,4.05,7.0,220.0,187.33,153.95
2016,3,7,15,30,36.0,192.0,4.0,7.0,210.0,174.6,143.23
2016,3,7,15,45,45.0,177.0,3.95,7.0,197.0,159.32,130.04
2016,3,7,16,0,54.0,162.0,3.9,7.0,184.0,142.88,115.76
2016,3,7,16,15,45.0,141.5,3.65,6.5,158.5,119.61,96.82
2016,3,7,16,30,36.0,121.0,3.4,6.0,133.0,97.83,79.51
2016,3,7,16,45,28.0,99.5,3.15,6.0,107.5,79.59,67.5
2016,3,7,17,0,20.0,78.0,2.9,6.0,82.0,63.42,52.53
2016,3,7,17,15,10.0,56.5,2.7,5.5,58.5,47.75,37.85
2016,3,7,17,30,0.0,35.0,2.5,5.0,35.0,30.22,21.24
2016,3,7,17,45,0.0,17.5,2.4,5.0,17.5,15.42,4.47
2016,3,7,18,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,8,6,45,189.5,17.0,1.9,4.5,36.5,138.71,63.65
2016,3,8,7,0,379.0,34.0,2.0,5.0,73.0,285.56,234.43
2016,3,8,7,15,483.0,43.0,2.05,5.0,123.0,379.56,321.82
2016,3,8,7,30,587.0,52.0,2.1,5.0,173.0,482.99,412.52
2016,3,8,7,45,648.0,58.5,2.15,5.5,226.0,561.13,477.6
2016,3,8,8,0,709.0,65.0,2.2,6.0,279.0,637.58,537.13
2016,3,8,8,15,748.0,70.0,2.25,6.5,331.5,703.04,585.64
2016,3,8,8,30,787.0,75.0,2.3,7.0,384.0,768.67,632.6
2016,3,8,8,45,817.0,77.5,2.35,8.0,433.5,823.14,668.63
2016,3,8,9,0,847.0,80.0,2.4,9.0,483.0,876.22,702.71
2016,3,8,9,15,865.0,83.0,2.4,9.5,527.5,917.17,728.15
2016,3,8,9,30,883.0,86.0,2.4,10.0,572.0,955.4,751.37
2016,3,8,9,45,891.5,90.0,2.45,10.5,609.5,972.94,760.46
2016,3,8,10,0,900.0,94.0,2.5,11.0,647.0,996.53,774.04
2016,3,8,10,15,909.0,96.0,2.45,11.0,679.0,1014.52,784.06
2016,3,8,10,30,918.0,98.0,2.4,11.0,711.0,1028.74,791.64
2016,3,8,10,45,742.5,171.0,2.35,11.5,678.5,956.09,738.61
2016,3,8,11,0,567.0,244.0,2.3,12.0,646.0,852.02,662.37
2016,3,8,11,15,747.5,175.0,2.35,12.0,717.5,951.6,734.41
2016,3,8,11,30,928.0,106.0,2.4,12.0,789.0,1020.36,780.26
2016,3,8,11,45,928.0,107.0,2.45,12.0,796.5,1004.79,769.06
2016,3,8,12,0,928.0,108.0,2.5,12.0,804.0,985.39,756.28
2016,3,8,12,15,926.5,108.0,2.55,12.0,803.5,959.83,739.35
2016,3,8,12,30,925.0,108.0,2.6,12.0,803.0,930.74,720.0
2016,3,8,12,45,628.5,226.0,2.65,12.0,696.0,781.69,613.19
2016,3,8,13,0,332.0,344.0,2.7,12.0,589.0,618.18,487.47
2016,3,8,13,15,287.5,345.0,2.65,12.0,554.0,566.56,448.74
2016,3,8,13,30,243.0,346.0,2.6,12.0,519.0,508.92,404.43
2016,3,8,13,45,139.5,312.0,2.55,12.0,411.0,390.83,312.21
2016,3,8,14,0,36.0,278.0,2.5,12.0,303.0,277.08,221.55
2016,3,8,14,15,100.0,287.0,2.6,11.5,350.5,317.84,255.87
2016,3,8,14,30,164.0,296.0,2.7,11.0,398.0,354.57,285.61
2016,3,8,14,45,319.5,249.5,2.8,11.0,433.0,376.14,302.09
2016,3,8,15,0,475.0,203.0,2.9,11.0,468.0,378.99,301.17
2016,3,8,15,15,461.0,188.0,2.9,10.5,429.0,327.82,257.57
2016,3,8,15,30,447.0,173.0,2.9,10.0,390.0,278.0,214.42
2016,3,8,15,45,384.0,164.0,2.9,10.0,337.5,223.42,168.55
2016,3,8,16,0,321.0,155.0,2.9,10.0,285.0,177.72,131.57
2016,3,8,16,15,304.0,137.0,2.6,9.5,246.5,137.11,99.49
2016,3,8,16,30,287.0,119.0,2.3,9.0,208.0,98.9,74.26
2016,3,8,16,45,267.0,98.5,2.05,9.0,170.0,74.52,62.14
2016,3,8,17,0,247.0,78.0,1.8,9.0,132.0,60.19,49.04
2016,3,8,17,15,208.5,59.0,1.65,8.5,95.5,46.34,36.19
2016,3,8,17,30,170.0,40.0,1.5,8.0,59.0,30.85,21.61
2016,3,8,17,45,85.0,20.0,1.4,7.5,29.5,16.46,5.83
2016,3,8,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,6,45,196.5,16.0,0.8,8.5,37.0,142.4,79.17
2016,3,9,7,0,393.0,32.0,0.9,9.0,74.0,291.88,236.11
2016,3,9,7,15,490.0,40.0,0.95,9.5,123.0,380.83,315.44
2016,3,9,7,30,587.0,48.0,1.0,10.0,172.0,478.73,397.68
2016,3,9,7,45,343.0,87.0,1.1,10.5,164.0,376.84,315.08
2016,3,9,8,0,99.0,126.0,1.2,11.0,156.0,228.06,189.75
2016,3,9,8,15,106.0,147.5,1.2,11.0,185.5,260.84,217.23
2016,3,9,8,30,113.0,169.0,1.2,11.0,215.0,293.62,243.26
2016,3,9,8,45,464.0,125.0,1.3,11.5,344.0,575.26,471.85
2016,3,9,9,0,815.0,81.0,1.4,12.0,473.0,850.46,669.04
2016,3,9,9,15,511.0,167.5,1.4,12.0,421.5,692.92,550.37
2016,3,9,9,30,207.0,254.0,1.4,12.0,370.0,483.73,387.07
2016,3,9,9,45,211.5,273.0,1.45,12.5,398.0,510.72,407.57
2016,3,9,10,0,216.0,292.0,1.5,13.0,426.0,536.77,425.28
2016,3,9,10,15,148.0,302.5,1.5,13.0,396.5,480.55,379.97
2016,3,9,10,30,80.0,313.0,1.5,13.0,367.0,404.25,319.67
2016,3,9,10,45,84.5,326.5,1.5,13.5,386.0,420.7,331.63
2016,3,9,11,0,89.0,340.0,1.5,14.0,405.0,436.67,342.55
2016,3,9,11,15,158.0,353.0,1.45,14.0,470.0,531.75,414.56
2016,3,9,11,30,227.0,366.0,1.4,14.0,535.0,606.56,469.34
2016,3,9,11,45,193.0,372.5,1.4,14.5,517.0,573.47,442.52
2016,3,9,12,0,159.0,379.0,1.4,15.0,499.0,540.61,416.83
2016,3,9,12,15,189.5,378.0,1.45,15.0,521.0,558.61,431.17
2016,3,9,12,30,220.0,377.0,1.5,15.0,543.0,574.24,443.29
2016,3,9,12,45,274.0,362.0,1.55,15.5,567.0,604.62,465.73
2016,3,9,13,0,328.0,347.0,1.6,16.0,591.0,617.71,475.51
2016,3,9,13,15,349.0,333.5,1.6,16.0,588.0,602.15,464.58
2016,3,9,13,30,370.0,320.0,1.6,16.0,585.0,584.07,451.85
2016,3,9,13,45,376.0,306.5,1.6,16.0,568.5,553.12,429.26
2016,3,9,14,0,382.0,293.0,1.6,16.0,552.0,520.85,405.34
2016,3,9,14,15,353.0,285.0,1.6,16.0,516.0,472.0,368.22
2016,3,9,14,30,324.0,277.0,1.6,16.0,480.0,425.42,332.34
2016,3,9,14,45,279.5,266.0,1.6,16.0,434.0,371.48,290.34
2016,3,9,15,0,235.0,255.0,1.6,16.0,388.0,320.4,250.2
2016,3,9,15,15,281.5,227.0,1.5,15.5,373.5,295.84,229.33
2016,3,9,15,30,328.0,199.0,1.4,15.0,359.0,264.2,201.43
2016,3,9,15,45,323.5,178.0,1.35,15.0,323.0,221.12,164.87
2016,3,9,16,0,319.0,157.0,1.3,15.0,287.0,178.8,129.47
2016,3,9,16,15,292.0,141.5,1.15,14.5,248.5,139.11,99.42
2016,3,9,16,30,265.0,126.0,1.0,14.0,210.0,102.9,76.49
2016,3,9,16,45,242.0,105.0,0.85,13.5,171.0,78.76,64.76
2016,3,9,17,0,219.0,84.0,0.7,13.0,132.0,64.24,51.86
2016,3,9,17,15,173.5,64.0,0.7,12.5,95.5,49.8,38.71
2016,3,9,17,30,128.0,44.0,0.7,12.0,59.0,34.9,24.85
2016,3,9,17,45,64.0,22.0,0.7,12.0,29.5,17.99,7.35
2016,3,9,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,18,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,10,6,45,204.5,17.0,1.65,9.0,40.0,149.78,94.33
2016,3,10,7,0,409.0,34.0,1.9,10.0,80.0,303.9,247.53
2016,3,10,7,15,505.5,42.5,2.0,10.5,130.0,394.47,328.68
2016,3,10,7,30,602.0,51.0,2.1,11.0,180.0,493.77,413.05
2016,3,10,7,45,662.5,56.0,2.25,11.5,233.5,565.69,471.44
2016,3,10,8,0,723.0,61.0,2.4,12.0,287.0,646.25,533.11
2016,3,10,8,15,455.0,116.0,2.55,12.5,266.5,528.25,438.17
2016,3,10,8,30,187.0,171.0,2.7,13.0,246.0,357.25,295.84
2016,3,10,8,45,518.0,123.5,2.85,13.5,367.0,620.66,509.75
2016,3,10,9,0,849.0,76.0,3.0,14.0,488.0,875.89,695.63
2016,3,10,9,15,867.0,78.5,3.05,14.5,532.5,907.0,712.54
2016,3,10,9,30,885.0,81.0,3.1,15.0,577.0,944.35,735.66
2016,3,10,9,45,896.0,84.0,3.2,15.5,615.5,972.68,752.62
2016,3,10,10,0,907.0,87.0,3.3,16.0,654.0,997.57,767.24
2016,3,10,10,15,916.5,88.5,3.3,16.0,686.0,1015.53,777.83
2016,3,10,10,30,926.0,90.0,3.3,16.0,718.0,1029.7,786.01
2016,3,10,10,45,631.5,209.5,3.35,16.0,645.0,889.95,688.47
2016,3,10,11,0,337.0,329.0,3.4,16.0,572.0,703.66,547.6
2016,3,10,11,15,378.0,323.5,3.35,16.0,601.5,730.67,568.73
2016,3,10,11,30,419.0,318.0,3.3,16.0,631.0,755.34,586.61
2016,3,10,11,45,426.0,316.5,3.25,16.0,637.5,763.5,591.47
2016,3,10,12,0,433.0,315.0,3.2,16.0,644.0,754.79,584.74
2016,3,10,12,15,311.0,348.5,3.15,16.0,585.5,651.08,506.18
2016,3,10,12,30,189.0,382.0,3.1,16.0,527.0,551.95,430.07
2016,3,10,12,45,161.5,377.0,3.05,16.0,500.0,512.83,400.57
2016,3,10,13,0,134.0,372.0,3.0,16.0,473.0,475.06,371.59
2016,3,10,13,15,230.0,353.0,2.9,16.0,521.0,520.06,407.79
2016,3,10,13,30,326.0,334.0,2.8,16.0,569.0,565.37,442.72
2016,3,10,13,45,278.0,331.0,2.7,16.0,527.0,509.36,399.3
2016,3,10,14,0,230.0,328.0,2.6,16.0,485.0,451.02,354.41
2016,3,10,14,15,163.0,310.5,2.45,16.0,419.5,379.8,299.06
2016,3,10,14,30,96.0,293.0,2.3,16.0,354.0,312.14,246.14
2016,3,10,14,45,284.5,250.0,2.2,16.0,414.5,359.67,283.05
2016,3,10,15,0,473.0,207.0,2.1,16.0,475.0,381.2,296.04
2016,3,10,15,15,369.5,209.0,1.95,15.5,408.5,311.65,240.51
2016,3,10,15,30,266.0,211.0,1.8,15.0,342.0,255.68,196.71
2016,3,10,15,45,259.5,189.5,1.65,15.0,307.0,215.39,162.86
2016,3,10,16,0,253.0,168.0,1.5,15.0,272.0,176.18,130.29
2016,3,10,16,15,235.0,149.0,1.35,14.0,236.0,138.79,101.76
2016,3,10,16,30,217.0,130.0,1.2,13.0,200.0,103.96,78.68
2016,3,10,16,45,198.5,108.5,1.05,12.5,163.5,80.89,66.91
2016,3,10,17,0,180.0,87.0,0.9,12.0,127.0,66.15,53.79
2016,3,10,17,15,146.5,65.5,0.95,11.5,92.5,50.8,39.79
2016,3,10,17,30,113.0,44.0,1.0,11.0,58.0,34.9,25.02
2016,3,10,17,45,56.5,26.0,1.05,10.5,33.0,21.73,10.75
2016,3,10,18,0,0.0,8.0,1.1,10.0,8.0,7.28,0.0
2016,3,10,18,15,0.0,4.0,1.1,10.0,4.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,6.5,3.85,8.5,6.5,5.7,0.0
2016,3,11,7,0,0.0,13.0,4.1,9.0,13.0,11.42,4.02
2016,3,11,7,15,0.0,20.5,4.3,9.0,20.5,18.03,9.96
2016,3,11,7,30,0.0,28.0,4.5,9.0,28.0,24.65,15.89
2016,3,11,7,45,0.0,36.5,4.7,9.0,36.5,32.16,22.52
2016,3,11,8,0,0.0,45.0,4.9,9.0,45.0,39.69,29.07
2016,3,11,8,15,0.0,53.0,5.1,9.0,53.0,46.78,35.16
2016,3,11,8,30,0.0,61.0,5.3,9.0,61.0,53.89,41.19
2016,3,11,8,45,0.0,35.0,5.55,9.5,35.0,30.87,21.09
2016,3,11,9,0,0.0,9.0,5.8,10.0,9.0,7.93,1.18
2016,3,11,9,15,0.0,10.0,5.8,10.0,10.0,8.81,1.93
2016,3,11,9,30,0.0,11.0,5.8,10.0,11.0,9.7,2.67
2016,3,11,9,45,0.0,69.5,5.85,10.5,69.5,61.53,46.75
2016,3,11,10,0,0.0,128.0,5.9,11.0,128.0,115.54,91.88
2016,3,11,10,15,15.5,202.0,6.05,11.0,213.0,203.32,165.12
2016,3,11,10,30,31.0,276.0,6.2,11.0,298.0,312.25,254.06
2016,3,11,10,45,24.0,265.5,6.35,11.0,282.5,274.25,222.55
2016,3,11,11,0,17.0,255.0,6.5,11.0,267.0,255.24,206.63
2016,3,11,11,15,19.5,269.0,6.55,10.5,283.5,270.49,219.33
2016,3,11,11,30,22.0,283.0,6.6,10.0,300.0,285.52,231.83
2016,3,11,11,45,14.0,234.0,6.7,10.0,245.0,228.34,184.88
2016,3,11,12,0,6.0,185.0,6.8,10.0,190.0,173.29,139.36
2016,3,11,12,15,9.0,211.5,6.55,10.0,219.0,200.49,161.84
2016,3,11,12,30,12.0,238.0,6.3,10.0,248.0,227.41,183.89
2016,3,11,12,45,19.0,266.0,6.1,10.0,280.5,258.74,209.59
2016,3,11,13,0,26.0,294.0,5.9,10.0,313.0,289.27,234.47
2016,3,11,13,15,22.5,279.0,5.9,10.0,295.5,270.34,219.1
2016,3,11,13,30,19.0,264.0,5.9,10.0,278.0,251.88,204.17
2016,3,11,13,45,18.0,254.5,5.9,10.0,267.5,240.63,195.18
2016,3,11,14,0,17.0,245.0,5.9,10.0,257.0,229.52,186.29
2016,3,11,14,15,8.5,137.5,5.75,9.5,143.5,126.97,101.77
2016,3,11,14,30,0.0,30.0,5.6,9.0,30.0,26.51,17.04
2016,3,11,14,45,133.5,142.5,5.45,9.0,219.0,193.52,158.32
2016,3,11,15,0,267.0,255.0,5.3,9.0,408.0,334.81,272.27
2016,3,11,15,15,133.5,194.0,5.05,8.5,270.5,215.79,174.9
2016,3,11,15,30,0.0,133.0,4.8,8.0,133.0,116.26,94.36
2016,3,11,15,45,15.5,146.5,4.6,8.0,153.0,129.97,105.84
2016,3,11,16,0,31.0,160.0,4.4,8.0,173.0,137.74,111.97
2016,3,11,16,15,26.0,140.5,4.1,7.5,150.5,117.31,95.25
2016,3,11,16,30,21.0,121.0,3.8,7.0,128.0,101.0,82.26
2016,3,11,16,45,12.0,100.0,3.55,7.0,103.5,83.03,70.39
2016,3,11,17,0,3.0,79.0,3.3,7.0,79.0,66.22,54.96
2016,3,11,17,15,1.5,58.0,3.3,7.0,58.0,49.26,39.14
2016,3,11,17,30,0.0,37.0,3.3,7.0,37.0,32.07,22.96
2016,3,11,17,45,0.0,21.0,3.3,7.0,21.0,18.52,8.91
2016,3,11,18,0,0.0,5.0,3.3,7.0,5.0,4.55,0.0
2016,3,11,18,15,0.0,2.5,3.35,6.5,2.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,5.0,0.7,5.0,5.0,0.0,0.0
2016,3,12,6,30,0.0,10.0,0.7,5.0,10.0,9.1,0.0
2016,3,12,6,45,113.0,29.5,0.75,5.5,43.5,111.84,79.85
2016,3,12,7,0,226.0,49.0,0.8,6.0,77.0,218.95,181.05
2016,3,12,7,15,318.0,64.5,0.9,6.0,124.5,304.89,257.61
2016,3,12,7,30,410.0,80.0,1.0,6.0,172.0,399.83,339.21
2016,3,12,7,45,486.5,87.5,1.15,6.5,224.5,481.11,406.57
2016,3,12,8,0,563.0,95.0,1.3,7.0,277.0,573.56,479.99
2016,3,12,8,15,619.5,91.0,1.4,7.5,321.5,637.32,527.19
2016,3,12,8,30,676.0,87.0,1.5,8.0,366.0,701.6,573.4
2016,3,12,8,45,505.5,144.5,1.6,8.5,367.0,637.31,521.79
2016,3,12,9,0,335.0,202.0,1.7,9.0,368.0,549.1,449.21
2016,3,12,9,15,561.5,160.0,1.8,9.0,468.0,732.43,592.28
2016,3,12,9,30,788.0,118.0,1.9,9.0,568.0,915.98,721.92
2016,3,12,9,45,800.0,123.0,2.05,9.5,606.0,939.67,734.96
2016,3,12,10,0,812.0,128.0,2.2,10.0,644.0,966.37,751.97
2016,3,12,10,15,608.5,209.5,2.3,10.0,607.0,863.51,679.12
2016,3,12,10,30,405.0,291.0,2.4,10.0,570.0,736.22,582.47
2016,3,12,10,45,381.0,310.0,2.55,10.5,579.5,730.78,577.61
2016,3,12,11,0,357.0,329.0,2.7,11.0,589.0,723.19,570.17
2016,3,12,11,15,604.0,237.0,2.8,11.0,688.0,879.33,689.64
2016,3,12,11,30,851.0,145.0,2.9,11.0,787.0,1002.91,776.11
2016,3,12,11,45,571.0,258.0,3.0,11.0,691.5,840.65,658.83
2016,3,12,12,0,291.0,371.0,3.1,11.0,596.0,668.52,526.81
2016,3,12,12,15,409.0,330.5,3.15,11.0,645.5,720.47,569.81
2016,3,12,12,30,527.0,290.0,3.2,11.0,695.0,778.67,614.81
2016,3,12,12,45,477.0,304.5,3.3,11.0,668.5,728.15,576.37
2016,3,12,13,0,427.0,319.0,3.4,11.0,642.0,678.49,538.9
2016,3,12,13,15,388.0,325.5,3.4,11.0,614.5,623.55,497.15
2016,3,12,13,30,349.0,332.0,3.4,11.0,587.0,579.53,463.06
2016,3,12,13,45,335.0,323.5,3.45,11.0,561.5,540.43,433.08
2016,3,12,14,0,321.0,315.0,3.5,11.0,536.0,501.81,403.02
2016,3,12,14,15,263.5,309.0,3.45,11.0,485.0,440.85,354.54
2016,3,12,14,30,206.0,303.0,3.4,11.0,434.0,381.7,307.25
2016,3,12,14,45,308.0,265.0,3.35,11.0,448.0,383.15,307.82
2016,3,12,15,0,410.0,227.0,3.3,11.0,462.0,369.81,294.58
2016,3,12,15,15,393.5,211.0,3.15,10.5,422.5,321.35,253.57
2016,3,12,15,30,377.0,195.0,3.0,10.0,383.0,274.65,213.5
2016,3,12,15,45,397.5,170.5,2.9,10.0,351.0,230.79,173.94
2016,3,12,16,0,418.0,146.0,2.8,10.0,319.0,184.44,132.69
2016,3,12,16,15,382.5,134.0,2.5,9.5,277.0,139.8,98.32
2016,3,12,16,30,347.0,122.0,2.2,9.0,235.0,99.72,73.68
2016,3,12,16,45,313.5,103.5,1.9,9.0,192.0,78.14,65.42
2016,3,12,17,0,280.0,85.0,1.6,9.0,149.0,65.24,53.67
2016,3,12,17,15,225.5,66.5,1.45,8.5,109.5,51.81,41.26
2016,3,12,17,30,171.0,48.0,1.3,8.0,70.0,38.0,28.22
2016,3,12,17,45,85.5,29.5,1.2,8.0,40.5,23.75,13.43
2016,3,12,18,0,0.0,11.0,1.1,8.0,11.0,10.01,0.0
2016,3,12,18,15,0.0,5.5,1.1,7.5,5.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.0,2.05,8.5,1.0,0.88,0.0
2016,3,13,7,0,0.0,2.0,2.3,9.0,2.0,1.75,0.0
2016,3,13,7,15,0.0,4.0,2.4,9.0,4.0,3.51,0.0
2016,3,13,7,30,0.0,6.0,2.5,9.0,6.0,5.26,0.0
2016,3,13,7,45,0.0,7.5,2.7,9.5,7.5,6.59,0.12
2016,3,13,8,0,0.0,9.0,2.9,10.0,9.0,7.91,1.26
2016,3,13,8,15,0.0,10.5,3.05,10.0,10.5,9.23,2.4
2016,3,13,8,30,0.0,12.0,3.2,10.0,12.0,10.56,3.53
2016,3,13,8,45,0.0,11.0,3.35,10.5,11.0,9.69,2.72
2016,3,13,9,0,0.0,10.0,3.5,11.0,10.0,8.81,1.93
2016,3,13,9,15,0.0,82.5,3.6,11.0,82.5,73.05,56.68
2016,3,13,9,30,0.0,155.0,3.7,11.0,155.0,143.03,115.08
2016,3,13,9,45,0.0,94.5,3.85,11.5,94.5,83.86,65.22
2016,3,13,10,0,0.0,34.0,4.0,12.0,34.0,30.06,19.8
2016,3,13,10,15,0.0,78.5,4.0,12.0,78.5,69.59,52.97
2016,3,13,10,30,0.0,123.0,4.0,12.0,123.0,110.4,86.77
2016,3,13,10,45,0.0,118.5,4.0,12.0,118.5,106.11,83.05
2016,3,13,11,0,0.0,114.0,4.0,12.0,114.0,101.89,79.46
2016,3,13,11,15,18.0,217.0,4.0,12.0,230.5,217.24,174.39
2016,3,13,11,30,36.0,320.0,4.0,12.0,347.0,353.5,282.92
2016,3,13,11,45,33.5,317.5,4.0,12.0,343.0,345.25,275.73
2016,3,13,12,0,31.0,315.0,4.0,12.0,339.0,337.09,269.13
2016,3,13,12,15,29.5,311.5,4.0,12.0,334.0,328.91,262.6
2016,3,13,12,30,28.0,308.0,4.0,12.0,329.0,320.79,256.17
2016,3,13,12,45,20.5,276.5,4.05,12.0,292.5,269.71,215.59
2016,3,13,13,0,13.0,245.0,4.1,12.0,256.0,232.41,185.74
2016,3,13,13,15,10.5,224.0,4.0,12.0,232.5,209.83,167.62
2016,3,13,13,30,8.0,203.0,3.9,12.0,209.0,187.76,149.84
2016,3,13,13,45,4.0,149.5,3.8,12.0,152.5,135.89,107.58
2016,3,13,14,0,0.0,96.0,3.7,12.0,96.0,85.2,65.8
2016,3,13,14,15,0.0,125.5,3.55,11.5,126.0,111.36,87.85
2016,3,13,14,30,0.0,155.0,3.4,11.0,156.0,137.22,109.61
2016,3,13,14,45,0.0,125.5,3.3,11.0,126.0,111.0,88.03
2016,3,13,15,0,0.0,96.0,3.2,11.0,96.0,85.02,66.51
2016,3,13,15,15,0.0,124.0,3.0,11.0,124.0,109.12,86.99
2016,3,13,15,30,0.0,152.0,2.8,11.0,152.0,132.19,106.55
2016,3,13,15,45,101.0,165.0,2.6,11.0,207.5,161.43,127.4
2016,3,13,16,0,202.0,178.0,2.4,11.0,263.0,176.8,135.4
2016,3,13,16,15,187.5,157.5,2.15,10.5,228.5,142.48,108.34
2016,3,13,16,30,173.0,137.0,1.9,10.0,194.0,110.29,85.95
2016,3,13,16,45,160.5,114.0,1.7,10.0,160.0,87.43,73.46
2016,3,13,17,0,148.0,91.0,1.5,10.0,126.0,71.15,58.77
2016,3,13,17,15,119.5,69.5,1.4,9.5,93.0,55.31,44.26
2016,3,13,17,30,91.0,48.0,1.3,9.0,60.0,39.05,29.09
2016,3,13,17,45,45.5,29.0,1.2,9.0,35.0,24.12,14.02
2016,3,13,18,0,0.0,10.0,1.1,9.0,10.0,9.1,0.0
2016,3,13,18,15,0.0,5.0,1.15,9.0,5.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
