Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,9.0,1.65,7.0,9.0,0.0,0.0
2016,3,14,6,30,0.0,18.0,1.9,7.0,18.0,16.37,0.0
2016,3,14,6,45,202.5,30.0,2.2,7.5,57.0,171.65,131.73
2016,3,14,7,0,405.0,42.0,2.5,8.0,96.0,313.57,261.33
2016,3,14,7,15,495.5,51.0,2.6,8.0,147.0,402.35,340.98
2016,3,14,7,30,586.0,60.0,2.7,8.0,198.0,498.84,424.1
2016,3,14,7,45,633.0,68.5,2.8,8.5,250.5,570.26,482.35
2016,3,14,8,0,680.0,77.0,2.9,9.0,303.0,643.84,538.91
2016,3,14,8,15,663.0,87.0,2.95,9.0,336.5,669.45,557.16
2016,3,14,8,30,646.0,97.0,3.0,9.0,370.0,691.29,572.34
2016,3,14,8,45,569.0,134.5,3.15,9.5,396.0,688.9,568.12
2016,3,14,9,0,492.0,172.0,3.3,10.0,422.0,672.78,552.3
2016,3,14,9,15,514.0,181.0,3.35,10.0,461.5,714.8,583.34
2016,3,14,9,30,536.0,190.0,3.4,10.0,501.0,755.56,612.66
2016,3,14,9,45,476.0,226.5,3.45,10.5,516.0,747.0,601.52
2016,3,14,10,0,416.0,263.0,3.5,11.0,531.0,715.66,574.36
2016,3,14,10,15,365.0,292.0,3.5,11.0,535.5,699.57,559.63
2016,3,14,10,30,314.0,321.0,3.5,11.0,540.0,680.46,542.62
2016,3,14,10,45,316.5,332.5,3.5,11.5,559.5,692.19,549.54
2016,3,14,11,0,319.0,344.0,3.5,12.0,579.0,702.17,554.99
2016,3,14,11,15,273.5,361.5,3.5,12.0,566.5,669.86,528.9
2016,3,14,11,30,228.0,379.0,3.5,12.0,554.0,620.09,490.32
2016,3,14,11,45,197.0,385.5,3.5,12.0,538.0,589.39,466.26
2016,3,14,12,0,166.0,392.0,3.5,12.0,522.0,558.79,442.11
2016,3,14,12,15,198.0,390.0,3.55,12.0,544.5,576.89,456.82
2016,3,14,12,30,230.0,388.0,3.6,12.0,567.0,592.5,469.33
2016,3,14,12,45,242.0,381.5,3.65,12.0,568.0,583.79,463.08
2016,3,14,13,0,254.0,375.0,3.7,12.0,569.0,583.89,463.39
2016,3,14,13,15,288.5,359.0,3.7,12.0,575.0,578.84,460.4
2016,3,14,13,30,323.0,343.0,3.7,12.0,581.0,570.42,454.65
2016,3,14,13,45,349.0,324.0,3.7,12.0,574.0,549.75,439.22
2016,3,14,14,0,375.0,305.0,3.7,12.0,567.0,526.12,421.14
2016,3,14,14,15,388.0,286.5,3.7,12.0,546.5,492.29,394.51
2016,3,14,14,30,401.0,268.0,3.7,12.0,526.0,456.61,365.79
2016,3,14,14,45,581.0,202.0,3.75,12.0,551.5,459.39,366.19
2016,3,14,15,0,761.0,136.0,3.8,12.0,577.0,439.65,345.57
2016,3,14,15,15,564.0,168.0,3.75,11.5,481.5,345.93,269.42
2016,3,14,15,30,367.0,200.0,3.7,11.0,386.0,275.34,213.77
2016,3,14,15,45,403.0,172.0,3.65,11.0,358.0,232.7,174.85
2016,3,14,16,0,439.0,144.0,3.6,11.0,330.0,185.84,132.54
2016,3,14,16,15,504.5,121.5,3.25,10.5,309.0,141.95,94.68
2016,3,14,16,30,570.0,99.0,2.9,10.0,288.0,91.56,61.89
2016,3,14,16,45,517.0,88.0,2.55,9.5,237.0,66.6,54.92
2016,3,14,17,0,464.0,77.0,2.2,9.0,186.0,57.61,46.82
2016,3,14,17,15,369.0,64.0,2.0,8.0,137.0,48.61,38.52
2016,3,14,17,30,274.0,51.0,1.8,7.0,88.0,39.35,29.66
2016,3,14,17,45,137.0,33.0,1.6,6.5,51.5,26.48,16.45
2016,3,14,18,0,0.0,15.0,1.4,6.0,15.0,13.64,0.0
2016,3,14,18,15,0.0,7.5,1.35,6.0,7.5,0.0,0.0
2016,3,14,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,15,6,15,51.0,7.5,1.5,3.5,9.5,6.82,0.0
2016,3,15,6,30,102.0,15.0,1.7,4.0,19.0,79.24,0.0
2016,3,15,6,45,251.0,29.5,1.9,5.0,59.0,197.8,156.26
2016,3,15,7,0,400.0,44.0,2.1,6.0,99.0,313.65,263.42
2016,3,15,7,15,488.0,53.0,2.25,6.5,150.0,400.94,341.35
2016,3,15,7,30,576.0,62.0,2.4,7.0,201.0,495.6,422.27
2016,3,15,7,45,634.5,68.0,2.55,7.5,254.5,571.81,484.46
2016,3,15,8,0,693.0,74.0,2.7,8.0,308.0,651.1,545.56
2016,3,15,8,15,730.0,79.0,2.8,8.5,360.0,714.22,591.8
2016,3,15,8,30,767.0,84.0,2.9,9.0,412.0,772.91,633.44
2016,3,15,8,45,796.5,86.5,3.0,9.5,461.5,826.46,670.28
2016,3,15,9,0,826.0,89.0,3.1,10.0,511.0,878.6,705.38
2016,3,15,9,15,845.0,92.0,3.15,10.5,555.5,919.79,731.67
2016,3,15,9,30,864.0,95.0,3.2,11.0,600.0,958.32,755.83
2016,3,15,9,45,880.5,96.0,3.3,11.5,639.5,978.9,767.55
2016,3,15,10,0,897.0,97.0,3.4,12.0,679.0,1006.16,784.16
2016,3,15,10,15,906.5,98.5,3.45,12.0,710.5,1023.63,794.98
2016,3,15,10,30,916.0,100.0,3.5,12.0,742.0,1037.33,803.41
2016,3,15,10,45,925.0,100.0,3.55,12.5,767.0,1044.89,806.3
2016,3,15,11,0,934.0,100.0,3.6,13.0,792.0,1048.45,806.66
2016,3,15,11,15,938.0,100.5,3.65,13.0,808.5,1043.58,802.92
2016,3,15,11,30,942.0,101.0,3.7,13.0,825.0,1034.65,796.63
2016,3,15,11,45,945.0,100.5,3.75,13.5,833.5,1019.62,784.84
2016,3,15,12,0,948.0,100.0,3.8,14.0,842.0,1000.63,770.51
2016,3,15,12,15,948.0,100.0,3.85,14.0,842.0,975.54,753.5
2016,3,15,12,30,948.0,100.0,3.9,14.0,842.0,946.76,733.95
2016,3,15,12,45,947.5,99.0,4.0,14.5,833.5,912.95,709.8
2016,3,15,13,0,947.0,98.0,4.1,15.0,825.0,875.77,683.19
2016,3,15,13,15,943.0,97.0,4.1,14.5,808.5,832.67,654.22
2016,3,15,13,30,939.0,96.0,4.1,14.0,792.0,786.8,622.91
2016,3,15,13,45,934.5,94.0,4.15,14.0,767.5,737.03,586.62
2016,3,15,14,0,930.0,92.0,4.2,14.0,743.0,684.99,546.27
2016,3,15,14,15,921.0,90.0,4.15,14.0,711.0,628.27,500.83
2016,3,15,14,30,912.0,88.0,4.1,14.0,679.0,570.2,453.14
2016,3,15,14,45,901.0,85.5,4.1,14.0,641.0,509.63,402.11
2016,3,15,15,0,890.0,83.0,4.1,14.0,603.0,448.48,349.02
2016,3,15,15,15,873.0,80.5,3.95,13.5,558.5,384.89,292.91
2016,3,15,15,30,856.0,78.0,3.8,13.0,514.0,318.86,233.59
2016,3,15,15,45,833.5,74.5,3.65,13.0,465.0,254.24,174.9
2016,3,15,16,0,811.0,71.0,3.5,13.0,416.0,191.66,119.95
2016,3,15,16,15,777.0,67.0,3.1,12.0,364.0,129.85,72.5
2016,3,15,16,30,743.0,63.0,2.7,11.0,312.0,72.13,41.51
2016,3,15,16,45,694.5,57.0,2.35,10.5,259.0,45.91,36.06
2016,3,15,17,0,646.0,51.0,2.0,10.0,206.0,42.08,32.63
2016,3,15,17,15,563.0,44.0,1.85,9.5,154.5,34.01,25.18
2016,3,15,17,30,480.0,37.0,1.7,9.0,103.0,29.42,20.64
2016,3,15,17,45,331.5,25.5,1.55,8.5,61.5,20.56,11.6
2016,3,15,18,0,183.0,14.0,1.4,8.0,20.0,12.73,0.0
2016,3,15,18,15,91.5,7.0,1.35,7.5,10.0,0.0,0.0
2016,3,15,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,6,15,91.0,8.0,1.3,5.0,12.0,44.98,0.0
2016,3,16,6,30,182.0,16.0,1.4,6.0,24.0,121.91,0.0
2016,3,16,6,45,334.5,28.0,1.5,7.0,67.0,240.14,190.89
2016,3,16,7,0,487.0,40.0,1.6,8.0,110.0,360.21,299.56
2016,3,16,7,15,570.5,47.5,1.75,8.5,162.5,446.88,375.64
2016,3,16,7,30,654.0,55.0,1.9,9.0,215.0,535.56,450.19
2016,3,16,7,45,706.0,60.0,2.1,9.5,270.0,609.86,508.62
2016,3,16,8,0,758.0,65.0,2.3,10.0,325.0,686.28,566.24
2016,3,16,8,15,792.0,69.0,2.4,10.5,378.0,748.52,610.62
2016,3,16,8,30,826.0,73.0,2.5,11.0,431.0,810.44,653.55
2016,3,16,8,45,850.0,76.0,2.6,12.0,480.5,861.52,686.3
2016,3,16,9,0,874.0,79.0,2.7,13.0,530.0,901.77,710.69
2016,3,16,9,15,891.0,81.5,2.65,13.5,575.0,941.31,734.29
2016,3,16,9,30,908.0,84.0,2.6,14.0,620.0,978.04,755.55
2016,3,16,9,45,920.5,86.0,2.6,14.5,659.0,1006.68,771.53
2016,3,16,10,0,933.0,88.0,2.6,15.0,698.0,1031.83,785.15
2016,3,16,10,15,941.5,89.5,2.55,15.0,730.0,1048.7,794.17
2016,3,16,10,30,950.0,91.0,2.5,15.0,762.0,1061.63,800.75
2016,3,16,10,45,956.0,92.5,2.5,15.5,786.5,1068.02,802.23
2016,3,16,11,0,962.0,94.0,2.5,16.0,811.0,1070.24,801.21
2016,3,16,11,15,965.5,94.5,2.45,16.0,827.5,1064.66,796.18
2016,3,16,11,30,969.0,95.0,2.4,16.0,844.0,1054.92,788.67
2016,3,16,11,45,970.0,95.5,2.4,16.5,852.0,1038.64,776.19
2016,3,16,12,0,971.0,96.0,2.4,17.0,860.0,1018.35,761.28
2016,3,16,12,15,970.5,96.0,2.4,17.0,859.5,992.22,744.07
2016,3,16,12,30,970.0,96.0,2.4,17.0,859.0,962.35,724.44
2016,3,16,12,45,972.5,93.0,2.4,17.5,851.0,928.27,700.65
2016,3,16,13,0,975.0,90.0,2.4,18.0,843.0,890.57,674.43
2016,3,16,13,15,971.0,89.5,2.4,18.0,826.0,846.92,645.3
2016,3,16,13,30,967.0,89.0,2.4,18.0,809.0,800.39,613.94
2016,3,16,13,45,960.5,88.0,2.4,18.0,784.0,749.0,578.33
2016,3,16,14,0,954.0,87.0,2.4,18.0,759.0,695.42,538.4
2016,3,16,14,15,944.5,85.5,2.35,17.5,726.0,637.68,494.94
2016,3,16,14,30,935.0,84.0,2.3,17.0,693.0,578.57,448.95
2016,3,16,14,45,922.0,82.0,2.25,17.0,654.0,516.25,398.1
2016,3,16,15,0,909.0,80.0,2.2,17.0,615.0,453.53,345.26
2016,3,16,15,15,892.0,78.0,2.05,16.5,570.0,389.27,290.0
2016,3,16,15,30,875.0,76.0,1.9,16.0,525.0,325.64,233.87
2016,3,16,15,45,851.0,73.0,1.8,16.0,475.0,256.72,173.12
2016,3,16,16,0,827.0,70.0,1.7,16.0,425.0,193.22,118.57
2016,3,16,16,15,793.5,66.0,1.55,15.0,372.0,130.43,71.26
2016,3,16,16,30,760.0,62.0,1.4,14.0,319.0,71.66,40.26
2016,3,16,16,45,709.0,57.0,1.25,13.5,265.0,45.88,35.6
2016,3,16,17,0,658.0,52.0,1.1,13.0,211.0,42.91,33.0
2016,3,16,17,15,576.0,44.5,1.1,12.5,159.0,37.53,28.03
2016,3,16,17,30,494.0,37.0,1.1,12.0,107.0,29.35,20.36
2016,3,16,17,45,345.0,25.5,1.15,11.5,64.5,20.48,11.53
2016,3,16,18,0,196.0,14.0,1.2,11.0,22.0,11.31,0.0
2016,3,16,18,15,98.0,7.0,1.15,10.5,11.0,6.37,0.0
2016,3,16,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,6,15,121.5,8.5,1.1,7.5,14.0,58.26,0.0
2016,3,17,6,30,243.0,17.0,1.1,8.0,28.0,153.63,37.84
2016,3,17,6,45,387.0,27.5,1.1,9.0,72.5,267.4,212.54
2016,3,17,7,0,531.0,38.0,1.1,10.0,117.0,378.27,311.37
2016,3,17,7,15,609.5,45.0,1.25,10.5,171.0,464.41,385.6
2016,3,17,7,30,688.0,52.0,1.4,11.0,225.0,556.51,460.95
2016,3,17,7,45,736.0,57.0,1.55,11.5,280.0,629.29,516.34
2016,3,17,8,0,784.0,62.0,1.7,12.0,335.0,703.87,570.96
2016,3,17,8,15,816.5,65.5,1.65,12.5,388.0,765.22,612.17
2016,3,17,8,30,849.0,69.0,1.6,13.0,441.0,826.09,651.55
2016,3,17,8,45,871.0,72.5,1.55,14.0,491.0,868.22,675.27
2016,3,17,9,0,893.0,76.0,1.5,15.0,541.0,916.51,702.63
2016,3,17,9,15,909.0,78.0,1.45,15.5,586.0,954.98,723.84
2016,3,17,9,30,925.0,80.0,1.4,16.0,631.0,990.53,742.81
2016,3,17,9,45,936.0,82.0,1.35,16.5,669.5,1018.02,756.24
2016,3,17,10,0,947.0,84.0,1.3,17.0,708.0,1041.9,767.3
2016,3,17,10,15,955.5,85.5,1.3,17.5,740.0,1058.89,774.9
2016,3,17,10,30,964.0,87.0,1.3,18.0,772.0,1071.88,780.16
2016,3,17,10,45,969.0,88.5,1.3,18.5,796.0,1077.26,780.81
2016,3,17,11,0,974.0,90.0,1.3,19.0,820.0,1078.43,779.11
2016,3,17,11,15,977.5,90.5,1.4,19.0,836.5,1072.73,776.69
2016,3,17,11,30,981.0,91.0,1.5,19.0,853.0,1062.82,771.76
2016,3,17,11,45,982.0,91.5,1.6,19.5,861.0,1046.33,761.28
2016,3,17,12,0,983.0,92.0,1.7,20.0,869.0,1025.77,748.28
2016,3,17,12,15,982.5,92.0,1.75,20.0,868.5,999.33,732.19
2016,3,17,12,30,982.0,92.0,1.8,20.0,868.0,969.1,713.65
2016,3,17,12,45,978.5,92.0,1.9,20.0,858.5,932.66,691.53
2016,3,17,13,0,975.0,92.0,2.0,20.0,849.0,892.92,666.94
2016,3,17,13,15,971.0,91.0,2.0,20.0,831.5,848.67,637.98
2016,3,17,13,30,967.0,90.0,2.0,20.0,814.0,801.56,606.82
2016,3,17,13,45,960.5,89.0,2.0,20.0,788.5,750.1,571.79
2016,3,17,14,0,954.0,88.0,2.0,20.0,763.0,696.45,532.5
2016,3,17,14,15,945.0,86.5,1.95,19.5,730.5,638.93,489.88
2016,3,17,14,30,936.0,85.0,1.9,19.0,698.0,580.0,444.71
2016,3,17,14,45,923.5,83.0,1.9,19.0,658.5,517.81,394.87
2016,3,17,15,0,911.0,81.0,1.9,19.0,619.0,455.16,342.91
2016,3,17,15,15,893.5,78.5,1.8,18.5,574.0,390.12,287.8
2016,3,17,15,30,876.0,76.0,1.7,18.0,529.0,325.8,231.82
2016,3,17,15,45,852.5,73.0,1.6,18.0,479.0,256.85,171.6
2016,3,17,16,0,829.0,70.0,1.5,18.0,429.0,193.33,117.52
2016,3,17,16,15,795.5,66.0,1.35,17.0,376.0,130.41,70.54
2016,3,17,16,30,762.0,62.0,1.2,16.0,323.0,71.51,39.8
2016,3,17,16,45,712.0,57.0,1.05,15.5,268.5,45.79,35.23
2016,3,17,17,0,662.0,52.0,0.9,15.0,214.0,42.82,32.66
2016,3,17,17,15,581.0,45.0,0.9,14.0,161.5,37.9,28.2
2016,3,17,17,30,500.0,38.0,0.9,13.0,109.0,30.14,21.0
2016,3,17,17,45,352.5,26.5,0.95,12.5,66.0,21.3,12.31
2016,3,17,18,0,205.0,15.0,1.0,12.0,23.0,12.16,0.0
2016,3,17,18,15,102.5,7.5,1.0,11.5,11.5,6.82,0.0
2016,3,17,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,6,15,112.5,9.5,0.55,7.5,15.0,55.62,0.0
2016,3,18,6,30,225.0,19.0,0.6,8.0,30.0,149.48,62.39
2016,3,18,6,45,362.0,30.0,0.65,8.5,74.5,257.84,206.23
2016,3,18,7,0,499.0,41.0,0.7,9.0,119.0,370.05,304.89
2016,3,18,7,15,577.5,48.5,0.7,9.5,171.5,454.49,376.2
2016,3,18,7,30,656.0,56.0,0.7,10.0,224.0,540.69,445.32
2016,3,18,7,45,705.0,61.5,0.7,10.5,278.5,613.57,498.87
2016,3,18,8,0,754.0,67.0,0.7,11.0,333.0,688.37,551.21
2016,3,18,8,15,787.0,71.0,0.65,11.5,386.0,749.68,590.86
2016,3,18,8,30,820.0,75.0,0.6,12.0,439.0,810.6,628.72
2016,3,18,8,45,842.5,78.5,0.55,12.5,488.0,860.78,657.87
2016,3,18,9,0,865.0,82.0,0.5,13.0,537.0,909.03,684.96
2016,3,18,9,15,881.5,84.5,0.55,13.5,581.5,938.71,701.45
2016,3,18,9,30,898.0,87.0,0.6,14.0,626.0,974.64,722.19
2016,3,18,9,45,908.0,90.0,0.65,14.5,664.0,1001.76,737.04
2016,3,18,10,0,918.0,93.0,0.7,15.0,702.0,1025.31,749.77
2016,3,18,10,15,927.0,94.5,0.8,15.0,734.0,1042.34,761.07
2016,3,18,10,30,936.0,96.0,0.9,15.0,766.0,1055.51,770.17
2016,3,18,10,45,776.0,173.5,1.0,15.5,741.0,999.57,734.18
2016,3,18,11,0,616.0,251.0,1.1,16.0,716.0,911.95,676.81
2016,3,18,11,15,784.0,176.5,1.15,16.0,781.0,995.09,733.42
2016,3,18,11,30,952.0,102.0,1.2,16.0,846.0,1047.52,766.16
2016,3,18,11,45,954.0,102.0,1.25,16.5,854.0,1031.68,754.5
2016,3,18,12,0,956.0,102.0,1.3,17.0,862.0,1011.87,741.36
2016,3,18,12,15,955.5,102.5,1.4,17.0,861.5,986.4,726.86
2016,3,18,12,30,955.0,103.0,1.5,17.0,861.0,957.23,709.83
2016,3,18,12,45,938.5,110.0,1.6,17.5,848.5,917.55,684.32
2016,3,18,13,0,922.0,117.0,1.7,18.0,836.0,875.32,656.88
2016,3,18,13,15,917.5,116.0,1.75,18.0,819.0,832.36,629.26
2016,3,18,13,30,913.0,115.0,1.8,18.0,802.0,786.77,599.44
2016,3,18,13,45,905.0,114.0,1.85,18.0,776.5,736.36,564.39
2016,3,18,14,0,897.0,113.0,1.9,18.0,751.0,684.05,526.24
2016,3,18,14,15,886.5,111.0,1.9,17.5,718.5,628.97,485.45
2016,3,18,14,30,876.0,109.0,1.9,17.0,686.0,570.65,440.84
2016,3,18,14,45,721.0,147.5,1.95,17.0,604.0,478.54,369.01
2016,3,18,15,0,566.0,186.0,2.0,17.0,522.0,399.43,306.63
2016,3,18,15,15,539.0,179.0,1.95,16.5,480.0,345.16,262.01
2016,3,18,15,30,512.0,172.0,1.9,16.0,438.0,293.48,218.56
2016,3,18,15,45,634.0,130.5,1.9,16.0,428.5,252.33,177.64
2016,3,18,16,0,756.0,89.0,1.9,16.0,419.0,193.41,121.8
2016,3,18,16,15,718.5,84.0,1.75,15.0,366.5,133.3,76.75
2016,3,18,16,30,681.0,79.0,1.6,14.0,314.0,77.8,47.12
2016,3,18,16,45,626.5,72.0,1.45,13.5,261.0,53.07,42.01
2016,3,18,17,0,572.0,65.0,1.3,13.0,208.0,49.32,38.74
2016,3,18,17,15,486.0,55.5,1.25,12.0,156.5,43.2,33.19
2016,3,18,17,30,400.0,46.0,1.2,11.0,105.0,36.9,27.21
2016,3,18,17,45,200.0,34.5,1.15,10.5,64.0,26.88,17.31
2016,3,18,18,0,0.0,23.0,1.1,10.0,23.0,19.27,0.0
2016,3,18,18,15,0.0,11.5,1.05,9.5,11.5,10.46,0.0
2016,3,18,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,19,6,15,6.5,9.5,0.25,7.5,10.0,11.37,0.0
2016,3,19,6,30,13.0,19.0,0.2,8.0,20.0,25.54,9.2
2016,3,19,6,45,55.5,39.0,0.15,8.5,47.5,83.04,64.56
2016,3,19,7,0,98.0,59.0,0.1,9.0,75.0,133.72,109.67
2016,3,19,7,15,117.0,81.5,0.2,9.0,107.5,176.61,147.32
2016,3,19,7,30,136.0,104.0,0.3,9.0,140.0,220.4,184.82
2016,3,19,7,45,150.5,126.0,0.4,9.5,173.5,261.23,218.4
2016,3,19,8,0,165.0,148.0,0.5,10.0,207.0,302.66,251.5
2016,3,19,8,15,318.5,148.5,0.55,10.5,283.5,445.34,366.18
2016,3,19,8,30,472.0,149.0,0.6,11.0,360.0,603.2,484.91
2016,3,19,8,45,512.5,155.5,0.7,12.0,408.0,660.87,523.54
2016,3,19,9,0,553.0,162.0,0.8,13.0,456.0,718.96,562.63
2016,3,19,9,15,713.5,126.5,0.9,13.5,538.0,848.67,650.71
2016,3,19,9,30,874.0,91.0,1.0,14.0,620.0,957.71,720.62
2016,3,19,9,45,885.5,93.5,1.1,14.5,657.5,985.15,735.82
2016,3,19,10,0,897.0,96.0,1.2,15.0,695.0,1009.18,750.0
2016,3,19,10,15,906.0,97.5,1.25,15.0,726.0,1025.94,760.03
2016,3,19,10,30,915.0,99.0,1.3,15.0,757.0,1038.9,767.86
2016,3,19,10,45,922.5,99.0,1.4,15.5,781.5,1044.71,770.76
2016,3,19,11,0,930.0,99.0,1.5,16.0,806.0,1046.55,771.31
2016,3,19,11,15,933.5,100.0,1.55,16.0,821.5,1041.5,768.18
2016,3,19,11,30,937.0,101.0,1.6,16.0,837.0,1032.4,762.66
2016,3,19,11,45,940.5,100.0,1.7,16.5,845.0,1017.1,752.62
2016,3,19,12,0,944.0,99.0,1.8,17.0,853.0,997.85,740.08
2016,3,19,12,15,943.0,99.0,1.85,17.0,852.5,971.67,723.73
2016,3,19,12,30,942.0,99.0,1.9,17.0,852.0,941.89,704.99
2016,3,19,12,45,942.5,97.0,2.0,17.0,843.5,907.85,683.86
2016,3,19,13,0,943.0,95.0,2.1,17.0,835.0,870.42,660.17
2016,3,19,13,15,938.5,94.5,2.1,17.0,817.5,827.39,631.43
2016,3,19,13,30,934.0,94.0,2.1,17.0,800.0,781.65,600.57
2016,3,19,13,45,926.0,93.5,2.1,17.0,775.0,731.01,565.2
2016,3,19,14,0,918.0,93.0,2.1,17.0,750.0,678.43,525.99
2016,3,19,14,15,909.0,91.5,2.1,16.5,718.0,622.62,484.19
2016,3,19,14,30,900.0,90.0,2.1,16.0,686.0,565.49,439.86
2016,3,19,14,45,690.0,153.5,2.1,16.0,595.0,468.96,363.69
2016,3,19,15,0,480.0,217.0,2.1,16.0,504.0,389.76,301.24
2016,3,19,15,15,433.5,211.0,2.05,15.5,455.5,334.05,256.3
2016,3,19,15,30,387.0,205.0,2.0,15.0,407.0,283.86,215.29
2016,3,19,15,45,357.5,188.5,2.0,15.0,362.0,235.02,174.71
2016,3,19,16,0,328.0,172.0,2.0,15.0,317.0,189.88,138.03
2016,3,19,16,15,314.0,153.0,1.95,14.5,278.0,148.32,106.11
2016,3,19,16,30,300.0,134.0,1.9,14.0,239.0,108.83,80.86
2016,3,19,16,45,282.0,113.5,1.85,13.5,199.0,84.66,70.03
2016,3,19,17,0,264.0,93.0,1.8,13.0,159.0,70.74,57.8
2016,3,19,17,15,229.5,73.0,1.7,12.5,121.0,56.55,45.01
2016,3,19,17,30,195.0,53.0,1.6,12.0,83.0,41.88,31.51
2016,3,19,17,45,97.5,36.0,1.5,11.5,51.0,28.8,18.98
2016,3,19,18,0,0.0,19.0,1.4,11.0,19.0,16.42,0.0
2016,3,19,18,15,0.0,9.5,1.5,10.5,9.5,8.64,0.0
2016,3,19,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,6,15,26.0,10.5,0.85,8.5,12.0,20.5,0.0
2016,3,20,6,30,52.0,21.0,1.0,9.0,24.0,60.38,33.98
2016,3,20,6,45,97.5,40.5,1.15,9.5,54.0,116.84,92.89
2016,3,20,7,0,143.0,60.0,1.3,10.0,84.0,171.58,142.2
2016,3,20,7,15,164.0,82.0,1.4,10.5,118.5,218.26,183.2
2016,3,20,7,30,185.0,104.0,1.5,11.0,153.0,266.05,223.79
2016,3,20,7,45,198.5,125.5,1.6,12.0,188.5,308.77,258.3
2016,3,20,8,0,212.0,147.0,1.7,13.0,224.0,351.85,291.89
2016,3,20,8,15,240.0,167.5,1.75,13.5,267.0,405.68,333.74
2016,3,20,8,30,268.0,188.0,1.8,14.0,310.0,460.62,375.28
2016,3,20,8,45,560.0,134.0,1.85,14.5,423.5,685.61,549.13
2016,3,20,9,0,852.0,80.0,1.9,15.0,537.0,887.99,689.2
2016,3,20,9,15,868.0,82.5,1.95,15.0,580.5,925.89,711.6
2016,3,20,9,30,884.0,85.0,2.0,15.0,624.0,961.01,733.8
2016,3,20,9,45,892.0,89.0,2.1,15.5,661.0,987.07,749.06
2016,3,20,10,0,900.0,93.0,2.2,16.0,698.0,1009.53,762.01
2016,3,20,10,15,908.5,94.5,2.25,16.0,729.5,1025.79,771.78
2016,3,20,10,30,917.0,96.0,2.3,16.0,761.0,1038.24,779.23
2016,3,20,10,45,921.0,98.5,2.4,16.0,784.0,1043.39,782.64
2016,3,20,11,0,925.0,101.0,2.5,16.0,807.0,1044.51,783.6
2016,3,20,11,15,929.0,101.5,2.55,16.0,823.0,1039.33,780.02
2016,3,20,11,30,933.0,102.0,2.6,16.0,839.0,1030.13,773.97
2016,3,20,11,45,933.5,103.0,2.7,16.5,846.5,1014.11,762.59
2016,3,20,12,0,934.0,104.0,2.8,17.0,854.0,994.23,748.75
2016,3,20,12,15,933.5,104.0,2.85,16.5,853.5,968.61,733.44
2016,3,20,12,30,933.0,104.0,2.9,16.0,853.0,939.4,715.63
2016,3,20,12,45,932.5,103.0,3.0,16.0,844.5,905.7,693.67
2016,3,20,13,0,932.0,102.0,3.1,16.0,836.0,868.7,669.23
2016,3,20,13,15,928.0,101.0,3.15,16.0,819.0,825.84,640.1
2016,3,20,13,30,924.0,100.0,3.2,16.0,802.0,780.27,608.77
2016,3,20,13,45,521.5,225.0,3.3,16.0,619.0,580.32,456.73
2016,3,20,14,0,119.0,350.0,3.4,16.0,436.0,397.03,311.7
2016,3,20,14,15,101.0,329.5,3.4,15.5,400.0,353.44,279.15
2016,3,20,14,30,83.0,309.0,3.4,15.0,364.0,316.8,251.07
2016,3,20,14,45,63.5,280.5,3.4,15.0,321.0,274.97,218.2
2016,3,20,15,0,44.0,252.0,3.4,15.0,278.0,236.02,187.47
2016,3,20,15,15,80.0,244.5,3.35,14.5,288.5,236.44,187.7
2016,3,20,15,30,116.0,237.0,3.3,14.0,299.0,230.84,182.25
2016,3,20,15,45,58.0,129.5,3.3,14.0,160.5,124.51,96.81
2016,3,20,16,0,0.0,22.0,3.3,14.0,22.0,19.38,10.9
2016,3,20,16,15,0.0,19.0,3.1,13.5,19.0,16.73,8.72
2016,3,20,16,30,0.0,16.0,2.9,13.0,16.0,14.07,6.5
2016,3,20,16,45,0.0,13.5,2.7,13.0,13.5,11.87,5.07
2016,3,20,17,0,0.0,11.0,2.5,13.0,11.0,9.66,3.08
2016,3,20,17,15,0.0,8.0,2.25,12.5,8.0,7.02,0.67
2016,3,20,17,30,0.0,5.0,2.0,12.0,5.0,4.38,0.0
2016,3,20,17,45,0.0,3.0,1.8,11.5,3.0,2.63,0.0
2016,3,20,18,0,0.0,1.0,1.6,11.0,1.0,0.87,0.0
2016,3,20,18,15,0.0,0.5,1.55,10.5,0.5,0.45,0.0
2016,3,20,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,10.0,1.25,8.5,10.0,9.1,0.0
2016,3,21,6,30,0.0,20.0,1.5,9.0,20.0,17.63,6.87
2016,3,21,6,45,14.0,40.5,1.75,9.5,43.0,52.63,38.96
2016,3,21,7,0,28.0,61.0,2.0,10.0,66.0,84.3,67.26
2016,3,21,7,15,39.5,83.5,2.05,10.0,93.0,117.76,96.9
2016,3,21,7,30,51.0,106.0,2.1,10.0,120.0,151.61,126.38
2016,3,21,7,45,59.0,127.5,2.2,10.0,147.0,182.11,152.36
2016,3,21,8,0,67.0,149.0,2.3,10.0,174.0,212.99,178.14
2016,3,21,8,15,212.5,162.5,2.3,10.0,257.0,376.58,315.93
2016,3,21,8,30,358.0,176.0,2.3,10.0,340.0,522.21,433.22
2016,3,21,8,45,261.5,211.0,2.35,10.5,338.0,488.69,401.34
2016,3,21,9,0,165.0,246.0,2.4,11.0,336.0,430.13,351.05
2016,3,21,9,15,216.0,262.5,2.45,11.0,389.5,498.13,404.82
2016,3,21,9,30,267.0,279.0,2.5,11.0,443.0,585.93,471.52
2016,3,21,9,45,217.5,303.5,2.6,11.0,442.5,548.94,440.69
2016,3,21,10,0,168.0,328.0,2.7,11.0,442.0,527.59,422.17
2016,3,21,10,15,239.0,334.0,2.75,11.0,504.0,602.82,480.71
2016,3,21,10,30,310.0,340.0,2.8,11.0,566.0,696.56,550.76
2016,3,21,10,45,604.5,230.0,2.9,11.5,688.5,889.85,696.91
2016,3,21,11,0,899.0,120.0,3.0,12.0,811.0,1040.29,799.05
2016,3,21,11,15,903.0,121.0,3.1,12.0,827.0,1035.54,794.52
2016,3,21,11,30,907.0,122.0,3.2,12.0,843.0,1026.85,788.98
2016,3,21,11,45,910.0,121.5,3.3,12.0,851.0,1011.7,779.14
2016,3,21,12,0,913.0,121.0,3.4,12.0,859.0,992.73,766.76
2016,3,21,12,15,913.5,121.0,3.5,12.0,858.5,968.23,750.56
2016,3,21,12,30,914.0,121.0,3.6,12.0,858.0,940.16,731.86
2016,3,21,12,45,576.5,257.0,3.75,12.5,720.5,764.29,602.15
2016,3,21,13,0,239.0,393.0,3.9,13.0,583.0,576.04,454.17
2016,3,21,13,15,239.0,384.5,3.95,13.0,571.0,553.17,437.96
2016,3,21,13,30,239.0,376.0,4.0,13.0,559.0,529.67,420.26
2016,3,21,13,45,124.5,296.0,4.1,13.0,391.0,361.57,289.1
2016,3,21,14,0,10.0,216.0,4.2,13.0,223.0,198.37,157.75
2016,3,21,14,15,44.5,262.5,4.2,12.5,292.5,260.89,209.41
2016,3,21,14,30,79.0,309.0,4.2,12.0,362.0,314.43,252.77
2016,3,21,14,45,39.5,189.5,4.2,12.0,216.0,185.87,149.01
2016,3,21,15,0,0.0,70.0,4.2,12.0,70.0,61.98,46.75
2016,3,21,15,15,0.0,76.0,4.05,11.5,76.0,67.29,51.54
2016,3,21,15,30,0.0,82.0,3.9,11.0,82.0,72.6,56.31
2016,3,21,15,45,0.0,53.0,3.75,11.0,53.0,46.82,34.54
2016,3,21,16,0,0.0,24.0,3.6,11.0,24.0,21.15,12.61
2016,3,21,16,15,0.0,21.0,3.3,10.5,21.0,18.49,10.41
2016,3,21,16,30,0.0,18.0,3.0,10.0,18.0,15.84,8.17
2016,3,21,16,45,0.0,15.0,2.75,10.0,15.0,13.19,6.39
2016,3,21,17,0,0.0,12.0,2.5,10.0,12.0,10.54,3.98
2016,3,21,17,15,0.0,9.0,2.25,9.5,9.0,7.9,1.54
2016,3,21,17,30,0.0,6.0,2.0,9.0,6.0,5.26,0.0
2016,3,21,17,45,0.0,3.5,1.75,8.5,3.5,3.07,0.0
2016,3,21,18,0,0.0,1.0,1.5,8.0,1.0,0.87,0.0
2016,3,21,18,15,0.0,0.5,1.5,7.5,0.5,0.45,0.0
2016,3,21,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,22,6,15,122.5,13.5,1.75,5.5,22.0,64.32,0.0
2016,3,22,6,30,245.0,27.0,2.0,6.0,44.0,176.47,126.64
2016,3,22,6,45,384.0,37.0,2.3,6.5,91.5,279.96,232.0
2016,3,22,7,0,523.0,47.0,2.6,7.0,139.0,394.9,334.31
2016,3,22,7,15,597.0,54.5,2.75,7.0,193.0,478.5,407.94
2016,3,22,7,30,671.0,62.0,2.9,7.0,247.0,567.88,483.38
2016,3,22,7,45,369.5,107.0,3.05,7.5,212.0,425.54,363.21
2016,3,22,8,0,68.0,152.0,3.2,8.0,177.0,217.03,182.57
2016,3,22,8,15,47.0,164.5,3.3,8.0,183.0,213.0,178.49
2016,3,22,8,30,26.0,177.0,3.4,8.0,189.0,193.73,161.0
2016,3,22,8,45,145.0,208.0,3.55,8.5,286.0,364.29,305.1
2016,3,22,9,0,264.0,239.0,3.7,9.0,383.0,529.31,437.9
2016,3,22,9,15,168.0,258.0,3.75,9.0,352.5,447.09,368.29
2016,3,22,9,30,72.0,277.0,3.8,9.0,322.0,359.18,294.17
2016,3,22,9,45,64.0,289.0,3.9,9.5,331.0,362.8,295.86
2016,3,22,10,0,56.0,301.0,4.0,10.0,340.0,366.03,296.96
2016,3,22,10,15,28.0,219.5,4.05,10.0,239.0,245.46,199.04
2016,3,22,10,30,0.0,138.0,4.1,10.0,138.0,124.34,98.56
2016,3,22,10,45,329.0,188.5,4.15,10.5,443.0,560.74,459.31
2016,3,22,11,0,658.0,239.0,4.2,11.0,748.0,946.98,747.59
2016,3,22,11,15,583.0,275.0,4.2,11.0,732.5,896.73,705.7
2016,3,22,11,30,508.0,311.0,4.2,11.0,717.0,849.28,668.91
2016,3,22,11,45,320.5,360.5,4.25,11.5,617.5,693.32,548.61
2016,3,22,12,0,133.0,410.0,4.3,12.0,518.0,542.81,429.4
2016,3,22,12,15,76.0,350.0,4.3,12.0,412.0,407.52,324.78
2016,3,22,12,30,19.0,290.0,4.3,12.0,306.0,281.6,224.42
2016,3,22,12,45,19.0,286.5,4.35,12.0,302.5,276.68,220.87
2016,3,22,13,0,19.0,283.0,4.4,12.0,299.0,271.71,217.04
2016,3,22,13,15,256.0,289.5,4.45,12.0,487.0,483.29,390.06
2016,3,22,13,30,493.0,296.0,4.5,12.0,675.0,654.26,523.59
2016,3,22,13,45,367.5,324.0,4.55,12.0,601.0,559.08,447.71
2016,3,22,14,0,242.0,352.0,4.6,12.0,527.0,476.04,381.51
2016,3,22,14,15,238.5,335.5,4.6,11.5,502.5,441.72,355.28
2016,3,22,14,30,235.0,319.0,4.6,11.0,478.0,407.53,328.47
2016,3,22,14,45,414.5,250.0,4.7,11.0,510.5,419.07,336.95
2016,3,22,15,0,594.0,181.0,4.8,11.0,543.0,407.4,323.73
2016,3,22,15,15,456.0,202.0,4.7,10.5,468.0,333.42,262.67
2016,3,22,15,30,318.0,223.0,4.6,10.0,393.0,277.08,217.41
2016,3,22,15,45,578.5,147.0,4.6,10.0,421.0,250.29,183.3
2016,3,22,16,0,839.0,71.0,4.6,10.0,449.0,194.53,122.42
2016,3,22,16,15,807.0,67.5,4.35,9.5,395.5,131.56,73.45
2016,3,22,16,30,775.0,64.0,4.1,9.0,342.0,72.42,41.82
2016,3,22,16,45,725.5,59.5,3.9,9.0,287.0,47.47,37.68
2016,3,22,17,0,676.0,55.0,3.7,9.0,232.0,45.0,35.45
2016,3,22,17,15,599.5,48.5,3.3,8.5,178.5,37.2,28.27
2016,3,22,17,30,523.0,42.0,2.9,8.0,125.0,33.15,24.31
2016,3,22,17,45,384.5,31.5,2.55,7.5,79.5,25.35,16.62
2016,3,22,18,0,246.0,21.0,2.2,7.0,34.0,17.31,3.95
2016,3,22,18,15,123.0,10.5,2.1,6.5,17.0,9.55,0.0
2016,3,22,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,6,15,152.5,13.0,1.85,4.5,24.5,76.9,0.0
2016,3,23,6,30,305.0,26.0,1.9,5.0,49.0,207.24,155.37
2016,3,23,6,45,425.5,36.0,1.95,5.5,97.0,301.75,251.26
2016,3,23,7,0,546.0,46.0,2.0,6.0,145.0,408.14,345.75
2016,3,23,7,15,426.5,74.5,2.15,6.5,167.0,389.64,332.77
2016,3,23,7,30,307.0,103.0,2.3,7.0,189.0,348.07,298.17
2016,3,23,7,45,335.0,119.0,2.5,8.0,230.5,415.1,353.15
2016,3,23,8,0,363.0,135.0,2.7,9.0,272.0,469.56,395.9
2016,3,23,8,15,538.5,113.5,2.75,9.5,349.5,608.21,507.22
2016,3,23,8,30,714.0,92.0,2.8,10.0,427.0,751.36,613.38
2016,3,23,8,45,589.5,145.0,2.9,10.5,440.5,726.24,590.76
2016,3,23,9,0,465.0,198.0,3.0,11.0,454.0,682.45,553.13
2016,3,23,9,15,418.5,229.5,3.0,11.5,474.0,684.48,550.84
2016,3,23,9,30,372.0,261.0,3.0,12.0,494.0,665.22,532.77
2016,3,23,9,45,472.0,243.5,3.0,12.5,556.5,764.9,606.56
2016,3,23,10,0,572.0,226.0,3.0,13.0,619.0,848.24,665.97
2016,3,23,10,15,764.5,160.5,3.0,13.0,710.0,977.61,756.11
2016,3,23,10,30,957.0,95.0,3.0,13.0,801.0,1079.46,823.23
2016,3,23,10,45,963.0,96.0,3.05,13.5,825.5,1084.67,823.59
2016,3,23,11,0,969.0,97.0,3.1,14.0,850.0,1085.71,822.31
2016,3,23,11,15,972.5,97.5,3.1,14.0,866.0,1079.48,817.42
2016,3,23,11,30,976.0,98.0,3.1,14.0,882.0,1069.06,809.96
2016,3,23,11,45,979.5,97.5,3.1,14.5,890.0,1053.38,797.67
2016,3,23,12,0,983.0,97.0,3.1,15.0,898.0,1033.6,782.83
2016,3,23,12,15,982.5,97.0,3.1,15.0,897.0,1006.63,764.72
2016,3,23,12,30,982.0,97.0,3.1,15.0,896.0,975.9,744.14
2016,3,23,12,45,977.0,98.0,3.15,15.0,886.0,938.72,719.48
2016,3,23,13,0,972.0,99.0,3.2,15.0,876.0,898.35,692.47
2016,3,23,13,15,738.5,196.5,3.25,15.0,780.0,780.19,608.15
2016,3,23,13,30,505.0,294.0,3.3,15.0,684.0,660.74,516.86
2016,3,23,13,45,574.0,258.5,3.35,15.0,688.0,646.09,507.67
2016,3,23,14,0,643.0,223.0,3.4,15.0,692.0,626.28,493.13
2016,3,23,14,15,626.5,215.5,3.4,15.0,656.5,571.36,450.36
2016,3,23,14,30,610.0,208.0,3.4,15.0,621.0,516.87,407.09
2016,3,23,14,45,753.0,150.0,3.4,15.0,630.5,494.01,386.79
2016,3,23,15,0,896.0,92.0,3.4,15.0,640.0,457.62,352.87
2016,3,23,15,15,878.5,89.5,3.3,14.5,594.0,390.49,294.59
2016,3,23,15,30,861.0,87.0,3.2,14.0,548.0,326.23,237.29
2016,3,23,15,45,805.5,83.0,3.1,14.0,483.5,253.19,173.66
2016,3,23,16,0,750.0,79.0,3.0,14.0,419.0,186.5,117.48
2016,3,23,16,15,744.0,76.0,2.65,13.0,379.5,132.19,75.49
2016,3,23,16,30,738.0,73.0,2.3,12.0,340.0,78.41,47.21
2016,3,23,16,45,687.0,67.5,1.95,11.5,285.0,49.22,38.88
2016,3,23,17,0,636.0,62.0,1.6,11.0,230.0,46.49,36.53
2016,3,23,17,15,557.5,54.0,1.45,10.0,177.0,41.51,32.04
2016,3,23,17,30,479.0,46.0,1.3,9.0,124.0,36.42,27.2
2016,3,23,17,45,343.0,34.0,1.2,8.5,79.0,27.42,18.46
2016,3,23,18,0,207.0,22.0,1.1,8.0,34.0,18.1,5.51
2016,3,23,18,15,103.5,11.0,1.1,7.5,17.0,10.01,0.0
2016,3,23,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,6,15,129.5,14.0,1.1,5.5,24.5,68.24,0.0
2016,3,24,6,30,259.0,28.0,1.3,6.0,49.0,188.68,144.2
2016,3,24,6,45,376.5,39.5,1.5,7.0,96.0,279.97,232.2
2016,3,24,7,0,494.0,51.0,1.7,8.0,143.0,384.15,323.32
