Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,7,15,564.0,59.0,1.8,8.5,195.5,464.71,392.15
2016,3,24,7,30,634.0,67.0,1.9,9.0,248.0,550.64,462.26
2016,3,24,7,45,677.0,73.0,2.05,10.0,301.5,618.66,513.52
2016,3,24,8,0,720.0,79.0,2.2,11.0,355.0,688.25,563.7
2016,3,24,8,15,751.5,83.5,2.25,11.5,407.0,743.14,601.64
2016,3,24,8,30,783.0,88.0,2.3,12.0,459.0,802.17,641.71
2016,3,24,8,45,801.5,93.5,2.4,12.5,506.5,849.89,673.08
2016,3,24,9,0,820.0,99.0,2.5,13.0,554.0,895.51,702.56
2016,3,24,9,15,837.0,102.0,2.65,13.5,597.5,934.28,727.33
2016,3,24,9,30,854.0,105.0,2.8,14.0,641.0,970.28,750.05
2016,3,24,9,45,858.5,111.0,2.95,14.5,677.5,994.52,764.6
2016,3,24,10,0,863.0,117.0,3.1,15.0,714.0,1015.07,776.75
2016,3,24,10,15,872.5,119.0,3.2,15.0,745.0,1032.16,787.69
2016,3,24,10,30,882.0,121.0,3.3,15.0,776.0,1034.22,788.59
2016,3,24,10,45,882.5,126.0,3.4,15.5,798.5,1049.26,797.11
2016,3,24,11,0,883.0,131.0,3.5,16.0,821.0,1049.0,795.28
2016,3,24,11,15,887.5,132.0,3.55,16.0,836.5,1033.08,784.23
2016,3,24,11,30,892.0,133.0,3.6,16.0,852.0,1024.7,778.55
2016,3,24,11,45,896.0,132.0,3.65,16.0,860.0,1009.91,768.57
2016,3,24,12,0,900.0,131.0,3.7,16.0,868.0,991.33,756.14
2016,3,24,12,15,900.5,131.0,3.75,16.0,868.0,966.82,739.71
2016,3,24,12,30,901.0,131.0,3.8,16.0,868.0,938.8,720.9
2016,3,24,12,45,918.0,120.0,3.9,16.0,864.0,910.64,702.25
2016,3,24,13,0,935.0,109.0,4.0,16.0,860.0,878.15,680.45
2016,3,24,13,15,931.0,108.5,4.0,16.0,843.0,835.35,650.68
2016,3,24,13,30,927.0,108.0,4.0,16.0,826.0,789.85,618.8
2016,3,24,13,45,922.0,106.0,4.0,16.0,801.5,739.74,582.13
2016,3,24,14,0,917.0,104.0,4.0,16.0,777.0,687.47,541.91
2016,3,24,14,15,908.0,102.5,3.95,15.5,744.5,631.39,498.49
2016,3,24,14,30,899.0,101.0,3.9,15.0,712.0,574.02,452.66
2016,3,24,14,45,890.0,97.0,3.9,15.0,673.5,513.38,402.07
2016,3,24,15,0,881.0,93.0,3.9,15.0,635.0,452.03,349.28
2016,3,24,15,15,863.5,90.5,3.85,14.5,590.0,385.76,291.69
2016,3,24,15,30,846.0,88.0,3.8,14.0,545.0,322.41,235.05
2016,3,24,15,45,818.5,86.0,3.75,14.0,494.5,258.4,177.59
2016,3,24,16,0,791.0,84.0,3.7,14.0,444.0,197.11,124.51
2016,3,24,16,15,757.5,79.5,3.45,13.5,391.5,136.17,78.17
2016,3,24,16,30,724.0,75.0,3.2,13.0,339.0,74.48,44.02
2016,3,24,16,45,664.0,71.0,3.0,12.5,283.5,51.69,40.92
2016,3,24,17,0,604.0,67.0,2.8,12.0,228.0,50.29,39.78
2016,3,24,17,15,527.5,58.0,2.5,11.0,175.5,44.67,34.74
2016,3,24,17,30,451.0,49.0,2.2,10.0,123.0,38.88,29.29
2016,3,24,17,45,331.5,35.5,1.9,9.5,79.0,28.65,19.5
2016,3,24,18,0,212.0,22.0,1.6,9.0,35.0,18.0,6.29
2016,3,24,18,15,106.0,11.0,1.65,9.0,17.5,10.01,0.0
2016,3,24,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,25,6,15,141.5,15.5,1.95,6.5,27.5,93.78,0.0
2016,3,25,6,30,283.0,31.0,2.0,7.0,55.0,203.62,158.37
2016,3,25,6,45,401.0,42.0,2.1,7.5,103.0,296.68,246.8
2016,3,25,7,0,519.0,53.0,2.2,8.0,151.0,402.23,339.53
2016,3,25,7,15,588.0,60.5,2.2,8.5,205.0,483.0,408.33
2016,3,25,7,30,657.0,68.0,2.2,9.0,259.0,568.87,477.99
2016,3,25,7,45,697.5,74.5,2.2,9.5,313.0,636.78,529.01
2016,3,25,8,0,738.0,81.0,2.2,10.0,367.0,705.95,578.83
2016,3,25,8,15,542.0,134.5,2.25,10.5,360.0,630.22,517.68
2016,3,25,8,30,346.0,188.0,2.3,11.0,353.0,526.9,432.43
2016,3,25,8,45,294.0,219.5,2.35,11.5,369.5,527.3,429.81
2016,3,25,9,0,242.0,251.0,2.4,12.0,386.0,505.28,409.49
2016,3,25,9,15,277.0,266.0,2.45,12.5,432.5,576.6,462.67
2016,3,25,9,30,312.0,281.0,2.5,13.0,479.0,630.65,501.49
2016,3,25,9,45,610.0,191.5,2.65,13.5,606.5,849.39,666.34
2016,3,25,10,0,908.0,102.0,2.8,14.0,734.0,1032.2,789.81
2016,3,25,10,15,916.0,103.5,2.9,14.0,764.5,1047.55,797.91
2016,3,25,10,30,924.0,105.0,3.0,14.0,795.0,1059.04,805.28
2016,3,25,10,45,930.0,106.0,3.1,14.5,818.5,1063.97,806.91
2016,3,25,11,0,936.0,107.0,3.2,15.0,842.0,1064.86,806.04
2016,3,25,11,15,939.5,107.5,3.25,15.0,857.5,1058.63,801.61
2016,3,25,11,30,943.0,108.0,3.3,15.0,873.0,1048.34,794.67
2016,3,25,11,45,944.0,108.5,3.4,15.5,880.0,1031.61,782.48
2016,3,25,12,0,945.0,109.0,3.5,16.0,887.0,1011.0,767.78
2016,3,25,12,15,944.5,109.0,3.55,16.0,886.0,984.68,750.31
2016,3,25,12,30,944.0,109.0,3.6,16.0,885.0,954.75,730.39
2016,3,25,12,45,714.5,215.5,3.65,16.0,799.5,843.9,652.97
2016,3,25,13,0,485.0,322.0,3.7,16.0,714.0,724.18,562.04
2016,3,25,13,15,715.5,210.0,3.7,16.0,774.0,774.57,604.37
2016,3,25,13,30,946.0,98.0,3.7,16.0,834.0,793.9,620.7
2016,3,25,13,45,943.0,94.5,3.75,16.0,809.0,742.92,583.77
2016,3,25,14,0,940.0,91.0,3.8,16.0,784.0,689.59,543.08
2016,3,25,14,15,931.5,89.5,3.8,15.5,751.5,632.77,499.29
2016,3,25,14,30,923.0,88.0,3.8,15.0,719.0,574.56,452.91
2016,3,25,14,45,913.0,85.5,3.8,15.0,680.0,513.61,401.97
2016,3,25,15,0,903.0,83.0,3.8,15.0,641.0,451.99,348.84
2016,3,25,15,15,887.0,80.5,3.75,14.5,596.0,387.85,292.71
2016,3,25,15,30,871.0,78.0,3.7,14.0,551.0,324.3,235.7
2016,3,25,15,45,849.5,75.0,3.65,14.0,501.5,259.94,177.57
2016,3,25,16,0,828.0,72.0,3.6,14.0,452.0,192.67,119.17
2016,3,25,16,15,797.5,68.0,3.4,13.5,399.0,130.19,71.51
2016,3,25,16,30,767.0,64.0,3.2,13.0,346.0,71.38,40.63
2016,3,25,16,45,717.5,60.0,3.0,12.5,291.5,47.55,37.21
2016,3,25,17,0,668.0,56.0,2.8,12.0,237.0,45.52,35.5
2016,3,25,17,15,596.0,49.0,2.6,11.0,184.0,37.31,28.12
2016,3,25,17,30,524.0,42.0,2.4,10.0,131.0,32.85,23.91
2016,3,25,17,45,386.0,32.5,2.2,9.5,85.0,25.93,17.18
2016,3,25,18,0,248.0,23.0,2.0,9.0,39.0,18.87,7.62
2016,3,25,18,15,124.0,11.5,2.0,8.5,19.5,10.46,0.0
2016,3,25,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,26,6,15,192.5,13.5,1.9,7.5,31.0,114.79,0.0
2016,3,26,6,30,385.0,27.0,1.9,8.0,62.0,249.69,196.41
2016,3,26,6,45,494.0,35.0,1.95,8.5,111.5,334.71,277.67
2016,3,26,7,0,603.0,43.0,2.0,9.0,161.0,436.58,366.62
2016,3,26,7,15,663.5,48.5,2.1,9.5,214.5,513.74,432.07
2016,3,26,7,30,724.0,54.0,2.2,10.0,268.0,594.92,496.69
2016,3,26,7,45,764.0,57.5,2.35,10.5,322.5,661.7,546.73
2016,3,26,8,0,804.0,61.0,2.5,11.0,377.0,729.47,595.89
2016,3,26,8,15,830.5,64.5,2.6,11.5,429.0,778.86,629.67
2016,3,26,8,30,857.0,68.0,2.7,12.0,481.0,834.57,667.45
2016,3,26,8,45,876.0,70.5,2.8,12.5,529.5,880.93,697.68
2016,3,26,9,0,895.0,73.0,2.9,13.0,578.0,925.1,726.0
2016,3,26,9,15,909.0,75.0,2.95,13.5,621.5,961.38,748.05
2016,3,26,9,30,923.0,77.0,3.0,14.0,665.0,994.6,767.86
2016,3,26,9,45,932.5,79.0,3.15,14.5,702.5,1020.07,783.16
2016,3,26,10,0,942.0,81.0,3.3,15.0,740.0,1041.88,796.05
2016,3,26,10,15,949.5,82.0,3.3,15.0,771.0,1056.64,804.47
2016,3,26,10,30,957.0,83.0,3.3,15.0,802.0,1067.41,810.4
2016,3,26,10,45,959.5,85.5,3.35,15.5,825.0,1070.79,810.48
2016,3,26,11,0,962.0,88.0,3.4,16.0,848.0,1069.98,807.97
2016,3,26,11,15,965.5,88.5,3.4,16.0,863.5,1063.71,803.1
2016,3,26,11,30,969.0,89.0,3.4,16.0,879.0,1053.3,795.66
2016,3,26,11,45,968.0,91.0,3.4,16.5,886.0,1036.05,782.32
2016,3,26,12,0,967.0,93.0,3.4,17.0,893.0,1014.85,766.52
2016,3,26,12,15,966.5,92.5,3.4,17.0,891.5,987.62,748.21
2016,3,26,12,30,966.0,92.0,3.4,17.0,890.0,956.71,727.44
2016,3,26,12,45,962.0,93.0,3.4,17.0,880.0,920.81,703.22
2016,3,26,13,0,958.0,94.0,3.4,17.0,870.0,881.71,676.7
2016,3,26,13,15,953.5,93.0,3.4,17.0,852.0,837.23,646.24
2016,3,26,13,30,949.0,92.0,3.4,17.0,834.0,790.04,613.62
2016,3,26,13,45,943.0,90.5,3.4,17.0,808.5,738.84,577.19
2016,3,26,14,0,937.0,89.0,3.4,17.0,783.0,685.53,536.59
2016,3,26,14,15,928.0,88.0,3.35,16.5,750.0,629.05,493.23
2016,3,26,14,30,919.0,87.0,3.3,16.0,717.0,571.23,447.39
2016,3,26,14,45,902.5,86.5,3.3,16.0,677.0,509.26,396.13
2016,3,26,15,0,886.0,86.0,3.3,16.0,637.0,447.33,343.28
2016,3,26,15,15,869.0,83.5,3.15,15.5,592.0,383.82,288.06
2016,3,26,15,30,852.0,81.0,3.0,15.0,547.0,321.05,232.16
2016,3,26,15,45,670.0,116.0,2.95,15.0,461.5,245.31,171.42
2016,3,26,16,0,488.0,151.0,2.9,15.0,376.0,195.65,135.77
2016,3,26,16,15,610.0,110.5,2.6,14.5,358.5,141.44,88.23
2016,3,26,16,30,732.0,70.0,2.3,14.0,341.0,74.89,44.16
2016,3,26,16,45,674.5,66.5,2.05,13.5,286.5,48.06,37.51
2016,3,26,17,0,617.0,63.0,1.8,13.0,232.0,46.85,36.56
2016,3,26,17,15,543.0,55.0,1.6,12.0,180.0,41.94,32.19
2016,3,26,17,30,469.0,47.0,1.4,11.0,128.0,36.89,27.47
2016,3,26,17,45,339.5,35.5,1.25,10.5,83.5,28.42,19.35
2016,3,26,18,0,210.0,24.0,1.1,10.0,39.0,19.65,8.76
2016,3,26,18,15,105.0,12.0,1.1,9.5,19.5,10.91,0.0
2016,3,26,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,6,15,141.0,16.5,1.65,8.0,30.0,97.87,18.2
2016,3,27,6,30,282.0,33.0,1.7,8.0,60.0,206.11,163.53
2016,3,27,6,45,394.0,43.5,1.8,8.5,107.5,295.87,246.07
2016,3,27,7,0,506.0,54.0,1.9,9.0,155.0,397.28,334.34
2016,3,27,7,15,572.5,61.5,1.85,9.5,208.0,475.88,400.3
2016,3,27,7,30,639.0,69.0,1.8,10.0,261.0,559.41,466.98
2016,3,27,7,45,375.5,118.0,1.75,10.5,236.5,444.91,371.12
2016,3,27,8,0,112.0,167.0,1.7,11.0,212.0,281.92,233.43
2016,3,27,8,15,180.5,187.5,1.65,11.5,271.0,364.41,301.21
2016,3,27,8,30,249.0,208.0,1.6,12.0,330.0,467.71,381.39
2016,3,27,8,45,205.5,235.0,1.55,12.5,342.5,449.56,363.41
2016,3,27,9,0,162.0,262.0,1.5,13.0,355.0,444.05,355.81
2016,3,27,9,15,232.0,275.0,1.55,13.5,418.5,526.02,418.34
2016,3,27,9,30,302.0,288.0,1.6,14.0,482.0,628.7,493.16
2016,3,27,9,45,608.5,191.5,1.7,14.5,611.0,848.69,654.92
2016,3,27,10,0,915.0,95.0,1.8,15.0,740.0,1032.33,774.86
2016,3,27,10,15,923.5,96.5,2.0,15.0,771.0,1048.19,784.45
2016,3,27,10,30,932.0,98.0,2.2,15.0,802.0,1060.16,793.63
2016,3,27,10,45,694.5,210.0,2.45,15.5,744.0,960.66,727.61
2016,3,27,11,0,457.0,322.0,2.7,16.0,686.0,828.75,632.26
2016,3,27,11,15,430.0,341.0,2.9,16.0,688.5,812.93,622.03
2016,3,27,11,30,403.0,360.0,3.1,16.0,691.0,781.92,600.26
2016,3,27,11,45,676.0,233.0,3.3,16.0,792.5,920.86,706.42
2016,3,27,12,0,949.0,106.0,3.5,16.0,894.0,1011.77,768.95
2016,3,27,12,15,949.0,106.0,3.6,16.0,893.5,985.73,751.06
2016,3,27,12,30,949.0,106.0,3.7,16.0,893.0,956.03,731.62
2016,3,27,12,45,952.0,103.0,3.8,16.0,885.0,922.35,709.31
2016,3,27,13,0,955.0,100.0,3.9,16.0,877.0,885.13,684.36
2016,3,27,13,15,696.5,213.0,3.95,15.5,773.5,761.85,595.75
2016,3,27,13,30,438.0,326.0,4.0,15.0,670.0,638.73,501.06
2016,3,27,13,45,461.5,305.5,4.05,15.0,657.5,609.5,480.09
2016,3,27,14,0,485.0,285.0,4.1,15.0,645.0,577.14,455.67
2016,3,27,14,15,506.0,263.5,4.1,14.5,625.5,539.26,427.01
2016,3,27,14,30,527.0,242.0,4.1,14.0,606.0,498.44,395.05
2016,3,27,14,45,404.5,262.0,4.2,14.0,532.0,420.5,332.72
2016,3,27,15,0,282.0,282.0,4.3,14.0,458.0,357.35,282.24
2016,3,27,15,15,272.0,261.5,4.25,13.5,421.5,314.58,247.28
2016,3,27,15,30,262.0,241.0,4.2,13.0,385.0,273.12,212.81
2016,3,27,15,45,539.0,161.0,4.2,12.5,423.0,250.54,182.77
2016,3,27,16,0,816.0,81.0,4.2,12.0,461.0,197.64,124.78
2016,3,27,16,15,422.0,111.0,4.05,11.5,306.5,122.86,81.57
2016,3,27,16,30,28.0,141.0,3.9,11.0,152.0,112.68,90.61
2016,3,27,16,45,22.0,120.5,3.8,10.5,128.5,99.44,84.07
2016,3,27,17,0,16.0,100.0,3.7,10.0,105.0,83.09,69.64
2016,3,27,17,15,8.0,79.5,3.4,9.5,82.0,66.58,54.75
2016,3,27,17,30,0.0,59.0,3.1,9.0,59.0,49.94,39.42
2016,3,27,17,45,0.0,38.5,2.8,8.5,38.5,33.16,23.73
2016,3,27,18,0,0.0,18.0,2.5,8.0,18.0,15.86,6.46
2016,3,27,18,15,0.0,9.0,2.45,7.5,9.0,8.19,0.0
2016,3,27,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,28,6,15,172.5,17.0,3.85,4.5,34.5,113.83,43.72
2016,3,28,6,30,345.0,34.0,4.1,5.0,69.0,238.75,194.31
2016,3,28,6,45,464.5,43.0,4.35,5.5,120.5,334.67,284.13
2016,3,28,7,0,584.0,52.0,4.6,6.0,172.0,442.68,380.81
2016,3,28,7,15,649.0,58.0,4.7,6.0,227.5,522.29,451.17
2016,3,28,7,30,714.0,64.0,4.8,6.0,283.0,602.33,518.79
2016,3,28,7,45,762.5,67.5,4.95,6.5,340.0,675.43,576.2
2016,3,28,8,0,811.0,71.0,5.1,7.0,397.0,750.06,633.08
2016,3,28,8,15,839.0,74.5,5.1,7.0,450.5,808.73,676.47
2016,3,28,8,30,867.0,78.0,5.1,7.0,504.0,866.4,718.28
2016,3,28,8,45,889.5,80.0,5.15,7.5,554.5,907.09,745.48
2016,3,28,9,0,912.0,82.0,5.2,8.0,605.0,954.02,777.1
2016,3,28,9,15,664.0,172.5,5.25,8.0,568.5,860.83,705.0
2016,3,28,9,30,416.0,263.0,5.3,8.0,532.0,709.68,583.37
2016,3,28,9,45,386.0,289.0,5.35,8.5,550.0,714.12,584.08
2016,3,28,10,0,356.0,315.0,5.4,9.0,568.0,715.5,581.79
2016,3,28,10,15,493.0,279.5,5.45,9.0,645.5,830.76,672.27
2016,3,28,10,30,630.0,244.0,5.5,9.0,723.0,933.98,751.45
2016,3,28,10,45,632.5,253.5,5.55,9.5,746.5,942.88,755.15
2016,3,28,11,0,635.0,263.0,5.6,10.0,770.0,948.47,757.05
2016,3,28,11,15,564.5,297.0,5.6,10.0,754.0,900.97,719.25
2016,3,28,11,30,494.0,331.0,5.6,10.0,738.0,854.69,682.42
2016,3,28,11,45,487.0,336.5,5.7,10.0,740.5,839.67,671.28
2016,3,28,12,0,480.0,342.0,5.8,10.0,743.0,822.44,658.33
2016,3,28,12,15,399.0,372.0,5.8,9.5,705.5,748.87,601.75
2016,3,28,12,30,318.0,402.0,5.8,9.0,668.0,689.66,555.35
2016,3,28,12,45,328.5,394.5,5.8,9.0,666.0,674.43,544.12
2016,3,28,13,0,339.0,387.0,5.8,9.0,664.0,657.38,531.23
2016,3,28,13,15,424.5,346.0,5.7,9.0,685.5,671.63,543.93
2016,3,28,13,30,510.0,305.0,5.6,9.0,707.0,671.86,545.32
2016,3,28,13,45,504.0,293.5,5.6,9.0,681.0,627.32,510.2
2016,3,28,14,0,498.0,282.0,5.6,9.0,655.0,582.19,474.21
2016,3,28,14,15,377.0,305.0,5.5,9.0,580.5,496.37,404.03
2016,3,28,14,30,256.0,328.0,5.4,9.0,506.0,425.89,346.01
2016,3,28,14,45,306.5,298.0,5.35,9.0,499.0,403.97,327.57
2016,3,28,15,0,357.0,268.0,5.3,9.0,492.0,376.46,303.29
2016,3,28,15,15,470.5,214.0,5.2,8.5,487.0,345.66,274.24
2016,3,28,15,30,584.0,160.0,5.1,8.0,482.0,302.5,232.2
2016,3,28,15,45,691.5,124.0,5.0,8.0,472.0,255.98,184.77
2016,3,28,16,0,799.0,88.0,4.9,8.0,462.0,200.46,129.92
2016,3,28,16,15,765.0,83.5,4.65,7.5,408.0,139.03,82.23
2016,3,28,16,30,731.0,79.0,4.4,7.0,354.0,76.64,47.11
2016,3,28,16,45,684.5,72.5,4.15,7.0,299.0,52.48,42.53
2016,3,28,17,0,638.0,66.0,3.9,7.0,244.0,49.13,39.53
2016,3,28,17,15,562.5,58.5,3.45,6.5,190.5,44.71,35.47
2016,3,28,17,30,487.0,51.0,3.0,6.0,137.0,40.22,31.11
2016,3,28,17,45,365.0,39.0,2.65,5.5,91.0,31.41,22.55
2016,3,28,18,0,243.0,27.0,2.3,5.0,45.0,22.29,12.03
2016,3,28,18,15,121.5,13.5,2.2,5.0,22.5,12.28,0.0
2016,3,28,18,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,29,6,15,174.0,17.5,2.4,5.0,36.0,116.72,59.38
2016,3,29,6,30,348.0,35.0,2.4,5.0,72.0,241.85,197.46
2016,3,29,6,45,452.0,45.0,2.4,5.5,122.0,330.8,279.53
2016,3,29,7,0,556.0,55.0,2.4,6.0,172.0,430.26,366.85
2016,3,29,7,15,278.0,76.0,2.35,6.5,134.5,296.17,254.29
2016,3,29,7,30,0.0,97.0,2.3,7.0,97.0,91.65,74.36
2016,3,29,7,45,1.5,116.0,2.3,7.5,116.5,111.05,91.08
2016,3,29,8,0,3.0,135.0,2.3,8.0,136.0,130.51,107.23
2016,3,29,8,15,71.5,178.0,2.25,8.5,213.5,246.19,205.98
2016,3,29,8,30,140.0,221.0,2.2,9.0,291.0,372.39,308.93
2016,3,29,8,45,112.0,240.0,2.15,9.5,299.5,354.28,291.36
2016,3,29,9,0,84.0,259.0,2.1,10.0,308.0,349.93,285.4
2016,3,29,9,15,205.5,273.5,2.05,10.0,405.0,498.27,404.23
2016,3,29,9,30,327.0,288.0,2.0,10.0,502.0,652.39,521.0
2016,3,29,9,45,634.5,190.5,1.95,10.5,633.5,873.88,684.26
2016,3,29,10,0,942.0,93.0,1.9,11.0,765.0,1058.14,804.28
2016,3,29,10,15,716.5,193.5,1.9,11.0,717.5,968.5,740.44
2016,3,29,10,30,491.0,294.0,1.9,11.0,670.0,843.04,649.75
2016,3,29,10,45,730.0,196.0,1.95,11.5,772.5,981.56,749.14
2016,3,29,11,0,969.0,98.0,2.0,12.0,875.0,1089.29,817.55
2016,3,29,11,15,972.5,98.5,2.05,12.0,891.0,1082.58,811.86
2016,3,29,11,30,976.0,99.0,2.1,12.0,907.0,1071.69,805.0
2016,3,29,11,45,976.5,100.0,2.15,12.0,914.0,1054.29,794.0
2016,3,29,12,0,977.0,101.0,2.2,12.0,921.0,1032.88,780.45
2016,3,29,12,15,976.5,101.0,2.25,12.0,919.5,1005.6,763.02
2016,3,29,12,30,976.0,101.0,2.3,12.0,918.0,974.61,743.07
2016,3,29,12,45,749.5,212.5,2.35,12.0,835.5,869.28,671.53
2016,3,29,13,0,523.0,324.0,2.4,12.0,753.0,754.94,585.94
2016,3,29,13,15,742.0,211.5,2.45,12.0,807.0,794.71,620.6
2016,3,29,13,30,961.0,99.0,2.5,12.0,861.0,804.84,630.4
2016,3,29,13,45,952.5,99.0,2.55,12.0,834.0,752.61,592.86
2016,3,29,14,0,944.0,99.0,2.6,12.0,807.0,698.46,551.85
2016,3,29,14,15,934.5,97.5,2.6,12.0,773.5,640.66,506.64
2016,3,29,14,30,925.0,96.0,2.6,12.0,740.0,581.59,459.03
2016,3,29,14,45,909.0,95.0,2.65,12.0,699.0,518.89,407.2
2016,3,29,15,0,893.0,94.0,2.7,12.0,658.0,456.2,353.6
2016,3,29,15,15,876.0,91.5,2.65,11.5,612.0,392.15,297.66
2016,3,29,15,30,859.0,89.0,2.6,11.0,566.0,325.19,238.02
2016,3,29,15,45,834.0,86.5,2.6,11.0,515.5,260.56,179.81
2016,3,29,16,0,809.0,84.0,2.6,11.0,465.0,198.36,125.66
2016,3,29,16,15,776.5,79.5,2.4,10.5,411.5,136.48,78.45
2016,3,29,16,30,744.0,75.0,2.2,10.0,358.0,78.61,48.04
2016,3,29,16,45,698.5,69.5,2.0,10.0,303.0,50.16,39.93
2016,3,29,17,0,653.0,64.0,1.8,10.0,248.0,47.49,37.59
2016,3,29,17,15,581.0,56.5,1.6,9.0,194.5,43.0,33.59
2016,3,29,17,30,509.0,49.0,1.4,8.0,141.0,38.4,29.27
2016,3,29,17,45,392.5,37.5,1.25,7.5,94.0,29.99,21.17
2016,3,29,18,0,276.0,26.0,1.1,7.0,47.0,21.27,11.5
2016,3,29,18,15,138.0,13.0,1.1,6.5,23.5,11.82,0.0
2016,3,29,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,30,6,15,193.0,17.0,0.85,4.5,38.5,125.87,75.19
2016,3,30,6,30,386.0,34.0,1.0,5.0,77.0,260.28,212.38
2016,3,30,6,45,484.5,43.0,1.2,6.0,127.5,347.05,290.83
2016,3,30,7,0,583.0,52.0,1.4,7.0,178.0,443.72,374.02
2016,3,30,7,15,643.5,58.0,1.4,7.5,232.5,520.41,437.4
2016,3,30,7,30,704.0,64.0,1.4,8.0,287.0,597.44,497.4
2016,3,30,7,45,744.5,69.0,1.4,8.5,342.0,665.86,546.84
2016,3,30,8,0,785.0,74.0,1.4,9.0,397.0,735.26,595.09
2016,3,30,8,15,812.5,77.5,1.4,9.5,449.5,792.46,632.8
2016,3,30,8,30,840.0,81.0,1.4,10.0,502.0,848.69,668.85
2016,3,30,8,45,860.0,84.0,1.4,10.5,551.0,896.17,697.89
2016,3,30,9,0,880.0,87.0,1.4,11.0,600.0,932.25,718.66
2016,3,30,9,15,894.5,89.5,1.5,11.5,644.0,968.81,741.19
2016,3,30,9,30,909.0,92.0,1.6,12.0,688.0,1002.36,761.53
2016,3,30,9,45,919.5,94.0,1.7,12.5,725.5,1028.09,776.64
2016,3,30,10,0,930.0,96.0,1.8,13.0,763.0,1050.21,789.47
2016,3,30,10,15,938.0,97.5,1.95,13.0,794.0,1065.44,800.1
2016,3,30,10,30,946.0,99.0,2.1,13.0,825.0,1076.72,808.3
2016,3,30,10,45,950.5,100.0,2.25,13.0,848.0,1079.82,811.26
2016,3,30,11,0,955.0,101.0,2.4,13.0,871.0,1078.81,811.67
2016,3,30,11,15,958.0,102.0,2.45,13.0,886.5,1072.16,807.25
2016,3,30,11,30,961.0,103.0,2.5,13.0,902.0,1061.39,800.29
2016,3,30,11,45,961.5,103.5,2.65,13.5,908.5,1043.59,788.42
2016,3,30,12,0,962.0,104.0,2.8,14.0,915.0,1021.86,773.94
2016,3,30,12,15,961.0,104.0,2.9,14.0,913.0,994.41,756.5
2016,3,30,12,30,960.0,104.0,3.0,14.0,911.0,963.33,736.51
2016,3,30,12,45,958.5,103.0,3.1,14.0,901.0,927.34,712.98
2016,3,30,13,0,957.0,102.0,3.2,14.0,891.0,888.07,686.95
2016,3,30,13,15,953.0,101.0,3.25,14.0,873.0,843.75,656.75
2016,3,30,13,30,949.0,100.0,3.3,14.0,855.0,796.71,624.29
2016,3,30,13,45,941.5,99.5,3.35,14.0,828.5,745.21,587.29
2016,3,30,14,0,934.0,99.0,3.4,14.0,802.0,691.74,546.4
2016,3,30,14,15,924.5,97.0,3.4,14.0,768.5,634.0,500.97
2016,3,30,14,30,915.0,95.0,3.4,14.0,735.0,575.03,453.21
2016,3,30,14,45,902.0,93.5,3.4,14.0,695.0,513.89,402.24
2016,3,30,15,0,889.0,92.0,3.4,14.0,655.0,452.44,349.38
2016,3,30,15,15,872.0,89.5,3.4,13.5,609.5,388.69,293.78
2016,3,30,15,30,855.0,87.0,3.4,13.0,564.0,321.91,234.41
2016,3,30,15,45,830.5,84.0,3.4,13.0,513.5,257.27,176.3
2016,3,30,16,0,806.0,81.0,3.4,13.0,463.0,195.02,122.27
2016,3,30,16,15,774.5,77.0,3.25,12.5,410.0,133.91,75.87
2016,3,30,16,30,743.0,73.0,3.1,12.0,357.0,76.66,46.1
2016,3,30,16,45,696.5,67.5,3.0,11.5,302.5,53.18,42.39
2016,3,30,17,0,650.0,62.0,2.9,11.0,248.0,45.78,35.88
2016,3,30,17,15,579.5,55.0,2.65,10.0,194.5,41.65,32.22
2016,3,30,17,30,509.0,48.0,2.4,9.0,141.0,37.42,28.26
2016,3,30,17,45,390.5,37.5,2.15,8.5,94.5,29.87,20.99
2016,3,30,18,0,272.0,27.0,1.9,8.0,48.0,22.08,12.38
2016,3,30,18,15,136.0,13.5,1.85,7.5,24.0,12.28,0.0
2016,3,30,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,6,15,184.5,18.5,1.2,6.0,40.0,125.82,82.12
2016,3,31,6,30,369.0,37.0,1.2,6.0,80.0,255.58,209.0
2016,3,31,6,45,465.5,46.5,1.2,6.5,130.0,341.37,286.08
2016,3,31,7,0,562.0,56.0,1.2,7.0,180.0,436.7,367.68
2016,3,31,7,15,622.0,62.5,1.15,7.5,234.0,512.86,429.87
2016,3,31,7,30,682.0,69.0,1.1,8.0,288.0,593.13,491.77
2016,3,31,7,45,725.0,73.5,1.1,8.5,343.0,657.54,537.68
2016,3,31,8,0,768.0,78.0,1.1,9.0,398.0,727.57,586.05
2016,3,31,8,15,796.0,82.0,1.15,9.5,450.5,785.17,624.35
2016,3,31,8,30,824.0,86.0,1.2,10.0,503.0,841.86,661.17
2016,3,31,8,45,849.0,87.0,1.25,10.5,552.5,890.83,691.84
2016,3,31,9,0,874.0,88.0,1.3,11.0,602.0,928.66,714.5
2016,3,31,9,15,889.0,90.5,1.4,11.5,646.0,965.49,737.19
2016,3,31,9,30,904.0,93.0,1.5,12.0,690.0,999.33,757.75
2016,3,31,9,45,917.5,93.5,1.6,12.5,728.5,1026.09,773.57
2016,3,31,10,0,931.0,94.0,1.7,13.0,767.0,1049.37,787.19
2016,3,31,10,15,939.0,95.5,1.85,13.0,797.5,1064.56,797.84
2016,3,31,10,30,947.0,97.0,2.0,13.0,828.0,1075.79,806.09
2016,3,31,10,45,954.0,97.0,2.2,13.5,852.0,1080.25,809.2
2016,3,31,11,0,961.0,97.0,2.4,14.0,876.0,1080.59,809.65
2016,3,31,11,15,964.5,98.0,2.55,14.0,891.0,1074.37,806.71
2016,3,31,11,30,968.0,99.0,2.7,14.0,906.0,1063.99,801.11
2016,3,31,11,45,970.5,98.5,2.85,14.5,913.5,1046.92,789.6
2016,3,31,12,0,973.0,98.0,3.0,15.0,921.0,1025.84,775.44
2016,3,31,12,15,972.5,98.0,3.1,15.0,919.5,998.59,758.08
2016,3,31,12,30,972.0,98.0,3.2,15.0,918.0,967.65,738.15
2016,3,31,12,45,972.5,96.0,3.35,15.5,908.5,931.99,713.83
2016,3,31,13,0,973.0,94.0,3.5,16.0,899.0,892.89,686.94
2016,3,31,13,15,969.0,93.5,3.6,15.5,881.0,848.49,658.26
2016,3,31,13,30,965.0,93.0,3.7,15.0,863.0,801.3,627.11
2016,3,31,13,45,959.0,91.5,3.85,15.0,837.0,749.21,590.29
2016,3,31,14,0,953.0,90.0,4.0,15.0,811.0,694.99,549.04
2016,3,31,14,15,944.5,88.5,4.05,15.0,778.0,637.41,503.65
2016,3,31,14,30,936.0,87.0,4.1,15.0,745.0,578.45,455.77
2016,3,31,14,45,924.0,85.5,4.15,15.0,705.0,516.72,404.18
2016,3,31,15,0,912.0,84.0,4.2,15.0,665.0,454.54,350.58
2016,3,31,15,15,896.5,81.5,4.15,14.5,619.5,390.08,294.03
2016,3,31,15,30,881.0,79.0,4.1,14.0,574.0,326.17,236.59
2016,3,31,15,45,603.5,134.5,4.1,13.5,460.0,243.48,173.53
2016,3,31,16,0,326.0,190.0,4.1,13.0,346.0,199.93,147.53
2016,3,31,16,15,315.5,170.0,3.95,12.5,307.0,158.26,115.24
2016,3,31,16,30,305.0,150.0,3.8,12.0,268.0,118.25,89.65
2016,3,31,16,45,292.0,128.5,3.65,11.5,227.5,94.49,79.29
2016,3,31,17,0,279.0,107.0,3.5,11.0,187.0,80.32,66.9
2016,3,31,17,15,418.5,76.0,3.2,10.0,168.0,56.64,45.75
2016,3,31,17,30,558.0,45.0,2.9,9.0,149.0,34.92,26.01
2016,3,31,17,45,444.5,35.5,2.6,8.5,101.5,28.12,19.47
2016,3,31,18,0,331.0,26.0,2.3,8.0,54.0,21.13,11.85
2016,3,31,18,15,165.5,13.0,2.15,7.5,27.0,11.82,0.0
2016,3,31,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,1,6,15,191.5,19.0,1.75,6.0,42.0,131.19,91.24
2016,4,1,6,30,383.0,38.0,1.8,6.0,84.0,264.25,217.52
2016,4,1,6,45,478.0,47.0,1.85,6.5,134.5,349.58,294.64
2016,4,1,7,0,573.0,56.0,1.9,7.0,185.0,444.18,376.45
2016,4,1,7,15,631.0,62.5,1.85,7.5,239.5,519.59,438.86
2016,4,1,7,30,689.0,69.0,1.8,8.0,294.0,598.91,500.91
2016,4,1,7,45,732.0,73.0,1.8,8.5,348.5,663.18,547.55
2016,4,1,8,0,775.0,77.0,1.8,9.0,403.0,732.85,596.61
2016,4,1,8,15,802.0,80.5,1.75,9.5,455.5,789.21,633.73
2016,4,1,8,30,829.0,84.0,1.7,10.0,508.0,844.56,669.09
2016,4,1,8,45,850.5,86.5,1.7,11.0,556.5,892.32,697.46
2016,4,1,9,0,872.0,89.0,1.7,12.0,605.0,928.73,717.42
2016,4,1,9,15,886.5,91.0,1.7,12.0,648.5,964.36,739.31
2016,4,1,9,30,901.0,93.0,1.7,12.0,692.0,997.0,759.05
2016,4,1,9,45,912.0,94.5,1.7,12.5,729.5,1022.35,772.47
2016,4,1,10,0,923.0,96.0,1.7,13.0,767.0,1044.14,783.6
2016,4,1,10,15,930.5,97.5,1.7,13.5,797.0,1058.67,790.06
2016,4,1,10,30,938.0,99.0,1.7,14.0,827.0,1069.26,794.15
2016,4,1,10,45,944.0,100.0,1.7,14.5,850.0,1073.74,794.47
2016,4,1,11,0,950.0,101.0,1.7,15.0,873.0,1074.12,792.4
2016,4,1,11,15,953.0,101.5,1.7,15.0,888.0,1066.82,787.08
2016,4,1,11,30,956.0,102.0,1.7,15.0,903.0,1055.44,779.39
2016,4,1,11,45,957.5,102.0,1.75,15.5,910.0,1038.04,767.32
2016,4,1,12,0,959.0,102.0,1.8,16.0,917.0,1016.72,752.84
2016,4,1,12,15,958.5,102.0,1.85,16.0,915.5,989.72,736.11
2016,4,1,12,30,958.0,102.0,1.9,16.0,914.0,959.09,716.95
2016,4,1,12,45,959.0,99.5,1.95,16.5,904.5,923.74,693.24
2016,4,1,13,0,960.0,97.0,2.0,17.0,895.0,884.97,667.14
2016,4,1,13,15,956.0,96.5,2.0,17.0,877.0,841.02,638.07
2016,4,1,13,30,952.0,96.0,2.0,17.0,859.0,794.33,606.86
2016,4,1,13,45,946.0,94.5,2.05,17.0,833.0,742.79,571.49
2016,4,1,14,0,940.0,93.0,2.1,17.0,807.0,689.16,532.06
2016,4,1,14,15,931.5,91.5,2.15,16.5,774.0,632.22,489.82
2016,4,1,14,30,923.0,90.0,2.2,16.0,741.0,573.93,444.88
2016,4,1,14,45,911.5,88.0,2.25,16.0,701.5,512.69,395.13
2016,4,1,15,0,900.0,86.0,2.3,16.0,662.0,450.98,343.21
2016,4,1,15,15,884.0,83.5,2.3,16.0,616.5,387.06,287.83
2016,4,1,15,30,868.0,81.0,2.3,16.0,571.0,323.77,231.69
2016,4,1,15,45,847.0,78.0,2.3,16.0,521.5,255.2,171.31
2016,4,1,16,0,826.0,75.0,2.3,16.0,472.0,192.6,117.67
2016,4,1,16,15,797.0,71.5,2.15,15.0,419.0,131.0,71.69
2016,4,1,16,30,768.0,68.0,2.0,14.0,366.0,72.89,42.17
2016,4,1,16,45,725.5,63.0,1.85,13.5,311.5,49.41,38.68
2016,4,1,17,0,683.0,58.0,1.7,13.0,257.0,46.62,36.36
2016,4,1,17,15,618.5,51.5,1.55,12.0,203.5,42.36,32.63
2016,4,1,17,30,554.0,45.0,1.4,11.0,150.0,34.81,25.74
2016,4,1,17,45,445.0,35.5,1.3,10.5,102.5,28.03,19.28
2016,4,1,18,0,336.0,26.0,1.2,10.0,55.0,21.04,11.88
2016,4,1,18,15,168.0,13.0,1.15,9.5,27.5,11.82,0.0
2016,4,1,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,2,5,45,41.5,5.5,0.9,5.5,6.5,0.0,0.0
2016,4,2,6,0,83.0,11.0,1.1,6.0,13.0,42.29,0.0
2016,4,2,6,15,231.5,25.0,1.2,6.5,50.0,158.67,115.3
2016,4,2,6,30,380.0,39.0,1.3,7.0,87.0,264.39,216.95
2016,4,2,6,45,466.5,49.5,1.4,7.5,137.0,346.72,290.67
2016,4,2,7,0,553.0,60.0,1.5,8.0,187.0,437.51,368.48
2016,4,2,7,15,611.0,67.0,1.5,8.5,241.0,512.75,430.1
2016,4,2,7,30,669.0,74.0,1.5,9.0,295.0,591.86,491.78
2016,4,2,7,45,704.0,81.0,1.5,10.0,348.5,656.88,537.52
2016,4,2,8,0,739.0,88.0,1.5,11.0,402.0,722.6,581.97
2016,4,2,8,15,767.5,92.0,1.6,12.0,454.0,774.95,616.12
2016,4,2,8,30,796.0,96.0,1.7,13.0,506.0,831.08,652.2
2016,4,2,8,45,808.5,103.0,1.8,14.0,553.0,875.04,678.92
2016,4,2,9,0,821.0,110.0,1.9,15.0,600.0,916.45,703.53
2016,4,2,9,15,837.0,113.5,1.95,15.5,643.5,954.32,726.17
2016,4,2,9,30,853.0,117.0,2.0,16.0,687.0,989.31,746.69
2016,4,2,9,45,858.5,122.5,2.1,16.5,723.0,1013.07,760.3
2016,4,2,10,0,864.0,128.0,2.2,17.0,759.0,1033.14,771.63
2016,4,2,10,15,873.0,130.0,2.2,17.0,789.0,1048.99,780.53
2016,4,2,10,30,882.0,132.0,2.2,17.0,819.0,1061.03,787.1
2016,4,2,10,45,885.5,134.5,2.2,17.5,841.5,1064.13,786.56
2016,4,2,11,0,889.0,137.0,2.2,18.0,864.0,1051.51,776.09
2016,4,2,11,15,892.5,138.0,2.15,18.0,878.5,1045.23,770.93
2016,4,2,11,30,896.0,139.0,2.1,18.0,893.0,1035.09,763.34
2016,4,2,11,45,897.5,139.5,2.05,18.5,899.5,1018.69,750.44
2016,4,2,12,0,899.0,140.0,2.0,19.0,906.0,998.58,735.37
2016,4,2,12,15,898.0,139.5,1.95,19.0,904.0,971.59,717.35
2016,4,2,12,30,897.0,139.0,1.9,19.0,902.0,941.24,697.24
2016,4,2,12,45,909.5,129.0,1.85,19.0,895.5,910.13,676.66
2016,4,2,13,0,922.0,119.0,1.8,19.0,889.0,875.07,653.41
2016,4,2,13,15,917.5,118.0,1.8,19.0,870.5,831.46,624.85
2016,4,2,13,30,913.0,117.0,1.8,19.0,852.0,785.3,594.32
2016,4,2,13,45,902.0,117.5,1.85,19.0,825.0,733.71,558.5
2016,4,2,14,0,891.0,118.0,1.9,19.0,798.0,680.57,519.91
2016,4,2,14,15,881.0,116.0,1.9,18.5,764.5,624.52,478.64
2016,4,2,14,30,871.0,114.0,1.9,18.0,731.0,567.11,434.87
2016,4,2,14,45,850.0,115.0,1.95,18.0,690.0,505.82,386.01
2016,4,2,15,0,829.0,116.0,2.0,18.0,649.0,445.27,336.07
2016,4,2,15,15,810.5,112.5,2.0,17.5,603.5,382.76,283.55
2016,4,2,15,30,792.0,109.0,2.0,17.0,558.0,321.42,230.61
2016,4,2,15,45,762.0,106.5,2.0,17.0,508.0,255.47,173.72
2016,4,2,16,0,732.0,104.0,2.0,17.0,458.0,196.37,124.17
2016,4,2,16,15,698.0,98.5,1.9,16.5,405.5,137.97,80.97
2016,4,2,16,30,664.0,93.0,1.8,16.0,353.0,83.82,52.92
2016,4,2,16,45,613.5,86.5,1.7,15.5,299.5,62.31,49.75
2016,4,2,17,0,563.0,80.0,1.6,15.0,246.0,59.5,47.47
2016,4,2,17,15,493.5,70.5,1.45,14.0,194.0,53.95,42.68
2016,4,2,17,30,424.0,61.0,1.3,13.0,142.0,48.22,37.47
2016,4,2,17,45,314.0,47.0,1.2,12.0,96.5,36.24,26.41
2016,4,2,18,0,204.0,33.0,1.1,11.0,51.0,25.8,15.96
2016,4,2,18,15,102.0,16.5,1.0,10.5,25.5,15.01,0.0
2016,4,2,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,5,45,36.0,6.5,0.9,6.5,7.5,0.0,0.0
2016,4,3,6,0,72.0,13.0,1.0,7.0,15.0,39.95,0.0
2016,4,3,6,15,210.5,28.5,1.0,7.5,52.5,153.33,114.06
2016,4,3,6,30,349.0,44.0,1.0,8.0,90.0,254.32,208.17
2016,4,3,6,45,439.0,55.0,1.05,8.5,140.5,338.04,281.93
2016,4,3,7,0,529.0,66.0,1.1,9.0,191.0,430.41,359.86
2016,4,3,7,15,588.0,74.0,1.05,9.5,245.0,506.61,420.94
2016,4,3,7,30,647.0,82.0,1.0,10.0,299.0,586.75,482.0
2016,4,3,7,45,686.5,88.0,1.0,11.0,353.0,653.06,528.11
2016,4,3,8,0,726.0,94.0,1.0,12.0,407.0,720.43,572.83
2016,4,3,8,15,755.0,99.0,1.05,12.5,459.0,778.31,610.86
2016,4,3,8,30,784.0,104.0,1.1,13.0,511.0,830.6,644.15
2016,4,3,8,45,802.0,109.0,1.15,13.5,559.0,876.77,672.65
2016,4,3,9,0,820.0,114.0,1.2,14.0,607.0,920.71,699.27
2016,4,3,9,15,836.0,117.0,1.25,14.5,650.5,957.92,721.1
2016,4,3,9,30,852.0,120.0,1.3,15.0,694.0,992.23,740.91
2016,4,3,9,45,859.5,124.5,1.4,15.5,730.0,1016.7,755.11
2016,4,3,10,0,867.0,129.0,1.5,16.0,766.0,1037.55,767.11
2016,4,3,10,15,876.0,131.0,1.55,16.0,796.5,1053.34,776.58
