Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,10,30,885.0,133.0,1.6,16.0,827.0,1065.3,783.78
2016,4,3,10,45,889.0,135.5,1.65,16.5,849.5,1056.95,776.72
2016,4,3,11,0,893.0,138.0,1.7,17.0,872.0,1056.53,775.14
2016,4,3,11,15,741.5,224.0,1.7,17.0,841.0,1004.66,741.12
2016,4,3,11,30,590.0,310.0,1.7,17.0,810.0,925.33,686.14
2016,4,3,11,45,591.0,313.0,1.7,17.5,817.0,913.77,677.66
2016,4,3,12,0,592.0,316.0,1.7,18.0,824.0,899.38,666.58
2016,4,3,12,15,744.5,229.5,1.7,18.0,866.5,936.16,694.67
2016,4,3,12,30,897.0,143.0,1.7,18.0,909.0,944.68,699.97
2016,4,3,12,45,725.5,232.0,1.7,18.0,847.5,865.08,646.36
2016,4,3,13,0,554.0,321.0,1.7,18.0,786.0,774.39,581.05
2016,4,3,13,15,720.0,229.0,1.75,18.0,819.5,791.15,597.5
2016,4,3,13,30,886.0,137.0,1.8,18.0,853.0,787.87,598.42
2016,4,3,13,45,746.5,196.0,1.85,18.0,786.5,703.57,536.39
2016,4,3,14,0,607.0,255.0,1.9,18.0,720.0,623.94,477.32
2016,4,3,14,15,732.0,190.0,2.0,17.5,727.5,604.17,464.86
2016,4,3,14,30,857.0,125.0,2.1,17.0,735.0,569.19,438.79
2016,4,3,14,45,850.0,119.0,2.25,17.0,696.5,508.89,390.59
2016,4,3,15,0,843.0,113.0,2.4,17.0,658.0,447.9,340.07
2016,4,3,15,15,825.5,110.0,2.5,16.5,612.5,385.38,287.13
2016,4,3,15,30,808.0,107.0,2.6,16.0,567.0,323.89,233.56
2016,4,3,15,45,792.5,100.0,2.75,16.0,518.5,260.77,177.9
2016,4,3,16,0,777.0,93.0,2.9,16.0,470.0,199.03,125.11
2016,4,3,16,15,745.5,88.0,2.85,15.0,417.5,134.11,76.44
2016,4,3,16,30,714.0,83.0,2.8,14.0,365.0,77.51,47.19
2016,4,3,16,45,673.0,76.5,2.8,13.5,311.0,54.75,43.43
2016,4,3,17,0,632.0,70.0,2.8,13.0,257.0,51.57,40.77
2016,4,3,17,15,565.5,62.0,2.55,12.0,204.0,46.91,36.71
2016,4,3,17,30,499.0,54.0,2.3,11.0,151.0,42.1,32.3
2016,4,3,17,45,383.5,43.0,2.1,10.5,103.5,34.31,24.9
2016,4,3,18,0,268.0,32.0,1.9,10.0,56.0,26.28,16.6
2016,4,3,18,15,134.0,16.0,1.85,9.5,28.0,12.64,0.0
2016,4,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,5,45,58.5,7.0,1.6,7.5,9.0,0.0,0.0
2016,4,4,6,0,117.0,14.0,1.7,8.0,18.0,58.63,0.0
2016,4,4,6,15,267.0,27.0,1.85,8.5,57.5,178.97,136.05
2016,4,4,6,30,417.0,40.0,2.0,9.0,97.0,285.35,234.43
2016,4,4,6,45,505.5,48.5,2.2,9.5,148.5,368.68,308.82
2016,4,4,7,0,594.0,57.0,2.4,10.0,200.0,460.48,387.48
2016,4,4,7,15,650.0,63.5,2.45,10.5,255.0,535.72,449.29
2016,4,4,7,30,706.0,70.0,2.5,11.0,310.0,614.62,510.68
2016,4,4,7,45,700.0,78.0,2.6,11.5,349.0,651.42,536.56
2016,4,4,8,0,694.0,86.0,2.7,12.0,388.0,685.38,559.84
2016,4,4,8,15,766.5,86.0,2.7,12.5,457.0,768.49,618.7
2016,4,4,8,30,839.0,86.0,2.7,13.0,526.0,857.99,679.85
2016,4,4,8,45,861.0,88.5,2.75,13.5,575.5,906.35,710.38
2016,4,4,9,0,883.0,91.0,2.8,14.0,625.0,943.3,732.83
2016,4,4,9,15,898.0,93.5,2.85,14.5,669.0,980.04,755.02
2016,4,4,9,30,913.0,96.0,2.9,15.0,713.0,1013.75,774.95
2016,4,4,9,45,924.0,97.5,2.95,15.5,751.5,1039.03,789.1
2016,4,4,10,0,935.0,99.0,3.0,16.0,790.0,1060.7,800.92
2016,4,4,10,15,943.5,100.5,3.05,16.0,821.0,1076.05,810.13
2016,4,4,10,30,952.0,102.0,3.1,16.0,852.0,1087.42,816.9
2016,4,4,10,45,749.0,208.5,3.2,16.5,808.5,1013.89,766.05
2016,4,4,11,0,546.0,315.0,3.3,17.0,765.0,908.63,689.53
2016,4,4,11,15,756.5,211.5,3.35,17.0,847.5,1006.28,761.0
2016,4,4,11,30,967.0,108.0,3.4,17.0,930.0,1072.36,804.44
2016,4,4,11,45,967.5,109.5,3.45,17.0,936.5,1055.08,792.42
2016,4,4,12,0,968.0,111.0,3.5,17.0,943.0,1033.85,778.58
2016,4,4,12,15,968.0,111.0,3.55,17.0,942.0,1006.78,760.86
2016,4,4,12,30,968.0,111.0,3.6,17.0,941.0,976.03,740.65
2016,4,4,12,45,967.5,109.5,3.7,17.0,931.0,939.84,716.94
2016,4,4,13,0,967.0,108.0,3.8,17.0,921.0,900.3,690.73
2016,4,4,13,15,963.5,107.0,3.85,17.0,903.0,855.74,660.46
2016,4,4,13,30,960.0,106.0,3.9,17.0,885.0,808.41,627.93
2016,4,4,13,45,955.0,104.5,4.0,17.0,859.0,757.01,591.19
2016,4,4,14,0,950.0,103.0,4.1,17.0,833.0,703.41,550.56
2016,4,4,14,15,941.5,101.5,4.1,16.5,799.5,645.81,506.37
2016,4,4,14,30,933.0,100.0,4.1,16.0,766.0,586.84,459.61
2016,4,4,14,45,922.5,97.5,4.1,16.0,726.0,524.95,408.15
2016,4,4,15,0,912.0,95.0,4.1,16.0,686.0,462.48,354.58
2016,4,4,15,15,896.0,92.5,4.05,15.5,640.0,397.77,298.27
2016,4,4,15,30,880.0,90.0,4.0,15.0,594.0,329.67,237.99
2016,4,4,15,45,857.5,87.0,4.0,15.0,543.0,264.04,179.26
2016,4,4,16,0,835.0,84.0,4.0,15.0,492.0,200.53,124.48
2016,4,4,16,15,804.0,80.0,3.8,14.5,437.5,137.78,77.35
2016,4,4,16,30,773.0,76.0,3.6,14.0,383.0,78.83,47.3
2016,4,4,16,45,725.0,71.5,3.45,13.5,326.5,56.15,44.66
2016,4,4,17,0,677.0,67.0,3.3,13.0,270.0,49.32,38.75
2016,4,4,17,15,608.5,60.0,2.9,12.0,215.0,45.33,35.29
2016,4,4,17,30,540.0,53.0,2.5,11.0,160.0,41.25,31.56
2016,4,4,17,45,419.5,43.0,2.1,10.0,110.5,34.28,24.96
2016,4,4,18,0,299.0,33.0,1.7,9.0,61.0,27.14,17.58
2016,4,4,18,15,149.5,16.5,1.6,8.5,30.5,13.44,0.0
2016,4,4,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,5,45,97.0,7.5,1.2,6.5,11.0,39.66,0.0
2016,4,5,6,0,194.0,15.0,1.2,7.0,22.0,107.72,0.0
2016,4,5,6,15,348.0,26.0,1.35,7.5,65.0,214.51,166.09
2016,4,5,6,30,502.0,37.0,1.5,8.0,108.0,325.58,267.86
2016,4,5,6,45,584.5,44.0,1.65,9.0,161.5,404.13,337.54
2016,4,5,7,0,667.0,51.0,1.8,10.0,215.0,494.92,413.76
2016,4,5,7,15,718.5,56.5,1.8,10.5,271.0,569.87,473.98
2016,4,5,7,30,770.0,62.0,1.8,11.0,327.0,647.71,532.05
2016,4,5,7,45,803.5,66.0,1.85,12.0,382.5,712.31,576.66
2016,4,5,8,0,837.0,70.0,1.9,13.0,438.0,777.13,619.83
2016,4,5,8,15,861.5,73.0,2.0,13.5,491.0,825.05,651.19
2016,4,5,8,30,886.0,76.0,2.1,14.0,544.0,879.01,686.37
2016,4,5,8,45,904.0,78.0,2.25,14.5,593.0,924.16,715.27
2016,4,5,9,0,922.0,80.0,2.4,15.0,642.0,966.9,742.27
2016,4,5,9,15,934.5,82.0,2.45,15.5,686.0,1001.65,762.58
2016,4,5,9,30,947.0,84.0,2.5,16.0,730.0,1033.12,780.63
2016,4,5,9,45,956.0,86.0,2.55,17.0,767.0,1057.62,792.52
2016,4,5,10,0,965.0,88.0,2.6,18.0,804.0,1078.32,801.95
2016,4,5,10,15,971.5,89.0,2.55,18.5,834.5,1091.36,806.83
2016,4,5,10,30,978.0,90.0,2.5,19.0,865.0,1100.32,809.23
2016,4,5,10,45,982.0,91.5,2.45,19.5,887.5,1103.11,807.84
2016,4,5,11,0,986.0,93.0,2.4,20.0,910.0,1101.66,803.95
2016,4,5,11,15,988.5,93.5,2.4,20.0,924.5,1093.34,798.05
2016,4,5,11,30,991.0,94.0,2.4,20.0,939.0,1080.83,789.68
2016,4,5,11,45,992.0,94.0,2.45,20.0,945.0,1062.19,778.13
2016,4,5,12,0,993.0,94.0,2.5,20.0,951.0,1039.52,764.07
2016,4,5,12,15,992.0,94.0,2.6,20.0,949.0,1011.08,746.78
2016,4,5,12,30,991.0,94.0,2.7,20.0,947.0,978.94,726.94
2016,4,5,12,45,987.0,94.5,2.8,20.5,935.5,941.17,701.83
2016,4,5,13,0,983.0,95.0,2.9,21.0,924.0,900.2,674.4
2016,4,5,13,15,979.0,94.0,2.9,21.0,905.5,854.75,644.26
2016,4,5,13,30,975.0,93.0,2.9,21.0,887.0,806.53,611.94
2016,4,5,13,45,969.0,92.0,2.95,21.0,860.5,754.38,576.08
2016,4,5,14,0,963.0,91.0,3.0,21.0,834.0,700.09,536.02
2016,4,5,14,15,954.5,89.5,2.95,21.0,800.5,641.97,491.56
2016,4,5,14,30,946.0,88.0,2.9,21.0,767.0,582.48,444.73
2016,4,5,14,45,934.5,86.5,2.85,21.0,726.5,520.46,394.52
2016,4,5,15,0,923.0,85.0,2.8,21.0,686.0,457.94,342.29
2016,4,5,15,15,908.0,82.5,2.65,20.5,640.0,393.11,287.19
2016,4,5,15,30,893.0,80.0,2.5,20.0,594.0,328.78,231.18
2016,4,5,15,45,872.0,77.5,2.35,20.0,543.5,263.86,174.31
2016,4,5,16,0,851.0,75.0,2.2,20.0,493.0,195.37,116.79
2016,4,5,16,15,823.0,71.5,2.0,19.0,439.5,132.44,70.68
2016,4,5,16,30,795.0,68.0,1.8,18.0,386.0,72.86,41.17
2016,4,5,16,45,753.5,63.5,1.6,17.5,330.0,49.63,38.21
2016,4,5,17,0,712.0,59.0,1.4,17.0,274.0,47.25,36.3
2016,4,5,17,15,649.5,53.0,1.3,16.0,219.5,43.44,33.06
2016,4,5,17,30,587.0,47.0,1.2,15.0,165.0,36.23,26.62
2016,4,5,17,45,480.0,38.0,1.2,14.0,115.5,29.92,20.75
2016,4,5,18,0,373.0,29.0,1.2,13.0,66.0,23.44,14.26
2016,4,5,18,15,186.5,14.5,1.2,12.5,33.0,11.57,0.0
2016,4,5,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,5,45,79.0,8.5,1.15,10.5,12.0,34.57,0.0
2016,4,6,6,0,158.0,17.0,1.1,11.0,24.0,97.13,6.92
2016,4,6,6,15,306.5,29.5,1.1,12.0,66.0,200.05,153.88
2016,4,6,6,30,455.0,42.0,1.1,13.0,108.0,308.1,248.96
2016,4,6,6,45,538.0,50.5,1.15,14.0,161.0,390.7,319.38
2016,4,6,7,0,621.0,59.0,1.2,15.0,214.0,481.04,392.57
2016,4,6,7,15,674.5,65.0,1.3,15.5,269.5,555.42,451.02
2016,4,6,7,30,728.0,71.0,1.4,16.0,325.0,629.27,505.84
2016,4,6,7,45,762.0,76.0,1.55,17.0,380.0,693.78,550.23
2016,4,6,8,0,796.0,81.0,1.7,18.0,435.0,758.58,593.43
2016,4,6,8,15,822.0,85.0,1.75,18.5,488.0,815.3,629.95
2016,4,6,8,30,848.0,89.0,1.8,19.0,541.0,870.85,664.87
2016,4,6,8,45,863.5,93.0,1.85,19.5,589.0,915.3,691.58
2016,4,6,9,0,879.0,97.0,1.9,20.0,637.0,957.22,716.33
2016,4,6,9,15,892.5,100.0,1.95,20.5,680.0,983.36,730.45
2016,4,6,9,30,906.0,103.0,2.0,21.0,723.0,1015.85,748.85
2016,4,6,9,45,911.5,107.0,2.05,22.0,759.5,1038.19,759.07
2016,4,6,10,0,917.0,111.0,2.1,23.0,796.0,1056.75,766.98
2016,4,6,10,15,924.5,112.5,2.05,23.5,825.5,1070.64,772.19
2016,4,6,10,30,932.0,114.0,2.0,24.0,855.0,1080.62,775.05
2016,4,6,10,45,695.0,228.0,1.95,24.5,789.5,979.34,707.89
2016,4,6,11,0,458.0,342.0,1.9,25.0,724.0,847.01,614.7
2016,4,6,11,15,700.0,231.5,1.85,25.0,826.0,970.06,700.76
2016,4,6,11,30,942.0,121.0,1.8,25.0,928.0,1060.99,755.59
2016,4,6,11,45,728.5,238.0,1.8,25.5,865.0,973.05,697.65
2016,4,6,12,0,515.0,355.0,1.8,26.0,802.0,863.45,621.19
2016,4,6,12,15,454.5,370.5,1.7,26.0,764.5,803.19,580.38
2016,4,6,12,30,394.0,386.0,1.6,26.0,727.0,735.53,533.94
2016,4,6,12,45,363.0,395.0,1.55,26.0,706.0,698.53,508.49
2016,4,6,13,0,332.0,404.0,1.5,26.0,685.0,661.95,482.88
2016,4,6,13,15,460.5,348.0,1.4,26.0,729.5,695.46,507.7
2016,4,6,13,30,589.0,292.0,1.3,26.0,774.0,712.13,519.76
2016,4,6,13,45,562.0,289.0,1.25,26.0,737.5,657.33,481.25
2016,4,6,14,0,535.0,286.0,1.2,26.0,701.0,603.59,443.47
2016,4,6,14,15,522.5,273.5,1.05,26.0,664.5,551.56,405.68
2016,4,6,14,30,510.0,261.0,0.9,26.0,628.0,499.96,367.44
2016,4,6,14,45,458.5,265.0,0.8,26.0,582.0,444.28,325.82
2016,4,6,15,0,407.0,269.0,0.7,26.0,536.0,393.82,287.6
2016,4,6,15,15,481.5,223.5,0.6,25.5,517.5,352.81,254.52
2016,4,6,15,30,556.0,178.0,0.5,25.0,499.0,303.43,213.07
2016,4,6,15,45,659.5,139.0,0.4,25.0,488.0,257.18,170.83
2016,4,6,16,0,763.0,100.0,0.3,25.0,477.0,196.78,117.72
2016,4,6,16,15,662.5,103.5,0.3,24.0,405.0,137.21,78.71
2016,4,6,16,30,562.0,107.0,0.3,23.0,333.0,90.5,58.53
2016,4,6,16,45,504.0,103.0,0.3,22.5,284.0,73.24,57.54
2016,4,6,17,0,446.0,99.0,0.3,22.0,235.0,71.66,56.49
2016,4,6,17,15,395.5,84.0,0.4,21.0,187.0,62.0,48.4
2016,4,6,17,30,345.0,69.0,0.5,20.0,139.0,51.92,39.65
2016,4,6,17,45,262.5,52.5,0.6,19.5,96.5,40.15,29.07
2016,4,6,18,0,180.0,36.0,0.7,19.0,54.0,27.96,17.7
2016,4,6,18,15,90.0,18.0,0.7,18.0,27.0,14.14,0.0
2016,4,6,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,1.5,10.5,8.5,7.73,0.0
2016,4,7,6,0,0.0,17.0,1.6,11.0,17.0,15.24,0.0
2016,4,7,6,15,63.5,36.5,1.8,11.0,46.5,77.51,58.06
2016,4,7,6,30,127.0,56.0,2.0,11.0,76.0,144.59,117.58
2016,4,7,6,45,158.0,78.0,2.25,11.5,112.0,194.64,161.91
2016,4,7,7,0,189.0,100.0,2.5,12.0,148.0,247.17,207.31
2016,4,7,7,15,218.0,119.0,2.65,12.0,186.5,296.89,249.54
2016,4,7,7,30,247.0,138.0,2.8,12.0,225.0,348.84,292.55
2016,4,7,7,45,291.5,155.5,2.95,12.5,274.5,412.64,343.82
2016,4,7,8,0,336.0,173.0,3.1,13.0,324.0,479.32,396.01
2016,4,7,8,15,303.0,202.5,3.1,13.5,350.5,497.55,406.93
2016,4,7,8,30,270.0,232.0,3.1,14.0,377.0,511.84,414.72
2016,4,7,8,45,331.0,241.5,3.15,14.5,435.0,584.21,469.51
2016,4,7,9,0,392.0,251.0,3.2,15.0,493.0,658.89,524.36
2016,4,7,9,15,358.5,280.0,3.15,15.0,513.0,667.02,527.06
2016,4,7,9,30,325.0,309.0,3.1,15.0,533.0,671.69,527.69
2016,4,7,9,45,264.5,338.5,3.1,15.5,527.5,646.99,505.41
2016,4,7,10,0,204.0,368.0,3.1,16.0,522.0,600.67,467.81
2016,4,7,10,15,220.0,382.0,3.0,16.0,553.5,630.16,488.91
2016,4,7,10,30,236.0,396.0,2.9,16.0,585.0,658.59,508.56
2016,4,7,10,45,225.0,409.5,2.8,16.5,593.5,657.81,505.32
2016,4,7,11,0,214.0,423.0,2.7,17.0,602.0,655.75,501.44
2016,4,7,11,15,208.5,431.5,2.6,17.0,608.5,652.69,498.12
2016,4,7,11,30,203.0,440.0,2.5,17.0,615.0,648.53,494.09
2016,4,7,11,45,210.5,436.5,2.45,17.0,619.0,643.49,490.32
2016,4,7,12,0,218.0,433.0,2.4,17.0,623.0,637.27,485.75
2016,4,7,12,15,217.5,438.0,2.35,17.0,627.0,630.9,480.75
2016,4,7,12,30,217.0,443.0,2.3,17.0,631.0,623.39,474.98
2016,4,7,12,45,147.0,427.0,2.3,17.0,553.5,535.48,409.89
2016,4,7,13,0,77.0,411.0,2.3,17.0,476.0,444.33,341.68
2016,4,7,13,15,50.0,359.0,2.3,17.0,401.0,367.99,284.64
2016,4,7,13,30,23.0,307.0,2.3,17.0,326.0,290.72,225.69
2016,4,7,13,45,37.5,327.0,2.35,17.0,357.0,319.56,248.62
2016,4,7,14,0,52.0,347.0,2.4,17.0,388.0,341.27,265.53
2016,4,7,14,15,45.0,324.0,2.45,16.5,358.5,311.03,242.91
2016,4,7,14,30,38.0,301.0,2.5,16.0,329.0,281.99,221.16
2016,4,7,14,45,151.5,301.5,2.55,16.0,403.0,329.74,258.53
2016,4,7,15,0,265.0,302.0,2.6,16.0,477.0,361.46,281.15
2016,4,7,15,15,164.0,277.0,2.6,16.0,383.0,286.56,222.98
2016,4,7,15,30,63.0,252.0,2.6,16.0,289.0,226.04,177.24
2016,4,7,15,45,82.0,234.5,2.65,16.0,278.0,208.86,162.95
2016,4,7,16,0,101.0,217.0,2.7,16.0,267.0,189.28,146.48
2016,4,7,16,15,94.5,193.0,2.65,15.5,235.5,160.58,124.49
2016,4,7,16,30,88.0,169.0,2.6,15.0,204.0,133.16,104.85
2016,4,7,16,45,76.5,146.5,2.55,14.5,174.0,113.59,94.96
2016,4,7,17,0,65.0,124.0,2.5,14.0,144.0,97.35,81.1
2016,4,7,17,15,52.5,100.5,2.3,13.5,114.5,80.14,66.03
2016,4,7,17,30,40.0,77.0,2.1,13.0,85.0,62.55,50.28
2016,4,7,17,45,21.0,55.0,1.95,12.5,59.5,45.57,34.75
2016,4,7,18,0,2.0,33.0,1.8,12.0,34.0,28.47,18.82
2016,4,7,18,15,1.0,16.5,1.8,11.5,17.0,14.55,0.44
2016,4,7,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.0,1.2,9.5,4.0,3.64,0.0
2016,4,8,6,0,0.0,8.0,1.4,10.0,8.0,7.02,0.0
2016,4,8,6,15,0.0,21.0,1.5,10.0,21.0,18.49,9.77
2016,4,8,6,30,0.0,34.0,1.6,10.0,34.0,29.98,20.14
2016,4,8,6,45,0.0,50.0,1.7,10.5,50.0,44.7,33.13
2016,4,8,7,0,0.0,66.0,1.8,11.0,66.0,59.95,46.37
2016,4,8,7,15,0.0,83.5,1.75,11.0,83.5,76.71,60.75
2016,4,8,7,30,0.0,101.0,1.7,11.0,101.0,93.38,74.81
2016,4,8,7,45,39.5,146.0,1.7,11.5,164.0,180.75,149.01
2016,4,8,8,0,79.0,191.0,1.7,12.0,227.0,264.82,217.91
2016,4,8,8,15,39.5,163.0,1.65,12.0,181.0,197.74,161.18
2016,4,8,8,30,0.0,135.0,1.6,12.0,135.0,123.25,98.06
2016,4,8,8,45,2.5,158.5,1.55,12.5,160.0,148.11,118.26
2016,4,8,9,0,5.0,182.0,1.5,13.0,185.0,173.14,138.04
2016,4,8,9,15,2.5,135.5,1.5,13.0,137.0,124.75,98.18
2016,4,8,9,30,0.0,89.0,1.5,13.0,89.0,78.96,60.31
2016,4,8,9,45,11.5,186.5,1.55,13.0,195.5,182.19,144.89
2016,4,8,10,0,23.0,284.0,1.6,13.0,302.0,289.84,229.79
2016,4,8,10,15,109.0,343.5,1.65,13.0,431.0,474.55,372.96
2016,4,8,10,30,195.0,403.0,1.7,13.0,560.0,624.16,483.19
2016,4,8,10,45,314.0,379.0,1.75,13.0,639.5,731.62,561.77
2016,4,8,11,0,433.0,355.0,1.8,13.0,719.0,834.06,634.94
2016,4,8,11,15,299.0,399.5,1.8,13.0,652.5,724.4,553.28
2016,4,8,11,30,165.0,444.0,1.8,13.0,586.0,614.76,471.63
2016,4,8,11,45,138.0,443.0,1.85,13.5,563.0,579.68,445.57
2016,4,8,12,0,111.0,442.0,1.9,14.0,540.0,531.97,409.68
2016,4,8,12,15,116.0,436.5,1.95,14.0,538.5,535.94,413.13
2016,4,8,12,30,121.0,431.0,2.0,14.0,537.0,526.14,406.28
2016,4,8,12,45,76.0,386.0,2.05,14.0,452.5,425.75,331.09
2016,4,8,13,0,31.0,341.0,2.1,14.0,368.0,340.46,265.92
2016,4,8,13,15,30.0,335.0,2.1,14.0,360.5,330.0,258.39
2016,4,8,13,30,29.0,329.0,2.1,14.0,353.0,319.6,250.57
2016,4,8,13,45,22.0,292.0,2.1,14.0,310.0,274.19,215.5
2016,4,8,14,0,15.0,255.0,2.1,14.0,267.0,234.91,184.97
2016,4,8,14,15,14.0,244.5,2.1,14.0,255.5,223.35,176.17
2016,4,8,14,30,13.0,234.0,2.1,14.0,244.0,211.93,167.38
2016,4,8,14,45,9.5,209.0,2.1,14.0,216.0,187.18,147.89
2016,4,8,15,0,6.0,184.0,2.1,14.0,188.0,163.1,128.86
2016,4,8,15,15,3.0,137.0,2.05,13.5,139.0,121.28,95.36
2016,4,8,15,30,0.0,90.0,2.0,13.0,90.0,79.76,61.52
2016,4,8,15,45,0.0,50.0,1.95,13.0,50.0,44.18,31.87
2016,4,8,16,0,0.0,10.0,1.9,13.0,10.0,8.81,1.88
2016,4,8,16,15,2.0,73.0,1.75,12.5,74.0,64.76,49.67
2016,4,8,16,30,4.0,136.0,1.6,12.0,138.0,113.83,91.42
2016,4,8,16,45,2.0,116.5,1.5,12.0,117.5,97.7,81.77
2016,4,8,17,0,0.0,97.0,1.4,12.0,97.0,82.0,68.06
2016,4,8,17,15,0.0,77.5,1.25,11.5,77.5,66.15,54.06
2016,4,8,17,30,0.0,58.0,1.1,11.0,58.0,50.13,39.61
2016,4,8,17,45,0.0,40.5,1.0,11.0,40.5,35.47,26.06
2016,4,8,18,0,0.0,23.0,0.9,11.0,23.0,20.26,11.93
2016,4,8,18,15,0.0,11.5,0.9,10.5,11.5,10.11,0.0
2016,4,8,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,5.5,0.75,9.0,5.5,5.0,0.0
2016,4,9,6,0,0.0,11.0,0.8,9.0,11.0,9.67,0.07
2016,4,9,6,15,0.0,27.0,0.95,9.0,27.0,23.81,14.39
2016,4,9,6,30,0.0,43.0,1.1,9.0,43.0,39.07,28.12
2016,4,9,6,45,0.0,62.0,1.25,9.5,62.0,57.76,44.59
2016,4,9,7,0,0.0,81.0,1.4,10.0,81.0,76.17,60.54
2016,4,9,7,15,1.0,101.0,1.45,10.0,101.5,96.2,77.69
2016,4,9,7,30,2.0,121.0,1.5,10.0,122.0,116.19,94.5
2016,4,9,7,45,1.0,117.0,1.55,10.5,117.5,109.02,87.88
2016,4,9,8,0,0.0,113.0,1.6,11.0,113.0,102.9,82.22
2016,4,9,8,15,5.5,149.5,1.6,11.0,152.5,143.51,116.07
2016,4,9,8,30,11.0,186.0,1.6,11.0,192.0,184.85,149.81
2016,4,9,8,45,8.5,184.5,1.6,11.5,189.5,179.74,144.67
2016,4,9,9,0,6.0,183.0,1.6,12.0,187.0,174.94,139.98
2016,4,9,9,15,59.0,257.5,1.55,12.0,299.0,317.68,255.51
2016,4,9,9,30,112.0,332.0,1.5,12.0,411.0,452.43,359.08
2016,4,9,9,45,76.5,327.5,1.5,12.5,383.0,410.08,323.48
2016,4,9,10,0,41.0,323.0,1.5,13.0,355.0,367.19,288.59
2016,4,9,10,15,26.0,276.5,1.4,13.0,297.0,299.72,235.98
2016,4,9,10,30,11.0,230.0,1.3,13.0,239.0,222.4,175.0
2016,4,9,10,45,23.0,292.0,1.25,13.0,311.5,294.19,231.44
2016,4,9,11,0,35.0,354.0,1.2,13.0,384.0,384.11,299.42
2016,4,9,11,15,30.5,347.0,1.1,13.0,373.5,369.43,287.05
2016,4,9,11,30,26.0,340.0,1.0,13.0,363.0,354.96,275.6
2016,4,9,11,45,25.5,339.0,0.95,13.5,362.0,350.58,271.6
2016,4,9,12,0,25.0,338.0,0.9,14.0,361.0,346.1,267.51
2016,4,9,12,15,20.5,310.0,0.8,14.0,329.0,301.01,233.12
2016,4,9,12,30,16.0,282.0,0.7,14.0,297.0,269.35,208.94
2016,4,9,12,45,8.0,195.0,0.6,14.0,202.5,181.64,140.94
2016,4,9,13,0,0.0,108.0,0.5,14.0,108.0,96.2,73.11
2016,4,9,13,15,6.5,175.5,0.55,14.0,180.5,161.57,125.98
2016,4,9,13,30,13.0,243.0,0.6,14.0,253.0,225.96,176.47
2016,4,9,13,45,61.5,313.5,0.65,14.0,362.0,323.35,251.99
2016,4,9,14,0,110.0,384.0,0.7,14.0,471.0,409.54,316.47
2016,4,9,14,15,219.0,357.5,0.85,13.5,521.0,441.48,341.99
2016,4,9,14,30,328.0,331.0,1.0,13.0,571.0,459.87,356.69
2016,4,9,14,45,396.5,289.5,1.15,13.0,564.0,433.38,336.07
2016,4,9,15,0,465.0,248.0,1.3,13.0,557.0,398.75,307.76
2016,4,9,15,15,334.5,258.0,1.4,13.0,472.5,328.66,253.37
2016,4,9,15,30,204.0,268.0,1.5,13.0,388.0,275.09,213.09
2016,4,9,15,45,104.5,214.5,1.6,13.0,276.0,195.95,152.75
2016,4,9,16,0,5.0,161.0,1.7,13.0,164.0,137.82,109.83
2016,4,9,16,15,13.5,156.0,1.7,12.5,162.5,132.36,105.71
2016,4,9,16,30,22.0,151.0,1.7,12.0,161.0,125.18,100.47
2016,4,9,16,45,16.0,131.0,1.7,12.0,137.5,108.19,91.0
2016,4,9,17,0,10.0,111.0,1.7,12.0,114.0,92.23,77.13
2016,4,9,17,15,5.0,90.0,1.55,11.5,91.5,75.43,62.34
2016,4,9,17,30,0.0,69.0,1.4,11.0,69.0,58.47,47.08
2016,4,9,17,45,0.0,49.0,1.25,11.0,49.0,42.09,31.97
2016,4,9,18,0,0.0,29.0,1.1,11.0,29.0,25.49,16.51
2016,4,9,18,15,0.0,14.5,1.1,10.5,14.5,12.76,1.69
2016,4,9,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,6,15,0.0,0.5,1.3,9.0,0.5,0.44,0.0
2016,4,10,6,30,0.0,1.0,1.4,9.0,1.0,0.88,0.0
2016,4,10,6,45,0.0,2.0,1.5,9.0,2.0,1.75,0.0
2016,4,10,7,0,0.0,3.0,1.6,9.0,3.0,2.63,0.0
2016,4,10,7,15,0.0,4.0,1.6,9.0,4.0,3.51,0.0
2016,4,10,7,30,0.0,5.0,1.6,9.0,5.0,4.39,0.0
2016,4,10,7,45,0.0,40.5,1.65,9.5,40.5,35.72,25.45
2016,4,10,8,0,0.0,76.0,1.7,10.0,76.0,67.24,52.31
2016,4,10,8,15,0.0,88.0,1.75,10.0,88.0,78.01,61.23
2016,4,10,8,30,0.0,100.0,1.8,10.0,100.0,89.18,70.42
2016,4,10,8,45,0.0,78.0,1.85,10.5,78.0,69.08,53.13
2016,4,10,9,0,0.0,56.0,1.9,11.0,56.0,49.56,36.44
2016,4,10,9,15,0.0,61.5,1.95,11.0,61.5,54.47,40.48
2016,4,10,9,30,0.0,67.0,2.0,11.0,67.0,59.39,44.49
2016,4,10,9,45,0.0,79.0,2.15,11.5,79.0,70.1,53.23
2016,4,10,10,0,0.0,91.0,2.3,12.0,91.0,80.83,61.9
2016,4,10,10,15,0.0,108.5,2.4,12.0,108.5,96.86,75.01
2016,4,10,10,30,0.0,126.0,2.5,12.0,126.0,112.97,88.1
2016,4,10,10,45,4.0,156.5,2.65,12.0,160.0,145.23,114.48
2016,4,10,11,0,8.0,187.0,2.8,12.0,194.0,177.56,140.65
2016,4,10,11,15,6.5,171.5,2.85,12.0,177.5,161.31,127.32
2016,4,10,11,30,5.0,156.0,2.9,12.0,161.0,145.26,114.24
2016,4,10,11,45,4.0,150.5,3.0,12.0,154.5,139.03,109.13
2016,4,10,12,0,3.0,145.0,3.1,12.0,148.0,132.84,104.05
2016,4,10,12,15,1.5,129.5,3.15,12.0,131.0,117.19,91.25
2016,4,10,12,30,0.0,114.0,3.2,12.0,114.0,101.73,78.59
2016,4,10,12,45,0.0,100.5,3.25,12.0,100.5,89.54,68.64
2016,4,10,13,0,0.0,87.0,3.3,12.0,87.0,77.42,58.71
2016,4,10,13,15,0.0,87.0,3.35,12.0,87.0,77.39,58.74
2016,4,10,13,30,0.0,87.0,3.4,12.0,87.0,77.36,58.78
2016,4,10,13,45,0.0,104.0,3.45,12.0,104.0,92.43,71.3
2016,4,10,14,0,0.0,121.0,3.5,12.0,121.0,107.41,83.73
2016,4,10,14,15,2.0,145.5,3.5,12.0,147.5,129.97,102.42
2016,4,10,14,30,4.0,170.0,3.5,12.0,174.0,151.95,120.58
2016,4,10,14,45,2.0,159.5,3.55,12.0,161.5,141.27,112.03
2016,4,10,15,0,0.0,149.0,3.6,12.0,149.0,130.89,103.77
2016,4,10,15,15,0.0,122.5,3.5,11.5,122.5,107.88,85.17
2016,4,10,15,30,0.0,96.0,3.4,11.0,96.0,84.98,66.42
2016,4,10,15,45,0.0,91.5,3.35,11.0,91.5,80.99,63.3
2016,4,10,16,0,0.0,87.0,3.3,11.0,87.0,77.0,60.16
2016,4,10,16,15,0.0,94.5,3.15,10.5,94.5,82.93,65.55
2016,4,10,16,30,0.0,102.0,3.0,10.0,102.0,88.18,70.4
2016,4,10,16,45,0.0,87.5,2.9,10.0,87.5,75.97,63.06
2016,4,10,17,0,0.0,73.0,2.8,10.0,73.0,63.79,52.27
2016,4,10,17,15,0.0,58.5,2.55,9.5,58.5,51.51,41.29
2016,4,10,17,30,0.0,44.0,2.3,9.0,44.0,38.83,29.72
2016,4,10,17,45,0.0,31.0,2.05,9.0,31.0,27.32,19.0
2016,4,10,18,0,0.0,18.0,1.8,9.0,18.0,15.83,8.26
2016,4,10,18,15,0.0,9.0,1.65,9.0,9.0,7.9,0.0
2016,4,10,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,9.5,0.8,7.5,9.5,8.64,0.0
2016,4,11,6,0,0.0,19.0,0.9,8.0,19.0,16.75,6.29
2016,4,11,6,15,14.0,40.0,0.85,8.0,42.5,49.45,36.4
2016,4,11,6,30,28.0,61.0,0.8,8.0,66.0,80.35,64.13
2016,4,11,6,45,43.0,84.0,0.8,8.5,94.5,115.24,94.88
2016,4,11,7,0,58.0,107.0,0.8,9.0,123.0,151.05,125.77
2016,4,11,7,15,70.5,129.0,0.85,9.0,153.0,184.94,154.53
2016,4,11,7,30,83.0,151.0,0.9,9.0,183.0,219.71,183.4
2016,4,11,7,45,210.5,166.0,1.0,9.5,260.5,362.53,301.49
2016,4,11,8,0,338.0,181.0,1.1,10.0,338.0,489.98,401.85
2016,4,11,8,15,212.5,213.0,1.2,10.5,315.5,416.66,339.68
2016,4,11,8,30,87.0,245.0,1.3,11.0,293.0,332.25,269.02
2016,4,11,8,45,85.5,266.0,1.45,11.5,317.0,354.3,285.7
2016,4,11,9,0,84.0,287.0,1.6,12.0,341.0,375.87,301.19
2016,4,11,9,15,51.0,269.0,1.65,12.0,303.0,322.14,257.58
2016,4,11,9,30,18.0,251.0,1.7,12.0,265.0,253.02,201.69
2016,4,11,9,45,22.0,274.0,1.75,12.5,291.0,279.24,222.01
2016,4,11,10,0,26.0,297.0,1.8,13.0,317.0,305.38,241.64
2016,4,11,10,15,32.0,320.5,1.8,13.0,346.0,352.23,277.45
2016,4,11,10,30,38.0,344.0,1.8,13.0,375.0,381.2,310.34
2016,4,11,10,45,24.0,277.5,1.85,13.5,297.5,294.94,231.72
2016,4,11,11,0,10.0,211.0,1.9,14.0,220.0,202.11,158.45
2016,4,11,11,15,17.5,273.5,1.95,14.0,288.5,268.39,210.88
2016,4,11,11,30,25.0,336.0,2.0,14.0,357.0,349.29,273.0
2016,4,11,11,45,34.0,363.0,2.05,14.0,393.0,382.29,297.91
2016,4,11,12,0,43.0,390.0,2.1,14.0,429.0,414.16,322.01
2016,4,11,12,15,45.5,387.5,2.1,14.0,428.0,409.65,318.51
2016,4,11,12,30,48.0,385.0,2.1,14.0,427.0,404.81,314.98
2016,4,11,12,45,37.0,361.5,2.15,14.5,394.0,368.12,286.57
2016,4,11,13,0,26.0,338.0,2.2,15.0,361.0,332.74,259.16
2016,4,11,13,15,17.0,263.0,2.25,15.0,278.0,248.24,194.12
2016,4,11,13,30,8.0,188.0,2.3,15.0,195.0,173.15,135.16
2016,4,11,13,45,10.5,216.5,2.35,15.0,225.0,199.3,156.3
2016,4,11,14,0,13.0,245.0,2.4,15.0,255.0,224.69,176.53
2016,4,11,14,15,12.5,235.5,2.4,14.5,245.0,214.51,168.93
2016,4,11,14,30,12.0,226.0,2.4,14.0,235.0,204.41,161.47
2016,4,11,14,45,9.0,206.0,2.45,14.0,212.5,184.31,145.66
2016,4,11,15,0,6.0,186.0,2.5,14.0,190.0,164.74,130.23
2016,4,11,15,15,9.0,192.5,2.45,14.0,198.5,169.85,134.63
2016,4,11,15,30,12.0,199.0,2.4,14.0,207.0,174.04,138.22
2016,4,11,15,45,10.5,185.0,2.4,14.0,191.5,160.04,127.19
2016,4,11,16,0,9.0,171.0,2.4,14.0,176.0,146.24,116.35
2016,4,11,16,15,10.0,158.0,2.3,13.5,162.5,133.62,106.54
2016,4,11,16,30,11.0,145.0,2.2,13.0,149.0,120.76,96.63
2016,4,11,16,45,6.0,126.0,2.15,13.0,128.0,104.8,87.7
2016,4,11,17,0,1.0,107.0,2.1,13.0,107.0,89.53,74.45
2016,4,11,17,15,257.5,81.5,1.9,12.5,137.5,59.12,47.57
2016,4,11,17,30,514.0,56.0,1.7,12.0,168.0,42.88,33.0
2016,4,11,17,45,421.0,46.0,1.5,11.5,120.5,36.1,26.65
2016,4,11,18,0,328.0,36.0,1.3,11.0,73.0,29.08,19.77
2016,4,11,18,15,164.0,18.0,1.25,10.5,36.5,14.25,3.96
2016,4,11,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,12,5,45,77.5,13.5,1.85,7.5,19.0,39.23,0.0
2016,4,12,6,0,155.0,27.0,2.0,8.0,38.0,114.88,78.49
2016,4,12,6,15,264.0,42.0,2.1,8.0,80.0,194.06,157.2
2016,4,12,6,30,373.0,57.0,2.2,8.0,122.0,282.83,236.76
2016,4,12,6,45,186.5,53.0,2.3,8.5,85.5,187.98,158.92
2016,4,12,7,0,0.0,49.0,2.4,9.0,49.0,43.24,32.12
2016,4,12,7,15,0.0,60.5,2.35,9.0,60.5,53.44,41.05
2016,4,12,7,30,0.0,72.0,2.3,9.0,72.0,63.67,49.77
2016,4,12,7,45,0.0,84.5,2.25,9.5,84.5,75.24,59.41
2016,4,12,8,0,0.0,97.0,2.2,10.0,97.0,86.89,68.96
2016,4,12,8,15,6.0,144.0,2.1,10.0,147.5,137.86,111.82
2016,4,12,8,30,12.0,191.0,2.0,10.0,198.0,190.28,154.91
2016,4,12,8,45,15.0,209.5,1.9,10.5,219.0,210.86,170.85
2016,4,12,9,0,18.0,228.0,1.8,11.0,240.0,231.54,186.71
2016,4,12,9,15,11.0,200.0,1.8,11.5,207.5,195.56,156.61
2016,4,12,9,30,4.0,172.0,1.8,12.0,175.0,160.81,127.68
2016,4,12,9,45,55.0,272.5,1.85,12.5,315.0,326.7,261.1
2016,4,12,10,0,106.0,373.0,1.9,13.0,455.0,486.77,382.6
2016,4,12,10,15,59.0,304.5,1.95,13.0,350.5,362.04,285.56
2016,4,12,10,30,12.0,236.0,2.0,13.0,246.0,228.94,188.01
2016,4,12,10,45,14.0,255.5,2.15,13.0,267.5,249.14,196.83
2016,4,12,11,0,16.0,275.0,2.3,13.0,289.0,269.15,212.44
2016,4,12,11,15,25.0,321.0,2.4,13.0,343.5,336.29,264.74
2016,4,12,11,30,34.0,367.0,2.5,13.0,398.0,389.34,305.29
2016,4,12,11,45,24.0,316.0,2.7,13.0,338.0,325.3,255.81
2016,4,12,12,0,14.0,265.0,2.9,13.0,278.0,253.86,200.11
2016,4,12,12,15,7.0,195.0,2.95,13.0,201.5,181.86,142.98
2016,4,12,12,30,0.0,125.0,3.0,13.0,125.0,111.65,86.25
2016,4,12,12,45,2.5,144.5,3.15,13.0,147.5,131.22,102.38
2016,4,12,13,0,5.0,164.0,3.3,13.0,170.0,150.51,118.12
2016,4,12,13,15,14.0,238.0,3.35,13.0,250.5,223.36,176.86
2016,4,12,13,30,23.0,312.0,3.4,13.0,331.0,294.62,233.29
2016,4,12,13,45,14.5,244.5,3.45,13.0,256.5,226.74,179.52
2016,4,12,14,0,6.0,177.0,3.5,13.0,182.0,160.56,126.58
2016,4,12,14,15,7.0,190.5,3.55,12.5,196.5,172.18,136.54
2016,4,12,14,30,8.0,204.0,3.6,12.0,211.0,183.38,146.09
2016,4,12,14,45,9.5,210.0,3.65,12.0,217.5,187.91,150.0
2016,4,12,15,0,11.0,216.0,3.7,12.0,224.0,191.91,153.51
2016,4,12,15,15,8.5,198.5,3.75,12.0,204.5,174.61,139.73
2016,4,12,15,30,6.0,181.0,3.8,12.0,185.0,157.77,126.32
2016,4,12,15,45,3.0,148.5,3.85,12.0,150.5,129.16,103.12
2016,4,12,16,0,0.0,116.0,3.9,12.0,116.0,101.16,80.2
2016,4,12,16,15,103.0,145.0,3.85,11.5,188.0,124.43,96.0
2016,4,12,16,30,206.0,174.0,3.8,11.0,260.0,135.07,106.01
2016,4,12,16,45,182.5,154.0,3.8,11.0,222.5,114.73,97.25
2016,4,12,17,0,159.0,134.0,3.8,11.0,185.0,101.02,85.32
2016,4,12,17,15,137.5,111.0,3.65,10.5,149.5,85.06,71.27
2016,4,12,17,30,116.0,88.0,3.5,10.0,114.0,68.65,56.46
2016,4,12,17,45,82.5,65.5,3.35,9.5,81.5,52.07,41.17
2016,4,12,18,0,49.0,43.0,3.2,9.0,49.0,35.06,25.22
2016,4,12,18,15,24.5,21.5,3.05,8.5,24.5,18.25,7.38
2016,4,12,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,12,18,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,5,45,59.5,15.5,2.15,6.5,20.0,34.88,0.0
2016,4,13,6,0,119.0,31.0,2.3,7.0,40.0,98.59,69.56
2016,4,13,6,15,228.0,48.0,2.3,7.0,83.0,185.24,151.04
2016,4,13,6,30,337.0,65.0,2.3,7.0,126.0,274.38,230.76
2016,4,13,6,45,422.0,76.0,2.35,7.5,177.5,353.91,300.59
2016,4,13,7,0,507.0,87.0,2.4,8.0,229.0,445.52,377.86
2016,4,13,7,15,560.5,95.5,2.35,8.5,283.0,518.24,436.58
2016,4,13,7,30,614.0,104.0,2.3,9.0,337.0,594.15,495.48
2016,4,13,7,45,667.0,105.5,2.3,9.5,392.5,664.42,547.62
2016,4,13,8,0,720.0,107.0,2.3,10.0,448.0,736.46,598.44
2016,4,13,8,15,747.0,111.5,2.3,10.5,499.5,791.44,635.18
2016,4,13,8,30,774.0,116.0,2.3,11.0,551.0,845.5,670.52
2016,4,13,8,45,801.0,116.5,2.3,11.5,599.5,888.57,697.32
2016,4,13,9,0,828.0,117.0,2.3,12.0,648.0,935.08,726.17
2016,4,13,9,15,842.5,120.0,2.35,12.5,690.5,970.27,747.29
2016,4,13,9,30,857.0,123.0,2.4,13.0,733.0,1002.48,766.33
2016,4,13,9,45,882.5,117.5,2.5,13.5,773.0,1021.79,777.17
2016,4,13,10,0,908.0,112.0,2.6,14.0,813.0,1048.96,793.47
2016,4,13,10,15,915.0,113.5,2.65,14.0,842.0,1061.77,801.07
2016,4,13,10,30,922.0,115.0,2.7,14.0,871.0,1070.7,806.39
2016,4,13,10,45,925.0,117.5,2.75,14.5,892.5,1072.69,805.78
2016,4,13,11,0,928.0,120.0,2.8,15.0,914.0,1070.66,802.73
2016,4,13,11,15,930.5,120.5,2.85,15.0,928.0,1062.04,797.0
2016,4,13,11,30,933.0,121.0,2.9,15.0,942.0,1049.48,788.83
2016,4,13,11,45,932.5,122.0,3.0,15.0,947.0,1030.66,777.05
2016,4,13,12,0,932.0,123.0,3.1,15.0,952.0,1008.12,762.83
2016,4,13,12,15,931.5,123.0,3.15,15.0,949.5,981.02,745.07
2016,4,13,12,30,931.0,123.0,3.2,15.0,947.0,950.46,724.94
2016,4,13,12,45,934.5,118.5,3.3,15.5,937.5,915.72,700.86
2016,4,13,13,0,938.0,114.0,3.4,16.0,928.0,877.59,674.31
2016,4,13,13,15,934.0,113.5,3.5,15.5,909.5,834.12,646.25
2016,4,13,13,30,930.0,113.0,3.6,15.0,891.0,788.07,615.87
2016,4,13,13,45,919.0,114.0,3.7,15.0,863.5,736.21,577.95
2016,4,13,14,0,908.0,115.0,3.8,15.0,836.0,682.81,537.17
2016,4,13,14,15,899.5,113.0,3.9,15.0,802.5,626.96,493.39
2016,4,13,14,30,891.0,111.0,4.0,15.0,769.0,569.91,447.28
2016,4,13,14,45,874.0,111.0,4.1,15.0,728.0,509.62,397.15
2016,4,13,15,0,857.0,111.0,4.2,15.0,687.0,446.99,343.74
2016,4,13,15,15,841.0,108.0,4.15,14.5,642.0,384.57,289.34
2016,4,13,15,30,825.0,105.0,4.1,14.0,597.0,323.0,234.45
2016,4,13,15,45,799.0,103.0,4.1,14.0,547.0,261.17,179.28
