Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,16,45,451.0,137.0,2.85,15.0,322.0,93.6,76.96
2016,5,3,17,0,549.0,97.0,2.9,15.0,302.0,68.43,55.15
2016,5,3,17,15,502.0,92.0,2.8,14.5,257.0,67.26,54.4
2016,5,3,17,30,455.0,87.0,2.7,14.0,212.0,63.94,51.6
2016,5,3,17,45,389.5,74.0,2.6,13.5,164.5,55.35,43.91
2016,5,3,18,0,324.0,61.0,2.5,13.0,117.0,46.43,35.68
2016,5,3,18,15,224.0,44.5,2.3,12.5,77.0,34.35,24.38
2016,5,3,18,30,124.0,28.0,2.1,12.0,37.0,21.89,11.27
2016,5,3,18,45,62.0,14.0,1.9,11.5,18.5,12.73,0.0
2016,5,3,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,4,5,15,8.5,10.0,1.8,9.0,10.5,11.27,0.0
2016,5,4,5,30,17.0,20.0,1.9,9.0,21.0,25.07,8.68
2016,5,4,5,45,73.5,40.5,2.0,9.5,51.5,77.1,57.66
2016,5,4,6,0,130.0,61.0,2.1,10.0,82.0,135.45,109.05
2016,5,4,6,15,172.5,82.0,2.05,10.0,120.5,186.82,154.67
2016,5,4,6,30,215.0,103.0,2.0,10.0,159.0,242.39,203.1
2016,5,4,6,45,264.5,116.0,1.95,10.5,200.5,296.29,248.77
2016,5,4,7,0,314.0,129.0,1.9,11.0,242.0,354.96,296.98
2016,5,4,7,15,202.5,160.0,1.9,11.0,237.0,315.45,262.55
2016,5,4,7,30,91.0,191.0,1.9,11.0,232.0,263.52,217.27
2016,5,4,7,45,109.5,217.0,1.9,11.5,272.5,321.78,263.69
2016,5,4,8,0,128.0,243.0,1.9,12.0,313.0,368.48,299.49
2016,5,4,8,15,152.5,267.0,1.95,12.0,358.0,418.75,338.27
2016,5,4,8,30,177.0,291.0,2.0,12.0,403.0,469.96,377.11
2016,5,4,8,45,235.5,305.5,2.1,12.5,465.5,542.19,431.7
2016,5,4,9,0,294.0,320.0,2.2,13.0,528.0,633.33,498.5
2016,5,4,9,15,203.5,347.0,2.2,13.5,495.0,563.07,441.57
2016,5,4,9,30,113.0,374.0,2.2,14.0,462.0,487.85,381.48
2016,5,4,9,45,118.5,393.0,2.2,14.5,488.5,529.42,411.26
2016,5,4,10,0,124.0,412.0,2.2,15.0,515.0,553.31,427.11
2016,5,4,10,15,115.0,424.0,2.2,15.0,522.0,554.28,426.66
2016,5,4,10,30,106.0,436.0,2.2,15.0,529.0,538.2,414.15
2016,5,4,10,45,100.5,444.0,2.25,15.5,534.0,537.43,412.42
2016,5,4,11,0,95.0,452.0,2.3,16.0,539.0,536.12,410.26
2016,5,4,11,15,142.0,466.0,2.4,16.0,598.0,606.2,462.34
2016,5,4,11,30,189.0,480.0,2.5,16.0,657.0,658.94,500.99
2016,5,4,11,45,233.0,475.0,2.65,16.5,693.5,687.13,521.44
2016,5,4,12,0,277.0,470.0,2.8,17.0,730.0,722.39,546.7
2016,5,4,12,15,250.5,474.0,2.85,17.0,708.5,687.95,521.5
2016,5,4,12,30,224.0,478.0,2.9,17.0,687.0,646.52,491.73
2016,5,4,12,45,255.0,465.0,3.0,17.5,700.5,652.86,496.7
2016,5,4,13,0,286.0,452.0,3.1,18.0,714.0,649.23,494.21
2016,5,4,13,15,372.0,412.0,3.15,18.0,745.0,660.72,504.59
2016,5,4,13,30,458.0,372.0,3.2,18.0,776.0,667.06,510.64
2016,5,4,13,45,398.0,381.0,3.25,18.0,725.0,605.15,464.47
2016,5,4,14,0,338.0,390.0,3.3,18.0,674.0,549.5,422.69
2016,5,4,14,15,358.5,366.0,3.35,18.0,657.0,517.76,399.1
2016,5,4,14,30,379.0,342.0,3.4,18.0,640.0,483.73,372.92
2016,5,4,14,45,414.0,309.5,3.45,18.0,619.5,445.39,342.63
2016,5,4,15,0,449.0,277.0,3.5,18.0,599.0,404.53,309.14
2016,5,4,15,15,410.5,271.0,3.5,17.5,552.0,354.41,268.93
2016,5,4,15,30,372.0,265.0,3.5,17.0,505.0,312.26,234.8
2016,5,4,15,45,357.0,246.0,3.5,17.0,462.0,267.0,197.39
2016,5,4,16,0,342.0,227.0,3.5,17.0,419.0,223.69,162.41
2016,5,4,16,15,295.5,211.0,3.45,16.5,365.5,181.25,131.99
2016,5,4,16,30,249.0,195.0,3.4,16.0,312.0,144.69,109.89
2016,5,4,16,45,130.5,163.0,3.4,15.5,224.0,121.06,100.68
2016,5,4,17,0,12.0,131.0,3.4,15.0,136.0,108.65,90.43
2016,5,4,17,15,6.0,111.5,3.25,14.5,114.0,93.04,77.14
2016,5,4,17,30,0.0,92.0,3.1,14.0,92.0,77.32,63.46
2016,5,4,17,45,0.0,71.5,3.0,13.5,71.5,60.76,48.73
2016,5,4,18,0,0.0,51.0,2.9,13.0,51.0,44.01,33.56
2016,5,4,18,15,0.0,33.5,2.75,12.5,33.5,29.37,20.08
2016,5,4,18,30,0.0,16.0,2.6,12.0,16.0,14.08,5.46
2016,5,4,18,45,0.0,8.0,2.5,11.5,8.0,7.28,0.0
2016,5,4,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,9.0,0.9,9.0,9.0,8.19,0.0
2016,5,5,5,30,0.0,18.0,1.0,9.0,18.0,15.86,4.41
2016,5,5,5,45,19.5,38.0,1.15,9.5,41.0,46.95,33.49
2016,5,5,6,0,39.0,58.0,1.3,10.0,64.0,77.51,60.62
2016,5,5,6,15,56.0,80.0,1.35,10.0,93.0,110.97,90.26
2016,5,5,6,30,73.0,102.0,1.4,10.0,122.0,145.79,120.7
2016,5,5,6,45,88.0,124.0,1.45,10.5,152.5,190.52,158.54
2016,5,5,7,0,103.0,146.0,1.5,11.0,183.0,227.76,189.25
2016,5,5,7,15,64.0,157.5,1.55,11.0,182.0,204.72,168.98
2016,5,5,7,30,25.0,169.0,1.6,11.0,181.0,178.3,145.69
2016,5,5,7,45,57.0,204.0,1.65,11.5,234.5,251.98,206.13
2016,5,5,8,0,89.0,239.0,1.7,12.0,288.0,317.33,257.96
2016,5,5,8,15,147.0,265.0,1.75,12.5,354.0,411.29,331.48
2016,5,5,8,30,205.0,291.0,1.8,13.0,420.0,494.29,394.33
2016,5,5,8,45,232.5,310.0,1.9,13.5,466.5,544.01,430.26
2016,5,5,9,0,260.0,329.0,2.0,14.0,513.0,610.78,478.02
2016,5,5,9,15,137.0,289.5,2.0,14.0,387.5,435.53,343.63
2016,5,5,9,30,14.0,250.0,2.0,14.0,262.0,244.63,192.43
2016,5,5,9,45,147.5,325.5,2.05,14.5,448.5,484.82,381.13
2016,5,5,10,0,281.0,401.0,2.1,15.0,635.0,714.82,547.9
2016,5,5,10,15,148.5,341.5,2.1,15.0,466.0,500.26,387.85
2016,5,5,10,30,16.0,282.0,2.1,15.0,297.0,275.13,214.11
2016,5,5,10,45,135.5,370.0,2.15,15.0,493.5,511.19,397.28
2016,5,5,11,0,255.0,458.0,2.2,15.0,690.0,730.59,555.42
2016,5,5,11,15,151.5,439.5,2.2,15.0,578.0,588.28,449.57
2016,5,5,11,30,48.0,421.0,2.2,15.0,466.0,449.61,345.59
2016,5,5,11,45,106.5,454.0,2.25,15.5,554.5,533.67,409.33
2016,5,5,12,0,165.0,487.0,2.3,16.0,643.0,624.21,474.65
2016,5,5,12,15,155.5,484.5,2.3,16.0,631.0,603.03,458.5
2016,5,5,12,30,146.0,482.0,2.3,16.0,619.0,581.68,443.0
2016,5,5,12,45,139.0,475.0,2.3,16.0,604.0,558.3,426.13
2016,5,5,13,0,132.0,468.0,2.3,16.0,589.0,535.03,409.26
2016,5,5,13,15,202.5,452.0,2.3,16.0,633.5,563.05,431.54
2016,5,5,13,30,273.0,436.0,2.3,16.0,678.0,587.01,450.0
2016,5,5,13,45,160.5,404.0,2.3,16.0,545.0,463.83,357.8
2016,5,5,14,0,48.0,372.0,2.3,16.0,412.0,353.43,273.84
2016,5,5,14,15,29.0,292.5,2.3,16.0,316.5,270.27,210.62
2016,5,5,14,30,10.0,213.0,2.3,16.0,221.0,191.6,149.4
2016,5,5,14,45,64.0,278.0,2.3,16.0,324.5,265.87,208.1
2016,5,5,15,0,118.0,343.0,2.3,16.0,428.0,326.93,254.42
2016,5,5,15,15,59.0,201.5,2.25,15.5,244.0,190.95,148.82
2016,5,5,15,30,0.0,60.0,2.2,15.0,60.0,53.12,38.66
2016,5,5,15,45,0.0,46.5,2.2,15.0,46.5,41.11,28.88
2016,5,5,16,0,0.0,33.0,2.2,15.0,33.0,29.14,18.93
2016,5,5,16,15,0.0,63.5,2.2,14.5,63.5,56.15,41.83
2016,5,5,16,30,0.0,94.0,2.2,14.0,94.0,82.5,64.24
2016,5,5,16,45,35.5,122.5,2.2,14.0,136.0,99.97,82.85
2016,5,5,17,0,71.0,151.0,2.2,14.0,178.0,117.28,98.26
2016,5,5,17,15,61.0,129.0,2.05,13.5,150.0,101.44,84.76
2016,5,5,17,30,51.0,107.0,1.9,13.0,122.0,85.29,70.74
2016,5,5,17,45,38.5,85.0,1.8,12.5,95.0,68.8,56.09
2016,5,5,18,0,26.0,63.0,1.7,12.0,68.0,52.0,40.83
2016,5,5,18,15,13.0,43.0,1.65,11.5,45.5,36.24,26.26
2016,5,5,18,30,0.0,23.0,1.6,11.0,23.0,20.2,10.62
2016,5,5,18,45,0.0,11.5,1.55,11.0,11.5,10.46,0.0
2016,5,5,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,5,15,41.0,12.0,1.75,8.0,15.0,21.44,0.0
2016,5,6,5,30,82.0,24.0,1.9,8.0,30.0,59.59,33.06
2016,5,6,5,45,170.0,41.5,2.05,8.5,66.0,128.12,99.34
2016,5,6,6,0,258.0,59.0,2.2,9.0,102.0,195.76,159.54
2016,5,6,6,15,319.5,74.5,2.2,9.0,146.5,257.89,215.07
2016,5,6,6,30,381.0,90.0,2.2,9.0,191.0,326.38,274.7
2016,5,6,6,45,447.0,95.0,2.2,9.5,238.5,391.12,329.27
2016,5,6,7,0,513.0,100.0,2.2,10.0,286.0,467.45,391.23
2016,5,6,7,15,395.5,142.0,2.2,10.5,299.0,452.91,376.51
2016,5,6,7,30,278.0,184.0,2.2,11.0,312.0,417.98,345.3
2016,5,6,7,45,153.5,197.0,2.2,11.5,269.0,332.05,273.02
2016,5,6,8,0,29.0,210.0,2.2,12.0,226.0,234.86,190.17
2016,5,6,8,15,52.5,245.5,2.2,12.5,278.0,293.13,236.96
2016,5,6,8,30,76.0,281.0,2.2,13.0,330.0,352.67,283.13
2016,5,6,8,45,132.0,310.0,2.2,13.5,401.5,451.56,359.37
2016,5,6,9,0,188.0,339.0,2.2,14.0,473.0,537.14,423.11
2016,5,6,9,15,131.0,349.5,2.2,14.0,445.5,495.13,388.44
2016,5,6,9,30,74.0,360.0,2.2,14.0,418.0,433.47,339.65
2016,5,6,9,45,91.5,385.0,2.2,14.0,459.5,476.05,371.86
2016,5,6,10,0,109.0,410.0,2.2,14.0,501.0,518.34,402.86
2016,5,6,10,15,95.5,418.0,2.25,14.0,500.0,510.75,396.06
2016,5,6,10,30,82.0,426.0,2.3,14.0,499.0,502.62,389.23
2016,5,6,10,45,68.5,423.5,2.35,14.0,485.0,483.15,374.14
2016,5,6,11,0,55.0,421.0,2.4,14.0,471.0,463.64,359.06
2016,5,6,11,15,54.0,425.5,2.45,14.0,475.5,463.57,358.94
2016,5,6,11,30,53.0,430.0,2.5,14.0,480.0,463.11,358.46
2016,5,6,11,45,34.0,354.5,2.55,14.0,387.0,367.01,285.79
2016,5,6,12,0,15.0,279.0,2.6,14.0,294.0,266.09,208.03
2016,5,6,12,15,12.5,237.0,2.65,14.0,249.5,224.38,175.7
2016,5,6,12,30,10.0,195.0,2.7,14.0,205.0,183.33,143.34
2016,5,6,12,45,7.5,175.5,2.75,14.0,183.0,163.03,127.23
2016,5,6,13,0,5.0,156.0,2.8,14.0,161.0,143.04,111.23
2016,5,6,13,15,4.0,148.5,2.75,13.5,152.0,135.18,105.18
2016,5,6,13,30,3.0,141.0,2.7,13.0,143.0,127.45,99.18
2016,5,6,13,45,1.5,96.0,2.7,13.0,97.0,86.37,65.79
2016,5,6,14,0,0.0,51.0,2.7,13.0,51.0,45.3,32.04
2016,5,6,14,15,0.0,67.0,2.65,13.0,67.0,59.51,43.89
2016,5,6,14,30,0.0,83.0,2.6,13.0,83.0,73.73,55.72
2016,5,6,14,45,0.0,94.5,2.55,13.0,94.5,83.91,64.23
2016,5,6,15,0,0.0,106.0,2.5,13.0,106.0,93.87,72.59
2016,5,6,15,15,3.5,147.5,2.45,12.5,150.0,130.35,102.88
2016,5,6,15,30,7.0,189.0,2.4,12.0,194.0,164.65,131.27
2016,5,6,15,45,3.5,133.5,2.35,12.0,136.0,117.25,92.65
2016,5,6,16,0,0.0,78.0,2.3,12.0,78.0,69.06,52.9
2016,5,6,16,15,26.5,135.0,2.2,12.0,148.0,114.78,90.4
2016,5,6,16,30,53.0,192.0,2.1,12.0,218.0,149.46,119.48
2016,5,6,16,45,26.5,132.0,2.05,12.0,145.0,106.44,89.05
2016,5,6,17,0,0.0,72.0,2.0,12.0,72.0,63.67,51.53
2016,5,6,17,15,0.0,60.5,1.85,11.5,60.5,53.44,42.66
2016,5,6,17,30,0.0,49.0,1.7,11.0,49.0,43.24,33.6
2016,5,6,17,45,0.0,38.0,1.55,11.0,38.0,33.49,24.74
2016,5,6,18,0,0.0,27.0,1.4,11.0,27.0,23.77,15.78
2016,5,6,18,15,0.0,18.0,1.2,10.5,18.0,15.83,8.4
2016,5,6,18,30,0.0,9.0,1.0,10.0,9.0,7.9,0.83
2016,5,6,18,45,0.0,4.5,0.8,9.5,4.5,4.09,0.0
2016,5,6,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.5,1.4,7.0,5.5,5.0,0.0
2016,5,7,5,30,0.0,11.0,1.4,7.0,11.0,9.66,1.21
2016,5,7,5,45,0.0,23.0,1.45,7.5,23.0,20.25,11.59
2016,5,7,6,0,0.0,35.0,1.5,8.0,35.0,30.86,21.17
2016,5,7,6,15,0.0,50.5,1.5,8.0,50.5,44.87,33.67
2016,5,7,6,30,0.0,66.0,1.5,8.0,66.0,59.4,46.46
2016,5,7,6,45,0.0,82.0,1.5,8.5,82.0,74.39,59.32
2016,5,7,7,0,0.0,98.0,1.5,9.0,98.0,89.35,71.89
2016,5,7,7,15,1.5,122.5,1.5,9.5,123.5,113.98,92.46
2016,5,7,7,30,3.0,147.0,1.5,10.0,149.0,138.74,112.73
2016,5,7,7,45,108.0,195.0,1.55,10.5,255.0,293.94,242.46
2016,5,7,8,0,213.0,243.0,1.6,11.0,361.0,436.71,355.66
2016,5,7,8,15,155.5,266.0,1.6,11.5,356.5,418.79,337.45
2016,5,7,8,30,98.0,289.0,1.6,12.0,352.0,380.83,304.9
2016,5,7,8,45,68.5,291.0,1.6,12.5,336.5,355.85,283.51
2016,5,7,9,0,39.0,293.0,1.6,13.0,321.0,329.5,260.97
2016,5,7,9,15,33.0,297.5,1.6,13.0,322.0,327.23,258.53
2016,5,7,9,30,27.0,302.0,1.6,13.0,323.0,324.76,255.87
2016,5,7,9,45,106.5,360.0,1.65,13.5,448.5,480.4,375.46
2016,5,7,10,0,186.0,418.0,1.7,14.0,574.0,620.2,477.13
2016,5,7,10,15,141.5,426.0,1.7,14.5,547.0,581.52,445.19
2016,5,7,10,30,97.0,434.0,1.7,15.0,520.0,525.72,402.44
2016,5,7,10,45,64.5,404.5,1.7,15.5,462.0,459.17,352.23
2016,5,7,11,0,32.0,375.0,1.7,16.0,404.0,393.73,302.27
2016,5,7,11,15,23.0,312.0,1.65,16.0,333.0,319.7,246.71
2016,5,7,11,30,14.0,249.0,1.6,16.0,262.0,239.19,185.11
2016,5,7,11,45,111.0,367.5,1.55,16.0,472.5,464.35,357.91
2016,5,7,12,0,208.0,486.0,1.5,16.0,683.0,662.13,498.75
2016,5,7,12,15,125.5,450.5,1.5,16.0,569.5,542.85,410.75
2016,5,7,12,30,43.0,415.0,1.5,16.0,456.0,420.74,320.78
2016,5,7,12,45,31.0,365.5,1.5,16.5,395.0,360.06,275.92
2016,5,7,13,0,19.0,316.0,1.5,17.0,334.0,297.15,228.36
2016,5,7,13,15,25.5,339.5,1.55,17.0,362.5,324.19,249.41
2016,5,7,13,30,32.0,363.0,1.6,17.0,391.0,345.5,265.63
2016,5,7,13,45,33.5,356.5,1.7,17.0,385.5,336.11,258.86
2016,5,7,14,0,35.0,350.0,1.8,17.0,380.0,326.51,252.04
2016,5,7,14,15,21.0,266.0,1.9,16.5,283.5,244.47,189.89
2016,5,7,14,30,7.0,182.0,2.0,16.0,187.0,163.51,127.05
2016,5,7,14,45,11.0,211.0,2.1,16.0,219.0,188.96,147.69
2016,5,7,15,0,15.0,240.0,2.2,16.0,251.0,212.9,166.8
2016,5,7,15,15,48.0,266.0,2.2,15.5,297.5,237.09,185.79
2016,5,7,15,30,81.0,292.0,2.2,15.0,344.0,258.47,201.99
2016,5,7,15,45,83.5,270.0,2.25,15.0,320.5,233.49,181.97
2016,5,7,16,0,86.0,248.0,2.3,15.0,297.0,208.47,162.08
2016,5,7,16,15,50.0,207.0,2.25,14.5,235.0,167.37,131.42
2016,5,7,16,30,14.0,166.0,2.2,14.0,173.0,138.0,109.88
2016,5,7,16,45,7.0,122.0,2.2,14.0,125.5,103.63,85.93
2016,5,7,17,0,0.0,78.0,2.2,14.0,78.0,68.63,55.5
2016,5,7,17,15,0.0,66.0,2.05,13.5,66.0,58.33,46.66
2016,5,7,17,30,0.0,54.0,1.9,13.0,54.0,47.68,37.29
2016,5,7,17,45,0.0,42.5,1.8,13.0,42.5,37.48,28.1
2016,5,7,18,0,0.0,31.0,1.7,13.0,31.0,27.31,18.79
2016,5,7,18,15,0.0,21.0,1.55,12.5,21.0,18.47,10.65
2016,5,7,18,30,0.0,11.0,1.4,12.0,11.0,9.66,2.3
2016,5,7,18,45,0.0,5.5,1.25,11.5,5.5,5.0,0.0
2016,5,7,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,5,15,86.0,12.5,0.45,8.0,18.5,33.51,0.0
2016,5,8,5,30,172.0,25.0,0.5,8.0,37.0,96.38,61.08
2016,5,8,5,45,286.5,37.0,0.6,8.5,77.5,167.72,130.37
2016,5,8,6,0,401.0,49.0,0.7,9.0,118.0,248.15,200.84
2016,5,8,6,15,474.0,58.0,0.7,9.5,166.5,317.63,261.21
2016,5,8,6,30,547.0,67.0,0.7,10.0,215.0,394.23,325.15
2016,5,8,6,45,371.5,107.0,0.75,11.0,217.0,359.72,296.72
2016,5,8,7,0,196.0,147.0,0.8,12.0,219.0,287.82,236.89
2016,5,8,7,15,126.0,167.5,0.8,12.5,216.5,269.91,220.87
2016,5,8,7,30,56.0,188.0,0.8,13.0,214.0,232.73,188.46
2016,5,8,7,45,111.5,218.0,0.85,13.5,277.5,322.84,260.5
2016,5,8,8,0,167.0,248.0,0.9,14.0,341.0,404.41,322.9
2016,5,8,8,15,166.0,272.0,1.0,14.5,371.5,434.16,343.47
2016,5,8,8,30,165.0,296.0,1.1,15.0,402.0,463.08,363.53
2016,5,8,8,45,203.0,315.5,1.2,15.5,454.5,521.71,406.37
2016,5,8,9,0,241.0,335.0,1.3,16.0,507.0,581.44,448.91
2016,5,8,9,15,231.5,357.0,1.4,16.0,530.0,598.92,460.09
2016,5,8,9,30,222.0,379.0,1.5,16.0,553.0,614.81,470.52
2016,5,8,9,45,559.0,245.0,1.6,16.5,707.0,843.83,638.77
2016,5,8,10,0,896.0,111.0,1.7,17.0,861.0,1023.87,756.24
2016,5,8,10,15,902.0,112.0,1.8,17.0,888.0,1033.88,760.9
2016,5,8,10,30,908.0,113.0,1.9,17.0,915.0,1040.17,765.41
2016,5,8,10,45,912.0,114.5,2.05,17.5,934.5,1041.18,765.86
2016,5,8,11,0,916.0,116.0,2.2,18.0,954.0,1038.37,763.9
2016,5,8,11,15,918.5,116.5,2.3,18.0,966.5,1029.24,758.76
2016,5,8,11,30,921.0,117.0,2.4,18.0,979.0,1016.39,751.27
2016,5,8,11,45,920.0,118.5,2.55,18.5,983.5,997.49,738.95
2016,5,8,12,0,919.0,120.0,2.7,19.0,988.0,975.12,724.3
2016,5,8,12,15,619.5,289.5,2.8,19.0,874.0,852.58,640.04
2016,5,8,12,30,320.0,459.0,2.9,19.0,760.0,717.35,539.04
2016,5,8,12,45,318.5,452.5,3.0,19.0,749.0,692.31,522.75
2016,5,8,13,0,317.0,446.0,3.1,19.0,738.0,666.4,504.85
2016,5,8,13,15,610.5,282.0,3.15,18.5,829.5,728.56,557.44
2016,5,8,13,30,904.0,118.0,3.2,18.0,921.0,759.06,585.46
2016,5,8,13,45,896.5,117.5,3.3,18.0,895.0,710.48,549.21
2016,5,8,14,0,889.0,117.0,3.4,18.0,869.0,660.25,511.29
2016,5,8,14,15,881.0,115.0,3.4,18.0,836.5,607.04,469.75
2016,5,8,14,30,873.0,113.0,3.4,18.0,804.0,552.71,426.14
2016,5,8,14,45,861.5,111.5,3.45,18.0,765.5,496.27,379.71
2016,5,8,15,0,850.0,110.0,3.5,18.0,727.0,439.56,331.63
2016,5,8,15,15,836.0,107.5,3.45,17.5,683.5,376.72,278.01
2016,5,8,15,30,822.0,105.0,3.4,17.0,640.0,318.19,226.58
2016,5,8,15,45,803.5,101.5,3.4,17.0,592.0,258.73,174.14
2016,5,8,16,0,785.0,98.0,3.4,17.0,544.0,200.99,125.04
2016,5,8,16,15,760.5,94.5,3.35,16.5,493.5,144.59,82.94
2016,5,8,16,30,736.0,91.0,3.3,16.0,443.0,91.12,54.74
2016,5,8,16,45,703.5,85.5,3.25,15.5,391.0,57.85,45.52
2016,5,8,17,0,671.0,80.0,3.2,15.0,339.0,55.72,43.92
2016,5,8,17,15,625.5,74.0,3.05,14.5,287.0,52.99,41.72
2016,5,8,17,30,580.0,68.0,2.9,14.0,235.0,50.14,39.32
2016,5,8,17,45,513.0,60.0,2.8,14.0,185.0,45.43,35.05
2016,5,8,18,0,446.0,52.0,2.7,14.0,135.0,40.55,30.45
2016,5,8,18,15,342.0,41.0,2.55,13.5,92.5,32.7,23.05
2016,5,8,18,30,238.0,30.0,2.4,13.0,50.0,24.54,14.64
2016,5,8,18,45,119.0,15.0,2.25,12.5,25.0,11.84,0.0
2016,5,8,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,5,15,114.5,12.5,1.2,8.0,21.0,40.88,0.0
2016,5,9,5,30,229.0,25.0,1.2,8.0,42.0,116.63,76.66
2016,5,9,5,45,343.0,36.0,1.3,8.5,84.0,187.85,146.68
2016,5,9,6,0,457.0,47.0,1.4,9.0,126.0,270.2,219.61
2016,5,9,6,15,528.0,54.5,1.3,9.5,175.5,339.97,280.85
2016,5,9,6,30,599.0,62.0,1.2,10.0,225.0,416.53,345.11
2016,5,9,6,45,352.5,106.5,1.2,10.5,207.5,347.59,288.9
2016,5,9,7,0,106.0,151.0,1.2,11.0,190.0,234.2,193.41
2016,5,9,7,15,180.5,171.0,1.2,11.5,250.0,311.43,257.38
2016,5,9,7,30,255.0,191.0,1.2,12.0,310.0,407.97,333.43
2016,5,9,7,45,195.5,220.0,1.3,12.5,317.5,390.2,316.42
2016,5,9,8,0,136.0,249.0,1.4,13.0,325.0,379.77,305.48
2016,5,9,8,15,162.0,272.5,1.45,13.5,371.0,430.87,344.09
2016,5,9,8,30,188.0,296.0,1.5,14.0,417.0,482.97,382.25
2016,5,9,8,45,163.5,319.0,1.6,15.0,429.5,489.06,383.51
2016,5,9,9,0,139.0,342.0,1.7,16.0,442.0,492.98,383.47
2016,5,9,9,15,90.5,337.5,1.75,16.0,404.0,425.14,331.02
2016,5,9,9,30,42.0,333.0,1.8,16.0,366.0,371.94,289.13
2016,5,9,9,45,172.5,366.0,1.9,16.5,510.0,551.32,425.88
2016,5,9,10,0,303.0,399.0,2.0,17.0,654.0,732.13,555.1
2016,5,9,10,15,317.5,410.0,2.1,17.5,684.5,756.4,569.44
2016,5,9,10,30,332.0,421.0,2.2,18.0,715.0,778.99,583.95
2016,5,9,10,45,218.5,441.0,2.3,18.5,636.5,665.82,501.15
2016,5,9,11,0,105.0,461.0,2.4,19.0,558.0,553.29,417.61
2016,5,9,11,15,528.0,283.0,2.45,19.0,777.5,825.96,623.15
2016,5,9,11,30,951.0,105.0,2.5,19.0,997.0,1032.86,762.32
2016,5,9,11,45,952.5,105.0,2.65,19.5,1002.0,1014.52,748.08
2016,5,9,12,0,954.0,105.0,2.8,20.0,1007.0,992.52,733.73
2016,5,9,12,15,499.5,262.5,2.9,20.0,734.5,719.13,544.79
2016,5,9,12,30,45.0,420.0,3.0,20.0,462.0,426.66,323.06
2016,5,9,12,45,155.0,440.5,3.15,20.0,584.0,538.58,409.59
2016,5,9,13,0,265.0,461.0,3.3,20.0,706.0,637.61,482.8
2016,5,9,13,15,603.0,282.5,3.4,19.5,823.5,722.71,552.28
2016,5,9,13,30,941.0,104.0,3.5,19.0,941.0,772.82,594.48
2016,5,9,13,45,936.0,103.0,3.65,19.0,915.5,724.01,558.59
2016,5,9,14,0,931.0,102.0,3.8,19.0,890.0,673.22,520.38
2016,5,9,14,15,923.5,100.5,3.85,19.0,857.5,618.81,478.01
2016,5,9,14,30,916.0,99.0,3.9,19.0,825.0,563.13,433.37
2016,5,9,14,45,906.0,97.5,4.0,19.0,786.0,505.27,385.74
2016,5,9,15,0,896.0,96.0,4.1,19.0,747.0,446.89,336.18
2016,5,9,15,15,883.5,93.5,4.1,18.5,703.5,386.6,284.21
2016,5,9,15,30,871.0,91.0,4.1,18.0,660.0,326.61,231.33
2016,5,9,15,45,853.5,88.5,4.1,17.5,611.5,266.04,178.01
2016,5,9,16,0,836.0,86.0,4.1,17.0,563.0,200.24,122.37
2016,5,9,16,15,814.0,83.0,4.05,16.5,512.0,141.49,78.18
2016,5,9,16,30,792.0,80.0,4.0,16.0,461.0,85.3,48.41
2016,5,9,16,45,761.5,75.5,3.95,16.0,407.5,56.3,44.06
2016,5,9,17,0,731.0,71.0,3.9,16.0,354.0,54.31,42.49
2016,5,9,17,15,687.5,66.0,3.75,15.0,300.5,51.74,40.52
2016,5,9,17,30,644.0,61.0,3.6,14.0,247.0,44.85,34.6
2016,5,9,17,45,578.5,54.5,3.45,13.5,196.0,41.08,31.24
2016,5,9,18,0,513.0,48.0,3.3,13.0,145.0,37.22,27.63
2016,5,9,18,15,406.5,38.5,3.1,12.0,100.0,30.51,21.31
2016,5,9,18,30,300.0,29.0,2.9,11.0,55.0,23.6,14.15
2016,5,9,18,45,150.0,14.5,2.75,10.5,27.5,11.65,0.0
2016,5,9,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,10,5,15,95.0,14.0,1.05,8.0,21.0,37.25,0.0
2016,5,10,5,30,190.0,28.0,1.1,8.0,42.0,107.02,71.95
2016,5,10,5,45,307.0,40.5,1.15,8.5,84.5,178.87,140.03
2016,5,10,6,0,424.0,53.0,1.2,9.0,127.0,262.21,213.19
2016,5,10,6,15,497.5,61.5,1.2,9.0,177.5,332.83,275.38
2016,5,10,6,30,571.0,70.0,1.2,9.0,228.0,410.42,341.31
2016,5,10,6,45,617.5,77.5,1.25,9.5,280.5,477.29,395.83
2016,5,10,7,0,664.0,85.0,1.3,10.0,333.0,547.33,450.69
2016,5,10,7,15,699.5,90.0,1.3,10.5,386.5,609.5,497.14
2016,5,10,7,30,735.0,95.0,1.3,11.0,440.0,672.85,542.2
2016,5,10,7,45,760.5,100.0,1.3,12.0,492.0,725.76,576.2
2016,5,10,8,0,786.0,105.0,1.3,13.0,544.0,781.58,611.31
2016,5,10,8,15,805.5,108.0,1.25,13.5,592.5,829.12,640.12
2016,5,10,8,30,825.0,111.0,1.2,14.0,641.0,874.99,667.13
2016,5,10,8,45,842.5,113.0,1.2,15.0,686.5,915.94,689.73
2016,5,10,9,0,860.0,115.0,1.2,16.0,732.0,954.51,710.35
2016,5,10,9,15,871.0,117.0,1.15,16.5,772.0,974.35,718.97
2016,5,10,9,30,882.0,119.0,1.1,17.0,812.0,1000.61,731.88
2016,5,10,9,45,886.0,124.0,1.1,18.0,844.5,1019.86,739.7
2016,5,10,10,0,890.0,129.0,1.1,19.0,877.0,1035.43,745.28
2016,5,10,10,15,896.0,130.0,1.05,19.5,904.0,1045.14,747.71
2016,5,10,10,30,902.0,131.0,1.0,20.0,931.0,1051.15,747.99
2016,5,10,10,45,907.5,131.5,1.0,20.5,951.0,1052.39,746.55
2016,5,10,11,0,913.0,132.0,1.0,21.0,971.0,1049.83,742.99
2016,5,10,11,15,915.5,132.5,1.0,21.0,983.5,1040.5,736.88
2016,5,10,11,30,918.0,133.0,1.0,21.0,996.0,1027.46,728.7
2016,5,10,11,45,918.5,133.5,1.0,21.5,1000.0,1008.87,715.86
2016,5,10,12,0,919.0,134.0,1.0,22.0,1004.0,986.8,701.04
2016,5,10,12,15,918.0,133.5,1.1,22.0,1000.5,959.09,685.9
2016,5,10,12,30,917.0,133.0,1.2,22.0,997.0,928.24,668.56
2016,5,10,12,45,911.0,134.5,1.35,22.0,984.5,891.96,648.1
2016,5,10,13,0,905.0,136.0,1.5,22.0,972.0,853.09,625.42
2016,5,10,13,15,900.5,135.0,1.65,22.0,952.5,810.81,599.86
2016,5,10,13,30,896.0,134.0,1.8,22.0,933.0,766.25,571.53
2016,5,10,13,45,735.0,221.5,2.0,22.0,864.5,694.02,519.32
2016,5,10,14,0,574.0,309.0,2.2,22.0,796.0,627.07,470.08
2016,5,10,14,15,718.0,219.0,2.3,21.5,804.5,599.6,452.45
2016,5,10,14,30,862.0,129.0,2.4,21.0,813.0,558.42,422.33
2016,5,10,14,45,850.0,126.5,2.55,21.0,774.0,500.56,376.39
2016,5,10,15,0,838.0,124.0,2.7,21.0,735.0,442.62,328.81
2016,5,10,15,15,822.5,121.0,2.8,20.5,691.0,383.22,279.18
2016,5,10,15,30,807.0,118.0,2.9,20.0,647.0,324.68,228.99
2016,5,10,15,45,788.5,114.0,3.0,20.0,599.0,265.77,178.01
2016,5,10,16,0,770.0,110.0,3.1,20.0,551.0,208.61,130.19
2016,5,10,16,15,744.5,105.5,3.15,19.5,499.5,146.27,83.78
2016,5,10,16,30,719.0,101.0,3.2,19.0,448.0,92.49,55.04
2016,5,10,16,45,688.0,94.5,3.25,19.0,396.0,63.95,50.13
2016,5,10,17,0,657.0,88.0,3.3,19.0,344.0,61.36,48.09
2016,5,10,17,15,609.5,81.5,3.15,18.0,291.5,58.5,45.94
2016,5,10,17,30,562.0,75.0,3.0,17.0,239.0,55.51,43.57
2016,5,10,17,45,497.5,65.5,2.95,16.5,189.5,49.78,38.54
2016,5,10,18,0,433.0,56.0,2.9,16.0,140.0,43.8,33.08
2016,5,10,18,15,330.0,44.0,2.75,15.0,96.5,35.16,25.11
2016,5,10,18,30,227.0,32.0,2.6,14.0,53.0,25.0,15.24
2016,5,10,18,45,113.5,16.0,2.5,13.5,26.5,12.6,0.0
2016,5,10,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,5,15,116.5,13.5,0.8,8.5,22.5,42.38,0.0
2016,5,11,5,30,233.0,27.0,0.8,9.0,45.0,121.29,82.88
2016,5,11,5,45,346.0,38.0,0.8,9.5,88.0,191.01,148.84
2016,5,11,6,0,459.0,49.0,0.8,10.0,131.0,273.16,220.5
2016,5,11,6,15,529.5,57.0,0.7,10.5,181.5,343.38,280.84
2016,5,11,6,30,600.0,65.0,0.6,11.0,232.0,420.31,343.82
2016,5,11,6,45,647.0,71.0,0.5,11.5,285.0,487.03,395.73
2016,5,11,7,0,694.0,77.0,0.4,12.0,338.0,556.92,447.3
2016,5,11,7,15,727.5,82.0,0.45,12.5,391.5,616.21,490.36
2016,5,11,7,30,761.0,87.0,0.5,13.0,445.0,679.26,533.52
2016,5,11,7,45,783.5,91.5,0.55,14.0,496.5,733.65,567.8
2016,5,11,8,0,806.0,96.0,0.6,15.0,548.0,787.22,600.67
2016,5,11,8,15,825.0,99.0,0.7,15.5,597.0,834.92,630.81
2016,5,11,8,30,844.0,102.0,0.8,16.0,646.0,880.89,659.46
2016,5,11,8,45,648.5,188.0,0.9,17.0,623.0,826.22,619.97
2016,5,11,9,0,453.0,274.0,1.0,18.0,600.0,743.96,558.26
2016,5,11,9,15,419.5,306.0,1.05,18.5,621.0,753.61,562.93
2016,5,11,9,30,386.0,338.0,1.1,19.0,642.0,745.4,554.76
2016,5,11,9,45,645.5,228.5,1.15,19.5,761.5,910.66,670.05
2016,5,11,10,0,905.0,119.0,1.2,20.0,881.0,1039.17,748.19
2016,5,11,10,15,911.0,120.0,1.15,20.5,908.0,1049.07,749.18
2016,5,11,10,30,917.0,121.0,1.1,21.0,935.0,1055.22,749.59
2016,5,11,10,45,920.5,122.5,1.05,21.5,954.5,1055.56,746.57
2016,5,11,11,0,924.0,124.0,1.0,22.0,974.0,1052.05,741.4
2016,5,11,11,15,926.5,124.5,1.0,22.0,986.5,1042.73,735.35
2016,5,11,11,30,929.0,125.0,1.0,22.0,999.0,1029.66,727.18
2016,5,11,11,45,932.0,123.5,1.0,22.5,1003.5,1011.47,714.64
2016,5,11,12,0,935.0,122.0,1.0,23.0,1008.0,989.71,700.06
2016,5,11,12,15,719.5,264.0,1.05,23.0,945.0,917.14,655.18
2016,5,11,12,30,504.0,406.0,1.1,23.0,882.0,831.91,596.0
2016,5,11,12,45,718.0,261.5,1.2,23.0,930.5,856.94,620.28
2016,5,11,13,0,932.0,117.0,1.3,23.0,979.0,857.37,623.71
2016,5,11,13,15,928.0,116.0,1.4,23.0,959.5,814.66,597.35
2016,5,11,13,30,924.0,115.0,1.5,23.0,940.0,769.54,569.32
2016,5,11,13,45,726.0,222.0,1.6,23.0,859.0,688.0,510.25
2016,5,11,14,0,528.0,329.0,1.7,23.0,778.0,614.57,456.28
2016,5,11,14,15,521.0,313.0,1.8,23.0,742.0,564.44,420.86
2016,5,11,14,30,514.0,297.0,1.9,23.0,706.0,514.31,384.14
2016,5,11,14,45,694.5,200.5,2.0,23.0,725.0,486.6,362.22
2016,5,11,15,0,875.0,104.0,2.1,23.0,744.0,444.98,326.44
2016,5,11,15,15,861.5,101.5,2.15,22.5,700.0,385.61,277.1
2016,5,11,15,30,848.0,99.0,2.2,22.0,656.0,326.68,226.91
2016,5,11,15,45,830.0,96.0,2.25,22.0,607.5,261.05,171.03
2016,5,11,16,0,812.0,93.0,2.3,22.0,559.0,202.42,122.28
2016,5,11,16,15,567.5,141.5,2.35,21.5,453.0,155.26,97.28
2016,5,11,16,30,323.0,190.0,2.4,21.0,347.0,145.75,106.21
2016,5,11,16,45,511.5,133.5,2.45,20.5,349.0,90.91,72.87
2016,5,11,17,0,700.0,77.0,2.5,20.0,351.0,53.47,41.02
2016,5,11,17,15,655.5,71.5,2.45,19.0,298.0,51.0,39.2
2016,5,11,17,30,611.0,66.0,2.4,18.0,245.0,48.42,37.17
2016,5,11,17,45,546.0,58.5,2.35,17.0,194.5,44.03,33.4
2016,5,11,18,0,481.0,51.0,2.3,16.0,144.0,39.48,29.31
2016,5,11,18,15,378.5,40.5,2.15,15.0,100.5,32.02,22.41
2016,5,11,18,30,276.0,30.0,2.0,14.0,57.0,24.28,14.77
2016,5,11,18,45,138.0,15.0,1.9,13.5,28.5,11.97,0.0
2016,5,11,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,12,5,15,99.5,14.5,1.1,8.5,22.5,38.92,0.0
2016,5,12,5,30,199.0,29.0,1.2,9.0,45.0,111.99,77.67
2016,5,12,5,45,298.5,42.0,1.35,9.5,86.0,175.2,137.17
2016,5,12,6,0,398.0,55.0,1.5,10.0,127.0,252.91,205.61
2016,5,12,6,15,469.5,64.5,1.5,10.5,176.5,322.17,266.06
2016,5,12,6,30,541.0,74.0,1.5,11.0,226.0,398.25,330.07
2016,5,12,6,45,588.0,81.5,1.55,11.5,278.0,463.86,383.53
2016,5,12,7,0,635.0,89.0,1.6,12.0,330.0,532.69,437.52
2016,5,12,7,15,470.0,137.5,1.55,12.5,330.5,497.52,406.41
2016,5,12,7,30,305.0,186.0,1.5,13.0,331.0,437.81,355.99
2016,5,12,7,45,232.5,219.0,1.45,14.0,336.5,430.32,346.45
2016,5,12,8,0,160.0,252.0,1.4,15.0,342.0,401.56,320.17
2016,5,12,8,15,482.5,184.0,1.35,15.5,488.5,634.67,500.45
2016,5,12,8,30,805.0,116.0,1.3,16.0,635.0,861.81,657.0
2016,5,12,8,45,821.0,118.0,1.3,16.5,680.0,900.75,677.31
2016,5,12,9,0,837.0,120.0,1.3,17.0,725.0,937.3,698.08
2016,5,12,9,15,849.0,122.5,1.3,17.5,764.5,967.95,714.78
2016,5,12,9,30,861.0,125.0,1.3,18.0,804.0,985.15,722.75
2016,5,12,9,45,867.5,128.5,1.35,19.0,836.5,1004.86,732.0
2016,5,12,10,0,874.0,132.0,1.4,20.0,869.0,1021.09,738.98
2016,5,12,10,15,499.0,289.5,1.5,20.5,713.5,826.05,607.88
2016,5,12,10,30,124.0,447.0,1.6,21.0,558.0,580.1,429.79
2016,5,12,10,45,279.5,423.5,1.7,21.5,679.5,721.97,533.56
2016,5,12,11,0,435.0,400.0,1.8,22.0,801.0,857.35,625.78
2016,5,12,11,15,667.0,270.0,1.9,22.5,894.0,950.3,691.46
2016,5,12,11,30,899.0,140.0,2.0,23.0,987.0,1014.23,731.71
2016,5,12,11,45,900.5,140.0,2.15,23.5,991.5,996.42,719.83
2016,5,12,12,0,902.0,140.0,2.3,24.0,996.0,975.18,706.54
2016,5,12,12,15,584.0,307.5,2.35,24.0,861.5,833.94,611.04
2016,5,12,12,30,266.0,475.0,2.4,24.0,727.0,682.83,501.22
2016,5,12,12,45,583.5,305.0,2.5,24.0,848.0,782.21,579.21
2016,5,12,13,0,901.0,135.0,2.6,24.0,969.0,847.99,628.13
2016,5,12,13,15,897.0,134.0,2.6,24.0,950.5,806.39,599.88
2016,5,12,13,30,893.0,133.0,2.6,24.0,932.0,762.47,570.12
2016,5,12,13,45,891.0,129.5,2.65,24.0,907.5,715.66,536.84
2016,5,12,14,0,889.0,126.0,2.7,24.0,883.0,666.76,501.13
2016,5,12,14,15,492.5,254.0,2.75,23.5,671.0,499.82,377.52
2016,5,12,14,30,96.0,382.0,2.8,23.0,459.0,371.84,281.18
2016,5,12,14,45,103.0,364.5,2.85,23.0,443.5,351.3,266.34
2016,5,12,15,0,110.0,347.0,2.9,23.0,428.0,330.01,250.21
2016,5,12,15,15,469.0,228.0,2.95,22.5,541.5,341.18,252.42
2016,5,12,15,30,828.0,109.0,3.0,22.0,655.0,323.8,226.22
2016,5,12,15,45,811.0,105.5,3.05,22.0,607.0,264.57,174.95
2016,5,12,16,0,794.0,102.0,3.1,22.0,559.0,206.86,126.78
2016,5,12,16,15,769.5,98.0,3.15,21.0,508.0,149.75,84.92
2016,5,12,16,30,745.0,94.0,3.2,20.0,457.0,95.57,56.25
2016,5,12,16,45,711.5,89.5,3.25,19.5,404.0,60.36,46.91
2016,5,12,17,0,678.0,85.0,3.3,19.0,351.0,59.07,46.09
2016,5,12,17,15,632.0,78.5,3.25,18.0,298.5,56.1,43.82
2016,5,12,17,30,586.0,72.0,3.2,17.0,246.0,52.98,41.33
2016,5,12,17,45,516.0,64.5,3.15,16.5,195.0,48.79,37.67
2016,5,12,18,0,446.0,57.0,3.1,16.0,144.0,44.48,33.72
2016,5,12,18,15,345.5,45.0,3.0,15.0,100.5,35.88,25.8
2016,5,12,18,30,245.0,33.0,2.9,14.0,57.0,25.76,16.11
2016,5,12,18,45,122.5,16.5,2.85,13.0,28.5,12.97,0.0
2016,5,12,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,5,15,103.5,15.0,1.65,8.0,24.0,40.43,0.0
2016,5,13,5,30,207.0,30.0,1.8,8.0,48.0,115.55,81.55
2016,5,13,5,45,318.5,42.0,1.95,8.5,90.5,184.63,145.6
2016,5,13,6,0,430.0,54.0,2.1,9.0,133.0,265.72,217.36
2016,5,13,6,15,500.5,63.0,2.15,9.5,183.0,335.61,279.04
2016,5,13,6,30,571.0,72.0,2.2,10.0,233.0,412.17,344.26
2016,5,13,6,45,623.5,77.5,2.3,10.5,286.5,480.18,400.5
2016,5,13,7,0,676.0,83.0,2.4,11.0,340.0,551.86,457.67
2016,5,13,7,15,384.0,142.0,2.4,11.5,292.5,442.71,366.5
2016,5,13,7,30,92.0,201.0,2.4,12.0,245.0,272.67,223.51
2016,5,13,7,45,117.5,227.0,2.4,12.5,289.5,335.97,274.36
2016,5,13,8,0,143.0,253.0,2.4,13.0,334.0,388.41,314.7
2016,5,13,8,15,135.5,276.5,2.3,13.5,358.5,411.1,330.05
2016,5,13,8,30,128.0,300.0,2.2,14.0,383.0,432.63,344.35
2016,5,13,8,45,183.0,320.0,2.15,14.5,447.5,506.1,399.7
2016,5,13,9,0,238.0,340.0,2.1,15.0,512.0,581.62,454.68
2016,5,13,9,15,215.5,363.5,2.05,15.5,525.5,588.14,455.95
2016,5,13,9,30,193.0,387.0,2.0,16.0,539.0,592.63,456.26
2016,5,13,9,45,149.5,401.0,1.95,16.5,521.5,564.32,432.46
2016,5,13,10,0,106.0,415.0,1.9,17.0,504.0,517.81,395.92
2016,5,13,10,15,63.5,367.0,1.95,17.5,421.0,422.68,324.38
2016,5,13,10,30,21.0,319.0,2.0,18.0,338.0,314.94,242.06
2016,5,13,10,45,119.5,394.5,2.1,18.5,505.0,517.18,394.91
2016,5,13,11,0,218.0,470.0,2.2,19.0,672.0,687.3,515.68
2016,5,13,11,15,172.5,476.5,2.35,19.0,637.5,642.29,481.87
2016,5,13,11,30,127.0,483.0,2.5,19.0,603.0,597.34,449.3
2016,5,13,11,45,74.5,415.0,2.65,19.5,485.5,462.61,351.02
2016,5,13,12,0,22.0,347.0,2.8,20.0,368.0,334.81,255.08
2016,5,13,12,15,19.0,319.5,2.9,20.0,338.0,305.16,233.24
2016,5,13,12,30,16.0,292.0,3.0,20.0,308.0,276.0,211.26
2016,5,13,12,45,226.5,348.5,3.2,20.0,559.0,518.07,398.3
2016,5,13,13,0,437.0,405.0,3.4,20.0,810.0,726.06,549.94
2016,5,13,13,15,296.5,430.5,3.55,20.0,703.0,615.12,467.07
2016,5,13,13,30,156.0,456.0,3.7,20.0,596.0,515.39,392.47
2016,5,13,13,45,235.0,429.5,3.85,20.0,634.0,532.75,407.35
2016,5,13,14,0,314.0,403.0,4.0,20.0,672.0,541.98,415.08
2016,5,13,14,15,613.0,253.0,4.1,19.5,752.0,567.02,436.98
2016,5,13,14,30,912.0,103.0,4.2,19.0,832.0,564.11,434.73
2016,5,13,14,45,902.5,101.0,4.35,19.0,793.5,506.55,387.22
2016,5,13,15,0,893.0,99.0,4.5,19.0,755.0,448.45,337.96
2016,5,13,15,15,880.5,96.5,4.55,18.5,711.0,388.6,286.34
2016,5,13,15,30,868.0,94.0,4.6,18.0,667.0,329.07,233.8
2016,5,13,15,45,853.0,90.5,4.65,17.5,619.5,268.75,180.54
2016,5,13,16,0,838.0,87.0,4.7,17.0,572.0,202.83,124.52
2016,5,13,16,15,816.0,84.0,4.65,16.5,520.5,144.23,80.07
2016,5,13,16,30,794.0,81.0,4.6,16.0,469.0,88.17,49.62
2016,5,13,16,45,767.5,76.0,4.6,15.5,416.5,56.43,44.23
2016,5,13,17,0,741.0,71.0,4.6,15.0,364.0,54.07,42.42
2016,5,13,17,15,699.5,66.0,4.45,14.0,311.0,51.49,40.44
2016,5,13,17,30,658.0,61.0,4.3,13.0,258.0,44.62,34.53
2016,5,13,17,45,601.5,54.0,4.15,12.5,207.0,40.46,30.84
2016,5,13,18,0,545.0,47.0,4.0,12.0,156.0,36.15,26.84
2016,5,13,18,15,445.5,38.5,3.8,11.5,110.5,30.26,21.25
2016,5,13,18,30,346.0,30.0,3.6,11.0,65.0,24.21,15.11
