Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,18,45,173.0,15.0,3.4,10.5,32.5,11.89,0.0
2016,5,13,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,14,5,15,16.0,14.5,1.8,7.5,15.5,20.02,0.0
2016,5,14,5,30,32.0,29.0,1.9,8.0,31.0,44.86,29.79
2016,5,14,5,45,59.5,48.5,2.05,8.5,57.5,78.62,60.65
2016,5,14,6,0,87.0,68.0,2.2,9.0,84.0,114.72,92.89
2016,5,14,6,15,102.0,90.0,2.25,9.5,114.5,150.5,124.57
2016,5,14,6,30,117.0,112.0,2.3,10.0,145.0,187.46,156.53
2016,5,14,6,45,128.5,134.0,2.4,10.5,177.5,223.5,186.9
2016,5,14,7,0,140.0,156.0,2.5,11.0,210.0,260.3,217.12
2016,5,14,7,15,224.5,171.5,2.6,11.5,272.5,352.68,293.21
2016,5,14,7,30,309.0,187.0,2.7,12.0,335.0,441.09,363.96
2016,5,14,7,45,569.5,136.0,2.8,13.0,445.0,619.85,505.26
2016,5,14,8,0,830.0,85.0,2.9,14.0,555.0,792.37,630.5
2016,5,14,8,15,847.5,87.5,2.9,14.5,603.5,831.48,654.13
2016,5,14,8,30,865.0,90.0,2.9,15.0,652.0,875.74,682.12
2016,5,14,8,45,880.0,91.5,2.95,15.5,696.5,914.47,706.14
2016,5,14,9,0,895.0,93.0,3.0,16.0,741.0,950.69,728.21
2016,5,14,9,15,905.0,94.5,2.95,16.5,780.5,979.36,744.12
2016,5,14,9,30,915.0,96.0,2.9,17.0,820.0,1004.83,757.79
2016,5,14,9,45,659.0,228.5,2.9,17.5,761.5,921.86,698.69
2016,5,14,10,0,403.0,361.0,2.9,18.0,703.0,788.41,597.69
2016,5,14,10,15,397.0,376.5,2.9,18.0,721.5,797.73,604.02
2016,5,14,10,30,391.0,392.0,2.9,18.0,740.0,804.86,607.79
2016,5,14,10,45,416.5,397.5,2.95,18.5,776.0,842.7,632.58
2016,5,14,11,0,442.0,403.0,3.0,19.0,812.0,865.82,647.1
2016,5,14,11,15,449.0,412.5,3.1,19.0,833.0,871.7,651.06
2016,5,14,11,30,456.0,422.0,3.2,19.0,854.0,874.86,653.36
2016,5,14,11,45,699.5,267.5,3.3,19.5,932.5,945.12,707.89
2016,5,14,12,0,943.0,113.0,3.4,20.0,1011.0,986.59,735.02
2016,5,14,12,15,943.0,113.0,3.5,20.0,1008.0,960.05,717.59
2016,5,14,12,30,943.0,113.0,3.6,20.0,1005.0,930.22,698.4
2016,5,14,12,45,937.5,114.5,3.75,20.0,993.5,893.99,674.97
2016,5,14,13,0,932.0,116.0,3.9,20.0,982.0,855.06,649.42
2016,5,14,13,15,928.5,115.0,3.95,20.0,963.5,812.93,620.87
2016,5,14,13,30,925.0,114.0,4.0,20.0,945.0,768.36,590.31
2016,5,14,13,45,918.5,114.0,4.1,20.0,919.0,720.38,554.88
2016,5,14,14,0,912.0,114.0,4.2,20.0,893.0,670.59,517.14
2016,5,14,14,15,904.5,112.5,4.25,19.5,860.5,617.39,476.59
2016,5,14,14,30,897.0,111.0,4.3,19.0,828.0,562.96,433.78
2016,5,14,14,45,885.0,109.5,4.4,19.0,789.5,505.45,386.52
2016,5,14,15,0,873.0,108.0,4.5,19.0,751.0,447.69,337.56
2016,5,14,15,15,859.5,105.5,4.55,18.5,707.0,388.62,286.74
2016,5,14,15,30,846.0,103.0,4.6,18.0,663.0,324.64,230.98
2016,5,14,15,45,827.5,100.0,4.7,18.0,615.0,264.59,177.88
2016,5,14,16,0,809.0,97.0,4.8,18.0,567.0,206.2,128.02
2016,5,14,16,15,785.5,93.5,4.8,17.5,515.5,148.81,84.7
2016,5,14,16,30,762.0,90.0,4.8,17.0,464.0,94.19,54.89
2016,5,14,16,45,730.5,85.5,4.8,16.5,411.5,63.39,50.13
2016,5,14,17,0,699.0,81.0,4.8,16.0,359.0,56.1,44.03
2016,5,14,17,15,655.0,75.0,4.6,15.5,306.0,53.38,41.86
2016,5,14,17,30,611.0,69.0,4.4,15.0,253.0,50.52,39.49
2016,5,14,17,45,546.5,62.0,4.2,14.5,202.5,46.63,36.08
2016,5,14,18,0,482.0,55.0,4.0,14.0,152.0,42.63,32.39
2016,5,14,18,15,381.5,44.5,3.65,13.5,107.5,35.29,25.51
2016,5,14,18,30,281.0,34.0,3.3,13.0,63.0,27.69,18.01
2016,5,14,18,45,140.5,17.0,2.95,12.5,31.5,13.36,0.77
2016,5,14,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,15,5,15,102.5,16.5,2.4,9.0,25.5,51.58,0.0
2016,5,15,5,30,205.0,33.0,2.5,9.0,51.0,118.2,84.83
2016,5,15,5,45,316.0,45.0,2.7,9.5,94.0,184.8,145.8
2016,5,15,6,0,427.0,57.0,2.9,10.0,137.0,267.29,218.61
2016,5,15,6,15,224.0,80.5,2.95,10.0,123.5,206.41,171.84
2016,5,15,6,30,21.0,104.0,3.0,10.0,110.0,110.15,89.83
2016,5,15,6,45,28.5,124.5,3.05,10.5,134.5,142.87,117.76
2016,5,15,7,0,36.0,145.0,3.1,11.0,159.0,169.59,139.94
2016,5,15,7,15,18.0,143.5,3.1,11.5,151.0,146.1,119.13
2016,5,15,7,30,0.0,142.0,3.1,12.0,143.0,130.65,105.08
2016,5,15,7,45,38.0,193.5,3.1,12.5,215.5,222.56,181.53
2016,5,15,8,0,76.0,245.0,3.1,13.0,288.0,310.01,251.93
2016,5,15,8,15,116.5,274.0,3.1,13.5,347.0,391.3,315.64
2016,5,15,8,30,157.0,303.0,3.1,14.0,406.0,460.75,368.65
2016,5,15,8,45,144.0,325.0,3.15,14.5,424.0,475.25,377.32
2016,5,15,9,0,131.0,347.0,3.2,15.0,442.0,488.29,385.07
2016,5,15,9,15,175.5,366.0,3.25,15.5,501.0,551.66,432.37
2016,5,15,9,30,220.0,385.0,3.3,16.0,560.0,615.76,479.01
2016,5,15,9,45,276.5,389.5,3.35,16.5,618.5,692.6,534.23
2016,5,15,10,0,333.0,394.0,3.4,17.0,677.0,753.04,576.77
2016,5,15,10,15,639.5,248.0,3.45,17.5,812.0,926.36,705.31
2016,5,15,10,30,946.0,102.0,3.5,18.0,947.0,1061.51,794.01
2016,5,15,10,45,949.0,103.5,3.55,18.5,966.5,1061.57,791.01
2016,5,15,11,0,952.0,105.0,3.6,19.0,986.0,1057.7,786.75
2016,5,15,11,15,690.5,262.5,3.7,19.0,906.0,963.89,723.89
2016,5,15,11,30,429.0,420.0,3.8,19.0,826.0,846.28,635.84
2016,5,15,11,45,318.5,456.0,3.9,19.5,758.5,754.3,568.55
2016,5,15,12,0,208.0,492.0,4.0,20.0,691.0,664.05,501.12
2016,5,15,12,15,165.0,488.5,4.15,20.0,645.5,610.85,462.61
2016,5,15,12,30,122.0,485.0,4.3,20.0,600.0,559.37,424.67
2016,5,15,12,45,540.0,292.5,4.45,20.0,796.0,734.13,563.39
2016,5,15,13,0,958.0,100.0,4.6,20.0,992.0,860.96,658.22
2016,5,15,13,15,513.5,263.0,4.7,20.0,740.0,635.13,490.62
2016,5,15,13,30,69.0,426.0,4.8,20.0,488.0,425.37,326.0
2016,5,15,13,45,72.0,411.5,4.9,20.0,475.0,407.56,313.6
2016,5,15,14,0,75.0,397.0,5.0,20.0,462.0,389.55,300.35
2016,5,15,14,15,501.5,246.0,5.05,19.5,650.0,497.75,387.67
2016,5,15,14,30,928.0,95.0,5.1,19.0,838.0,565.69,438.61
2016,5,15,14,45,918.0,93.5,5.2,19.0,799.5,507.68,389.84
2016,5,15,15,0,908.0,92.0,5.3,19.0,761.0,449.16,339.62
2016,5,15,15,15,896.0,90.0,5.25,18.5,717.5,389.27,287.4
2016,5,15,15,30,884.0,88.0,5.2,18.0,674.0,329.61,234.3
2016,5,15,15,45,517.5,175.5,5.2,18.0,512.5,247.94,176.33
2016,5,15,16,0,151.0,263.0,5.2,18.0,351.0,223.45,170.17
2016,5,15,16,15,82.5,217.0,5.15,17.0,264.5,178.13,137.93
2016,5,15,16,30,14.0,171.0,5.1,16.0,178.0,142.25,112.71
2016,5,15,16,45,58.5,167.5,5.05,15.5,191.5,130.13,108.5
2016,5,15,17,0,103.0,164.0,5.0,15.0,205.0,120.9,101.07
2016,5,15,17,15,95.0,141.5,4.8,14.5,175.5,106.09,88.57
2016,5,15,17,30,87.0,119.0,4.6,14.0,146.0,90.79,75.4
2016,5,15,17,45,311.0,84.5,4.45,13.5,152.5,62.03,49.96
2016,5,15,18,0,535.0,50.0,4.3,13.0,159.0,38.46,28.81
2016,5,15,18,15,437.0,41.0,4.0,12.5,113.5,32.25,22.96
2016,5,15,18,30,339.0,32.0,3.7,12.0,68.0,25.84,16.59
2016,5,15,18,45,169.5,16.0,3.45,11.5,34.0,12.66,1.26
2016,5,15,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,5,15,117.0,16.0,2.65,8.0,26.5,54.85,0.0
2016,5,16,5,30,234.0,32.0,2.6,8.0,53.0,125.77,91.16
2016,5,16,5,45,331.5,44.0,2.6,8.5,95.5,191.31,151.65
2016,5,16,6,0,429.0,56.0,2.6,9.0,138.0,267.05,219.1
2016,5,16,6,15,337.5,82.5,2.5,9.5,159.5,273.71,228.28
2016,5,16,6,30,246.0,109.0,2.4,10.0,181.0,262.44,220.07
2016,5,16,6,45,274.0,126.0,2.35,10.5,220.5,310.02,260.13
2016,5,16,7,0,302.0,143.0,2.3,11.0,260.0,359.82,300.57
2016,5,16,7,15,226.5,175.0,2.25,11.5,269.5,357.38,295.92
2016,5,16,7,30,151.0,207.0,2.2,12.0,279.0,334.31,274.48
2016,5,16,7,45,178.5,230.0,2.15,13.0,324.5,385.68,313.96
2016,5,16,8,0,206.0,253.0,2.1,14.0,370.0,438.56,353.15
2016,5,16,8,15,167.0,277.5,2.15,14.5,378.5,437.8,349.52
2016,5,16,8,30,128.0,302.0,2.2,15.0,387.0,433.64,343.55
2016,5,16,8,45,235.5,310.5,2.3,16.0,477.5,542.03,426.24
2016,5,16,9,0,343.0,319.0,2.4,17.0,568.0,671.42,520.08
2016,5,16,9,15,611.5,217.0,2.45,17.5,690.5,846.16,647.98
2016,5,16,9,30,880.0,115.0,2.5,18.0,813.0,990.09,742.54
2016,5,16,9,45,901.0,109.5,2.65,18.5,850.0,1014.81,756.29
2016,5,16,10,0,922.0,104.0,2.8,19.0,887.0,1036.42,769.21
2016,5,16,10,15,927.0,105.0,2.9,19.5,913.5,1045.57,773.52
2016,5,16,10,30,932.0,106.0,3.0,20.0,940.0,1050.93,775.57
2016,5,16,10,45,936.0,106.5,3.1,20.5,959.5,1050.95,774.25
2016,5,16,11,0,940.0,107.0,3.2,21.0,979.0,1047.11,770.57
2016,5,16,11,15,942.5,107.5,3.3,21.0,991.0,1037.95,765.0
2016,5,16,11,30,945.0,108.0,3.4,21.0,1003.0,1025.0,757.05
2016,5,16,11,45,945.5,108.5,3.55,21.5,1007.5,1006.44,744.37
2016,5,16,12,0,946.0,109.0,3.7,22.0,1012.0,984.32,729.35
2016,5,16,12,15,945.0,109.0,3.8,22.0,1008.5,956.95,711.87
2016,5,16,12,30,944.0,109.0,3.9,22.0,1005.0,926.34,692.13
2016,5,16,12,45,940.5,109.5,4.05,22.0,993.5,891.0,669.28
2016,5,16,13,0,937.0,110.0,4.2,22.0,982.0,852.85,644.25
2016,5,16,13,15,933.5,109.0,4.3,22.0,963.5,810.71,615.95
2016,5,16,13,30,930.0,108.0,4.4,22.0,945.0,766.13,585.63
2016,5,16,13,45,926.5,106.0,4.55,22.0,920.0,718.42,551.09
2016,5,16,14,0,923.0,104.0,4.7,22.0,895.0,668.64,513.77
2016,5,16,14,15,915.5,102.5,4.75,21.5,862.5,615.14,473.08
2016,5,16,14,30,908.0,101.0,4.8,21.0,830.0,560.4,430.04
2016,5,16,14,45,901.0,98.0,4.85,21.0,792.5,503.65,383.19
2016,5,16,15,0,894.0,95.0,4.9,21.0,755.0,446.11,334.28
2016,5,16,15,15,882.0,92.5,4.9,20.5,712.0,386.68,283.12
2016,5,16,15,30,870.0,90.0,4.9,20.0,669.0,327.49,231.06
2016,5,16,15,45,853.0,87.5,4.9,20.0,621.0,267.65,178.16
2016,5,16,16,0,836.0,85.0,4.9,20.0,573.0,209.14,128.27
2016,5,16,16,15,814.5,82.0,4.8,19.5,522.5,144.09,78.83
2016,5,16,16,30,793.0,79.0,4.7,19.0,472.0,88.35,48.29
2016,5,16,16,45,760.0,76.0,4.6,18.5,419.0,56.15,43.42
2016,5,16,17,0,727.0,73.0,4.5,18.0,366.0,55.33,42.98
2016,5,16,17,15,686.0,68.5,4.25,17.5,313.0,53.23,41.37
2016,5,16,17,30,645.0,64.0,4.0,17.0,260.0,46.63,35.73
2016,5,16,17,45,582.0,57.5,3.75,16.5,209.0,42.95,32.53
2016,5,16,18,0,519.0,51.0,3.5,16.0,158.0,39.16,29.08
2016,5,16,18,15,422.5,42.0,3.2,15.0,113.0,32.99,23.38
2016,5,16,18,30,326.0,33.0,2.9,14.0,68.0,26.63,17.18
2016,5,16,18,45,163.0,16.5,2.65,13.5,34.0,13.03,2.08
2016,5,16,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,5,15,148.5,15.0,1.05,8.5,28.5,63.8,2.56
2016,5,17,5,30,297.0,30.0,1.2,9.0,57.0,144.88,105.03
2016,5,17,5,45,405.0,39.0,1.4,10.0,101.5,213.7,167.77
2016,5,17,6,0,513.0,48.0,1.6,11.0,146.0,294.66,238.64
2016,5,17,6,15,578.5,54.5,1.65,11.5,197.0,363.32,298.58
2016,5,17,6,30,644.0,61.0,1.7,12.0,248.0,438.01,361.23
2016,5,17,6,45,691.5,65.5,1.75,13.0,302.0,502.95,413.15
2016,5,17,7,0,739.0,70.0,1.8,14.0,356.0,573.29,466.95
2016,5,17,7,15,770.5,73.5,2.0,15.0,410.0,633.95,512.07
2016,5,17,7,30,802.0,77.0,2.2,16.0,464.0,695.22,554.48
2016,5,17,7,45,828.0,79.5,2.45,17.0,516.5,751.25,592.26
2016,5,17,8,0,854.0,82.0,2.7,18.0,569.0,799.86,623.97
2016,5,17,8,15,871.0,84.5,2.75,18.5,618.5,846.24,653.5
2016,5,17,8,30,888.0,87.0,2.8,19.0,668.0,890.71,681.25
2016,5,17,8,45,903.0,88.5,2.9,20.0,713.5,930.01,704.14
2016,5,17,9,0,918.0,90.0,3.0,21.0,759.0,966.74,725.0
2016,5,17,9,15,928.0,91.5,2.95,21.5,799.0,995.85,740.74
2016,5,17,9,30,938.0,93.0,2.9,22.0,839.0,1021.69,754.23
2016,5,17,9,45,945.0,95.0,2.9,22.5,873.0,1041.67,764.3
2016,5,17,10,0,952.0,97.0,2.9,23.0,907.0,1057.96,772.05
2016,5,17,10,15,957.5,98.0,2.85,23.0,934.0,1067.86,776.8
2016,5,17,10,30,963.0,99.0,2.8,23.0,961.0,1073.87,779.21
2016,5,17,10,45,967.0,99.5,2.75,23.5,981.0,1073.9,776.44
2016,5,17,11,0,971.0,100.0,2.7,24.0,1001.0,1069.97,771.34
2016,5,17,11,15,973.0,100.5,2.65,24.0,1013.5,1060.12,764.15
2016,5,17,11,30,975.0,101.0,2.6,24.0,1026.0,1046.37,754.67
2016,5,17,11,45,976.0,101.0,2.6,24.5,1030.5,1027.37,741.03
2016,5,17,12,0,977.0,101.0,2.6,25.0,1035.0,1004.71,725.2
2016,5,17,12,15,976.0,101.0,2.65,25.0,1031.0,976.68,707.86
2016,5,17,12,30,975.0,101.0,2.7,25.0,1027.0,945.3,688.31
2016,5,17,12,45,973.0,100.0,2.75,25.0,1016.0,908.97,665.38
2016,5,17,13,0,971.0,99.0,2.8,25.0,1005.0,869.64,640.29
2016,5,17,13,15,967.5,98.5,2.85,25.0,986.0,826.79,612.58
2016,5,17,13,30,964.0,98.0,2.9,25.0,967.0,781.38,582.8
2016,5,17,13,45,958.0,97.0,3.0,25.0,940.0,731.48,548.08
2016,5,17,14,0,952.0,96.0,3.1,25.0,913.0,679.67,510.36
2016,5,17,14,15,944.5,95.0,3.15,25.0,880.0,625.29,469.42
2016,5,17,14,30,937.0,94.0,3.2,25.0,847.0,569.61,426.21
2016,5,17,14,45,926.5,92.5,3.3,25.0,808.0,511.05,379.58
2016,5,17,15,0,916.0,91.0,3.4,25.0,769.0,452.02,331.02
2016,5,17,15,15,903.5,89.0,3.4,24.5,725.0,391.66,280.48
2016,5,17,15,30,891.0,87.0,3.4,24.0,681.0,331.58,228.95
2016,5,17,15,45,874.0,84.5,3.45,24.0,632.5,270.6,176.29
2016,5,17,16,0,857.0,82.0,3.5,24.0,584.0,210.94,126.45
2016,5,17,16,15,835.5,79.0,3.45,23.5,532.5,151.97,82.8
2016,5,17,16,30,814.0,76.0,3.4,23.0,481.0,87.69,46.1
2016,5,17,16,45,785.5,72.5,3.35,22.5,427.5,53.66,40.55
2016,5,17,17,0,757.0,69.0,3.3,22.0,374.0,52.34,39.68
2016,5,17,17,15,716.5,64.5,3.0,21.0,320.5,50.08,38.04
2016,5,17,17,30,676.0,60.0,2.7,20.0,267.0,47.76,36.26
2016,5,17,17,45,616.5,54.0,2.4,19.5,215.5,40.25,29.76
2016,5,17,18,0,557.0,48.0,2.1,19.0,164.0,36.72,26.59
2016,5,17,18,15,464.0,39.5,1.9,18.0,118.0,30.86,21.26
2016,5,17,18,30,371.0,31.0,1.7,17.0,72.0,24.82,15.47
2016,5,17,18,45,185.5,15.5,1.55,16.0,36.0,12.14,1.99
2016,5,17,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,17,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,5,15,140.5,15.5,1.3,11.5,29.0,62.53,8.03
2016,5,18,5,30,281.0,31.0,1.4,12.0,58.0,140.65,101.37
2016,5,18,5,45,384.0,41.0,1.55,13.0,102.0,207.8,161.67
2016,5,18,6,0,487.0,51.0,1.7,14.0,146.0,286.56,229.87
2016,5,18,6,15,553.0,58.0,1.7,14.5,196.5,354.69,288.57
2016,5,18,6,30,619.0,65.0,1.7,15.0,247.0,428.9,350.01
2016,5,18,6,45,665.0,70.5,1.75,16.0,300.0,495.02,402.19
2016,5,18,7,0,711.0,76.0,1.8,17.0,353.0,561.73,452.7
2016,5,18,7,15,742.5,80.5,1.85,17.5,406.0,622.3,497.41
2016,5,18,7,30,774.0,85.0,1.9,18.0,459.0,683.53,539.94
2016,5,18,7,45,797.0,88.5,2.0,19.0,510.5,737.28,574.81
2016,5,18,8,0,820.0,92.0,2.1,20.0,562.0,790.23,608.32
2016,5,18,8,15,838.0,95.0,2.15,20.5,610.5,837.22,637.75
2016,5,18,8,30,856.0,98.0,2.2,21.0,659.0,874.44,660.11
2016,5,18,8,45,869.0,100.5,2.25,22.0,703.0,912.02,681.23
2016,5,18,9,0,882.0,103.0,2.3,23.0,747.0,947.02,700.3
2016,5,18,9,15,892.5,105.0,2.4,23.5,786.5,976.24,717.25
2016,5,18,9,30,903.0,107.0,2.5,24.0,826.0,1002.34,732.17
2016,5,18,9,45,914.0,106.5,2.6,24.5,860.0,1022.91,743.53
2016,5,18,10,0,925.0,106.0,2.7,25.0,894.0,1040.05,752.77
2016,5,18,10,15,930.5,107.0,2.8,25.0,921.0,1049.69,758.79
2016,5,18,10,30,936.0,108.0,2.9,25.0,948.0,1055.54,762.58
2016,5,18,10,45,939.0,109.5,3.05,25.5,967.5,1055.56,761.74
2016,5,18,11,0,942.0,111.0,3.2,26.0,987.0,1051.71,758.53
2016,5,18,11,15,944.5,111.5,3.25,26.0,999.0,1042.51,752.65
2016,5,18,11,30,947.0,112.0,3.3,26.0,1011.0,1029.52,744.47
2016,5,18,11,45,946.0,113.0,3.4,26.0,1015.0,1009.98,732.53
2016,5,18,12,0,945.0,114.0,3.5,26.0,1019.0,986.95,718.33
2016,5,18,12,15,944.5,114.0,3.6,26.0,1015.5,960.07,701.58
2016,5,18,12,30,944.0,114.0,3.7,26.0,1012.0,929.95,682.59
2016,5,18,12,45,940.0,114.0,3.8,26.5,1000.0,893.79,658.14
2016,5,18,13,0,936.0,114.0,3.9,27.0,988.0,854.88,631.74
2016,5,18,13,15,932.0,113.5,3.95,26.5,969.5,812.94,605.28
2016,5,18,13,30,928.0,113.0,4.0,26.0,951.0,768.6,576.78
2016,5,18,13,45,922.0,112.0,4.1,26.0,925.0,720.25,541.95
2016,5,18,14,0,916.0,111.0,4.2,26.0,899.0,670.08,504.84
2016,5,18,14,15,908.5,109.5,4.25,25.5,866.5,617.01,465.35
2016,5,18,14,30,901.0,108.0,4.3,25.0,834.0,562.72,423.59
2016,5,18,14,45,892.0,105.5,4.35,25.0,795.5,505.91,377.76
2016,5,18,15,0,883.0,103.0,4.4,25.0,757.0,448.54,330.12
2016,5,18,15,15,870.0,100.5,4.4,24.5,713.5,389.44,280.43
2016,5,18,15,30,857.0,98.0,4.4,24.0,670.0,330.7,229.92
2016,5,18,15,45,842.5,94.0,4.45,24.0,623.0,264.87,173.44
2016,5,18,16,0,828.0,90.0,4.5,24.0,576.0,205.8,123.86
2016,5,18,16,15,806.0,87.0,4.4,23.5,525.5,148.09,80.9
2016,5,18,16,30,784.0,84.0,4.3,23.0,475.0,92.92,50.79
2016,5,18,16,45,755.5,79.5,4.2,22.5,422.5,58.62,44.79
2016,5,18,17,0,727.0,75.0,4.1,22.0,370.0,56.76,43.48
2016,5,18,17,15,686.0,70.0,3.65,21.0,317.0,49.53,37.54
2016,5,18,17,30,645.0,65.0,3.2,20.0,264.0,47.25,35.81
2016,5,18,17,45,585.5,58.5,2.8,19.0,213.5,43.61,32.78
2016,5,18,18,0,526.0,52.0,2.4,18.0,163.0,39.86,29.47
2016,5,18,18,15,433.0,43.0,2.1,17.0,117.5,33.72,23.87
2016,5,18,18,30,340.0,34.0,1.8,16.0,72.0,27.39,17.79
2016,5,18,18,45,170.0,17.0,1.55,15.5,36.0,13.37,3.25
2016,5,18,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,19,5,15,132.0,17.0,3.1,9.0,30.0,60.45,12.43
2016,5,19,5,30,264.0,34.0,3.1,9.0,60.0,137.92,101.32
2016,5,19,5,45,371.5,44.5,3.1,9.5,104.5,206.57,163.69
2016,5,19,6,0,479.0,55.0,3.1,10.0,149.0,287.22,235.13
2016,5,19,6,15,243.5,78.0,3.2,10.5,126.5,211.78,176.22
2016,5,19,6,30,8.0,101.0,3.3,11.0,104.0,99.19,79.98
2016,5,19,6,45,14.0,121.0,3.45,11.5,126.5,122.08,99.45
2016,5,19,7,0,20.0,141.0,3.6,12.0,149.0,145.48,118.86
2016,5,19,7,15,42.5,170.5,3.8,12.0,190.5,200.96,165.33
2016,5,19,7,30,65.0,200.0,4.0,12.0,232.0,249.9,205.66
2016,5,19,7,45,149.5,226.0,4.25,12.5,309.5,357.51,294.18
2016,5,19,8,0,234.0,252.0,4.5,13.0,387.0,459.0,375.51
2016,5,19,8,15,127.5,245.0,4.4,13.5,319.0,366.86,297.9
2016,5,19,8,30,21.0,238.0,4.3,14.0,251.0,240.32,192.35
2016,5,19,8,45,52.5,288.0,4.25,14.5,325.5,334.48,267.5
2016,5,19,9,0,84.0,338.0,4.2,15.0,400.0,417.11,331.19
2016,5,19,9,15,183.0,357.0,4.2,15.5,500.5,547.28,431.7
2016,5,19,9,30,282.0,376.0,4.2,16.0,601.0,680.5,530.56
2016,5,19,9,45,308.0,386.0,4.2,16.5,641.0,717.66,555.59
2016,5,19,10,0,334.0,396.0,4.2,17.0,681.0,753.82,580.08
2016,5,19,10,15,630.5,258.0,4.3,17.0,816.0,924.51,709.39
2016,5,19,10,30,927.0,120.0,4.4,17.0,951.0,1058.17,801.15
2016,5,19,10,45,936.0,118.0,4.55,17.5,973.0,1060.5,800.89
2016,5,19,11,0,945.0,116.0,4.7,18.0,995.0,1058.99,799.17
2016,5,19,11,15,949.0,116.5,4.75,18.0,1009.0,1051.16,793.89
2016,5,19,11,30,953.0,117.0,4.8,18.0,1023.0,1039.5,786.15
2016,5,19,11,45,958.5,115.5,4.9,18.0,1030.0,1023.57,776.01
2016,5,19,12,0,964.0,114.0,5.0,18.0,1037.0,1003.9,763.35
2016,5,19,12,15,965.0,114.0,5.1,18.0,1035.0,977.92,746.29
2016,5,19,12,30,966.0,114.0,5.2,18.0,1033.0,948.54,726.81
2016,5,19,12,45,756.5,245.5,5.3,18.0,960.5,870.22,671.32
2016,5,19,13,0,547.0,377.0,5.4,18.0,888.0,786.9,606.22
2016,5,19,13,15,752.5,244.5,5.45,17.5,932.5,798.54,621.23
2016,5,19,13,30,958.0,112.0,5.5,17.0,977.0,788.96,619.24
2016,5,19,13,45,955.5,109.5,5.6,17.0,952.0,740.4,582.33
2016,5,19,14,0,953.0,107.0,5.7,17.0,927.0,689.62,542.77
2016,5,19,14,15,945.5,105.5,5.7,16.5,894.0,634.8,499.67
2016,5,19,14,30,938.0,104.0,5.7,16.0,861.0,578.69,454.17
2016,5,19,14,45,684.0,199.0,5.75,16.0,737.5,480.19,374.46
2016,5,19,15,0,430.0,294.0,5.8,16.0,614.0,408.08,316.77
2016,5,19,15,15,313.5,303.0,5.85,15.5,529.0,347.31,269.08
2016,5,19,15,30,197.0,312.0,5.9,15.0,444.0,300.89,233.94
2016,5,19,15,45,176.5,289.0,6.0,14.5,401.5,262.45,203.39
2016,5,19,16,0,156.0,266.0,6.1,14.0,359.0,226.77,175.42
2016,5,19,16,15,115.5,238.0,5.85,13.5,303.5,188.68,147.03
2016,5,19,16,30,75.0,210.0,5.6,13.0,248.0,163.42,129.93
2016,5,19,16,45,80.5,188.0,5.4,12.5,225.0,142.9,120.86
2016,5,19,17,0,86.0,166.0,5.2,12.0,202.0,127.77,108.23
2016,5,19,17,15,77.0,144.5,5.25,11.5,173.0,112.49,95.25
2016,5,19,17,30,68.0,123.0,5.3,11.0,144.0,96.89,81.73
2016,5,19,17,45,56.0,101.0,5.4,10.5,116.0,80.67,67.35
2016,5,19,18,0,44.0,79.0,5.5,10.0,88.0,64.14,52.36
2016,5,19,18,15,28.5,58.5,5.35,9.5,63.5,48.31,37.71
2016,5,19,18,30,13.0,38.0,5.2,9.0,39.0,32.19,22.6
2016,5,19,18,45,6.5,21.5,5.05,8.5,22.0,18.69,7.65
2016,5,19,19,0,0.0,5.0,4.9,8.0,5.0,4.55,0.0
2016,5,19,19,15,0.0,2.5,4.85,8.0,2.5,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.85,7.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,8.5,4.45,7.0,8.5,7.46,0.0
2016,5,20,5,30,0.0,17.0,4.5,7.0,17.0,14.95,6.8
2016,5,20,5,45,0.0,30.5,4.55,7.5,30.5,26.88,17.56
2016,5,20,6,0,0.0,44.0,4.6,8.0,44.0,38.84,28.25
2016,5,20,6,15,0.0,59.0,4.6,8.0,59.0,52.74,40.58
2016,5,20,6,30,0.0,74.0,4.6,8.0,74.0,66.68,52.78
2016,5,20,6,45,0.0,90.0,4.6,8.5,90.0,81.61,65.51
2016,5,20,7,0,0.0,106.0,4.6,9.0,106.0,96.52,78.0
2016,5,20,7,15,9.0,140.0,4.55,9.5,144.5,135.78,111.23
2016,5,20,7,30,18.0,174.0,4.5,10.0,183.0,176.03,144.67
2016,5,20,7,45,13.0,178.0,4.5,10.5,185.0,175.37,143.14
2016,5,20,8,0,8.0,182.0,4.5,11.0,187.0,174.57,141.55
2016,5,20,8,15,10.5,200.0,4.5,11.0,207.0,193.83,157.06
2016,5,20,8,30,13.0,218.0,4.5,11.0,227.0,213.2,172.53
2016,5,20,8,45,25.0,258.5,4.5,11.5,277.0,263.7,213.06
2016,5,20,9,0,37.0,299.0,4.5,12.0,327.0,330.8,265.96
2016,5,20,9,15,26.0,278.0,4.5,12.0,298.0,297.09,238.12
2016,5,20,9,30,15.0,257.0,4.5,12.0,269.0,251.15,200.7
2016,5,20,9,45,23.0,300.0,4.55,12.5,319.0,300.23,239.37
2016,5,20,10,0,31.0,343.0,4.6,13.0,369.0,365.66,289.96
2016,5,20,10,15,54.5,388.0,4.65,13.0,436.5,433.68,342.89
2016,5,20,10,30,78.0,433.0,4.7,13.0,504.0,501.13,394.55
2016,5,20,10,45,55.5,409.5,4.8,13.5,461.0,451.68,355.04
2016,5,20,11,0,33.0,386.0,4.9,14.0,418.0,402.92,316.27
2016,5,20,11,15,57.0,427.0,4.95,14.0,482.0,464.22,363.94
2016,5,20,11,30,81.0,468.0,5.0,14.0,546.0,523.79,409.39
2016,5,20,11,45,230.5,451.5,5.05,14.0,673.0,654.47,511.82
2016,5,20,12,0,380.0,435.0,5.1,14.0,800.0,775.1,603.75
2016,5,20,12,15,261.5,463.5,5.1,14.0,714.5,679.39,529.44
2016,5,20,12,30,143.0,492.0,5.1,14.0,629.0,582.35,454.09
2016,5,20,12,45,267.0,454.5,5.1,14.0,705.5,645.47,505.12
2016,5,20,13,0,391.0,417.0,5.1,14.0,782.0,694.36,544.02
2016,5,20,13,15,222.5,415.0,5.1,13.5,622.0,543.22,427.96
2016,5,20,13,30,54.0,413.0,5.1,13.0,462.0,402.7,317.59
2016,5,20,13,45,48.5,393.5,5.15,13.0,437.0,375.97,297.35
2016,5,20,14,0,43.0,374.0,5.2,13.0,412.0,350.07,277.33
2016,5,20,14,15,110.0,386.5,5.15,13.0,477.0,390.6,309.94
2016,5,20,14,30,177.0,399.0,5.1,13.0,542.0,423.48,335.43
2016,5,20,14,45,125.5,369.5,5.1,13.0,469.0,361.48,286.5
2016,5,20,15,0,74.0,340.0,5.1,13.0,396.0,310.06,246.17
2016,5,20,15,15,238.5,305.0,5.05,12.5,468.5,322.59,253.51
2016,5,20,15,30,403.0,270.0,5.0,12.0,541.0,325.5,249.96
2016,5,20,15,45,348.0,260.5,4.95,12.0,482.5,276.5,209.73
2016,5,20,16,0,293.0,251.0,4.9,12.0,424.0,233.78,176.07
2016,5,20,16,15,146.5,184.5,4.8,11.5,271.0,157.77,120.99
2016,5,20,16,30,0.0,118.0,4.7,11.0,118.0,102.03,81.31
2016,5,20,16,45,62.0,143.5,4.6,11.0,169.5,115.06,97.02
2016,5,20,17,0,124.0,169.0,4.5,11.0,221.0,124.25,105.48
2016,5,20,17,15,115.0,147.0,4.3,10.5,190.0,109.83,93.18
2016,5,20,17,30,106.0,125.0,4.1,10.0,159.0,94.93,80.24
2016,5,20,17,45,320.0,90.0,3.95,9.5,164.5,65.8,54.18
2016,5,20,18,0,534.0,55.0,3.8,9.0,170.0,42.25,32.79
2016,5,20,18,15,439.0,46.0,3.55,8.5,123.5,36.19,27.03
2016,5,20,18,30,344.0,37.0,3.3,8.0,77.0,29.95,20.82
2016,5,20,18,45,194.5,24.0,3.1,8.0,44.5,19.62,8.83
2016,5,20,19,0,45.0,11.0,2.9,8.0,12.0,10.01,0.0
2016,5,20,19,15,22.5,5.5,2.8,8.0,6.0,0.0,0.0
2016,5,20,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,5,15,11.0,16.5,1.4,7.0,18.0,18.24,2.46
2016,5,21,5,30,22.0,33.0,1.6,7.0,36.0,40.31,27.55
2016,5,21,5,45,44.5,53.5,1.8,7.5,61.5,71.69,55.55
2016,5,21,6,0,67.0,74.0,2.0,8.0,87.0,111.59,90.86
2016,5,21,6,15,79.5,96.0,2.0,8.5,116.0,144.81,120.11
2016,5,21,6,30,92.0,118.0,2.0,9.0,145.0,179.02,149.55
2016,5,21,6,45,101.5,140.0,2.0,9.5,175.5,212.43,177.54
2016,5,21,7,0,111.0,162.0,2.0,10.0,206.0,246.46,205.33
2016,5,21,7,15,80.5,179.0,2.0,10.0,213.5,236.41,195.87
2016,5,21,7,30,50.0,196.0,2.0,10.0,221.0,233.87,192.42
2016,5,21,7,45,44.5,212.5,2.05,10.5,236.5,247.44,202.36
2016,5,21,8,0,39.0,229.0,2.1,11.0,252.0,260.47,211.66
2016,5,21,8,15,25.0,218.0,2.15,11.5,233.5,236.01,190.53
2016,5,21,8,30,11.0,207.0,2.2,12.0,215.0,200.48,160.61
2016,5,21,8,45,38.5,268.0,2.3,12.5,296.0,299.81,240.19
2016,5,21,9,0,66.0,329.0,2.4,13.0,377.0,389.96,309.77
2016,5,21,9,15,207.5,343.5,2.5,13.0,507.5,555.21,438.73
2016,5,21,9,30,349.0,358.0,2.6,13.0,638.0,725.14,565.04
2016,5,21,9,45,627.5,237.0,2.75,13.5,764.5,894.63,690.82
2016,5,21,10,0,906.0,116.0,2.9,14.0,891.0,1029.58,781.18
2016,5,21,10,15,550.0,286.0,3.0,14.0,761.0,867.59,665.6
2016,5,21,10,30,194.0,456.0,3.1,14.0,631.0,655.48,504.38
2016,5,21,10,45,152.5,463.0,3.25,14.0,602.0,617.02,476.43
2016,5,21,11,0,111.0,470.0,3.4,14.0,573.0,564.28,436.67
2016,5,21,11,15,114.0,477.5,3.45,14.0,585.0,570.04,441.07
2016,5,21,11,30,117.0,485.0,3.5,14.0,597.0,586.63,453.05
2016,5,21,11,45,140.5,491.0,3.6,14.5,626.0,607.28,468.02
2016,5,21,12,0,164.0,497.0,3.7,15.0,655.0,625.95,481.42
2016,5,21,12,15,157.5,495.0,3.75,15.0,646.0,608.11,468.16
2016,5,21,12,30,151.0,493.0,3.8,15.0,637.0,589.9,454.8
2016,5,21,12,45,285.0,451.5,3.9,15.0,720.0,657.42,508.28
2016,5,21,13,0,419.0,410.0,4.0,15.0,803.0,712.46,551.19
2016,5,21,13,15,664.5,267.5,4.05,14.5,876.0,751.17,585.9
2016,5,21,13,30,910.0,125.0,4.1,14.0,949.0,765.53,601.86
2016,5,21,13,45,905.5,123.0,4.15,14.0,924.0,718.26,565.6
2016,5,21,14,0,901.0,121.0,4.2,14.0,899.0,669.08,527.44
2016,5,21,14,15,893.0,119.0,4.2,14.0,866.5,616.19,485.25
2016,5,21,14,30,885.0,117.0,4.2,14.0,834.0,562.16,441.0
2016,5,21,14,45,588.0,229.5,4.25,14.0,696.5,460.37,359.59
2016,5,21,15,0,291.0,342.0,4.3,14.0,559.0,391.05,305.36
2016,5,21,15,15,251.5,327.0,4.2,13.5,507.0,343.18,267.51
2016,5,21,15,30,212.0,312.0,4.1,13.0,455.0,305.47,237.69
2016,5,21,15,45,150.0,286.5,4.1,13.0,384.0,254.91,198.53
2016,5,21,16,0,88.0,261.0,4.1,13.0,313.0,218.9,171.97
2016,5,21,16,15,112.5,240.0,4.0,12.5,300.5,189.91,148.24
2016,5,21,16,30,137.0,219.0,3.9,12.0,288.0,164.87,129.56
2016,5,21,16,45,68.5,168.0,3.85,12.0,202.5,130.92,110.4
2016,5,21,17,0,0.0,117.0,3.8,12.0,117.0,99.41,83.1
2016,5,21,17,15,0.0,100.5,3.65,11.5,100.5,85.93,71.58
2016,5,21,17,30,0.0,84.0,3.5,11.0,84.0,72.34,59.73
2016,5,21,17,45,254.0,70.0,3.35,11.0,125.5,50.8,40.39
2016,5,21,18,0,508.0,56.0,3.2,11.0,167.0,42.9,33.14
2016,5,21,18,15,417.5,46.5,2.95,10.5,121.5,36.47,27.08
2016,5,21,18,30,327.0,37.0,2.7,10.0,76.0,29.82,20.56
2016,5,21,18,45,195.0,24.0,2.5,9.5,44.0,19.53,9.09
2016,5,21,19,0,63.0,11.0,2.3,9.0,12.0,10.01,0.0
2016,5,21,19,15,31.5,5.5,2.15,8.5,6.0,0.0,0.0
2016,5,21,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,22,5,15,145.5,17.5,1.8,7.0,32.5,66.99,25.14
2016,5,22,5,30,291.0,35.0,1.8,7.0,65.0,147.16,109.81
2016,5,22,5,45,389.0,45.0,1.85,7.5,109.5,213.19,169.97
2016,5,22,6,0,487.0,55.0,1.9,8.0,154.0,290.01,238.24
2016,5,22,6,15,550.5,62.5,1.85,8.5,204.5,357.43,297.47
2016,5,22,6,30,614.0,70.0,1.8,9.0,255.0,430.61,359.21
2016,5,22,6,45,658.5,76.0,1.75,9.5,307.5,496.06,412.33
2016,5,22,7,0,703.0,82.0,1.7,10.0,360.0,564.35,465.46
2016,5,22,7,15,442.0,146.0,1.65,10.5,329.0,483.68,397.67
2016,5,22,7,30,181.0,210.0,1.6,11.0,298.0,357.65,292.73
2016,5,22,7,45,498.5,153.5,1.55,11.5,433.5,573.35,465.96
2016,5,22,8,0,816.0,97.0,1.5,12.0,569.0,790.3,622.89
2016,5,22,8,15,504.5,201.5,1.5,12.5,501.0,667.43,526.4
2016,5,22,8,30,193.0,306.0,1.5,13.0,433.0,492.92,388.73
2016,5,22,8,45,200.0,328.0,1.5,13.5,467.5,526.53,413.41
2016,5,22,9,0,207.0,350.0,1.5,14.0,502.0,559.54,435.66
2016,5,22,9,15,190.5,371.5,1.55,14.0,517.5,568.9,440.89
2016,5,22,9,30,174.0,393.0,1.6,14.0,533.0,576.59,445.12
2016,5,22,9,45,556.5,246.5,1.65,14.5,718.5,833.82,636.86
2016,5,22,10,0,939.0,100.0,1.7,15.0,904.0,1044.6,774.79
2016,5,22,10,15,685.0,241.0,1.8,15.0,837.0,959.82,717.05
2016,5,22,10,30,431.0,382.0,1.9,15.0,770.0,842.36,631.92
2016,5,22,10,45,437.0,395.5,2.05,15.5,796.0,856.29,642.09
2016,5,22,11,0,443.0,409.0,2.2,16.0,822.0,867.63,649.11
2016,5,22,11,15,703.0,255.5,2.35,16.0,921.0,964.63,723.47
2016,5,22,11,30,963.0,102.0,2.5,16.0,1020.0,1032.71,768.89
2016,5,22,11,45,963.5,102.5,2.65,16.5,1024.5,1014.13,755.83
2016,5,22,12,0,964.0,103.0,2.8,17.0,1029.0,991.95,741.22
2016,5,22,12,15,963.0,102.5,2.9,17.0,1025.5,964.02,723.62
2016,5,22,12,30,962.0,102.0,3.0,17.0,1022.0,932.83,703.72
2016,5,22,12,45,956.0,104.5,3.2,17.0,1009.5,897.08,681.19
2016,5,22,13,0,950.0,107.0,3.4,17.0,997.0,858.62,656.38
2016,5,22,13,15,946.0,106.0,3.55,17.0,978.0,816.04,627.98
2016,5,22,13,30,942.0,105.0,3.7,17.0,959.0,771.02,597.43
2016,5,22,13,45,684.0,233.0,3.85,17.0,844.0,666.25,516.65
2016,5,22,14,0,426.0,361.0,4.0,17.0,729.0,574.45,444.61
2016,5,22,14,15,427.5,345.0,4.1,16.5,703.0,534.6,415.34
2016,5,22,14,30,429.0,329.0,4.2,16.0,677.0,494.08,384.49
2016,5,22,14,45,222.0,288.0,4.35,16.0,468.0,339.63,265.45
2016,5,22,15,0,15.0,247.0,4.5,16.0,259.0,218.68,171.66
2016,5,22,15,15,167.5,270.0,4.5,15.5,384.0,277.55,216.4
2016,5,22,15,30,320.0,293.0,4.5,15.0,509.0,318.03,243.3
2016,5,22,15,45,250.0,280.5,4.55,15.0,442.0,267.91,203.94
2016,5,22,16,0,180.0,268.0,4.6,15.0,375.0,232.67,177.94
2016,5,22,16,15,226.5,238.0,4.55,14.5,360.5,201.53,151.87
2016,5,22,16,30,273.0,208.0,4.5,14.0,346.0,157.72,119.05
2016,5,22,16,45,218.5,189.0,4.5,13.5,292.0,137.85,115.86
2016,5,22,17,0,164.0,170.0,4.5,13.0,238.0,125.24,105.49
2016,5,22,17,15,153.5,148.0,4.4,12.5,205.0,110.79,93.31
2016,5,22,17,30,143.0,126.0,4.3,12.0,172.0,95.89,80.48
2016,5,22,17,45,341.0,89.0,4.2,11.5,171.5,65.03,53.08
2016,5,22,18,0,539.0,52.0,4.1,11.0,171.0,39.59,30.14
2016,5,22,18,15,452.0,43.5,3.85,10.5,125.5,33.88,24.77
2016,5,22,18,30,365.0,35.0,3.6,10.0,80.0,27.99,18.99
2016,5,22,18,45,228.0,23.0,3.35,9.5,46.5,18.57,8.68
2016,5,22,19,0,91.0,11.0,3.1,9.0,13.0,10.01,0.0
2016,5,22,19,15,45.5,5.5,3.05,8.5,6.5,0.0,0.0
2016,5,22,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,5,15,124.0,18.0,2.35,7.0,31.0,60.03,24.22
2016,5,23,5,30,248.0,36.0,2.4,7.0,62.0,133.22,99.68
2016,5,23,5,45,346.5,47.5,2.45,7.5,105.5,199.52,159.55
2016,5,23,6,0,445.0,59.0,2.5,8.0,149.0,275.77,227.34
2016,5,23,6,15,508.5,67.0,2.5,8.5,198.0,341.57,285.52
2016,5,23,6,30,572.0,75.0,2.5,9.0,247.0,413.14,346.61
2016,5,23,6,45,623.0,80.0,2.55,9.5,300.0,479.22,401.3
2016,5,23,7,0,674.0,85.0,2.6,10.0,353.0,548.78,456.86
2016,5,23,7,15,705.5,89.5,2.55,10.5,404.5,607.36,501.53
2016,5,23,7,30,737.0,94.0,2.5,11.0,456.0,663.94,542.7
2016,5,23,7,45,766.0,96.0,2.5,11.5,507.5,719.0,580.72
2016,5,23,8,0,795.0,98.0,2.5,12.0,559.0,773.77,617.62
2016,5,23,8,15,812.5,101.0,2.5,12.0,606.5,819.32,648.24
2016,5,23,8,30,830.0,104.0,2.5,12.0,654.0,863.11,677.26
2016,5,23,8,45,846.0,105.5,2.5,12.5,698.0,893.33,695.14
2016,5,23,9,0,862.0,107.0,2.5,13.0,742.0,929.3,716.96
2016,5,23,9,15,872.5,109.0,2.6,13.5,780.5,958.01,734.45
2016,5,23,9,30,883.0,111.0,2.7,14.0,819.0,983.67,749.87
2016,5,23,9,45,899.0,107.5,2.8,14.5,853.5,1005.63,762.79
2016,5,23,10,0,915.0,104.0,2.9,15.0,888.0,1024.4,773.61
2016,5,23,10,15,920.0,105.5,2.95,15.0,914.5,1034.09,779.42
2016,5,23,10,30,925.0,107.0,3.0,15.0,941.0,1040.04,782.94
2016,5,23,10,45,928.0,108.0,3.15,15.0,960.0,1039.69,783.32
2016,5,23,11,0,931.0,109.0,3.3,15.0,979.0,1035.55,781.26
2016,5,23,11,15,933.0,110.0,3.35,15.0,991.0,1026.65,775.28
2016,5,23,11,30,935.0,111.0,3.4,15.0,1003.0,1014.02,766.91
2016,5,23,11,45,934.5,112.0,3.5,15.5,1007.0,995.39,753.52
2016,5,23,12,0,934.0,113.0,3.6,16.0,1011.0,973.3,737.86
2016,5,23,12,15,933.5,113.0,3.65,16.0,1008.5,946.98,720.36
2016,5,23,12,30,933.0,113.0,3.7,16.0,1006.0,917.48,700.64
2016,5,23,12,45,904.5,130.5,3.8,16.0,988.0,877.15,673.53
2016,5,23,13,0,876.0,148.0,3.9,16.0,970.0,835.12,645.01
2016,5,23,13,15,871.5,147.0,3.95,16.0,952.0,794.72,617.11
2016,5,23,13,30,867.0,146.0,4.0,16.0,934.0,752.16,586.24
2016,5,23,13,45,868.0,140.0,4.05,16.0,910.5,707.19,552.46
2016,5,23,14,0,869.0,134.0,4.1,16.0,887.0,659.96,516.11
2016,5,23,14,15,656.0,229.5,4.1,16.0,786.0,570.98,445.41
2016,5,23,14,30,443.0,325.0,4.1,16.0,685.0,498.2,387.29
2016,5,23,14,45,268.5,338.0,4.2,16.0,553.5,399.92,311.34
2016,5,23,15,0,94.0,351.0,4.3,16.0,422.0,326.49,255.22
2016,5,23,15,15,47.0,196.5,4.3,15.5,232.0,182.82,142.94
2016,5,23,15,30,0.0,42.0,4.3,15.0,42.0,37.17,25.36
2016,5,23,15,45,88.0,155.5,4.3,15.0,208.0,147.27,113.1
2016,5,23,16,0,176.0,269.0,4.3,15.0,374.0,232.81,178.31
2016,5,23,16,15,462.5,181.5,4.2,14.5,424.5,176.6,121.37
2016,5,23,16,30,749.0,94.0,4.1,14.0,475.0,102.09,59.7
