Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,16,45,471.0,132.0,4.1,14.0,362.5,88.53,72.65
2016,5,23,17,0,193.0,170.0,4.1,14.0,250.0,125.5,105.33
2016,5,23,17,15,179.5,148.5,3.95,13.5,215.0,111.32,93.37
2016,5,23,17,30,166.0,127.0,3.8,13.0,180.0,96.7,80.86
2016,5,23,17,45,339.0,91.5,3.65,12.5,174.5,66.79,54.44
2016,5,23,18,0,512.0,56.0,3.5,12.0,169.0,42.74,32.86
2016,5,23,18,15,425.0,46.5,3.1,11.5,124.0,36.31,26.86
2016,5,23,18,30,338.0,37.0,2.7,11.0,79.0,29.65,20.41
2016,5,23,18,45,208.5,24.0,2.35,10.5,46.5,19.39,9.54
2016,5,23,19,0,79.0,11.0,2.0,10.0,14.0,10.01,0.0
2016,5,23,19,15,39.5,5.5,1.95,9.5,7.0,0.0,0.0
2016,5,23,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,24,5,15,147.0,17.0,2.4,8.0,33.0,67.1,29.4
2016,5,24,5,30,294.0,34.0,2.5,8.0,66.0,146.91,109.69
2016,5,24,5,45,392.0,44.0,2.65,8.5,110.0,212.87,169.56
2016,5,24,6,0,490.0,54.0,2.8,9.0,154.0,289.68,237.98
2016,5,24,6,15,245.0,72.5,2.8,9.0,122.5,214.67,179.47
2016,5,24,6,30,0.0,91.0,2.8,9.0,91.0,83.8,67.2
2016,5,24,6,45,0.5,109.5,2.85,9.5,110.0,101.5,82.29
2016,5,24,7,0,1.0,128.0,2.9,10.0,129.0,119.22,96.93
2016,5,24,7,15,1.5,139.0,2.9,10.5,140.5,129.32,104.91
2016,5,24,7,30,2.0,150.0,2.9,11.0,152.0,139.56,112.89
2016,5,24,7,45,1.0,140.0,2.9,11.5,141.0,128.1,102.68
2016,5,24,8,0,0.0,130.0,2.9,12.0,130.0,117.2,93.06
2016,5,24,8,15,0.0,136.5,2.9,12.5,136.5,123.06,97.44
2016,5,24,8,30,0.0,143.0,2.9,13.0,143.0,128.96,101.8
2016,5,24,8,45,0.0,135.0,2.95,13.5,135.0,121.28,95.04
2016,5,24,9,0,0.0,127.0,3.0,14.0,127.0,113.77,88.51
2016,5,24,9,15,4.0,158.0,3.05,14.0,161.5,146.34,114.97
2016,5,24,9,30,8.0,189.0,3.1,14.0,196.0,179.2,141.34
2016,5,24,9,45,6.5,173.5,3.15,14.5,179.0,163.14,127.86
2016,5,24,10,0,5.0,158.0,3.2,15.0,162.0,147.24,114.66
2016,5,24,10,15,8.5,190.0,3.25,15.0,197.5,180.31,141.12
2016,5,24,10,30,12.0,222.0,3.3,15.0,233.0,213.42,167.28
2016,5,24,10,45,13.0,236.0,3.4,15.5,248.0,227.14,177.58
2016,5,24,11,0,14.0,250.0,3.5,16.0,263.0,240.71,187.76
2016,5,24,11,15,16.5,287.5,3.55,16.0,303.0,277.41,216.22
2016,5,24,11,30,19.0,325.0,3.6,16.0,343.0,313.76,244.11
2016,5,24,11,45,22.0,347.5,3.65,16.0,369.0,336.17,261.2
2016,5,24,12,0,25.0,370.0,3.7,16.0,395.0,367.35,284.94
2016,5,24,12,15,120.5,430.5,3.75,16.0,546.5,514.16,398.13
2016,5,24,12,30,216.0,491.0,3.8,16.0,698.0,643.49,494.36
2016,5,24,12,45,278.5,467.0,3.85,16.0,730.5,664.94,510.94
2016,5,24,13,0,341.0,443.0,3.9,16.0,763.0,676.34,520.66
2016,5,24,13,15,371.5,419.0,3.9,16.0,762.0,658.44,508.2
2016,5,24,13,30,402.0,395.0,3.9,16.0,761.0,637.64,493.49
2016,5,24,13,45,662.5,250.5,3.9,16.0,833.5,666.37,519.04
2016,5,24,14,0,923.0,106.0,3.9,16.0,906.0,670.32,524.12
2016,5,24,14,15,915.5,104.5,3.9,15.5,874.0,617.41,482.87
2016,5,24,14,30,908.0,103.0,3.9,15.0,842.0,563.25,439.63
2016,5,24,14,45,899.5,101.0,3.9,15.0,804.5,507.22,392.72
2016,5,24,15,0,891.0,99.0,3.9,15.0,767.0,450.53,343.88
2016,5,24,15,15,631.5,189.5,3.9,15.0,650.0,369.27,279.11
2016,5,24,15,30,372.0,280.0,3.9,15.0,533.0,324.35,246.13
2016,5,24,15,45,346.0,264.0,3.9,15.0,486.0,279.3,209.09
2016,5,24,16,0,320.0,248.0,3.9,15.0,439.0,237.34,175.35
2016,5,24,16,15,292.0,229.5,3.85,14.5,392.5,196.72,144.88
2016,5,24,16,30,264.0,211.0,3.8,14.0,346.0,159.72,120.58
2016,5,24,16,45,208.0,192.0,3.8,14.0,291.0,139.56,117.0
2016,5,24,17,0,152.0,173.0,3.8,14.0,236.0,126.99,106.53
2016,5,24,17,15,409.5,118.0,3.65,13.5,257.0,82.57,68.0
2016,5,24,17,30,667.0,63.0,3.5,13.0,278.0,49.74,39.09
2016,5,24,17,45,614.5,57.0,3.4,12.5,227.0,42.14,32.38
2016,5,24,18,0,562.0,51.0,3.3,12.0,176.0,38.71,29.27
2016,5,24,18,15,477.0,43.0,2.95,11.5,130.0,33.38,24.26
2016,5,24,18,30,392.0,35.0,2.6,11.0,84.0,27.89,18.9
2016,5,24,18,45,196.0,25.5,2.3,10.5,50.0,19.98,10.25
2016,5,24,19,0,0.0,16.0,2.0,10.0,16.0,14.55,0.0
2016,5,24,19,15,0.0,8.0,1.9,9.5,8.0,0.0,0.0
2016,5,24,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,25,5,15,161.0,16.5,2.45,8.0,34.0,70.23,32.61
2016,5,25,5,30,322.0,33.0,2.5,8.0,68.0,154.63,115.58
2016,5,25,5,45,416.5,42.0,2.55,8.0,112.5,219.68,175.21
2016,5,25,6,0,511.0,51.0,2.6,8.0,157.0,295.12,243.09
2016,5,25,6,15,255.5,51.5,2.6,8.5,104.5,193.9,162.37
2016,5,25,6,30,0.0,52.0,2.6,9.0,52.0,45.9,34.43
2016,5,25,6,45,0.0,63.0,2.65,9.5,63.0,55.66,42.84
2016,5,25,7,0,0.0,74.0,2.7,10.0,74.0,65.45,51.02
2016,5,25,7,15,0.0,90.5,2.7,10.5,90.5,80.66,63.7
2016,5,25,7,30,0.0,107.0,2.7,11.0,107.0,96.0,76.29
2016,5,25,7,45,0.5,131.0,2.75,12.0,131.5,118.96,94.9
2016,5,25,8,0,1.0,155.0,2.8,13.0,156.0,142.05,113.26
2016,5,25,8,15,0.5,149.5,2.85,13.5,150.5,135.85,107.55
2016,5,25,8,30,0.0,144.0,2.9,14.0,145.0,129.89,102.14
2016,5,25,8,45,1.5,149.0,3.0,14.5,150.5,135.75,106.53
2016,5,25,9,0,3.0,154.0,3.1,15.0,156.0,141.7,110.96
2016,5,25,9,15,14.0,228.5,3.2,15.5,239.5,222.74,175.73
2016,5,25,9,30,25.0,303.0,3.3,16.0,323.0,320.33,251.5
2016,5,25,9,45,16.0,238.0,3.45,16.5,251.5,233.22,182.44
2016,5,25,10,0,7.0,173.0,3.6,17.0,180.0,163.1,126.43
2016,5,25,10,15,12.5,238.5,3.7,17.0,250.5,229.65,179.07
2016,5,25,10,30,18.0,304.0,3.8,17.0,321.0,296.66,230.97
2016,5,25,10,45,119.5,389.5,3.9,17.5,501.5,508.35,393.72
2016,5,25,11,0,221.0,475.0,4.0,18.0,682.0,690.16,526.43
2016,5,25,11,15,118.5,385.5,4.05,18.0,497.0,494.99,381.1
2016,5,25,11,30,16.0,296.0,4.1,18.0,312.0,283.9,219.07
2016,5,25,11,45,27.5,356.5,4.2,18.0,383.0,359.79,277.86
2016,5,25,12,0,39.0,417.0,4.3,18.0,454.0,424.68,326.82
2016,5,25,12,15,43.0,424.0,4.35,18.0,465.0,430.49,331.11
2016,5,25,12,30,47.0,431.0,4.4,18.0,476.0,435.6,335.11
2016,5,25,12,45,30.5,348.0,4.5,18.5,377.5,341.2,263.21
2016,5,25,13,0,14.0,265.0,4.6,19.0,279.0,247.02,190.48
2016,5,25,13,15,13.5,256.5,4.6,18.5,270.0,237.8,183.94
2016,5,25,13,30,13.0,248.0,4.6,18.0,261.0,228.65,177.27
2016,5,25,13,45,12.0,232.0,4.7,18.0,243.0,212.72,164.96
2016,5,25,14,0,11.0,216.0,4.8,18.0,225.0,197.0,152.78
2016,5,25,14,15,29.5,285.5,4.85,18.0,309.5,263.41,205.27
2016,5,25,14,30,48.0,355.0,4.9,18.0,394.0,324.89,253.06
2016,5,25,14,45,28.5,280.0,4.95,18.0,303.0,250.27,195.08
2016,5,25,15,0,9.0,205.0,5.0,18.0,212.0,181.65,141.35
2016,5,25,15,15,5.5,179.5,5.0,17.5,183.5,157.91,123.0
2016,5,25,15,30,2.0,154.0,5.0,17.0,155.0,134.75,104.9
2016,5,25,15,45,2.5,161.0,5.05,17.0,162.5,139.79,109.29
2016,5,25,16,0,3.0,168.0,5.1,17.0,170.0,144.27,113.23
2016,5,25,16,15,1.5,135.0,5.05,16.5,136.0,116.71,91.3
2016,5,25,16,30,0.0,102.0,5.0,16.0,102.0,89.33,69.21
2016,5,25,16,45,0.0,74.5,4.95,15.5,74.5,65.9,52.45
2016,5,25,17,0,0.0,47.0,4.9,15.0,47.0,41.48,31.2
2016,5,25,17,15,0.0,40.5,4.75,14.5,40.5,35.71,26.26
2016,5,25,17,30,0.0,34.0,4.6,14.0,34.0,29.95,21.24
2016,5,25,17,45,280.0,43.0,4.45,13.5,106.0,29.8,21.17
2016,5,25,18,0,560.0,52.0,4.3,13.0,178.0,39.46,29.81
2016,5,25,18,15,475.0,44.0,4.05,12.5,132.0,34.15,24.85
2016,5,25,18,30,390.0,36.0,3.8,12.0,86.0,28.7,19.54
2016,5,25,18,45,248.0,25.0,3.6,11.5,51.5,20.21,10.57
2016,5,25,19,0,106.0,14.0,3.4,11.0,17.0,12.73,0.0
2016,5,25,19,15,53.0,7.0,3.4,10.5,8.5,6.37,0.0
2016,5,25,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,5,15,134.5,18.5,2.4,8.0,33.5,63.55,30.57
2016,5,26,5,30,269.0,37.0,2.4,8.0,67.0,140.27,105.14
2016,5,26,5,45,363.0,48.0,2.4,8.5,110.5,205.62,163.96
2016,5,26,6,0,457.0,59.0,2.4,9.0,154.0,280.15,230.03
2016,5,26,6,15,228.5,63.5,2.35,9.5,111.0,195.33,162.74
2016,5,26,6,30,0.0,68.0,2.3,10.0,68.0,60.57,46.96
2016,5,26,6,45,0.0,82.0,2.25,10.5,82.0,73.51,58.01
2016,5,26,7,0,0.0,96.0,2.2,11.0,96.0,86.45,68.73
2016,5,26,7,15,98.5,153.0,2.15,11.5,202.0,229.37,190.14
2016,5,26,7,30,197.0,210.0,2.1,12.0,308.0,368.02,302.53
2016,5,26,7,45,101.5,193.0,2.1,12.5,244.0,281.45,229.53
2016,5,26,8,0,6.0,176.0,2.1,13.0,180.0,166.64,133.09
2016,5,26,8,15,26.5,226.5,2.15,13.5,244.0,245.67,197.11
2016,5,26,8,30,47.0,277.0,2.2,14.0,308.0,317.02,252.83
2016,5,26,8,45,34.0,271.5,2.25,15.0,295.0,298.63,236.26
2016,5,26,9,0,21.0,266.0,2.3,16.0,282.0,266.3,209.32
2016,5,26,9,15,20.0,273.0,2.4,16.5,289.0,271.67,212.8
2016,5,26,9,30,19.0,280.0,2.5,17.0,296.0,276.98,216.12
2016,5,26,9,45,37.5,334.0,2.6,17.5,366.5,363.25,281.96
2016,5,26,10,0,56.0,388.0,2.7,18.0,437.0,435.98,335.75
2016,5,26,10,15,158.0,417.5,2.75,18.0,559.5,581.19,444.85
2016,5,26,10,30,260.0,447.0,2.8,18.0,682.0,724.42,548.04
2016,5,26,10,45,273.5,454.0,2.85,18.5,706.0,739.91,556.79
2016,5,26,11,0,287.0,461.0,2.9,19.0,730.0,753.67,565.25
2016,5,26,11,15,602.5,293.5,2.95,19.5,867.0,900.58,674.68
2016,5,26,11,30,918.0,126.0,3.0,20.0,1004.0,1010.55,748.07
2016,5,26,11,45,918.0,127.0,3.1,20.5,1008.5,992.59,734.4
2016,5,26,12,0,918.0,128.0,3.2,21.0,1013.0,971.24,719.7
2016,5,26,12,15,917.5,127.5,3.25,21.0,1010.0,944.82,702.63
2016,5,26,12,30,917.0,127.0,3.3,21.0,1007.0,915.34,683.47
2016,5,26,12,45,917.0,125.5,3.4,21.0,997.0,882.41,662.19
2016,5,26,13,0,917.0,124.0,3.5,21.0,987.0,846.61,638.75
2016,5,26,13,15,913.5,123.0,3.55,21.0,969.0,805.81,611.35
2016,5,26,13,30,910.0,122.0,3.6,21.0,951.0,762.64,581.75
2016,5,26,13,45,905.0,120.5,3.7,21.0,926.0,715.85,547.56
2016,5,26,14,0,900.0,119.0,3.8,21.0,901.0,667.18,511.08
2016,5,26,14,15,892.5,117.5,3.85,21.0,869.5,615.43,471.12
2016,5,26,14,30,885.0,116.0,3.9,21.0,838.0,562.47,429.08
2016,5,26,14,45,875.5,114.0,3.95,21.0,800.5,507.2,384.04
2016,5,26,15,0,866.0,112.0,4.0,21.0,763.0,451.42,337.23
2016,5,26,15,15,567.0,209.5,4.05,20.5,626.0,362.84,269.78
2016,5,26,15,30,268.0,307.0,4.1,20.0,489.0,313.28,235.93
2016,5,26,15,45,295.0,278.0,4.15,20.0,466.0,277.46,205.69
2016,5,26,16,0,322.0,249.0,4.2,20.0,443.0,238.91,173.27
2016,5,26,16,15,326.0,225.0,4.2,19.5,406.5,198.29,141.95
2016,5,26,16,30,330.0,201.0,4.2,19.0,370.0,157.67,114.6
2016,5,26,16,45,304.5,181.5,4.2,18.5,325.0,126.48,103.85
2016,5,26,17,0,279.0,162.0,4.2,18.0,280.0,115.03,94.63
2016,5,26,17,15,257.5,144.0,4.1,17.0,241.5,104.04,85.78
2016,5,26,17,30,236.0,126.0,4.0,16.0,203.0,92.57,76.31
2016,5,26,17,45,214.5,105.5,3.9,15.5,166.0,78.98,64.55
2016,5,26,18,0,193.0,85.0,3.8,15.0,129.0,64.85,52.05
2016,5,26,18,15,261.0,63.5,3.55,14.0,106.5,48.05,36.99
2016,5,26,18,30,329.0,42.0,3.3,13.0,84.0,33.94,24.06
2016,5,26,18,45,199.5,28.0,3.1,12.5,50.5,21.92,12.07
2016,5,26,19,0,70.0,14.0,2.9,12.0,17.0,12.73,0.0
2016,5,26,19,15,35.0,7.0,2.85,11.5,8.5,6.37,0.0
2016,5,26,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,27,5,15,131.5,19.5,1.75,8.5,34.0,64.14,32.08
2016,5,27,5,30,263.0,39.0,1.8,9.0,68.0,140.56,105.17
2016,5,27,5,45,365.5,49.0,1.9,9.5,112.5,207.31,164.55
2016,5,27,6,0,468.0,59.0,2.0,10.0,157.0,284.59,232.41
2016,5,27,6,15,531.5,67.0,1.95,10.5,207.0,351.39,290.51
2016,5,27,6,30,595.0,75.0,1.9,11.0,257.0,423.92,351.25
2016,5,27,6,45,643.5,80.0,1.85,11.5,310.0,489.47,404.17
2016,5,27,7,0,692.0,85.0,1.8,12.0,363.0,558.21,457.46
2016,5,27,7,15,723.5,89.5,1.7,12.5,415.5,617.46,501.07
2016,5,27,7,30,755.0,94.0,1.6,13.0,468.0,674.79,541.04
2016,5,27,7,45,781.5,96.5,1.5,14.0,519.0,729.06,575.21
2016,5,27,8,0,808.0,99.0,1.4,15.0,570.0,782.84,607.71
2016,5,27,8,15,825.5,102.0,1.3,15.5,618.0,828.74,634.73
2016,5,27,8,30,843.0,105.0,1.2,16.0,666.0,872.87,659.77
2016,5,27,8,45,858.5,106.5,1.15,17.0,710.0,902.99,674.33
2016,5,27,9,0,874.0,108.0,1.1,18.0,754.0,938.76,692.41
2016,5,27,9,15,884.0,110.0,1.05,18.5,793.0,967.23,706.6
2016,5,27,9,30,894.0,112.0,1.0,19.0,832.0,992.6,718.72
2016,5,27,9,45,905.5,111.5,1.0,20.0,865.5,1013.52,727.55
2016,5,27,10,0,917.0,111.0,1.0,21.0,899.0,1031.09,734.32
2016,5,27,10,15,922.5,112.0,1.1,21.5,926.0,1040.74,739.68
2016,5,27,10,30,928.0,113.0,1.2,22.0,953.0,1046.67,742.91
2016,5,27,10,45,933.5,113.0,1.3,22.5,973.0,1047.81,743.28
2016,5,27,11,0,939.0,113.0,1.4,23.0,993.0,1045.14,741.4
2016,5,27,11,15,941.0,113.5,1.5,23.0,1005.0,1035.74,736.85
2016,5,27,11,30,943.0,114.0,1.6,23.0,1017.0,1022.62,730.04
2016,5,27,11,45,945.0,113.5,1.75,23.5,1022.0,1004.9,719.64
2016,5,27,12,0,947.0,113.0,1.9,24.0,1027.0,983.66,706.88
2016,5,27,12,15,946.5,112.5,2.0,24.0,1024.0,956.75,691.13
2016,5,27,12,30,946.0,112.0,2.1,24.0,1021.0,926.66,673.19
2016,5,27,12,45,943.5,112.0,2.25,24.5,1010.0,892.28,651.41
2016,5,27,13,0,941.0,112.0,2.4,25.0,999.0,855.06,627.47
2016,5,27,13,15,937.5,111.0,2.55,24.5,980.5,813.51,602.65
2016,5,27,13,30,934.0,110.0,2.7,24.0,962.0,769.52,575.58
2016,5,27,13,45,927.5,109.5,2.85,24.0,936.5,721.69,542.08
2016,5,27,14,0,921.0,109.0,3.0,24.0,911.0,672.05,506.07
2016,5,27,14,15,913.5,107.5,3.1,24.0,879.0,619.42,466.55
2016,5,27,14,30,906.0,106.0,3.2,24.0,847.0,565.55,424.82
2016,5,27,14,45,895.5,105.0,3.3,24.0,809.0,509.67,380.21
2016,5,27,15,0,885.0,104.0,3.4,24.0,771.0,453.34,333.79
2016,5,27,15,15,872.0,101.5,3.45,23.5,728.0,394.73,284.86
2016,5,27,15,30,859.0,99.0,3.5,23.0,685.0,336.48,234.99
2016,5,27,15,45,842.5,96.5,3.6,23.0,637.5,271.68,179.48
2016,5,27,16,0,826.0,94.0,3.7,23.0,590.0,213.94,130.79
2016,5,27,16,15,805.0,90.5,3.7,22.5,540.0,156.5,87.17
2016,5,27,16,30,784.0,87.0,3.7,22.0,490.0,101.46,55.1
2016,5,27,16,45,755.5,83.0,3.75,21.5,438.0,60.63,46.64
2016,5,27,17,0,727.0,79.0,3.8,21.0,386.0,59.26,45.76
2016,5,27,17,15,688.5,74.0,3.65,20.0,333.5,51.85,39.69
2016,5,27,17,30,650.0,69.0,3.5,19.0,281.0,49.7,38.08
2016,5,27,17,45,593.5,62.5,3.35,18.5,230.5,46.17,35.11
2016,5,27,18,0,537.0,56.0,3.2,18.0,180.0,42.52,31.88
2016,5,27,18,15,453.0,47.5,2.85,17.0,134.0,36.94,26.84
2016,5,27,18,30,369.0,39.0,2.5,16.0,88.0,31.19,21.41
2016,5,27,18,45,238.5,26.5,2.15,15.0,53.0,21.43,11.69
2016,5,27,19,0,108.0,14.0,1.8,14.0,18.0,12.73,0.0
2016,5,27,19,15,54.0,7.0,1.7,13.5,9.0,6.37,0.0
2016,5,27,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,5,15,152.0,18.0,0.95,10.5,35.0,69.95,36.02
2016,5,28,5,30,304.0,36.0,1.1,11.0,70.0,151.27,112.1
2016,5,28,5,45,399.0,45.5,1.25,12.0,114.5,216.06,169.31
2016,5,28,6,0,494.0,55.0,1.4,13.0,159.0,291.21,234.29
2016,5,28,6,15,555.5,62.5,1.3,13.5,209.0,357.67,290.95
2016,5,28,6,30,617.0,70.0,1.2,14.0,259.0,429.66,349.69
2016,5,28,6,45,660.5,75.0,1.2,15.0,311.5,493.19,399.11
2016,5,28,7,0,704.0,80.0,1.2,16.0,364.0,559.43,448.4
2016,5,28,7,15,734.5,84.5,1.1,17.0,416.0,616.14,487.73
2016,5,28,7,30,765.0,89.0,1.0,18.0,468.0,675.86,526.47
2016,5,28,7,45,787.5,92.5,0.95,19.0,518.5,728.5,558.33
2016,5,28,8,0,810.0,96.0,0.9,20.0,569.0,780.35,588.56
2016,5,28,8,15,827.5,99.0,0.9,20.5,616.5,826.3,615.75
2016,5,28,8,30,845.0,102.0,0.9,21.0,664.0,870.47,641.29
2016,5,28,8,45,858.0,104.5,0.95,22.0,708.0,899.65,656.31
2016,5,28,9,0,871.0,107.0,1.0,23.0,752.0,934.2,674.77
2016,5,28,9,15,881.5,109.0,1.1,23.0,790.5,963.09,692.9
2016,5,28,9,30,892.0,111.0,1.2,23.0,829.0,988.93,709.18
2016,5,28,9,45,899.0,113.0,1.3,23.5,862.0,1008.09,719.98
2016,5,28,10,0,906.0,115.0,1.4,24.0,895.0,1023.78,728.71
2016,5,28,10,15,911.5,116.0,1.5,24.0,921.5,1033.35,735.15
2016,5,28,10,30,917.0,117.0,1.6,24.0,948.0,1039.23,739.47
2016,5,28,10,45,708.0,259.5,1.7,24.5,909.0,990.15,708.08
2016,5,28,11,0,499.0,402.0,1.8,25.0,870.0,913.14,652.39
2016,5,28,11,15,510.5,403.5,1.9,25.0,888.0,915.44,655.52
2016,5,28,11,30,522.0,405.0,2.0,25.0,906.0,914.9,656.0
2016,5,28,11,45,723.5,264.5,2.15,25.5,962.0,956.95,689.34
2016,5,28,12,0,925.0,124.0,2.3,26.0,1018.0,973.29,699.7
2016,5,28,12,15,924.0,124.0,2.4,26.0,1014.5,946.87,683.57
2016,5,28,12,30,923.0,124.0,2.5,26.0,1011.0,917.37,665.7
2016,5,28,12,45,684.0,273.0,2.7,26.0,926.0,831.29,608.39
2016,5,28,13,0,445.0,422.0,2.9,26.0,841.0,741.43,542.98
2016,5,28,13,15,674.0,274.0,3.05,25.5,896.0,762.5,565.11
2016,5,28,13,30,903.0,126.0,3.2,25.0,951.0,761.09,570.09
2016,5,28,13,45,676.0,243.0,3.35,25.0,851.5,668.98,501.04
2016,5,28,14,0,449.0,360.0,3.5,25.0,752.0,587.55,439.47
2016,5,28,14,15,660.0,241.0,3.6,24.5,793.5,583.03,438.9
2016,5,28,14,30,871.0,122.0,3.7,24.0,835.0,560.63,422.5
2016,5,28,14,45,859.0,121.0,3.85,24.0,797.0,505.8,378.5
2016,5,28,15,0,847.0,120.0,4.0,24.0,759.0,447.04,330.38
2016,5,28,15,15,833.5,117.0,4.05,23.5,716.5,389.11,281.98
2016,5,28,15,30,820.0,114.0,4.1,23.0,674.0,331.73,232.89
2016,5,28,15,45,801.0,111.5,4.2,23.0,627.0,274.25,183.23
2016,5,28,16,0,782.0,109.0,4.3,23.0,580.0,218.48,136.34
2016,5,28,16,15,759.0,105.0,4.3,22.5,530.5,163.03,94.28
2016,5,28,16,30,736.0,101.0,4.3,22.0,481.0,103.88,58.13
2016,5,28,16,45,704.0,96.5,4.3,21.5,429.0,63.78,49.33
2016,5,28,17,0,672.0,92.0,4.3,21.0,377.0,62.69,48.71
2016,5,28,17,15,631.0,86.0,4.1,20.0,325.5,60.32,47.04
2016,5,28,17,30,590.0,80.0,3.9,19.0,274.0,57.82,45.18
2016,5,28,17,45,530.5,72.5,3.7,18.5,224.0,53.88,41.87
2016,5,28,18,0,471.0,65.0,3.5,18.0,174.0,49.8,38.27
2016,5,28,18,15,386.5,54.5,3.15,17.0,129.5,42.8,31.98
2016,5,28,18,30,302.0,44.0,2.8,16.0,85.0,34.0,23.86
2016,5,28,18,45,151.0,31.0,2.5,15.5,51.5,24.17,14.02
2016,5,28,19,0,0.0,18.0,2.2,15.0,18.0,15.45,0.0
2016,5,28,19,15,0.0,9.0,2.05,14.5,9.0,8.19,0.0
2016,5,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,29,4,45,15.5,4.5,1.3,9.5,4.5,0.0,0.0
2016,5,29,5,0,31.0,9.0,1.4,10.0,9.0,14.4,0.0
2016,5,29,5,15,152.5,23.5,1.5,10.5,39.0,74.83,40.06
2016,5,29,5,30,274.0,38.0,1.6,11.0,69.0,142.22,105.64
2016,5,29,5,45,370.0,48.0,1.75,11.5,113.0,207.51,163.42
2016,5,29,6,0,466.0,58.0,1.9,12.0,157.0,282.03,228.54
2016,5,29,6,15,528.0,66.0,1.9,12.5,206.0,347.82,285.41
2016,5,29,6,30,590.0,74.0,1.9,13.0,255.0,419.21,344.89
2016,5,29,6,45,458.5,110.5,1.9,13.5,267.0,408.15,335.77
2016,5,29,7,0,327.0,147.0,1.9,14.0,279.0,375.75,308.47
2016,5,29,7,15,535.0,120.5,1.8,14.5,371.0,522.02,424.55
2016,5,29,7,30,743.0,94.0,1.7,15.0,463.0,664.83,531.32
2016,5,29,7,45,498.0,174.0,1.6,16.0,432.5,592.2,468.91
2016,5,29,8,0,253.0,254.0,1.5,17.0,402.0,486.69,382.51
2016,5,29,8,15,283.0,271.5,1.5,17.5,450.0,538.65,420.54
2016,5,29,8,30,313.0,289.0,1.5,18.0,498.0,591.47,457.13
2016,5,29,8,45,583.0,200.5,1.55,19.0,621.5,768.81,585.97
2016,5,29,9,0,853.0,112.0,1.6,20.0,745.0,922.3,685.38
2016,5,29,9,15,863.5,114.5,1.65,20.5,783.0,951.31,700.47
2016,5,29,9,30,874.0,117.0,1.7,21.0,821.0,977.31,715.0
2016,5,29,9,45,884.5,117.0,1.75,21.5,854.5,997.51,725.79
2016,5,29,10,0,895.0,117.0,1.8,22.0,888.0,1014.4,734.56
2016,5,29,10,15,901.0,118.5,1.95,22.0,914.5,1024.91,742.13
2016,5,29,10,30,907.0,120.0,2.1,22.0,941.0,1031.78,747.5
2016,5,29,10,45,910.5,121.0,2.25,22.5,960.5,1031.96,747.23
2016,5,29,11,0,914.0,122.0,2.4,23.0,980.0,1028.42,744.66
2016,5,29,11,15,916.5,122.5,2.5,23.0,992.0,1019.71,739.75
2016,5,29,11,30,919.0,123.0,2.6,23.0,1004.0,1007.36,732.59
2016,5,29,11,45,919.0,124.0,2.75,23.5,1008.5,989.57,720.97
2016,5,29,12,0,919.0,125.0,2.9,24.0,1013.0,968.39,707.14
2016,5,29,12,15,918.5,125.0,2.95,24.0,1010.0,942.61,690.83
2016,5,29,12,30,918.0,125.0,3.0,24.0,1007.0,913.75,672.45
2016,5,29,12,45,911.0,127.5,3.15,24.0,995.5,878.7,650.48
2016,5,29,13,0,904.0,130.0,3.3,24.0,984.0,841.18,626.56
2016,5,29,13,15,900.5,129.0,3.4,24.0,966.5,801.04,600.25
2016,5,29,13,30,897.0,128.0,3.5,24.0,949.0,758.56,571.55
2016,5,29,13,45,892.0,127.0,3.6,24.0,924.0,712.92,538.61
2016,5,29,14,0,887.0,126.0,3.7,24.0,899.0,665.43,503.45
2016,5,29,14,15,879.5,124.0,3.75,23.5,868.0,614.04,465.23
2016,5,29,14,30,872.0,122.0,3.8,23.0,837.0,561.49,424.85
2016,5,29,14,45,862.0,120.0,3.85,23.0,800.0,506.82,380.74
2016,5,29,15,0,852.0,118.0,3.9,23.0,763.0,451.7,334.96
2016,5,29,15,15,839.0,115.5,3.9,22.5,720.5,390.36,283.84
2016,5,29,15,30,826.0,113.0,3.9,22.0,678.0,333.28,234.76
2016,5,29,15,45,809.0,110.0,3.9,22.0,631.5,275.59,184.64
2016,5,29,16,0,792.0,107.0,3.9,22.0,585.0,219.35,137.07
2016,5,29,16,15,770.0,103.5,3.85,21.5,535.5,163.84,94.71
2016,5,29,16,30,748.0,100.0,3.8,21.0,486.0,110.88,63.41
2016,5,29,16,45,719.0,95.0,3.75,21.0,435.0,62.78,48.56
2016,5,29,17,0,690.0,90.0,3.7,21.0,384.0,61.29,47.5
2016,5,29,17,15,650.0,84.0,3.55,20.0,332.0,58.86,45.76
2016,5,29,17,30,610.0,78.0,3.4,19.0,280.0,56.28,43.83
2016,5,29,17,45,555.0,70.5,3.3,18.5,230.0,52.28,40.46
2016,5,29,18,0,500.0,63.0,3.2,18.0,180.0,48.1,36.79
2016,5,29,18,15,415.0,53.5,2.9,17.0,134.5,41.91,31.22
2016,5,29,18,30,330.0,44.0,2.6,16.0,89.0,35.5,25.2
2016,5,29,18,45,208.5,30.0,2.35,15.0,54.5,23.45,13.61
2016,5,29,19,0,87.0,16.0,2.1,14.0,20.0,12.6,0.0
2016,5,29,19,15,43.5,8.0,2.1,13.5,10.0,7.28,0.0
2016,5,29,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,30,4,45,21.5,5.0,0.7,8.5,5.5,0.0,0.0
2016,5,30,5,0,43.0,10.0,0.7,9.0,11.0,17.7,0.0
2016,5,30,5,15,177.5,23.5,0.7,9.5,42.0,81.27,44.73
2016,5,30,5,30,312.0,37.0,0.7,10.0,73.0,154.34,114.83
2016,5,30,5,45,410.0,46.0,0.75,10.5,118.0,220.12,172.92
2016,5,30,6,0,508.0,55.0,0.8,11.0,163.0,296.51,238.99
2016,5,30,6,15,569.0,62.0,0.75,11.5,213.0,362.81,295.26
2016,5,30,6,30,630.0,69.0,0.7,12.0,263.0,434.54,353.5
2016,5,30,6,45,675.0,73.5,0.7,13.0,316.0,498.9,403.14
2016,5,30,7,0,720.0,78.0,0.7,14.0,369.0,563.9,451.08
2016,5,30,7,15,750.0,82.0,0.75,15.0,421.5,622.75,492.83
2016,5,30,7,30,780.0,86.0,0.8,16.0,474.0,682.12,532.48
2016,5,30,7,45,803.5,89.0,0.85,17.0,525.0,735.49,566.0
2016,5,30,8,0,827.0,92.0,0.9,18.0,576.0,788.11,598.16
2016,5,30,8,15,844.0,95.0,0.95,18.5,624.0,834.19,626.32
2016,5,30,8,30,861.0,98.0,1.0,19.0,672.0,870.73,647.8
2016,5,30,8,45,874.5,100.0,1.05,20.0,716.0,908.18,668.5
2016,5,30,9,0,888.0,102.0,1.1,21.0,760.0,943.1,687.22
2016,5,30,9,15,898.0,104.0,1.2,21.5,799.0,971.94,704.07
2016,5,30,9,30,908.0,106.0,1.3,22.0,838.0,997.66,718.96
2016,5,30,9,45,914.0,108.5,1.45,23.0,870.5,1016.69,729.06
2016,5,30,10,0,920.0,111.0,1.6,24.0,903.0,1032.17,736.94
2016,5,30,10,15,925.5,112.0,1.7,24.5,930.0,1041.92,741.96
2016,5,30,10,30,931.0,113.0,1.8,25.0,957.0,1047.94,744.8
2016,5,30,10,45,934.5,114.0,1.95,25.5,976.5,1048.2,744.82
2016,5,30,11,0,938.0,115.0,2.1,26.0,996.0,1044.65,742.53
2016,5,30,11,15,940.5,115.5,2.2,26.0,1008.5,1035.85,737.85
2016,5,30,11,30,943.0,116.0,2.3,26.0,1021.0,1023.31,730.89
2016,5,30,11,45,943.0,116.5,2.4,26.5,1025.5,1004.77,718.74
2016,5,30,12,0,943.0,117.0,2.5,27.0,1030.0,982.78,704.44
2016,5,30,12,15,942.5,117.0,2.6,27.0,1026.5,956.56,688.78
2016,5,30,12,30,942.0,117.0,2.7,27.0,1023.0,927.16,670.95
2016,5,30,12,45,938.5,117.5,2.85,27.0,1012.0,892.66,649.97
2016,5,30,13,0,935.0,118.0,3.0,27.0,1001.0,855.4,626.87
2016,5,30,13,15,931.5,117.0,3.1,27.0,983.0,814.23,600.51
2016,5,30,13,30,928.0,116.0,3.2,27.0,965.0,770.65,572.14
2016,5,30,13,45,922.0,115.0,3.35,27.0,939.5,723.14,538.75
2016,5,30,14,0,916.0,114.0,3.5,27.0,914.0,673.8,503.06
2016,5,30,14,15,909.0,112.5,3.6,26.5,882.5,621.86,465.14
2016,5,30,14,30,902.0,111.0,3.7,26.0,851.0,568.63,424.9
2016,5,30,14,45,892.0,109.0,3.8,26.0,813.5,512.54,380.32
2016,5,30,15,0,882.0,107.0,3.9,26.0,776.0,455.95,333.95
2016,5,30,15,15,869.5,105.0,3.95,25.5,733.0,398.23,285.95
2016,5,30,15,30,857.0,103.0,4.0,25.0,690.0,340.78,237.01
2016,5,30,15,45,841.0,100.0,4.1,25.0,643.0,276.01,181.84
2016,5,30,16,0,825.0,97.0,4.2,25.0,596.0,218.17,133.28
2016,5,30,16,15,804.0,93.5,4.2,24.0,546.0,160.89,89.98
2016,5,30,16,30,783.0,90.0,4.2,23.0,496.0,105.99,57.64
2016,5,30,16,45,756.0,85.5,4.2,22.5,444.5,62.32,47.87
2016,5,30,17,0,729.0,81.0,4.2,22.0,393.0,60.65,46.74
2016,5,30,17,15,690.5,76.0,4.0,21.0,340.5,53.13,40.61
2016,5,30,17,30,652.0,71.0,3.8,20.0,288.0,51.03,39.08
2016,5,30,17,45,597.5,64.5,3.65,19.5,237.0,47.58,36.18
2016,5,30,18,0,543.0,58.0,3.5,19.0,186.0,43.99,33.04
2016,5,30,18,15,459.5,49.5,3.1,18.0,139.5,38.46,28.09
2016,5,30,18,30,376.0,41.0,2.7,17.0,93.0,32.76,22.75
2016,5,30,18,45,247.0,29.0,2.35,16.0,57.5,23.53,13.72
2016,5,30,19,0,118.0,17.0,2.0,15.0,22.0,13.41,0.0
2016,5,30,19,15,59.0,8.5,1.9,14.5,11.0,7.73,0.0
2016,5,30,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,31,4,45,36.0,5.0,0.55,11.5,6.0,0.0,0.0
2016,5,31,5,0,72.0,10.0,0.5,12.0,12.0,23.46,0.0
2016,5,31,5,15,218.5,22.0,0.45,12.5,44.0,91.69,50.81
2016,5,31,5,30,365.0,34.0,0.4,13.0,76.0,167.85,122.95
2016,5,31,5,45,456.0,42.5,0.4,13.5,121.5,233.19,180.13
2016,5,31,6,0,547.0,51.0,0.4,14.0,167.0,308.39,244.11
2016,5,31,6,15,606.0,57.0,0.3,14.5,217.5,374.48,298.68
2016,5,31,6,30,665.0,63.0,0.2,15.0,268.0,445.77,354.61
2016,5,31,6,45,704.5,67.5,0.15,16.0,320.5,506.7,399.79
2016,5,31,7,0,744.0,72.0,0.1,17.0,373.0,571.82,445.75
2016,5,31,7,15,772.5,75.5,0.25,18.0,425.5,630.04,486.69
2016,5,31,7,30,801.0,79.0,0.4,19.0,478.0,688.62,525.62
2016,5,31,7,45,822.0,82.5,0.55,20.0,529.0,741.44,559.33
2016,5,31,8,0,843.0,86.0,0.7,21.0,580.0,786.7,587.38
2016,5,31,8,15,859.0,88.5,0.75,22.0,628.0,831.49,613.12
2016,5,31,8,30,875.0,91.0,0.8,23.0,676.0,874.38,637.1
2016,5,31,8,45,887.0,93.5,0.85,24.0,719.5,911.5,656.97
2016,5,31,9,0,899.0,96.0,0.9,25.0,763.0,945.97,674.95
2016,5,31,9,15,909.0,97.5,1.0,25.5,802.0,974.56,691.36
2016,5,31,9,30,919.0,99.0,1.1,26.0,841.0,1000.02,705.85
2016,5,31,9,45,926.5,100.5,1.25,26.5,874.5,1019.71,717.69
2016,5,31,10,0,934.0,102.0,1.4,27.0,908.0,1035.87,727.4
2016,5,31,10,15,939.5,103.0,1.55,27.0,934.5,1045.85,734.81
2016,5,31,10,30,945.0,104.0,1.7,27.0,961.0,1052.06,739.99
2016,5,31,10,45,949.0,105.0,1.9,27.5,981.0,1052.96,741.17
2016,5,31,11,0,953.0,106.0,2.1,28.0,1001.0,1049.99,739.92
2016,5,31,11,15,955.0,106.5,2.25,28.0,1013.5,1040.73,735.58
2016,5,31,11,30,957.0,107.0,2.4,28.0,1026.0,1027.71,728.9
2016,5,31,11,45,958.0,107.0,2.55,28.5,1030.5,1009.57,717.52
2016,5,31,12,0,959.0,107.0,2.7,29.0,1035.0,987.9,703.88
2016,5,31,12,15,958.5,107.0,2.8,29.0,1032.0,961.47,688.09
2016,5,31,12,30,958.0,107.0,2.9,29.0,1029.0,931.8,670.12
2016,5,31,12,45,956.0,106.5,3.05,29.0,1018.5,897.32,649.19
2016,5,31,13,0,954.0,106.0,3.2,29.0,1008.0,859.94,626.06
2016,5,31,13,15,950.5,105.5,3.3,29.0,990.5,818.66,599.74
2016,5,31,13,30,947.0,105.0,3.4,29.0,973.0,774.9,571.41
2016,5,31,13,45,942.0,104.0,3.5,29.0,947.5,727.39,538.3
2016,5,31,14,0,937.0,103.0,3.6,29.0,922.0,677.92,502.53
2016,5,31,14,15,930.5,101.5,3.65,29.0,890.5,625.4,463.38
2016,5,31,14,30,924.0,100.0,3.7,29.0,859.0,571.51,422.05
2016,5,31,14,45,915.0,98.5,3.75,29.0,821.5,515.29,377.72
2016,5,31,15,0,906.0,97.0,3.8,29.0,784.0,458.44,331.53
2016,5,31,15,15,894.0,95.0,3.8,28.5,741.5,399.71,283.19
2016,5,31,15,30,882.0,93.0,3.8,28.0,699.0,341.19,233.83
2016,5,31,15,45,866.5,90.5,3.8,28.0,652.0,281.88,183.21
2016,5,31,16,0,851.0,88.0,3.8,28.0,605.0,223.67,134.81
2016,5,31,16,15,831.5,85.0,3.75,27.5,555.0,158.49,85.58
2016,5,31,16,30,812.0,82.0,3.7,27.0,505.0,102.49,52.75
2016,5,31,16,45,784.5,78.5,3.65,26.5,452.5,57.26,42.79
2016,5,31,17,0,757.0,75.0,3.6,26.0,400.0,56.11,42.11
2016,5,31,17,15,720.5,70.5,3.3,25.0,347.5,54.05,40.7
2016,5,31,17,30,684.0,66.0,3.0,24.0,295.0,51.9,39.15
2016,5,31,17,45,630.0,60.5,2.75,23.0,243.5,44.53,33.01
2016,5,31,18,0,576.0,55.0,2.5,22.0,192.0,41.59,30.55
2016,5,31,18,15,494.0,47.5,2.2,20.5,144.5,36.79,26.35
2016,5,31,18,30,412.0,40.0,1.9,19.0,97.0,31.88,21.82
2016,5,31,18,45,206.0,32.0,1.6,18.0,60.5,24.98,14.88
2016,5,31,19,0,0.0,24.0,1.3,17.0,24.0,19.97,0.0
2016,5,31,19,15,0.0,12.0,1.25,16.5,12.0,10.91,0.0
2016,5,31,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,1,4,45,33.5,5.5,1.2,11.5,6.0,0.0,0.0
2016,6,1,5,0,67.0,11.0,1.2,12.0,12.0,23.34,0.0
2016,6,1,5,15,215.0,23.0,1.5,12.5,45.0,91.8,51.67
2016,6,1,5,30,363.0,35.0,1.8,13.0,78.0,167.97,123.82
2016,6,1,5,45,455.0,44.0,2.1,14.0,124.0,234.11,182.46
2016,6,1,6,0,547.0,53.0,2.4,15.0,170.0,310.23,248.53
2016,6,1,6,15,607.0,59.0,2.4,15.5,221.0,376.82,305.88
2016,6,1,6,30,667.0,65.0,2.4,16.0,272.0,448.69,365.4
2016,6,1,6,45,708.5,70.0,2.4,17.0,325.5,511.29,414.75
2016,6,1,7,0,750.0,75.0,2.4,18.0,379.0,578.46,465.43
2016,6,1,7,15,779.0,78.5,2.4,18.5,432.0,637.33,508.75
2016,6,1,7,30,808.0,82.0,2.4,19.0,485.0,696.56,549.69
2016,6,1,7,45,829.5,85.5,2.4,20.0,536.5,750.04,583.73
2016,6,1,8,0,851.0,89.0,2.4,21.0,588.0,802.58,616.16
2016,6,1,8,15,867.5,91.5,2.35,21.5,636.5,841.37,639.12
2016,6,1,8,30,884.0,94.0,2.3,22.0,685.0,884.94,664.99
2016,6,1,8,45,896.5,96.5,2.3,23.0,729.0,922.73,685.59
2016,6,1,9,0,909.0,99.0,2.3,24.0,773.0,957.87,704.11
2016,6,1,9,15,918.5,100.5,2.3,24.5,812.5,986.18,719.33
2016,6,1,9,30,928.0,102.0,2.3,25.0,852.0,1011.31,732.46
2016,6,1,9,45,934.5,104.0,2.3,25.5,885.5,1030.66,741.89
2016,6,1,10,0,941.0,106.0,2.3,26.0,919.0,1046.41,749.11
2016,6,1,10,15,946.5,107.5,2.35,26.5,946.0,1056.93,753.72
2016,6,1,10,30,952.0,109.0,2.4,27.0,973.0,1063.64,756.08
2016,6,1,10,45,954.0,111.0,2.45,27.5,992.5,1063.51,754.32
2016,6,1,11,0,956.0,113.0,2.5,28.0,1012.0,1059.49,750.32
2016,6,1,11,15,958.5,113.5,2.6,28.0,1024.5,1050.62,745.44
2016,6,1,11,30,961.0,114.0,2.7,28.0,1037.0,1037.96,738.27
2016,6,1,11,45,959.5,116.0,2.8,28.5,1041.0,1019.23,725.86
2016,6,1,12,0,958.0,118.0,2.9,29.0,1045.0,997.01,711.28
2016,6,1,12,15,957.5,118.0,3.0,29.0,1042.5,970.51,695.37
2016,6,1,12,30,957.0,118.0,3.1,29.0,1040.0,940.79,677.3
2016,6,1,12,45,943.5,125.0,3.25,29.0,1025.5,903.33,654.32
2016,6,1,13,0,930.0,132.0,3.4,29.0,1011.0,863.57,629.55
2016,6,1,13,15,703.5,262.5,3.5,28.5,920.5,774.86,568.53
2016,6,1,13,30,477.0,393.0,3.6,28.0,830.0,689.28,506.32
2016,6,1,13,45,691.0,262.0,3.75,28.0,876.5,695.2,514.79
2016,6,1,14,0,905.0,131.0,3.9,28.0,923.0,681.52,507.5
2016,6,1,14,15,724.5,216.5,3.95,27.5,836.0,600.73,447.23
2016,6,1,14,30,544.0,302.0,4.0,27.0,749.0,533.78,396.89
2016,6,1,14,45,704.0,213.5,4.05,27.0,765.5,503.9,373.18
2016,6,1,15,0,864.0,125.0,4.1,27.0,782.0,460.11,336.16
2016,6,1,15,15,611.0,207.5,4.05,26.5,659.0,378.85,274.87
2016,6,1,15,30,358.0,290.0,4.0,26.0,536.0,329.33,240.22
2016,6,1,15,45,328.0,274.5,4.0,25.5,488.0,284.47,205.5
2016,6,1,16,0,298.0,259.0,4.0,25.0,440.0,243.12,174.06
2016,6,1,16,15,527.5,182.5,3.85,24.5,470.5,188.92,123.15
2016,6,1,16,30,757.0,106.0,3.7,24.0,501.0,111.63,62.05
2016,6,1,16,45,728.5,100.5,3.6,23.5,449.0,66.45,51.15
2016,6,1,17,0,700.0,95.0,3.5,23.0,397.0,64.76,50.04
2016,6,1,17,15,659.5,89.5,3.2,22.0,344.0,62.84,48.79
2016,6,1,17,30,619.0,84.0,2.9,21.0,291.0,60.83,47.39
2016,6,1,17,45,565.5,75.5,2.6,20.5,240.5,56.19,43.52
2016,6,1,18,0,512.0,67.0,2.3,20.0,190.0,51.32,39.3
2016,6,1,18,15,426.5,57.0,2.0,19.0,143.0,44.79,33.51
2016,6,1,18,30,341.0,47.0,1.7,18.0,96.0,38.03,27.24
2016,6,1,18,45,170.5,35.5,1.45,17.0,60.0,27.66,17.27
2016,6,1,19,0,0.0,24.0,1.2,16.0,24.0,20.05,0.0
2016,6,1,19,15,0.0,12.0,1.15,15.5,12.0,10.91,0.0
2016,6,1,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,2,4,45,23.5,5.5,0.75,10.5,6.0,0.0,0.0
2016,6,2,5,0,47.0,11.0,0.8,11.0,12.0,19.34,0.0
2016,6,2,5,15,183.5,25.0,0.85,11.5,44.5,84.57,48.33
2016,6,2,5,30,320.0,39.0,0.9,12.0,77.0,158.01,116.99
2016,6,2,5,45,415.0,49.0,1.0,12.5,122.5,224.11,175.07
2016,6,2,6,0,510.0,59.0,1.1,13.0,168.0,300.47,240.93
2016,6,2,6,15,572.0,66.0,1.1,13.5,219.5,367.36,297.73
2016,6,2,6,30,634.0,73.0,1.1,14.0,271.0,439.72,356.73
2016,6,2,6,45,679.0,78.0,1.1,15.0,324.5,504.85,407.06
2016,6,2,7,0,724.0,83.0,1.1,16.0,378.0,572.77,457.26
2016,6,2,7,15,755.0,87.5,1.05,17.0,431.0,630.48,497.35
2016,6,2,7,30,786.0,92.0,1.0,18.0,484.0,691.34,537.2
2016,6,2,7,45,810.5,95.0,0.95,19.0,536.0,745.73,569.96
2016,6,2,8,0,835.0,98.0,0.9,20.0,588.0,799.41,601.11
2016,6,2,8,15,852.5,101.0,0.95,20.5,636.5,846.18,629.36
2016,6,2,8,30,870.0,104.0,1.0,21.0,685.0,891.1,656.02
2016,6,2,8,45,884.0,106.0,1.05,22.0,730.0,921.34,671.57
2016,6,2,9,0,898.0,108.0,1.1,23.0,775.0,956.92,690.52
2016,6,2,9,15,908.0,110.0,1.2,23.5,814.5,985.95,707.25
2016,6,2,9,30,918.0,112.0,1.3,24.0,854.0,1011.82,722.04
2016,6,2,9,45,925.5,113.5,1.4,25.0,887.0,1031.39,731.5
2016,6,2,10,0,933.0,115.0,1.5,26.0,920.0,1047.41,738.82
2016,6,2,10,15,938.5,116.5,1.6,26.5,947.0,1057.79,744.2
2016,6,2,10,30,944.0,118.0,1.7,27.0,974.0,1064.39,747.38
2016,6,2,10,45,947.0,119.0,1.8,27.5,993.5,1064.17,746.49
2016,6,2,11,0,950.0,120.0,1.9,28.0,1013.0,1060.1,743.38
2016,6,2,11,15,952.0,120.5,1.95,28.0,1025.5,1050.74,737.93
2016,6,2,11,30,954.0,121.0,2.0,28.0,1038.0,1037.63,730.3
2016,6,2,11,45,954.0,121.5,2.15,28.5,1042.5,1018.97,719.04
2016,6,2,12,0,954.0,122.0,2.3,29.0,1047.0,996.83,705.54
2016,6,2,12,15,953.5,122.0,2.4,29.0,1043.5,970.43,690.14
2016,6,2,12,30,953.0,122.0,2.5,29.0,1040.0,940.84,672.59
2016,6,2,12,45,734.0,260.5,2.6,29.0,963.5,861.2,620.68
2016,6,2,13,0,515.0,399.0,2.7,29.0,887.0,777.13,560.46
2016,6,2,13,15,737.0,253.5,2.8,29.0,937.0,792.55,576.88
2016,6,2,13,30,959.0,108.0,2.9,29.0,987.0,786.46,576.9
2016,6,2,13,45,954.5,106.5,3.0,29.0,962.0,738.44,543.61
2016,6,2,14,0,950.0,105.0,3.1,29.0,937.0,688.38,507.87
2016,6,2,14,15,943.0,103.5,3.1,28.5,905.0,635.04,469.3
