Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,13,15,922.5,116.5,3.9,24.0,982.5,810.0,608.43
2016,6,12,13,30,919.0,116.0,4.0,24.0,965.0,768.02,580.32
2016,6,12,13,45,913.0,115.5,4.15,24.0,940.5,722.1,547.31
2016,6,12,14,0,907.0,115.0,4.3,24.0,916.0,674.36,511.93
2016,6,12,14,15,900.0,113.5,4.35,23.5,885.5,623.58,474.01
2016,6,12,14,30,893.0,112.0,4.4,23.0,855.0,571.52,433.93
2016,6,12,14,45,884.5,110.0,4.5,23.0,818.5,517.26,390.21
2016,6,12,15,0,876.0,108.0,4.6,23.0,782.0,462.34,344.58
2016,6,12,15,15,864.0,105.5,4.6,22.5,740.5,405.3,296.52
2016,6,12,15,30,852.0,103.0,4.6,22.0,699.0,348.46,247.45
2016,6,12,15,45,838.0,100.0,4.6,22.0,653.5,284.9,192.33
2016,6,12,16,0,824.0,97.0,4.6,22.0,608.0,227.99,143.33
2016,6,12,16,15,804.5,93.5,4.55,21.5,559.0,171.22,98.43
2016,6,12,16,30,785.0,90.0,4.5,21.0,510.0,116.6,63.11
2016,6,12,16,45,761.0,85.5,4.45,20.5,459.5,63.54,49.24
2016,6,12,17,0,737.0,81.0,4.4,20.0,409.0,59.97,46.48
2016,6,12,17,15,702.0,76.5,4.25,19.5,357.5,52.89,40.6
2016,6,12,17,30,667.0,72.0,4.1,19.0,306.0,51.17,39.32
2016,6,12,17,45,620.0,65.5,3.95,18.5,256.0,47.76,36.49
2016,6,12,18,0,573.0,59.0,3.8,18.0,206.0,44.18,33.4
2016,6,12,18,15,500.0,51.5,3.5,17.0,159.0,39.53,29.27
2016,6,12,18,30,427.0,44.0,3.2,16.0,112.0,34.73,24.81
2016,6,12,18,45,313.5,33.0,2.9,15.5,73.5,26.51,17.01
2016,6,12,19,0,200.0,22.0,2.6,15.0,35.0,17.97,6.1
2016,6,12,19,15,100.0,11.0,2.5,14.5,17.5,10.01,0.0
2016,6,12,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,4,45,39.5,6.0,1.8,9.5,7.0,0.0,0.0
2016,6,13,5,0,79.0,12.0,2.1,10.0,14.0,26.04,0.0
2016,6,13,5,15,205.5,24.5,2.15,10.5,46.0,89.28,52.93
2016,6,13,5,30,332.0,37.0,2.2,11.0,78.0,156.71,116.3
2016,6,13,5,45,422.0,46.0,2.25,11.5,122.0,219.62,172.46
2016,6,13,6,0,512.0,55.0,2.3,12.0,166.0,292.23,236.29
2016,6,13,6,15,569.0,61.5,2.15,12.5,215.0,355.55,291.29
2016,6,13,6,30,626.0,68.0,2.0,13.0,264.0,423.88,348.25
2016,6,13,6,45,313.0,86.5,1.95,13.5,184.5,290.17,240.13
2016,6,13,7,0,0.0,105.0,1.9,14.0,105.0,95.04,74.78
2016,6,13,7,15,66.0,160.0,1.8,14.5,193.0,202.08,164.61
2016,6,13,7,30,132.0,215.0,1.7,15.0,281.0,322.51,261.03
2016,6,13,7,45,189.5,235.0,1.6,16.0,340.5,391.81,313.68
2016,6,13,8,0,247.0,255.0,1.5,17.0,400.0,478.51,377.58
2016,6,13,8,15,200.5,283.0,1.6,17.5,407.0,463.85,363.56
2016,6,13,8,30,154.0,311.0,1.7,18.0,414.0,458.64,357.05
2016,6,13,8,45,525.0,201.5,1.85,19.0,586.5,704.49,543.75
2016,6,13,9,0,896.0,92.0,2.0,20.0,759.0,931.39,696.63
2016,6,13,9,15,906.0,94.0,2.25,20.5,797.5,960.86,713.57
2016,6,13,9,30,916.0,96.0,2.5,21.0,836.0,987.24,730.48
2016,6,13,9,45,926.5,95.5,2.75,21.5,870.5,1008.14,743.72
2016,6,13,10,0,937.0,95.0,3.0,22.0,905.0,1025.66,754.74
2016,6,13,10,15,942.5,96.0,3.2,22.0,932.0,1036.31,762.32
2016,6,13,10,30,948.0,97.0,3.4,22.0,959.0,1043.22,767.58
2016,6,13,10,45,953.5,96.5,3.6,22.5,979.5,1044.79,767.92
2016,6,13,11,0,959.0,96.0,3.8,23.0,1000.0,1042.55,765.85
2016,6,13,11,15,961.5,96.5,3.95,23.0,1013.0,1034.56,761.2
2016,6,13,11,30,964.0,97.0,4.1,23.0,1026.0,1022.79,754.13
2016,6,13,11,45,966.0,96.5,4.3,23.0,1032.0,1005.87,743.98
2016,6,13,12,0,968.0,96.0,4.5,23.0,1038.0,985.37,731.44
2016,6,13,12,15,968.0,96.0,4.65,22.5,1036.5,960.08,717.21
2016,6,13,12,30,968.0,96.0,4.8,22.0,1035.0,931.5,700.54
2016,6,13,12,45,961.0,100.0,4.95,22.0,1024.0,897.53,678.51
2016,6,13,13,0,954.0,104.0,5.1,22.0,1013.0,860.86,654.34
2016,6,13,13,15,951.5,103.5,5.2,21.5,996.0,821.17,628.72
2016,6,13,13,30,949.0,103.0,5.3,21.0,979.0,778.91,600.85
2016,6,13,13,45,943.0,102.5,5.45,21.0,955.0,731.86,566.58
2016,6,13,14,0,937.0,102.0,5.6,21.0,931.0,682.91,529.3
2016,6,13,14,15,930.5,101.0,5.6,20.5,900.0,631.55,489.69
2016,6,13,14,30,924.0,100.0,5.6,20.0,869.0,578.77,447.76
2016,6,13,14,45,916.5,98.0,5.6,20.0,832.5,523.52,401.81
2016,6,13,15,0,909.0,96.0,5.6,20.0,796.0,467.44,353.92
2016,6,13,15,15,897.5,94.0,5.55,19.5,754.0,409.3,303.76
2016,6,13,15,30,886.0,92.0,5.5,19.0,712.0,351.26,252.54
2016,6,13,15,45,873.5,88.5,5.45,19.0,666.5,292.15,199.64
2016,6,13,16,0,861.0,85.0,5.4,19.0,621.0,233.78,148.44
2016,6,13,16,15,842.0,82.5,5.3,18.5,571.5,176.24,102.13
2016,6,13,16,30,823.0,80.0,5.2,18.0,522.0,112.7,59.17
2016,6,13,16,45,799.0,76.5,5.1,17.5,470.0,58.17,45.19
2016,6,13,17,0,775.0,73.0,5.0,17.0,418.0,54.14,41.96
2016,6,13,17,15,741.0,69.0,4.9,16.5,366.0,52.39,40.67
2016,6,13,17,30,707.0,65.0,4.8,16.0,314.0,50.58,39.29
2016,6,13,17,45,662.0,59.5,4.7,15.5,263.0,47.39,36.62
2016,6,13,18,0,617.0,54.0,4.6,15.0,212.0,40.34,30.4
2016,6,13,18,15,546.5,47.0,4.45,14.0,164.5,35.9,26.43
2016,6,13,18,30,476.0,40.0,4.3,13.0,117.0,31.34,22.14
2016,6,13,18,45,361.0,31.0,4.15,12.5,77.5,24.76,15.76
2016,6,13,19,0,246.0,22.0,4.0,12.0,38.0,17.98,6.52
2016,6,13,19,15,123.0,11.0,4.0,11.5,19.0,10.01,0.0
2016,6,13,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,7.5,2.85,8.0,7.5,0.0,0.0
2016,6,14,5,0,0.0,15.0,2.9,8.0,15.0,13.64,0.0
2016,6,14,5,15,180.5,26.0,2.95,8.5,47.5,83.25,49.59
2016,6,14,5,30,361.0,37.0,3.0,9.0,80.0,165.28,123.58
2016,6,14,5,45,451.5,45.0,3.1,9.5,125.0,228.9,181.22
2016,6,14,6,0,542.0,53.0,3.2,10.0,170.0,302.16,246.59
2016,6,14,6,15,598.5,59.0,3.2,10.5,220.0,366.18,303.33
2016,6,14,6,30,655.0,65.0,3.2,11.0,270.0,435.14,362.23
2016,6,14,6,45,696.5,69.0,3.2,11.5,322.0,495.76,412.47
2016,6,14,7,0,738.0,73.0,3.2,12.0,374.0,560.81,464.35
2016,6,14,7,15,766.0,77.0,3.2,12.5,425.5,618.77,508.87
2016,6,14,7,30,794.0,81.0,3.2,13.0,477.0,677.12,551.41
2016,6,14,7,45,816.0,83.5,3.2,13.5,527.5,729.2,587.2
2016,6,14,8,0,838.0,86.0,3.2,14.0,578.0,774.06,616.94
2016,6,14,8,15,854.0,88.5,3.3,14.5,625.5,818.78,646.64
2016,6,14,8,30,870.0,91.0,3.4,15.0,673.0,861.68,674.62
2016,6,14,8,45,883.5,92.0,3.5,15.5,716.5,898.57,698.03
2016,6,14,9,0,897.0,93.0,3.6,16.0,760.0,932.99,719.55
2016,6,14,9,15,906.5,95.0,3.7,16.5,798.5,962.04,737.22
2016,6,14,9,30,916.0,97.0,3.8,17.0,837.0,987.98,752.73
2016,6,14,9,45,928.0,95.0,3.9,17.5,871.5,1008.75,764.7
2016,6,14,10,0,940.0,93.0,4.0,18.0,906.0,1026.2,774.48
2016,6,14,10,15,945.0,94.0,4.1,18.0,932.5,1036.45,780.96
2016,6,14,10,30,950.0,95.0,4.2,18.0,959.0,1042.96,785.09
2016,6,14,10,45,955.0,95.0,4.35,18.5,979.5,1044.63,784.92
2016,6,14,11,0,960.0,95.0,4.5,19.0,1000.0,1042.47,782.65
2016,6,14,11,15,962.0,95.5,4.55,19.0,1012.5,1034.06,777.01
2016,6,14,11,30,964.0,96.0,4.6,19.0,1025.0,1021.88,768.95
2016,6,14,11,45,965.5,95.5,4.7,19.0,1030.5,1004.56,757.93
2016,6,14,12,0,967.0,95.0,4.8,19.0,1036.0,983.68,744.5
2016,6,14,12,15,966.5,95.0,4.9,19.0,1034.0,958.04,727.74
2016,6,14,12,30,966.0,95.0,5.0,19.0,1032.0,929.14,708.65
2016,6,14,12,45,962.0,96.5,5.1,19.0,1021.5,895.54,686.13
2016,6,14,13,0,958.0,98.0,5.2,19.0,1011.0,859.11,661.42
2016,6,14,13,15,955.0,97.5,5.25,19.0,994.0,819.0,633.59
2016,6,14,13,30,952.0,97.0,5.3,19.0,977.0,776.34,603.68
2016,6,14,13,45,948.0,95.5,5.4,19.0,953.0,729.76,569.5
2016,6,14,14,0,944.0,94.0,5.5,19.0,929.0,681.09,532.0
2016,6,14,14,15,937.5,93.0,5.5,18.5,898.5,629.52,491.91
2016,6,14,14,30,931.0,92.0,5.5,18.0,868.0,576.51,449.47
2016,6,14,14,45,923.5,90.0,5.55,18.0,831.5,521.0,403.05
2016,6,14,15,0,916.0,88.0,5.6,18.0,795.0,464.66,354.61
2016,6,14,15,15,905.5,86.0,5.55,17.5,753.5,406.62,304.04
2016,6,14,15,30,895.0,84.0,5.5,17.0,712.0,348.56,252.27
2016,6,14,15,45,882.5,81.5,5.5,16.5,666.5,289.83,199.55
2016,6,14,16,0,870.0,79.0,5.5,16.0,621.0,231.81,148.29
2016,6,14,16,15,702.5,118.0,5.4,15.5,533.0,171.72,105.67
2016,6,14,16,30,535.0,157.0,5.3,15.0,445.0,143.21,95.03
2016,6,14,16,45,359.5,171.5,5.25,14.5,356.5,122.23,101.69
2016,6,14,17,0,184.0,186.0,5.2,14.0,268.0,135.51,113.85
2016,6,14,17,15,177.5,163.5,5.1,13.5,235.0,121.15,101.87
2016,6,14,17,30,171.0,141.0,5.0,13.0,202.0,106.29,89.27
2016,6,14,17,45,160.5,119.0,4.95,12.5,169.0,91.24,76.25
2016,6,14,18,0,150.0,97.0,4.9,12.0,136.0,75.75,62.55
2016,6,14,18,15,319.0,68.0,4.75,11.5,127.0,50.98,40.23
2016,6,14,18,30,488.0,39.0,4.6,11.0,118.0,30.48,21.58
2016,6,14,18,45,366.5,30.5,4.5,10.5,78.0,24.29,15.53
2016,6,14,19,0,245.0,22.0,4.4,10.0,38.0,17.94,6.82
2016,6,14,19,15,122.5,11.0,4.3,9.5,19.0,10.01,0.0
2016,6,14,19,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,6,15,4,45,32.5,6.5,3.05,7.0,7.0,0.0,0.0
2016,6,15,5,0,65.0,13.0,3.1,7.0,14.0,24.18,0.0
2016,6,15,5,15,196.0,25.5,3.15,7.5,46.0,86.25,51.3
2016,6,15,5,30,327.0,38.0,3.2,8.0,78.0,155.53,116.75
2016,6,15,5,45,430.0,45.5,3.25,8.5,123.5,221.24,175.85
2016,6,15,6,0,533.0,53.0,3.3,9.0,169.0,297.93,244.08
2016,6,15,6,15,337.0,88.5,3.3,9.5,168.5,270.73,225.7
2016,6,15,6,30,141.0,124.0,3.3,10.0,168.0,207.49,173.23
2016,6,15,6,45,155.0,145.0,3.35,10.5,201.5,244.51,204.55
2016,6,15,7,0,169.0,166.0,3.4,11.0,235.0,282.51,235.73
2016,6,15,7,15,137.0,189.5,3.4,11.5,250.5,293.29,242.99
2016,6,15,7,30,105.0,213.0,3.4,12.0,266.0,289.09,237.78
2016,6,15,7,45,78.5,227.5,3.4,12.5,269.5,286.75,234.08
2016,6,15,8,0,52.0,242.0,3.4,13.0,273.0,282.16,228.45
2016,6,15,8,15,162.0,269.5,3.5,13.5,376.0,416.76,337.11
2016,6,15,8,30,272.0,297.0,3.6,14.0,479.0,559.43,447.4
2016,6,15,8,45,584.5,194.5,3.75,14.5,618.5,756.16,600.33
2016,6,15,9,0,897.0,92.0,3.9,15.0,758.0,931.47,724.14
2016,6,15,9,15,586.5,236.0,4.0,15.0,681.0,826.18,645.27
2016,6,15,9,30,276.0,380.0,4.1,15.0,604.0,669.73,522.2
2016,6,15,9,45,158.5,374.0,4.2,15.5,503.5,535.7,419.25
2016,6,15,10,0,41.0,368.0,4.3,16.0,403.0,398.53,310.95
2016,6,15,10,15,61.5,403.5,4.4,16.0,458.5,453.29,353.37
2016,6,15,10,30,82.0,439.0,4.5,16.0,514.0,507.49,394.27
2016,6,15,10,45,81.0,448.0,4.65,16.0,523.5,512.7,397.82
2016,6,15,11,0,80.0,457.0,4.8,16.0,533.0,517.35,401.19
2016,6,15,11,15,70.0,454.0,4.9,16.0,521.0,500.83,388.4
2016,6,15,11,30,60.0,451.0,5.0,16.0,509.0,484.22,375.61
2016,6,15,11,45,91.5,473.5,5.1,16.5,562.5,531.14,411.09
2016,6,15,12,0,123.0,496.0,5.2,17.0,616.0,584.23,450.39
2016,6,15,12,15,228.5,478.0,5.25,17.0,700.0,653.2,504.3
2016,6,15,12,30,334.0,460.0,5.3,17.0,784.0,721.17,556.38
2016,6,15,12,45,643.5,280.5,5.35,17.0,897.0,805.0,625.82
2016,6,15,13,0,953.0,101.0,5.4,17.0,1010.0,858.2,667.5
2016,6,15,13,15,951.0,100.0,5.4,17.0,993.5,818.62,638.99
2016,6,15,13,30,949.0,99.0,5.4,17.0,977.0,776.43,608.88
2016,6,15,13,45,947.5,96.5,5.45,17.0,954.0,730.84,574.9
2016,6,15,14,0,946.0,94.0,5.5,17.0,931.0,682.96,537.52
2016,6,15,14,15,940.5,93.0,5.45,16.5,901.0,631.9,497.38
2016,6,15,14,30,935.0,92.0,5.4,16.0,871.0,579.31,454.84
2016,6,15,14,45,929.0,89.5,5.4,16.0,835.5,523.93,408.12
2016,6,15,15,0,923.0,87.0,5.4,16.0,800.0,467.56,359.27
2016,6,15,15,15,913.0,85.0,5.3,15.5,758.5,409.34,308.17
2016,6,15,15,30,903.0,83.0,5.2,15.0,717.0,351.04,255.81
2016,6,15,15,45,891.0,80.5,5.15,15.0,671.5,292.0,202.05
2016,6,15,16,0,879.0,78.0,5.1,15.0,626.0,233.6,149.87
2016,6,15,16,15,862.0,75.5,5.05,14.5,577.0,175.39,102.04
2016,6,15,16,30,845.0,73.0,5.0,14.0,528.0,118.86,64.01
2016,6,15,16,45,823.0,70.0,4.95,14.0,476.5,63.76,50.74
2016,6,15,17,0,801.0,67.0,4.9,14.0,425.0,49.83,38.66
2016,6,15,17,15,769.5,63.5,4.75,13.5,373.0,48.28,37.52
2016,6,15,17,30,738.0,60.0,4.6,13.0,321.0,46.68,36.29
2016,6,15,17,45,694.0,55.0,4.45,13.0,269.5,43.72,33.72
2016,6,15,18,0,650.0,50.0,4.3,13.0,218.0,40.67,30.97
2016,6,15,18,15,581.5,44.0,3.95,12.5,170.0,36.55,27.2
2016,6,15,18,30,513.0,38.0,3.6,12.0,122.0,29.67,20.79
2016,6,15,18,45,403.5,29.5,3.25,11.5,81.5,23.46,14.76
2016,6,15,19,0,294.0,21.0,2.9,11.0,41.0,17.05,6.37
2016,6,15,19,15,147.0,10.5,2.7,10.5,20.5,9.55,0.0
2016,6,15,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,6,16,4,45,69.0,6.0,0.55,7.5,7.5,0.0,0.0
2016,6,16,5,0,138.0,12.0,0.6,8.0,15.0,37.03,0.0
2016,6,16,5,15,279.0,21.5,0.75,8.5,48.5,103.57,60.74
2016,6,16,5,30,420.0,31.0,0.9,9.0,82.0,176.27,130.31
2016,6,16,5,45,506.0,37.5,1.1,10.0,127.0,239.34,187.13
2016,6,16,6,0,592.0,44.0,1.3,11.0,172.0,310.13,249.52
2016,6,16,6,15,644.5,49.0,1.35,11.5,222.0,373.73,304.99
2016,6,16,6,30,697.0,54.0,1.4,12.0,272.0,441.73,361.91
2016,6,16,6,45,733.0,58.0,1.45,13.0,323.5,503.03,410.66
2016,6,16,7,0,769.0,62.0,1.5,14.0,375.0,566.21,458.78
2016,6,16,7,15,795.0,65.0,1.45,14.5,426.5,622.96,500.33
2016,6,16,7,30,821.0,68.0,1.4,15.0,478.0,674.71,535.22
2016,6,16,7,45,840.0,71.0,1.35,15.5,528.0,725.8,568.15
2016,6,16,8,0,859.0,74.0,1.3,16.0,578.0,775.85,599.39
2016,6,16,8,15,874.0,76.0,1.3,16.5,625.0,820.04,626.39
2016,6,16,8,30,889.0,78.0,1.3,17.0,672.0,862.32,651.64
2016,6,16,8,45,900.0,80.0,1.3,17.5,715.0,898.84,672.62
2016,6,16,9,0,911.0,82.0,1.3,18.0,758.0,932.69,691.63
2016,6,16,9,15,920.0,83.0,1.4,18.5,796.5,960.67,708.2
2016,6,16,9,30,929.0,84.0,1.5,19.0,835.0,985.51,722.75
2016,6,16,9,45,938.5,83.5,1.6,19.5,868.5,1005.88,734.44
2016,6,16,10,0,948.0,83.0,1.7,20.0,902.0,1022.82,744.02
2016,6,16,10,15,952.5,84.0,1.85,20.0,928.5,1032.88,751.42
2016,6,16,10,30,957.0,85.0,2.0,20.0,955.0,1039.17,756.53
2016,6,16,10,45,961.5,85.0,2.2,20.5,975.0,1040.59,757.75
2016,6,16,11,0,966.0,85.0,2.4,21.0,995.0,1038.17,756.5
2016,6,16,11,15,968.0,85.5,2.55,21.0,1008.0,1029.98,752.41
2016,6,16,11,30,970.0,86.0,2.7,21.0,1021.0,1018.0,745.9
2016,6,16,11,45,971.0,85.5,2.85,21.5,1026.5,1000.37,734.27
2016,6,16,12,0,972.0,85.0,3.0,22.0,1032.0,979.18,720.28
2016,6,16,12,15,971.5,85.0,3.15,22.0,1029.5,953.66,704.74
2016,6,16,12,30,971.0,85.0,3.3,22.0,1027.0,924.86,686.87
2016,6,16,12,45,968.0,86.0,3.45,22.0,1017.0,891.72,665.86
2016,6,16,13,0,965.0,87.0,3.6,22.0,1007.0,855.66,642.62
2016,6,16,13,15,962.0,86.0,3.65,22.0,990.0,815.04,615.46
2016,6,16,13,30,959.0,85.0,3.7,22.0,973.0,771.86,586.25
2016,6,16,13,45,955.0,84.0,3.8,22.0,949.5,725.61,553.85
2016,6,16,14,0,951.0,83.0,3.9,22.0,926.0,677.24,517.74
2016,6,16,14,15,945.5,82.0,3.95,21.5,895.5,626.09,479.33
2016,6,16,14,30,940.0,81.0,4.0,21.0,865.0,573.4,438.43
2016,6,16,14,45,932.5,79.5,4.1,21.0,829.0,518.01,393.38
2016,6,16,15,0,925.0,78.0,4.2,21.0,793.0,461.76,346.21
2016,6,16,15,15,915.0,76.5,4.2,20.5,752.0,403.97,296.96
2016,6,16,15,30,905.0,75.0,4.2,20.0,711.0,346.08,246.32
2016,6,16,15,45,892.5,73.0,4.25,20.0,665.5,287.32,194.1
2016,6,16,16,0,880.0,71.0,4.3,20.0,620.0,229.25,143.33
2016,6,16,16,15,863.5,68.5,4.3,19.5,571.5,171.18,96.47
2016,6,16,16,30,847.0,66.0,4.3,19.0,523.0,114.74,59.05
2016,6,16,16,45,825.0,63.5,4.3,19.0,472.0,60.04,46.5
2016,6,16,17,0,803.0,61.0,4.3,19.0,421.0,53.04,40.65
2016,6,16,17,15,773.0,57.5,4.2,18.5,369.5,43.75,32.78
2016,6,16,17,30,743.0,54.0,4.1,18.0,318.0,41.96,31.4
2016,6,16,17,45,701.0,50.0,4.1,17.5,267.5,39.64,29.49
2016,6,16,18,0,659.0,46.0,4.1,17.0,217.0,37.27,27.44
2016,6,16,18,15,593.5,40.5,3.85,16.0,169.5,33.46,24.06
2016,6,16,18,30,528.0,35.0,3.6,15.0,122.0,29.58,20.43
2016,6,16,18,45,420.0,27.5,3.4,14.5,81.5,23.65,14.73
2016,6,16,19,0,312.0,20.0,3.2,14.0,41.0,16.14,5.76
2016,6,16,19,15,156.0,10.0,3.0,13.5,20.5,9.1,0.0
2016,6,16,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,4,45,75.0,5.5,0.9,10.5,7.5,0.0,0.0
2016,6,17,5,0,150.0,11.0,1.0,11.0,15.0,38.27,0.0
2016,6,17,5,15,286.0,20.5,1.0,11.5,48.0,103.82,59.63
2016,6,17,5,30,422.0,30.0,1.0,12.0,81.0,175.36,128.02
2016,6,17,5,45,504.5,36.5,1.0,12.5,125.0,235.51,182.15
2016,6,17,6,0,587.0,43.0,1.0,13.0,169.0,306.44,244.1
2016,6,17,6,15,638.5,47.5,0.85,13.5,218.0,368.64,297.11
2016,6,17,6,30,690.0,52.0,0.7,14.0,267.0,435.15,350.86
2016,6,17,6,45,726.0,55.5,0.6,15.0,318.0,495.44,396.65
2016,6,17,7,0,762.0,59.0,0.5,16.0,369.0,557.65,441.29
2016,6,17,7,15,787.5,61.5,0.55,16.5,419.5,608.39,478.02
2016,6,17,7,30,813.0,64.0,0.6,17.0,470.0,663.67,515.1
2016,6,17,7,45,833.0,66.5,0.7,18.0,519.5,714.65,547.64
2016,6,17,8,0,853.0,69.0,0.8,19.0,569.0,764.7,578.83
2016,6,17,8,15,867.5,70.5,0.95,19.5,615.5,807.75,606.56
2016,6,17,8,30,882.0,72.0,1.1,20.0,662.0,848.9,632.77
2016,6,17,8,45,894.0,73.5,1.25,20.5,704.5,885.63,655.83
2016,6,17,9,0,906.0,75.0,1.4,21.0,747.0,919.8,677.06
2016,6,17,9,15,914.5,76.5,1.5,21.5,785.5,947.89,693.55
2016,6,17,9,30,923.0,78.0,1.6,22.0,824.0,972.84,708.02
2016,6,17,9,45,925.5,82.0,1.75,22.5,855.5,991.42,719.12
2016,6,17,10,0,928.0,86.0,1.9,23.0,887.0,1006.33,727.93
2016,6,17,10,15,933.0,87.0,2.0,23.0,913.5,1016.76,734.75
2016,6,17,10,30,938.0,88.0,2.1,23.0,940.0,1023.51,739.36
2016,6,17,10,45,671.0,250.0,2.25,23.5,866.5,938.98,684.35
2016,6,17,11,0,404.0,412.0,2.4,24.0,793.0,815.63,595.17
2016,6,17,11,15,391.0,423.0,2.5,24.0,795.5,805.65,589.32
2016,6,17,11,30,378.0,434.0,2.6,24.0,798.0,793.79,581.26
2016,6,17,11,45,395.0,435.5,2.75,24.0,818.0,799.32,586.01
2016,6,17,12,0,412.0,437.0,2.9,24.0,838.0,802.33,588.91
2016,6,17,12,15,678.5,265.5,3.05,24.0,924.5,872.63,644.84
2016,6,17,12,30,945.0,94.0,3.2,24.0,1011.0,911.03,672.33
2016,6,17,12,45,928.5,104.0,3.35,24.0,997.5,875.49,649.28
2016,6,17,13,0,912.0,114.0,3.5,24.0,984.0,837.74,625.02
2016,6,17,13,15,660.0,257.0,3.6,24.0,881.0,740.73,555.32
2016,6,17,13,30,408.0,400.0,3.7,24.0,778.0,648.27,485.01
2016,6,17,13,45,394.5,393.5,3.85,24.0,751.5,609.88,457.98
2016,6,17,14,0,381.0,387.0,4.0,24.0,725.0,571.82,430.41
2016,6,17,14,15,349.0,386.5,4.1,23.5,688.0,528.2,398.81
2016,6,17,14,30,317.0,386.0,4.2,23.0,651.0,486.84,368.4
2016,6,17,14,45,269.5,377.5,4.3,23.0,596.0,434.46,328.83
2016,6,17,15,0,222.0,369.0,4.4,23.0,541.0,391.78,296.42
2016,6,17,15,15,120.0,307.0,4.4,22.5,399.5,290.96,221.25
2016,6,17,15,30,18.0,245.0,4.4,22.0,258.0,213.76,164.14
2016,6,17,15,45,89.5,265.0,4.45,21.5,322.0,235.93,179.83
2016,6,17,16,0,161.0,285.0,4.5,21.0,386.0,246.11,185.1
2016,6,17,16,15,470.5,184.5,4.45,20.5,445.5,191.32,129.02
2016,6,17,16,30,780.0,84.0,4.4,20.0,505.0,115.58,61.61
2016,6,17,16,45,461.0,136.5,4.35,19.5,379.0,93.85,75.44
2016,6,17,17,0,142.0,189.0,4.3,19.0,253.0,136.95,112.83
2016,6,17,17,15,136.5,166.0,4.2,18.5,221.5,122.39,100.89
2016,6,17,17,30,131.0,143.0,4.1,18.0,190.0,107.32,88.38
2016,6,17,17,45,354.5,99.5,4.0,17.5,198.0,71.47,57.44
2016,6,17,18,0,578.0,56.0,3.9,17.0,206.0,41.62,31.28
2016,6,17,18,15,509.5,49.0,3.75,16.5,160.5,37.29,27.39
2016,6,17,18,30,441.0,42.0,3.6,16.0,115.0,32.83,23.19
2016,6,17,18,45,336.5,32.5,3.5,15.5,77.0,25.92,16.61
2016,6,17,19,0,232.0,23.0,3.4,15.0,39.0,18.76,7.72
2016,6,17,19,15,116.0,11.5,3.25,14.5,19.5,10.46,0.0
2016,6,17,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,18,4,45,69.0,5.5,1.75,8.5,7.5,0.0,0.0
2016,6,18,5,0,138.0,11.0,1.9,9.0,15.0,35.9,0.0
2016,6,18,5,15,275.5,21.0,2.0,9.5,47.5,101.46,58.36
2016,6,18,5,30,413.0,31.0,2.1,10.0,80.0,173.42,127.92
2016,6,18,5,45,496.0,37.5,2.25,10.5,124.5,234.88,184.06
2016,6,18,6,0,579.0,44.0,2.4,11.0,169.0,303.73,245.76
2016,6,18,6,15,632.0,49.0,2.45,11.5,218.0,366.8,301.58
2016,6,18,6,30,685.0,54.0,2.5,12.0,267.0,434.35,359.09
2016,6,18,6,45,721.5,58.0,2.6,13.0,318.0,495.31,408.67
2016,6,18,7,0,758.0,62.0,2.7,14.0,369.0,558.23,457.82
2016,6,18,7,15,784.5,65.0,2.65,14.5,420.5,614.82,500.6
2016,6,18,7,30,811.0,68.0,2.6,15.0,472.0,666.5,536.87
2016,6,18,7,45,733.0,103.0,2.6,16.0,497.0,689.28,549.53
2016,6,18,8,0,655.0,138.0,2.6,17.0,522.0,695.1,549.75
2016,6,18,8,15,530.5,200.5,2.55,17.5,528.0,675.78,530.17
2016,6,18,8,30,406.0,263.0,2.5,18.0,534.0,651.3,506.67
2016,6,18,8,45,655.0,172.5,2.45,18.5,643.0,794.9,612.72
2016,6,18,9,0,904.0,82.0,2.4,19.0,752.0,925.59,698.4
2016,6,18,9,15,605.0,226.5,2.3,19.5,685.5,833.38,629.78
2016,6,18,9,30,306.0,371.0,2.2,20.0,619.0,688.61,518.84
2016,6,18,9,45,617.5,231.5,2.1,20.5,756.5,867.27,649.16
2016,6,18,10,0,929.0,92.0,2.0,21.0,894.0,1013.63,740.95
2016,6,18,10,15,934.5,93.0,1.9,21.5,921.0,1024.52,742.61
2016,6,18,10,30,940.0,94.0,1.8,22.0,948.0,1031.73,743.45
2016,6,18,10,45,944.5,94.5,1.7,22.5,968.5,1033.67,741.03
2016,6,18,11,0,949.0,95.0,1.6,23.0,989.0,1031.81,736.37
2016,6,18,11,15,951.5,95.5,1.55,23.0,1002.0,1024.21,730.45
2016,6,18,11,30,954.0,96.0,1.5,23.0,1015.0,1012.87,722.37
2016,6,18,11,45,955.5,96.0,1.45,23.5,1021.0,996.42,709.87
2016,6,18,12,0,957.0,96.0,1.4,24.0,1027.0,976.43,695.34
2016,6,18,12,15,703.0,267.5,1.45,24.0,951.0,896.66,644.71
2016,6,18,12,30,449.0,439.0,1.5,24.0,875.0,805.48,579.45
2016,6,18,12,45,704.0,265.0,1.6,24.5,940.5,842.98,611.77
2016,6,18,13,0,959.0,91.0,1.7,25.0,1006.0,855.42,621.54
2016,6,18,13,15,956.5,90.0,1.8,25.0,989.5,815.46,596.5
2016,6,18,13,30,954.0,89.0,1.9,25.0,973.0,772.91,569.8
2016,6,18,13,45,949.5,88.5,2.05,25.0,949.5,727.02,539.76
2016,6,18,14,0,945.0,88.0,2.2,25.0,926.0,679.05,506.0
2016,6,18,14,15,939.5,87.0,2.25,25.0,896.0,628.21,468.49
2016,6,18,14,30,934.0,86.0,2.3,25.0,866.0,575.82,428.64
2016,6,18,14,45,925.0,85.5,2.35,25.0,830.0,520.86,385.56
2016,6,18,15,0,916.0,85.0,2.4,25.0,794.0,465.17,340.48
2016,6,18,15,15,906.5,83.5,2.4,24.5,753.5,408.02,293.36
2016,6,18,15,30,897.0,82.0,2.4,24.0,713.0,350.71,244.75
2016,6,18,15,45,883.0,80.0,2.4,24.0,667.5,291.94,194.02
2016,6,18,16,0,869.0,78.0,2.4,24.0,622.0,234.03,144.7
2016,6,18,16,15,852.0,76.0,2.4,23.5,573.5,176.78,99.48
2016,6,18,16,30,835.0,74.0,2.4,23.0,525.0,121.18,63.15
2016,6,18,16,45,811.5,71.0,2.4,23.0,474.0,58.32,44.24
2016,6,18,17,0,788.0,68.0,2.4,23.0,423.0,50.39,37.69
2016,6,18,17,15,757.0,64.5,2.35,22.0,371.5,48.89,36.72
2016,6,18,17,30,726.0,61.0,2.3,21.0,320.0,47.33,35.66
2016,6,18,17,45,683.5,56.0,2.3,20.5,269.0,44.42,33.28
2016,6,18,18,0,641.0,51.0,2.3,20.0,218.0,41.42,30.72
2016,6,18,18,15,574.0,45.0,2.15,19.0,170.5,37.35,27.15
2016,6,18,18,30,507.0,39.0,2.0,18.0,123.0,30.43,20.92
2016,6,18,18,45,400.0,30.5,1.95,17.5,82.5,24.25,15.06
2016,6,18,19,0,293.0,22.0,1.9,17.0,42.0,17.89,7.15
2016,6,18,19,15,146.5,11.0,1.85,16.5,21.0,10.01,0.0
2016,6,18,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,4,45,70.0,5.5,1.0,12.5,7.5,0.0,0.0
2016,6,19,5,0,140.0,11.0,1.0,13.0,15.0,36.15,0.0
2016,6,19,5,15,282.5,21.0,1.15,13.5,48.5,102.79,57.6
2016,6,19,5,30,425.0,31.0,1.3,14.0,82.0,176.69,127.93
2016,6,19,5,45,509.5,38.0,1.5,14.5,127.5,239.9,184.52
2016,6,19,6,0,594.0,45.0,1.7,15.0,173.0,310.56,246.54
2016,6,19,6,15,647.5,50.5,1.75,15.5,223.0,375.28,302.44
2016,6,19,6,30,701.0,56.0,1.8,16.0,273.0,444.51,359.87
2016,6,19,6,45,738.5,59.5,1.85,17.0,325.5,506.3,408.65
2016,6,19,7,0,776.0,63.0,1.9,18.0,378.0,570.1,456.88
2016,6,19,7,15,802.5,66.0,1.85,18.5,430.0,627.56,498.78
2016,6,19,7,30,829.0,69.0,1.8,19.0,482.0,680.03,534.16
2016,6,19,7,45,850.0,71.5,1.8,20.0,532.5,732.42,567.23
2016,6,19,8,0,871.0,74.0,1.8,21.0,583.0,783.92,598.71
2016,6,19,8,15,886.0,76.0,1.6,21.5,631.0,828.63,623.86
2016,6,19,8,30,901.0,78.0,1.4,22.0,679.0,871.4,646.68
2016,6,19,8,45,913.5,79.0,1.25,22.5,723.0,908.57,665.52
2016,6,19,9,0,926.0,80.0,1.1,23.0,767.0,943.13,682.03
2016,6,19,9,15,935.0,81.5,0.9,23.5,806.0,972.15,693.45
2016,6,19,9,30,944.0,83.0,0.7,24.0,845.0,997.97,702.18
2016,6,19,9,45,954.0,82.0,0.5,25.0,879.0,1018.65,705.83
2016,6,19,10,0,964.0,81.0,0.3,26.0,913.0,1035.87,707.2
2016,6,19,10,15,969.0,82.0,0.35,26.0,940.0,1046.71,713.51
2016,6,19,10,30,974.0,83.0,0.4,26.0,967.0,1053.72,717.85
2016,6,19,10,45,977.0,84.0,0.45,26.5,987.5,1054.88,717.56
2016,6,19,11,0,980.0,85.0,0.5,27.0,1008.0,1052.12,715.19
2016,6,19,11,15,982.0,85.0,0.65,27.5,1021.0,1043.46,711.9
2016,6,19,11,30,984.0,85.0,0.8,28.0,1034.0,1030.97,706.3
2016,6,19,11,45,983.0,87.0,0.95,28.5,1039.0,1013.84,697.78
2016,6,19,12,0,982.0,89.0,1.1,29.0,1044.0,993.08,686.86
2016,6,19,12,15,981.5,89.0,1.25,29.0,1042.0,967.42,674.03
2016,6,19,12,30,981.0,89.0,1.4,29.0,1040.0,938.43,658.8
2016,6,19,12,45,972.0,93.5,1.6,29.0,1029.0,903.24,639.87
2016,6,19,13,0,963.0,98.0,1.8,29.0,1018.0,865.41,618.64
2016,6,19,13,15,960.0,97.5,1.9,29.0,1001.0,825.34,594.4
2016,6,19,13,30,957.0,97.0,2.0,29.0,984.0,782.69,568.05
2016,6,19,13,45,954.0,95.0,2.15,29.0,960.0,736.35,538.03
2016,6,19,14,0,951.0,93.0,2.3,29.0,936.0,687.8,504.44
2016,6,19,14,15,944.0,92.0,2.4,28.5,905.0,635.77,467.86
2016,6,19,14,30,937.0,91.0,2.5,28.0,874.0,582.33,428.82
2016,6,19,14,45,930.0,89.0,2.65,28.0,838.0,526.9,386.14
2016,6,19,15,0,923.0,87.0,2.8,28.0,802.0,470.54,341.17
2016,6,19,15,15,912.0,85.0,2.9,27.5,760.0,412.02,293.62
2016,6,19,15,30,901.0,83.0,3.0,27.0,718.0,353.52,244.62
2016,6,19,15,45,886.5,81.0,3.1,27.0,671.5,294.38,194.04
2016,6,19,16,0,872.0,79.0,3.2,27.0,625.0,236.14,144.86
2016,6,19,16,15,854.5,76.5,3.25,26.5,576.0,178.26,99.47
2016,6,19,16,30,837.0,74.0,3.3,26.0,527.0,122.09,62.89
2016,6,19,16,45,812.0,71.5,3.4,26.0,475.5,59.42,44.61
2016,6,19,17,0,787.0,69.0,3.5,26.0,424.0,51.1,37.8
2016,6,19,17,15,755.5,65.5,3.5,25.0,372.5,49.62,36.86
2016,6,19,17,30,724.0,62.0,3.5,24.0,321.0,48.1,35.84
2016,6,19,17,45,678.5,57.5,3.5,23.5,269.5,45.62,33.87
2016,6,19,18,0,633.0,53.0,3.5,23.0,218.0,43.1,31.76
2016,6,19,18,15,566.0,46.5,3.35,22.0,170.5,35.41,25.1
2016,6,19,18,30,499.0,40.0,3.2,21.0,123.0,31.23,21.31
2016,6,19,18,45,389.0,31.0,3.05,20.0,82.5,24.65,15.2
2016,6,19,19,0,279.0,22.0,2.9,19.0,42.0,17.85,7.12
2016,6,19,19,15,139.5,11.0,2.85,18.5,21.0,10.01,0.0
2016,6,19,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,73.0,5.5,1.55,11.5,7.5,0.0,0.0
2016,6,20,5,0,146.0,11.0,1.7,12.0,15.0,37.16,0.0
2016,6,20,5,15,288.5,21.0,1.8,12.5,48.5,103.88,57.85
2016,6,20,5,30,431.0,31.0,1.9,13.0,82.0,178.14,129.5
2016,6,20,5,45,517.0,37.5,2.05,14.0,127.5,239.74,184.92
2016,6,20,6,0,603.0,44.0,2.2,15.0,173.0,312.71,248.73
2016,6,20,6,15,655.0,49.0,2.25,15.5,223.0,376.58,304.34
2016,6,20,6,30,707.0,54.0,2.3,16.0,273.0,444.79,361.41
2016,6,20,6,45,744.5,57.5,2.4,17.0,325.5,506.84,410.95
2016,6,20,7,0,782.0,61.0,2.5,18.0,378.0,570.91,460.01
2016,6,20,7,15,807.5,64.0,2.6,18.5,429.5,623.23,499.44
2016,6,20,7,30,833.0,67.0,2.7,19.0,481.0,680.0,539.29
2016,6,20,7,45,853.0,69.0,2.8,20.0,531.5,731.26,572.75
2016,6,20,8,0,873.0,71.0,2.9,21.0,582.0,781.54,604.75
2016,6,20,8,15,887.5,73.0,2.9,22.0,629.0,825.97,631.36
2016,6,20,8,30,902.0,75.0,2.9,23.0,676.0,868.41,656.04
2016,6,20,8,45,913.5,76.5,2.95,24.0,719.5,905.36,676.87
2016,6,20,9,0,925.0,78.0,3.0,25.0,763.0,939.66,695.63
2016,6,20,9,15,933.5,79.5,3.0,25.5,802.0,968.26,711.42
2016,6,20,9,30,942.0,81.0,3.0,26.0,841.0,993.65,725.04
2016,6,20,9,45,933.0,91.5,3.0,26.5,870.0,1008.56,731.84
2016,6,20,10,0,924.0,102.0,3.0,27.0,899.0,1019.2,736.04
2016,6,20,10,15,929.5,103.0,3.0,27.5,926.0,1030.03,740.48
2016,6,20,10,30,935.0,104.0,3.0,28.0,953.0,1037.18,742.66
2016,6,20,10,45,686.5,259.0,3.0,28.5,890.0,963.27,692.96
2016,6,20,11,0,438.0,414.0,3.0,29.0,827.0,861.0,617.45
2016,6,20,11,15,449.5,423.0,3.05,29.0,852.0,871.53,625.06
2016,6,20,11,30,461.0,432.0,3.1,29.0,877.0,879.31,630.04
2016,6,20,11,45,456.5,437.5,3.15,29.5,880.0,866.0,619.85
2016,6,20,12,0,452.0,443.0,3.2,30.0,883.0,850.52,608.44
2016,6,20,12,15,454.0,441.0,3.3,30.0,882.5,832.29,596.97
2016,6,20,12,30,456.0,439.0,3.4,30.0,882.0,812.15,584.15
2016,6,20,12,45,709.5,268.0,3.5,30.0,949.0,851.03,617.47
2016,6,20,13,0,963.0,97.0,3.6,30.0,1016.0,865.04,629.21
2016,6,20,13,15,960.5,96.5,3.7,30.0,1000.0,825.4,603.51
2016,6,20,13,30,958.0,96.0,3.8,30.0,984.0,783.14,576.1
2016,6,20,13,45,953.5,95.5,3.9,30.0,960.5,737.07,544.7
2016,6,20,14,0,949.0,95.0,4.0,30.0,937.0,688.91,509.94
2016,6,20,14,15,943.5,94.0,4.05,29.5,907.0,637.86,472.95
2016,6,20,14,30,938.0,93.0,4.1,29.0,877.0,585.25,433.55
2016,6,20,14,45,930.0,91.5,4.2,29.0,841.0,529.69,389.92
2016,6,20,15,0,922.0,90.0,4.3,29.0,805.0,473.3,344.27
2016,6,20,15,15,911.5,88.0,4.3,28.5,763.5,415.0,296.36
2016,6,20,15,30,901.0,86.0,4.3,28.0,722.0,356.65,247.13
2016,6,20,15,45,887.0,84.5,4.35,28.0,676.0,297.98,196.7
2016,6,20,16,0,873.0,83.0,4.4,28.0,630.0,240.13,147.7
2016,6,20,16,15,855.5,80.0,4.35,27.5,580.5,181.73,101.86
2016,6,20,16,30,838.0,77.0,4.3,27.0,531.0,125.05,64.81
2016,6,20,16,45,812.5,74.5,4.25,26.5,479.5,62.3,38.24
2016,6,20,17,0,787.0,72.0,4.2,26.0,428.0,53.3,39.65
2016,6,20,17,15,755.0,68.0,4.05,25.0,375.5,51.53,38.48
2016,6,20,17,30,723.0,64.0,3.9,24.0,323.0,49.68,37.19
2016,6,20,17,45,675.0,59.5,3.8,23.5,271.5,47.26,35.27
2016,6,20,18,0,627.0,55.0,3.7,23.0,220.0,40.99,29.93
2016,6,20,18,15,559.0,48.5,3.35,22.0,172.0,37.0,26.48
2016,6,20,18,30,491.0,42.0,3.0,21.0,124.0,32.9,22.75
2016,6,20,18,45,381.0,32.5,2.7,20.0,83.5,25.94,16.31
2016,6,20,19,0,271.0,23.0,2.4,19.0,43.0,18.74,7.86
2016,6,20,19,15,135.5,11.5,2.4,18.5,21.5,10.46,0.0
2016,6,20,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,4,45,72.0,5.5,0.8,12.5,7.0,0.0,0.0
2016,6,21,5,0,144.0,11.0,0.8,13.0,14.0,36.67,0.0
2016,6,21,5,15,284.5,20.5,0.95,13.5,47.0,101.97,55.72
2016,6,21,5,30,425.0,30.0,1.1,14.0,80.0,174.84,126.09
2016,6,21,5,45,512.0,37.0,1.3,15.0,125.5,236.98,181.41
2016,6,21,6,0,599.0,44.0,1.5,16.0,171.0,310.56,245.1
2016,6,21,6,15,652.5,48.5,1.55,17.0,221.5,374.33,299.42
2016,6,21,6,30,706.0,53.0,1.6,18.0,272.0,442.57,355.03
2016,6,21,6,45,745.0,56.5,1.7,19.0,324.5,505.41,404.36
2016,6,21,7,0,784.0,60.0,1.8,20.0,377.0,570.42,453.29
2016,6,21,7,15,810.5,63.0,1.9,20.5,429.5,623.53,492.6
2016,6,21,7,30,837.0,66.0,2.0,21.0,482.0,681.18,532.33
2016,6,21,7,45,858.0,68.5,2.15,22.0,533.0,733.98,566.57
2016,6,21,8,0,879.0,71.0,2.3,23.0,584.0,785.87,599.41
2016,6,21,8,15,894.0,73.0,2.35,24.0,632.0,830.96,626.17
2016,6,21,8,30,909.0,75.0,2.4,25.0,680.0,874.08,651.1
2016,6,21,8,45,920.5,76.5,2.5,26.0,724.0,911.28,672.05
2016,6,21,9,0,932.0,78.0,2.6,27.0,768.0,945.79,691.0
2016,6,21,9,15,940.0,79.5,2.6,27.5,806.5,974.12,706.26
2016,6,21,9,30,948.0,81.0,2.6,28.0,845.0,999.21,719.37
2016,6,21,9,45,951.0,84.0,2.65,28.5,877.5,1017.69,728.73
2016,6,21,10,0,954.0,87.0,2.7,29.0,910.0,1032.45,735.84
2016,6,21,10,15,958.5,88.0,2.75,29.5,936.5,1042.75,740.25
2016,6,21,10,30,963.0,89.0,2.8,30.0,963.0,1049.27,742.41
2016,6,21,10,45,964.0,91.0,2.85,30.5,982.5,1049.52,740.79
2016,6,21,11,0,965.0,93.0,2.9,31.0,1002.0,1045.87,736.92
2016,6,21,11,15,966.5,93.5,2.95,31.0,1014.5,1037.35,731.63
2016,6,21,11,30,968.0,94.0,3.0,31.0,1027.0,1025.04,724.1
2016,6,21,11,45,967.0,95.0,3.1,31.5,1031.5,1007.16,712.1
2016,6,21,12,0,966.0,96.0,3.2,32.0,1036.0,985.74,697.93
2016,6,21,12,15,965.0,96.0,3.3,32.0,1034.0,960.01,682.43
2016,6,21,12,30,964.0,96.0,3.4,32.0,1032.0,931.05,664.78
2016,6,21,12,45,959.5,97.5,3.5,32.0,1021.5,897.4,643.97
2016,6,21,13,0,955.0,99.0,3.6,32.0,1011.0,860.95,621.14
2016,6,21,13,15,952.0,98.5,3.65,32.0,994.5,821.25,595.69
2016,6,21,13,30,949.0,98.0,3.7,32.0,978.0,778.99,568.29
2016,6,21,13,45,944.5,97.0,3.8,32.0,954.0,732.88,537.11
2016,6,21,14,0,940.0,96.0,3.9,32.0,930.0,684.72,502.68
2016,6,21,14,15,934.0,95.0,4.0,31.5,900.0,633.83,466.28
2016,6,21,14,30,928.0,94.0,4.1,31.0,870.0,581.44,427.49
2016,6,21,14,45,919.5,92.5,4.2,31.0,834.0,526.17,384.44
2016,6,21,15,0,911.0,91.0,4.3,31.0,798.0,470.14,339.45
2016,6,21,15,15,901.0,89.5,4.4,30.5,757.0,413.03,292.93
2016,6,21,15,30,891.0,88.0,4.5,30.0,716.0,355.82,245.03
2016,6,21,15,45,877.5,86.0,4.6,29.5,671.0,297.44,195.66
2016,6,21,16,0,864.0,84.0,4.7,29.0,626.0,239.84,147.41
2016,6,21,16,15,846.5,81.0,4.75,28.0,577.0,181.95,102.26
2016,6,21,16,30,829.0,78.0,4.8,27.0,528.0,125.78,65.56
2016,6,21,16,45,807.0,74.5,4.85,26.5,477.5,62.89,38.3
2016,6,21,17,0,785.0,71.0,4.9,26.0,427.0,52.52,38.99
2016,6,21,17,15,753.5,67.5,4.8,25.0,375.0,51.11,38.12
2016,6,21,17,30,722.0,64.0,4.7,24.0,323.0,49.65,37.17
2016,6,21,17,45,679.5,59.0,4.6,23.5,272.0,46.84,34.91
2016,6,21,18,0,637.0,54.0,4.5,23.0,221.0,43.95,32.49
2016,6,21,18,15,570.5,47.5,4.2,22.0,173.0,36.2,25.79
2016,6,21,18,30,504.0,41.0,3.9,21.0,125.0,32.06,22.03
2016,6,21,18,45,398.5,32.0,3.6,20.0,84.5,25.52,15.95
2016,6,21,19,0,293.0,23.0,3.3,19.0,44.0,18.75,7.95
2016,6,21,19,15,146.5,11.5,3.15,18.0,22.0,10.46,0.0
2016,6,21,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,22,4,45,79.5,5.5,2.1,10.5,7.5,0.0,0.0
2016,6,22,5,0,159.0,11.0,2.3,11.0,15.0,39.33,0.0
2016,6,22,5,15,309.5,20.5,2.4,11.5,49.5,107.63,58.56
2016,6,22,5,30,460.0,30.0,2.5,12.0,84.0,182.69,132.78
2016,6,22,5,45,548.0,36.5,2.65,12.5,131.0,248.88,192.97
2016,6,22,6,0,636.0,43.0,2.8,13.0,178.0,324.26,260.0
2016,6,22,6,15,688.0,47.5,2.85,13.5,229.0,389.28,317.4
2016,6,22,6,30,740.0,52.0,2.9,14.0,280.0,458.59,376.18
2016,6,22,6,45,778.0,55.0,3.0,15.0,333.5,521.97,427.45
2016,6,22,7,0,816.0,58.0,3.1,16.0,387.0,583.09,475.01
2016,6,22,7,15,841.0,60.5,3.15,16.5,439.5,640.39,518.5
2016,6,22,7,30,866.0,63.0,3.2,17.0,492.0,697.76,558.73
2016,6,22,7,45,885.5,65.0,3.3,18.0,543.5,750.09,593.22
2016,6,22,8,0,905.0,67.0,3.4,19.0,595.0,801.32,626.14
2016,6,22,8,15,919.0,69.0,3.45,19.5,643.0,846.57,655.09
2016,6,22,8,30,933.0,71.0,3.5,20.0,691.0,889.72,682.16
2016,6,22,8,45,943.5,72.5,3.55,21.0,735.5,926.81,703.35
2016,6,22,9,0,954.0,74.0,3.6,22.0,780.0,961.09,722.35
2016,6,22,9,15,962.0,75.5,3.65,22.5,819.5,990.0,738.95
2016,6,22,9,30,970.0,77.0,3.7,23.0,859.0,1015.58,753.29
