Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,9,45,975.5,78.5,3.75,23.5,892.0,1035.25,763.72
2016,6,22,10,0,981.0,80.0,3.8,24.0,925.0,1051.23,771.8
2016,6,22,10,15,985.5,81.0,3.85,24.5,952.5,1061.87,776.48
2016,6,22,10,30,990.0,82.0,3.9,25.0,980.0,1068.62,778.77
2016,6,22,10,45,993.0,82.5,3.95,25.5,1000.5,1069.41,777.34
2016,6,22,11,0,996.0,83.0,4.0,26.0,1021.0,1066.25,773.51
2016,6,22,11,15,998.0,83.5,4.05,26.0,1034.0,1058.14,768.16
2016,6,22,11,30,1000.0,84.0,4.1,26.0,1047.0,1046.13,760.4
2016,6,22,11,45,1000.5,84.5,4.15,26.5,1052.5,1028.85,747.83
2016,6,22,12,0,1001.0,85.0,4.2,27.0,1058.0,1007.87,732.97
2016,6,22,12,15,1000.5,85.0,4.25,27.0,1056.5,981.94,716.37
2016,6,22,12,30,1000.0,85.0,4.3,27.0,1055.0,952.62,697.52
2016,6,22,12,45,993.0,88.5,4.4,27.0,1044.0,917.79,675.16
2016,6,22,13,0,986.0,92.0,4.5,27.0,1033.0,880.14,650.74
2016,6,22,13,15,983.0,91.5,4.5,27.0,1016.0,839.37,623.59
2016,6,22,13,30,980.0,91.0,4.5,27.0,999.0,795.95,594.42
2016,6,22,13,45,975.0,90.5,4.55,27.0,975.0,748.7,561.74
2016,6,22,14,0,970.0,90.0,4.6,27.0,951.0,699.34,525.43
2016,6,22,14,15,964.0,89.0,4.6,26.5,920.5,647.07,486.83
2016,6,22,14,30,958.0,88.0,4.6,26.0,890.0,593.25,445.8
2016,6,22,14,45,950.0,87.0,4.6,25.5,853.5,537.13,401.66
2016,6,22,15,0,942.0,86.0,4.6,25.0,817.0,480.14,355.31
2016,6,22,15,15,932.0,84.0,4.55,24.5,775.5,420.96,305.74
2016,6,22,15,30,922.0,82.0,4.5,24.0,734.0,361.66,254.75
2016,6,22,15,45,909.0,80.5,4.5,24.0,687.5,302.07,202.57
2016,6,22,16,0,896.0,79.0,4.5,24.0,641.0,243.18,151.72
2016,6,22,16,15,879.0,76.5,4.45,23.5,591.5,183.89,104.22
2016,6,22,16,30,862.0,74.0,4.4,23.0,542.0,126.25,65.65
2016,6,22,16,45,839.5,71.0,4.35,22.5,490.0,69.99,44.02
2016,6,22,17,0,817.0,68.0,4.3,22.0,438.0,50.56,37.98
2016,6,22,17,15,786.0,64.5,4.2,21.0,385.0,49.03,36.99
2016,6,22,17,30,755.0,61.0,4.1,20.0,332.0,47.45,35.89
2016,6,22,17,45,711.0,56.5,4.0,19.5,280.0,44.92,33.84
2016,6,22,18,0,667.0,52.0,3.9,19.0,228.0,42.33,31.65
2016,6,22,18,15,600.5,46.0,3.75,18.0,178.5,38.27,28.08
2016,6,22,18,30,534.0,40.0,3.6,17.0,129.0,31.28,21.76
2016,6,22,18,45,423.5,31.5,3.45,16.0,87.5,25.11,15.94
2016,6,22,19,0,313.0,23.0,3.3,15.0,46.0,18.76,8.24
2016,6,22,19,15,156.5,11.5,3.25,14.5,23.0,10.46,0.0
2016,6,22,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,23,4,45,77.0,5.5,2.3,8.5,7.0,0.0,0.0
2016,6,23,5,0,154.0,11.0,2.5,9.0,14.0,38.29,0.0
2016,6,23,5,15,302.5,20.5,2.55,9.5,48.0,105.53,56.9
2016,6,23,5,30,451.0,30.0,2.6,10.0,82.0,179.59,131.34
2016,6,23,5,45,538.5,36.0,2.65,11.0,128.5,244.51,190.52
2016,6,23,6,0,626.0,42.0,2.7,12.0,175.0,318.53,256.23
2016,6,23,6,15,678.0,46.5,2.8,12.5,225.5,382.94,313.41
2016,6,23,6,30,730.0,51.0,2.9,13.0,276.0,451.68,372.08
2016,6,23,6,45,768.0,54.0,3.05,14.0,329.0,514.53,423.34
2016,6,23,7,0,806.0,57.0,3.2,15.0,382.0,575.16,470.98
2016,6,23,7,15,831.0,60.0,3.3,15.5,434.5,632.63,515.07
2016,6,23,7,30,856.0,63.0,3.4,16.0,487.0,690.18,556.03
2016,6,23,7,45,875.5,65.0,3.5,17.0,538.0,742.12,590.58
2016,6,23,8,0,895.0,67.0,3.6,18.0,589.0,793.0,623.56
2016,6,23,8,15,909.5,69.0,3.7,19.0,637.0,838.36,651.9
2016,6,23,8,30,924.0,71.0,3.8,20.0,685.0,881.68,678.3
2016,6,23,8,45,935.0,72.5,3.9,21.0,729.5,918.99,700.11
2016,6,23,9,0,946.0,74.0,4.0,22.0,774.0,953.56,719.77
2016,6,23,9,15,955.0,75.5,4.05,22.5,813.5,983.29,737.06
2016,6,23,9,30,964.0,77.0,4.1,23.0,853.0,1009.75,752.11
2016,6,23,9,45,967.5,80.0,4.2,24.0,886.0,1029.12,761.23
2016,6,23,10,0,971.0,83.0,4.3,25.0,919.0,1044.71,767.91
2016,6,23,10,15,976.0,84.0,4.35,25.5,946.5,1055.8,772.89
2016,6,23,10,30,981.0,85.0,4.4,26.0,974.0,1063.02,775.47
2016,6,23,10,45,983.5,86.0,4.5,26.5,995.0,1063.87,774.33
2016,6,23,11,0,986.0,87.0,4.6,27.0,1016.0,1060.77,770.74
2016,6,23,11,15,988.0,87.5,4.65,27.0,1029.0,1052.75,765.54
2016,6,23,11,30,990.0,88.0,4.7,27.0,1042.0,1040.85,757.94
2016,6,23,11,45,990.5,88.5,4.8,27.5,1047.5,1023.72,745.9
2016,6,23,12,0,991.0,89.0,4.9,28.0,1053.0,1002.93,731.52
2016,6,23,12,15,990.0,89.0,4.95,28.0,1051.0,976.78,714.72
2016,6,23,12,30,989.0,89.0,5.0,28.0,1049.0,947.3,695.68
2016,6,23,12,45,985.5,89.5,5.1,28.0,1038.5,912.97,673.62
2016,6,23,13,0,982.0,90.0,5.2,28.0,1028.0,875.71,649.38
2016,6,23,13,15,978.5,89.5,5.25,27.5,1010.5,834.76,623.37
2016,6,23,13,30,975.0,89.0,5.3,27.0,993.0,791.21,595.19
2016,6,23,13,45,970.0,88.0,5.4,27.0,968.5,743.78,562.19
2016,6,23,14,0,965.0,87.0,5.5,27.0,944.0,694.27,525.39
2016,6,23,14,15,959.0,86.0,5.55,26.5,913.5,642.29,486.61
2016,6,23,14,30,953.0,85.0,5.6,26.0,883.0,588.77,445.39
2016,6,23,14,45,945.0,83.5,5.65,26.0,846.0,532.54,399.94
2016,6,23,15,0,937.0,82.0,5.7,26.0,809.0,475.46,352.5
2016,6,23,15,15,926.5,80.0,5.7,25.5,767.5,416.42,302.82
2016,6,23,15,30,916.0,78.0,5.7,25.0,726.0,357.32,251.82
2016,6,23,15,45,904.5,75.5,5.7,24.5,680.0,297.75,199.81
2016,6,23,16,0,893.0,73.0,5.7,24.0,634.0,238.73,148.85
2016,6,23,16,15,876.5,71.0,5.6,23.5,585.0,180.16,101.56
2016,6,23,16,30,860.0,69.0,5.5,23.0,536.0,123.17,63.15
2016,6,23,16,45,841.5,65.0,5.45,22.5,485.5,66.5,40.7
2016,6,23,17,0,823.0,61.0,5.4,22.0,435.0,53.19,40.24
2016,6,23,17,15,794.0,58.0,5.25,21.0,382.5,50.95,38.64
2016,6,23,17,30,765.0,55.0,5.1,20.0,330.0,42.78,31.82
2016,6,23,17,45,727.0,50.5,4.95,19.5,279.0,40.09,29.61
2016,6,23,18,0,689.0,46.0,4.8,19.0,228.0,37.3,27.23
2016,6,23,18,15,626.0,41.0,4.5,18.0,179.0,33.91,24.25
2016,6,23,18,30,563.0,36.0,4.2,17.0,130.0,30.48,21.06
2016,6,23,18,45,457.0,28.5,3.95,16.5,88.5,24.56,15.43
2016,6,23,19,0,351.0,21.0,3.7,16.0,47.0,18.5,8.04
2016,6,23,19,15,175.5,10.5,3.6,15.0,23.5,9.55,0.0
2016,6,23,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,24,4,45,76.0,5.0,2.4,10.5,6.5,0.0,0.0
2016,6,24,5,0,152.0,10.0,2.6,11.0,13.0,36.88,0.0
2016,6,24,5,15,302.0,19.5,2.75,11.5,47.0,103.86,54.32
2016,6,24,5,30,452.0,29.0,2.9,12.0,81.0,178.54,129.36
2016,6,24,5,45,537.0,35.5,3.05,12.5,127.0,243.0,188.32
2016,6,24,6,0,622.0,42.0,3.2,13.0,173.0,316.39,253.9
2016,6,24,6,15,676.0,46.5,3.25,13.5,224.0,381.51,311.61
2016,6,24,6,30,730.0,51.0,3.3,14.0,275.0,451.17,370.97
2016,6,24,6,45,765.5,55.0,3.35,14.5,328.0,513.81,422.61
2016,6,24,7,0,801.0,59.0,3.4,15.0,381.0,578.27,473.74
2016,6,24,7,15,828.0,62.0,3.45,15.5,434.0,632.58,515.42
2016,6,24,7,30,855.0,65.0,3.5,16.0,487.0,691.43,557.38
2016,6,24,7,45,874.0,68.0,3.55,17.0,539.0,744.16,592.32
2016,6,24,8,0,893.0,71.0,3.6,18.0,591.0,795.78,625.6
2016,6,24,8,15,909.0,73.0,3.6,18.5,640.0,842.31,655.46
2016,6,24,8,30,925.0,75.0,3.6,19.0,689.0,886.91,683.47
2016,6,24,8,45,936.0,77.5,3.65,19.5,734.0,925.41,707.13
2016,6,24,9,0,947.0,80.0,3.7,20.0,779.0,961.13,728.68
2016,6,24,9,15,956.5,81.5,3.75,20.5,819.5,991.32,746.3
2016,6,24,9,30,966.0,83.0,3.8,21.0,860.0,1018.27,761.68
2016,6,24,9,45,973.0,84.5,3.9,21.5,895.0,1039.36,773.49
2016,6,24,10,0,980.0,86.0,4.0,22.0,930.0,1056.8,782.94
2016,6,24,10,15,985.5,87.0,4.1,22.5,958.0,1068.45,788.65
2016,6,24,10,30,991.0,88.0,4.2,23.0,986.0,1076.2,791.94
2016,6,24,10,45,994.5,89.0,4.3,23.5,1007.5,1078.03,791.46
2016,6,24,11,0,998.0,90.0,4.4,24.0,1029.0,1075.86,788.53
2016,6,24,11,15,1000.5,90.5,4.45,24.0,1042.5,1068.22,783.37
2016,6,24,11,30,1003.0,91.0,4.5,24.0,1056.0,1056.64,775.76
2016,6,24,11,45,1003.5,91.5,4.6,24.5,1062.5,1039.29,763.46
2016,6,24,12,0,1004.0,92.0,4.7,25.0,1069.0,1018.23,748.91
2016,6,24,12,15,1003.5,92.0,4.75,25.0,1067.0,992.22,732.16
2016,6,24,12,30,1003.0,92.0,4.8,25.0,1065.0,962.8,713.1
2016,6,24,12,45,996.5,95.0,4.9,25.5,1054.0,927.8,689.14
2016,6,24,13,0,990.0,98.0,5.0,26.0,1043.0,889.95,663.15
2016,6,24,13,15,987.0,97.0,5.05,26.0,1026.0,848.59,635.59
2016,6,24,13,30,984.0,96.0,5.1,26.0,1009.0,804.58,605.93
2016,6,24,13,45,979.5,95.5,5.15,26.0,984.5,757.49,572.91
2016,6,24,14,0,975.0,95.0,5.2,26.0,960.0,708.24,536.22
2016,6,24,14,15,968.5,93.5,5.2,26.0,929.0,655.0,495.52
2016,6,24,14,30,962.0,92.0,5.2,26.0,898.0,600.24,452.6
2016,6,24,14,45,953.5,91.0,5.2,26.0,861.0,543.64,407.06
2016,6,24,15,0,945.0,90.0,5.2,26.0,824.0,486.2,359.55
2016,6,24,15,15,934.5,88.0,5.2,25.5,782.0,426.63,309.76
2016,6,24,15,30,924.0,86.0,5.2,25.0,740.0,366.96,258.57
2016,6,24,15,45,909.5,84.5,5.2,25.0,693.0,306.79,205.98
2016,6,24,16,0,895.0,83.0,5.2,25.0,646.0,247.47,154.86
2016,6,24,16,15,877.5,80.0,5.1,24.5,596.0,187.69,106.95
2016,6,24,16,30,860.0,77.0,5.0,24.0,546.0,129.63,67.87
2016,6,24,16,45,835.5,74.5,4.95,23.5,493.0,65.48,39.28
2016,6,24,17,0,811.0,72.0,4.9,23.0,440.0,53.43,40.28
2016,6,24,17,15,779.0,68.0,4.7,22.5,387.0,51.64,38.99
2016,6,24,17,30,747.0,64.0,4.5,22.0,334.0,49.77,37.59
2016,6,24,17,45,700.0,59.5,4.35,21.5,281.0,47.34,35.65
2016,6,24,18,0,653.0,55.0,4.2,21.0,228.0,44.86,33.57
2016,6,24,18,15,584.5,49.0,3.9,20.0,178.5,37.45,27.12
2016,6,24,18,30,516.0,43.0,3.6,19.0,129.0,33.78,23.73
2016,6,24,18,45,400.5,33.5,3.3,18.0,87.0,26.82,17.25
2016,6,24,19,0,285.0,24.0,3.0,17.0,45.0,19.63,8.88
2016,6,24,19,15,142.5,12.0,2.95,16.0,22.5,10.91,0.0
2016,6,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,4,45,55.0,5.5,1.2,10.5,6.5,0.0,0.0
2016,6,25,5,0,110.0,11.0,1.2,11.0,13.0,30.02,0.0
2016,6,25,5,15,264.0,21.5,1.35,11.5,46.5,96.46,49.4
2016,6,25,5,30,418.0,32.0,1.5,12.0,80.0,173.58,125.69
2016,6,25,5,45,510.5,39.0,1.7,13.0,126.5,238.97,184.24
2016,6,25,6,0,603.0,46.0,1.9,14.0,173.0,312.44,248.55
2016,6,25,6,15,658.5,51.5,1.95,15.0,224.0,378.54,305.49
2016,6,25,6,30,714.0,57.0,2.0,16.0,275.0,449.34,363.87
2016,6,25,6,45,754.5,60.5,2.1,17.0,328.5,513.57,414.94
2016,6,25,7,0,795.0,64.0,2.2,18.0,382.0,580.08,465.63
2016,6,25,7,15,822.0,67.0,2.4,19.0,435.5,638.88,509.03
2016,6,25,7,30,849.0,70.0,2.6,20.0,489.0,692.7,546.12
2016,6,25,7,45,869.5,72.5,2.85,21.0,540.5,745.72,581.31
2016,6,25,8,0,890.0,75.0,3.1,22.0,592.0,797.76,615.07
2016,6,25,8,15,905.5,77.0,3.25,22.5,641.0,843.78,644.67
2016,6,25,8,30,921.0,79.0,3.4,23.0,690.0,887.84,672.57
2016,6,25,8,45,933.0,81.0,3.55,24.0,735.0,926.54,695.16
2016,6,25,9,0,945.0,83.0,3.7,25.0,780.0,962.55,715.67
2016,6,25,9,15,954.0,84.5,3.75,25.5,820.0,992.25,732.57
2016,6,25,9,30,963.0,86.0,3.8,26.0,860.0,1018.69,747.28
2016,6,25,9,45,967.0,88.5,3.9,27.0,893.5,1037.95,756.12
2016,6,25,10,0,971.0,91.0,4.0,28.0,927.0,1053.46,762.58
2016,6,25,10,15,976.5,92.0,4.0,28.0,955.0,1065.03,768.94
2016,6,25,10,30,982.0,93.0,4.0,28.0,983.0,1072.74,772.95
2016,6,25,10,45,985.0,94.0,4.05,28.5,1003.5,1074.06,771.82
2016,6,25,11,0,988.0,95.0,4.1,29.0,1024.0,1071.42,768.32
2016,6,25,11,15,990.5,95.5,4.1,29.0,1038.0,1063.84,763.02
2016,6,25,11,30,993.0,96.0,4.1,29.0,1052.0,1052.36,755.37
2016,6,25,11,45,993.0,96.5,4.1,29.5,1057.5,1034.67,742.36
2016,6,25,12,0,993.0,97.0,4.1,30.0,1063.0,1013.33,727.15
2016,6,25,12,15,992.5,97.0,4.1,30.0,1061.5,987.55,710.62
2016,6,25,12,30,992.0,97.0,4.1,30.0,1060.0,958.41,691.92
2016,6,25,12,45,990.5,96.5,4.2,30.0,1050.5,924.73,670.72
2016,6,25,13,0,989.0,96.0,4.3,30.0,1041.0,887.98,647.34
2016,6,25,13,15,986.0,95.5,4.3,30.0,1024.0,847.15,620.59
2016,6,25,13,30,983.0,95.0,4.3,30.0,1007.0,803.66,591.85
2016,6,25,13,45,978.0,94.5,4.35,30.0,983.0,756.3,559.58
2016,6,25,14,0,973.0,94.0,4.4,30.0,959.0,706.82,523.7
2016,6,25,14,15,967.0,93.0,4.4,29.5,928.0,654.42,485.63
2016,6,25,14,30,961.0,92.0,4.4,29.0,897.0,600.44,445.16
2016,6,25,14,45,952.5,91.0,4.45,29.0,860.0,543.9,400.71
2016,6,25,15,0,944.0,90.0,4.5,29.0,823.0,486.52,354.28
2016,6,25,15,15,933.5,88.0,4.5,28.5,780.5,426.99,305.47
2016,6,25,15,30,923.0,86.0,4.5,28.0,738.0,367.37,255.24
2016,6,25,15,45,909.0,84.0,4.5,28.0,691.5,306.99,203.34
2016,6,25,16,0,895.0,82.0,4.5,28.0,645.0,247.41,152.76
2016,6,25,16,15,877.5,79.5,4.45,27.5,595.0,188.0,105.76
2016,6,25,16,30,860.0,77.0,4.4,27.0,545.0,130.28,67.35
2016,6,25,16,45,836.5,74.0,4.4,26.5,492.5,65.77,38.56
2016,6,25,17,0,813.0,71.0,4.4,26.0,440.0,52.7,39.14
2016,6,25,17,15,781.5,67.0,4.25,25.0,387.0,50.88,37.92
2016,6,25,17,30,750.0,63.0,4.1,24.0,334.0,48.98,36.59
2016,6,25,17,45,706.0,58.5,3.95,23.5,281.5,46.52,34.64
2016,6,25,18,0,662.0,54.0,3.8,23.0,229.0,44.01,32.55
2016,6,25,18,15,594.5,47.5,3.4,21.5,179.5,39.57,28.78
2016,6,25,18,30,527.0,41.0,3.0,20.0,130.0,32.08,22.17
2016,6,25,18,45,418.5,32.5,2.65,19.0,88.0,25.96,16.44
2016,6,25,19,0,310.0,24.0,2.3,18.0,46.0,19.66,8.88
2016,6,25,19,15,155.0,12.0,2.2,17.5,23.0,10.91,0.0
2016,6,25,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,60.5,5.0,0.9,12.5,6.0,0.0,0.0
2016,6,26,5,0,121.0,10.0,0.9,13.0,12.0,31.02,0.0
2016,6,26,5,15,271.0,20.5,1.05,13.5,45.5,96.66,47.66
2016,6,26,5,30,421.0,31.0,1.2,14.0,79.0,173.06,123.93
2016,6,26,5,45,508.0,38.5,1.35,14.5,124.5,237.13,181.34
2016,6,26,6,0,595.0,46.0,1.5,15.0,170.0,308.69,244.03
2016,6,26,6,15,650.0,51.0,1.55,15.5,220.5,373.56,300.12
2016,6,26,6,30,705.0,56.0,1.6,16.0,271.0,443.06,357.79
2016,6,26,6,45,743.0,60.0,1.7,17.0,324.0,505.98,407.62
2016,6,26,7,0,781.0,64.0,1.8,18.0,377.0,570.97,456.96
2016,6,26,7,15,808.0,67.5,1.85,18.5,429.5,629.73,500.36
2016,6,26,7,30,835.0,71.0,1.9,19.0,482.0,683.55,537.61
2016,6,26,7,45,855.5,73.5,2.0,20.0,533.0,736.01,571.49
2016,6,26,8,0,876.0,76.0,2.1,21.0,584.0,787.54,603.9
2016,6,26,8,15,891.0,78.0,2.15,22.0,632.0,832.69,630.79
2016,6,26,8,30,906.0,80.0,2.2,23.0,680.0,875.89,655.85
2016,6,26,8,45,918.5,81.5,2.25,24.0,725.0,914.07,677.11
2016,6,26,9,0,931.0,83.0,2.3,25.0,770.0,949.64,696.36
2016,6,26,9,15,940.0,84.5,2.35,25.5,809.5,979.09,712.78
2016,6,26,9,30,949.0,86.0,2.4,26.0,849.0,1005.33,727.11
2016,6,26,9,45,958.5,85.5,2.5,27.0,883.5,1026.48,737.25
2016,6,26,10,0,968.0,85.0,2.6,28.0,918.0,1044.14,745.2
2016,6,26,10,15,973.0,86.0,2.7,28.5,945.5,1055.34,750.63
2016,6,26,10,30,978.0,87.0,2.8,29.0,973.0,1062.7,753.78
2016,6,26,10,45,981.5,87.5,2.9,29.5,993.5,1064.15,753.36
2016,6,26,11,0,985.0,88.0,3.0,30.0,1014.0,1061.67,750.62
2016,6,26,11,15,987.0,88.5,3.1,30.0,1027.5,1053.79,746.14
2016,6,26,11,30,989.0,89.0,3.2,30.0,1041.0,1042.04,739.31
2016,6,26,11,45,989.5,89.0,3.3,30.5,1046.5,1024.57,727.47
2016,6,26,12,0,990.0,89.0,3.4,31.0,1052.0,1003.45,713.38
2016,6,26,12,15,989.5,89.0,3.5,31.0,1050.5,977.89,697.91
2016,6,26,12,30,989.0,89.0,3.6,31.0,1049.0,948.98,680.2
2016,6,26,12,45,976.5,96.0,3.75,31.5,1036.5,913.12,656.81
2016,6,26,13,0,964.0,103.0,3.9,32.0,1024.0,874.74,631.61
2016,6,26,13,15,960.5,102.5,4.05,32.0,1007.0,834.42,606.15
2016,6,26,13,30,957.0,102.0,4.2,32.0,990.0,791.54,578.62
2016,6,26,13,45,952.0,101.0,4.35,32.0,965.5,744.83,547.12
2016,6,26,14,0,947.0,100.0,4.5,32.0,941.0,696.06,512.27
2016,6,26,14,15,940.0,99.0,4.55,31.5,910.5,644.28,474.99
2016,6,26,14,30,933.0,98.0,4.6,31.0,880.0,591.06,435.49
2016,6,26,14,45,923.5,96.5,4.7,31.0,843.0,535.03,391.92
2016,6,26,15,0,914.0,95.0,4.8,31.0,806.0,478.32,346.45
2016,6,26,15,15,903.0,93.0,4.85,30.5,764.0,420.21,299.14
2016,6,26,15,30,892.0,91.0,4.9,30.0,722.0,362.1,250.51
2016,6,26,15,45,877.0,89.0,4.95,30.0,676.0,303.17,200.23
2016,6,26,16,0,862.0,87.0,5.0,30.0,630.0,245.17,151.34
2016,6,26,16,15,843.0,84.5,4.95,29.5,580.5,187.4,105.97
2016,6,26,16,30,824.0,82.0,4.9,29.0,531.0,123.69,62.78
2016,6,26,16,45,799.5,78.5,4.85,28.5,479.5,68.77,40.64
2016,6,26,17,0,775.0,75.0,4.8,28.0,428.0,55.36,41.02
2016,6,26,17,15,742.5,71.0,4.55,27.0,375.5,53.68,39.96
2016,6,26,17,30,710.0,67.0,4.3,26.0,323.0,51.94,38.79
2016,6,26,17,45,665.0,61.5,4.05,25.5,272.0,48.8,36.28
2016,6,26,18,0,620.0,56.0,3.8,25.0,221.0,41.67,30.25
2016,6,26,18,15,552.0,49.5,3.35,24.0,173.0,37.72,26.87
2016,6,26,18,30,484.0,43.0,2.9,23.0,125.0,33.66,23.21
2016,6,26,18,45,378.0,33.5,2.5,22.0,84.5,26.75,16.87
2016,6,26,19,0,272.0,24.0,2.1,21.0,44.0,19.6,8.7
2016,6,26,19,15,136.0,12.0,2.05,20.0,22.0,10.91,0.0
2016,6,26,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,45,60.5,4.5,1.05,13.5,6.0,0.0,0.0
2016,6,27,5,0,121.0,9.0,1.1,14.0,12.0,30.01,0.0
2016,6,27,5,15,267.5,19.5,1.3,14.5,44.0,94.33,44.71
2016,6,27,5,30,414.0,30.0,1.5,15.0,76.0,169.57,120.77
2016,6,27,5,45,501.0,37.0,1.7,15.5,121.0,232.54,177.28
2016,6,27,6,0,588.0,44.0,1.9,16.0,166.0,303.25,239.35
2016,6,27,6,15,643.0,49.5,1.95,16.5,216.5,368.18,295.61
2016,6,27,6,30,698.0,55.0,2.0,17.0,267.0,437.84,353.59
2016,6,27,6,45,735.5,59.0,2.05,18.0,319.0,500.09,402.93
2016,6,27,7,0,773.0,63.0,2.1,19.0,371.0,564.41,451.73
2016,6,27,7,15,799.5,66.0,2.25,20.0,423.0,621.89,493.91
2016,6,27,7,30,826.0,69.0,2.4,21.0,475.0,674.43,529.92
2016,6,27,7,45,845.5,72.0,2.6,22.5,525.5,726.41,563.06
2016,6,27,8,0,865.0,75.0,2.8,24.0,576.0,777.4,594.61
2016,6,27,8,15,880.0,77.0,2.9,25.0,623.5,822.2,621.73
2016,6,27,8,30,895.0,79.0,3.0,26.0,671.0,865.1,647.07
2016,6,27,8,45,905.5,81.5,3.1,27.0,715.0,902.39,668.23
2016,6,27,9,0,916.0,84.0,3.2,28.0,759.0,936.99,687.33
2016,6,27,9,15,924.5,85.5,3.15,28.5,797.5,965.68,702.68
2016,6,27,9,30,933.0,87.0,3.1,29.0,836.0,991.21,715.87
2016,6,27,9,45,929.0,94.5,3.05,29.5,866.5,1007.82,723.27
2016,6,27,10,0,925.0,102.0,3.0,30.0,897.0,1020.45,728.22
2016,6,27,10,15,930.0,103.5,2.95,30.5,924.0,1031.7,732.38
2016,6,27,10,30,935.0,105.0,2.9,31.0,951.0,1039.24,734.27
2016,6,27,10,45,937.0,106.5,2.85,31.5,971.0,1040.05,732.08
2016,6,27,11,0,939.0,108.0,2.8,32.0,991.0,1037.07,727.71
2016,6,27,11,15,941.0,108.5,2.8,32.0,1004.0,1029.33,722.48
2016,6,27,11,30,943.0,109.0,2.8,32.0,1017.0,1017.88,715.08
2016,6,27,11,45,942.5,110.5,2.85,32.5,1022.5,1001.37,703.64
2016,6,27,12,0,942.0,112.0,2.9,33.0,1028.0,981.39,690.13
2016,6,27,12,15,941.5,112.0,3.05,33.0,1026.0,956.69,675.85
2016,6,27,12,30,941.0,112.0,3.2,33.0,1024.0,928.83,659.42
2016,6,27,12,45,941.5,110.0,3.35,33.0,1015.5,896.95,640.22
2016,6,27,13,0,942.0,108.0,3.5,33.0,1007.0,862.09,618.85
2016,6,27,13,15,938.5,107.5,3.65,33.0,990.5,822.56,594.13
2016,6,27,13,30,935.0,107.0,3.8,33.0,974.0,780.54,567.41
2016,6,27,13,45,929.0,106.5,3.95,33.0,950.0,734.48,536.44
2016,6,27,14,0,923.0,106.0,4.1,33.0,926.0,686.51,502.43
2016,6,27,14,15,916.5,105.0,4.2,32.5,896.0,636.12,466.55
2016,6,27,14,30,910.0,104.0,4.3,32.0,866.0,584.31,428.4
2016,6,27,14,45,900.5,102.5,4.45,32.0,830.0,529.41,385.97
2016,6,27,15,0,891.0,101.0,4.6,32.0,794.0,473.87,341.74
2016,6,27,15,15,880.0,99.0,4.65,31.5,753.0,416.97,295.72
2016,6,27,15,30,869.0,97.0,4.7,31.0,712.0,360.07,248.42
2016,6,27,15,45,854.5,94.5,4.8,31.0,666.5,302.13,199.32
2016,6,27,16,0,840.0,92.0,4.9,31.0,621.0,245.08,151.51
2016,6,27,16,15,821.0,89.0,4.85,30.5,572.5,180.81,101.32
2016,6,27,16,30,802.0,86.0,4.8,30.0,524.0,125.41,64.52
2016,6,27,16,45,778.0,82.5,4.8,29.5,473.0,71.75,42.7
2016,6,27,17,0,754.0,79.0,4.8,29.0,422.0,58.2,43.21
2016,6,27,17,15,721.0,74.5,4.6,28.0,370.5,56.27,41.95
2016,6,27,17,30,688.0,70.0,4.4,27.0,319.0,54.25,40.57
2016,6,27,17,45,642.0,64.5,4.2,26.5,268.0,46.76,34.38
2016,6,27,18,0,596.0,59.0,4.0,26.0,217.0,43.93,32.05
2016,6,27,18,15,527.5,52.0,3.45,25.0,169.5,39.69,28.43
2016,6,27,18,30,459.0,45.0,2.9,24.0,122.0,35.32,24.51
2016,6,27,18,45,354.0,34.5,2.4,23.0,82.5,27.59,17.49
2016,6,27,19,0,249.0,24.0,1.9,22.0,43.0,19.57,8.63
2016,6,27,19,15,124.5,12.0,1.8,21.5,21.5,10.91,0.0
2016,6,27,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,5,15,152.5,17.5,0.8,15.5,34.5,64.41,28.4
2016,6,28,5,30,305.0,35.0,0.8,16.0,69.0,142.24,101.12
2016,6,28,5,45,398.5,44.0,0.85,17.0,112.0,203.84,154.39
2016,6,28,6,0,492.0,53.0,0.9,18.0,155.0,275.64,215.09
2016,6,28,6,15,550.5,60.5,0.85,18.5,203.5,339.24,268.43
2016,6,28,6,30,609.0,68.0,0.8,19.0,252.0,408.17,323.82
2016,6,28,6,45,654.0,72.5,0.75,20.0,303.5,470.83,371.44
2016,6,28,7,0,699.0,77.0,0.7,21.0,355.0,536.45,418.92
2016,6,28,7,15,728.5,81.0,0.55,22.0,406.0,591.8,455.66
2016,6,28,7,30,758.0,85.0,0.4,23.0,457.0,649.86,491.95
2016,6,28,7,45,782.0,88.5,0.3,24.0,507.5,703.5,522.58
2016,6,28,8,0,806.0,92.0,0.2,25.0,558.0,756.61,551.65
2016,6,28,8,15,823.0,94.5,0.2,26.0,605.0,801.93,576.18
2016,6,28,8,30,840.0,97.0,0.2,27.0,652.0,838.19,594.46
2016,6,28,8,45,853.5,99.5,0.25,28.0,696.0,876.41,614.55
2016,6,28,9,0,867.0,102.0,0.3,29.0,740.0,912.26,632.87
2016,6,28,9,15,877.0,104.0,0.45,29.5,779.0,941.69,650.5
2016,6,28,9,30,887.0,106.0,0.6,30.0,818.0,968.14,666.53
2016,6,28,9,45,903.0,102.5,0.75,30.5,853.5,991.39,680.66
2016,6,28,10,0,919.0,99.0,0.9,31.0,889.0,1011.55,692.94
2016,6,28,10,15,924.5,100.0,1.05,31.5,916.0,1022.82,699.94
2016,6,28,10,30,930.0,101.0,1.2,32.0,943.0,1030.43,704.82
2016,6,28,10,45,932.5,102.5,1.4,32.5,963.0,1031.85,706.83
2016,6,28,11,0,935.0,104.0,1.6,33.0,983.0,1029.5,706.46
2016,6,28,11,15,937.5,104.5,1.7,33.0,996.0,1022.39,703.18
2016,6,28,11,30,940.0,105.0,1.8,33.0,1009.0,1011.58,697.73
2016,6,28,11,45,939.0,106.5,1.95,33.0,1014.5,994.76,689.24
2016,6,28,12,0,938.0,108.0,2.1,33.0,1020.0,974.5,678.52
2016,6,28,12,15,937.5,108.0,2.25,33.0,1018.5,949.99,665.01
2016,6,28,12,30,937.0,108.0,2.4,33.0,1017.0,922.31,649.31
2016,6,28,12,45,922.0,116.5,2.55,33.0,1004.0,886.96,628.49
2016,6,28,13,0,907.0,125.0,2.7,33.0,991.0,849.37,605.92
2016,6,28,13,15,903.5,124.5,2.85,33.0,975.0,810.99,582.46
2016,6,28,13,30,900.0,124.0,3.0,33.0,959.0,770.23,557.02
2016,6,28,13,45,897.0,121.5,3.15,33.0,936.5,725.91,527.21
2016,6,28,14,0,894.0,119.0,3.3,33.0,914.0,679.52,494.82
2016,6,28,14,15,887.5,117.5,3.4,32.5,884.5,629.99,459.99
2016,6,28,14,30,881.0,116.0,3.5,32.0,855.0,579.1,422.93
2016,6,28,14,45,874.0,113.0,3.65,32.0,820.0,525.62,381.98
2016,6,28,15,0,867.0,110.0,3.8,32.0,785.0,471.29,339.04
2016,6,28,15,15,856.0,108.0,3.85,31.5,744.5,415.6,294.28
2016,6,28,15,30,845.0,106.0,3.9,31.0,704.0,359.94,248.28
2016,6,28,15,45,832.0,102.5,3.95,30.5,659.5,296.8,196.05
2016,6,28,16,0,819.0,99.0,4.0,30.0,615.0,239.94,148.77
2016,6,28,16,15,800.5,95.5,3.95,29.5,566.5,183.37,104.43
2016,6,28,16,30,782.0,92.0,3.9,29.0,518.0,128.78,67.99
2016,6,28,16,45,759.5,87.5,3.9,28.5,468.0,75.54,45.77
2016,6,28,17,0,737.0,83.0,3.9,28.0,418.0,61.11,45.84
2016,6,28,17,15,703.5,78.5,3.75,27.0,367.0,53.95,40.18
2016,6,28,17,30,670.0,74.0,3.6,26.0,316.0,52.3,39.1
2016,6,28,17,45,626.0,67.5,3.5,25.5,266.0,48.97,36.42
2016,6,28,18,0,582.0,61.0,3.4,25.0,216.0,45.47,33.51
2016,6,28,18,15,513.5,53.5,3.15,24.0,169.0,40.89,29.59
2016,6,28,18,30,445.0,46.0,2.9,23.0,122.0,36.15,25.34
2016,6,28,18,45,342.0,35.5,2.65,22.0,82.5,28.47,18.31
2016,6,28,19,0,239.0,25.0,2.4,21.0,43.0,20.49,9.35
2016,6,28,19,15,119.5,12.5,2.3,20.0,21.5,11.37,0.0
2016,6,28,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,29,5,15,198.0,15.0,2.25,12.5,37.0,71.81,30.59
2016,6,29,5,30,396.0,30.0,2.3,13.0,74.0,163.67,117.22
2016,6,29,5,45,489.0,37.0,2.4,13.5,119.0,227.62,174.99
2016,6,29,6,0,582.0,44.0,2.5,14.0,164.0,299.94,238.96
2016,6,29,6,15,638.0,49.5,2.55,14.5,214.0,365.01,296.14
2016,6,29,6,30,694.0,55.0,2.6,15.0,264.0,434.91,355.24
2016,6,29,6,45,735.0,58.5,2.7,16.0,317.0,498.4,406.55
2016,6,29,7,0,776.0,62.0,2.8,17.0,370.0,564.28,457.64
2016,6,29,7,15,803.5,65.0,2.85,17.5,422.0,622.61,501.77
2016,6,29,7,30,831.0,68.0,2.9,18.0,474.0,676.12,539.7
2016,6,29,7,45,853.5,70.0,2.95,19.0,525.5,729.46,574.75
2016,6,29,8,0,876.0,72.0,3.0,20.0,577.0,782.06,608.35
2016,6,29,8,15,891.5,74.0,3.0,20.5,625.5,827.78,637.22
2016,6,29,8,30,907.0,76.0,3.0,21.0,674.0,871.61,664.31
2016,6,29,8,45,920.0,77.0,3.05,21.5,718.5,909.89,687.52
2016,6,29,9,0,933.0,78.0,3.1,22.0,763.0,945.59,708.78
2016,6,29,9,15,942.0,79.5,3.15,22.5,803.0,975.3,725.86
2016,6,29,9,30,951.0,81.0,3.2,23.0,843.0,1001.81,740.78
2016,6,29,9,45,953.0,85.5,3.3,24.0,876.0,1021.46,750.1
2016,6,29,10,0,955.0,90.0,3.4,25.0,909.0,1037.3,756.99
2016,6,29,10,15,960.5,91.0,3.5,25.0,937.0,1049.0,764.24
2016,6,29,10,30,966.0,92.0,3.6,25.0,965.0,1056.9,769.18
2016,6,29,10,45,970.5,92.0,3.75,25.5,986.5,1058.91,769.3
2016,6,29,11,0,975.0,92.0,3.9,26.0,1008.0,1057.04,767.03
2016,6,29,11,15,977.5,92.5,4.0,26.0,1022.0,1049.82,762.57
2016,6,29,11,30,980.0,93.0,4.1,26.0,1036.0,1038.74,755.72
2016,6,29,11,45,981.5,93.0,4.2,26.5,1042.5,1022.43,744.06
2016,6,29,12,0,983.0,93.0,4.3,27.0,1049.0,1002.45,730.09
2016,6,29,12,15,983.0,93.0,4.4,26.5,1048.0,977.56,715.78
2016,6,29,12,30,983.0,93.0,4.5,26.0,1047.0,949.3,699.13
2016,6,29,12,45,977.5,96.0,4.6,26.0,1037.0,915.89,677.67
2016,6,29,13,0,972.0,99.0,4.7,26.0,1027.0,879.61,654.24
2016,6,29,13,15,969.5,98.5,4.75,25.5,1011.0,839.85,629.15
2016,6,29,13,30,967.0,98.0,4.8,25.0,995.0,797.43,601.84
2016,6,29,13,45,963.0,97.0,4.9,25.0,971.5,751.04,569.64
2016,6,29,14,0,959.0,96.0,5.0,25.0,948.0,702.48,533.68
2016,6,29,14,15,953.5,95.0,5.0,24.5,918.5,651.05,495.23
2016,6,29,14,30,948.0,94.0,5.0,24.0,889.0,598.01,454.36
2016,6,29,14,45,941.0,92.5,5.0,24.0,853.0,542.44,409.4
2016,6,29,15,0,934.0,91.0,5.0,24.0,817.0,485.88,362.36
2016,6,29,15,15,924.5,89.0,4.95,23.5,776.0,427.23,312.98
2016,6,29,15,30,915.0,87.0,4.9,23.0,735.0,368.38,262.12
2016,6,29,15,45,902.5,84.5,4.85,22.5,689.5,308.37,209.71
2016,6,29,16,0,890.0,82.0,4.8,22.0,644.0,249.01,158.27
2016,6,29,16,15,873.5,79.5,4.65,21.0,594.5,189.92,110.29
2016,6,29,16,30,857.0,77.0,4.5,20.0,545.0,132.4,70.63
2016,6,29,16,45,836.0,74.0,4.4,19.5,493.5,68.02,40.06
2016,6,29,17,0,815.0,71.0,4.3,19.0,442.0,52.69,40.32
2016,6,29,17,15,784.5,67.0,4.15,18.5,389.0,50.88,38.99
2016,6,29,17,30,754.0,63.0,4.0,18.0,336.0,48.98,37.55
2016,6,29,17,45,711.0,58.5,3.85,17.5,283.5,46.53,35.56
2016,6,29,18,0,668.0,54.0,3.7,17.0,231.0,44.03,33.42
2016,6,29,18,15,601.5,47.5,3.5,16.0,181.5,39.59,29.5
2016,6,29,18,30,535.0,41.0,3.3,15.0,132.0,32.1,22.69
2016,6,29,18,45,425.0,32.5,3.1,14.5,89.5,25.96,16.81
2016,6,29,19,0,315.0,24.0,2.9,14.0,47.0,19.66,9.11
2016,6,29,19,15,157.5,12.0,2.8,13.5,23.5,10.91,0.0
2016,6,29,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,30,5,15,201.0,15.5,2.75,10.5,37.5,72.84,29.71
2016,6,30,5,30,402.0,31.0,2.8,11.0,75.0,166.22,119.81
2016,6,30,5,45,496.5,38.5,2.85,11.5,121.0,231.64,179.49
2016,6,30,6,0,591.0,46.0,2.9,12.0,167.0,305.29,245.18
2016,6,30,6,15,648.5,51.5,2.85,12.5,218.0,371.66,303.93
2016,6,30,6,30,706.0,57.0,2.8,13.0,269.0,442.97,364.56
2016,6,30,6,45,745.5,61.0,2.75,13.5,322.5,506.88,417.03
2016,6,30,7,0,785.0,65.0,2.7,14.0,376.0,573.02,469.11
2016,6,30,7,15,812.5,68.5,2.6,14.5,429.0,632.44,513.77
2016,6,30,7,30,840.0,72.0,2.5,15.0,482.0,692.19,555.87
2016,6,30,7,45,861.5,74.5,2.45,16.0,534.0,740.51,586.56
2016,6,30,8,0,883.0,77.0,2.4,17.0,586.0,793.22,619.54
2016,6,30,8,15,898.5,79.0,2.25,18.0,635.0,839.21,645.99
2016,6,30,8,30,914.0,81.0,2.1,19.0,684.0,883.27,670.2
2016,6,30,8,45,926.5,83.0,2.0,20.0,729.0,922.46,690.81
2016,6,30,9,0,939.0,85.0,1.9,21.0,774.0,959.0,709.11
2016,6,30,9,15,948.0,86.5,1.85,21.5,814.0,988.82,724.59
2016,6,30,9,30,957.0,88.0,1.8,22.0,854.0,1015.4,737.86
2016,6,30,9,45,963.0,90.0,1.8,23.0,888.5,1036.22,746.63
2016,6,30,10,0,969.0,92.0,1.8,24.0,923.0,1053.37,753.12
2016,6,30,10,15,974.5,93.0,1.85,24.5,951.0,1065.19,758.54
2016,6,30,10,30,980.0,94.0,1.9,25.0,979.0,1073.15,761.72
2016,6,30,10,45,983.0,94.5,2.0,25.5,1000.0,1074.21,761.45
2016,6,30,11,0,986.0,95.0,2.1,26.0,1021.0,1071.32,758.88
2016,6,30,11,15,988.5,95.5,2.1,26.5,1035.0,1064.0,752.42
2016,6,30,11,30,991.0,96.0,2.1,27.0,1049.0,1052.78,743.72
2016,6,30,11,45,992.0,96.5,2.15,27.5,1055.5,1036.29,732.52
2016,6,30,12,0,993.0,97.0,2.2,28.0,1062.0,1016.1,719.12
2016,6,30,12,15,992.5,97.0,2.35,28.0,1060.0,990.49,704.82
2016,6,30,12,30,992.0,97.0,2.5,28.0,1058.0,961.51,688.19
2016,6,30,12,45,982.0,102.0,2.65,28.5,1046.5,925.8,665.63
2016,6,30,13,0,972.0,107.0,2.8,29.0,1035.0,887.43,641.12
2016,6,30,13,15,968.5,106.5,2.9,29.0,1018.0,846.84,615.76
2016,6,30,13,30,965.0,106.0,3.0,29.0,1001.0,803.66,588.33
2016,6,30,13,45,959.0,105.5,3.1,29.0,976.5,756.34,556.75
2016,6,30,14,0,953.0,105.0,3.2,29.0,952.0,707.02,521.79
2016,6,30,14,15,946.0,104.0,3.3,28.5,921.0,654.89,484.77
2016,6,30,14,30,939.0,103.0,3.4,28.0,890.0,601.32,445.34
2016,6,30,14,45,928.5,102.0,3.5,28.0,852.5,544.8,401.49
2016,6,30,15,0,918.0,101.0,3.6,28.0,815.0,487.67,355.75
2016,6,30,15,15,906.5,99.0,3.6,27.5,773.0,429.02,307.96
2016,6,30,15,30,895.0,97.0,3.6,27.0,731.0,370.39,258.83
2016,6,30,15,45,878.5,95.5,3.65,27.0,684.0,311.08,208.13
2016,6,30,16,0,862.0,94.0,3.7,27.0,637.0,252.85,158.82
2016,6,30,16,15,843.0,91.0,3.7,26.5,587.0,187.23,106.87
2016,6,30,16,30,824.0,88.0,3.7,26.0,537.0,130.38,68.35
2016,6,30,16,45,796.5,85.0,3.75,25.5,484.5,75.55,45.29
2016,6,30,17,0,769.0,82.0,3.8,25.0,432.0,60.6,46.0
2016,6,30,17,15,735.0,77.5,3.75,24.0,379.0,58.75,44.8
2016,6,30,17,30,701.0,73.0,3.7,23.0,326.0,51.76,39.14
2016,6,30,17,45,650.0,67.5,3.65,22.5,274.0,49.11,37.02
2016,6,30,18,0,599.0,62.0,3.6,22.0,222.0,46.36,34.73
2016,6,30,18,15,527.0,54.5,3.4,21.0,173.0,41.79,30.77
2016,6,30,18,30,455.0,47.0,3.2,20.0,124.0,37.08,26.48
2016,6,30,18,45,339.0,36.5,3.05,19.0,83.5,29.39,19.35
2016,6,30,19,0,223.0,26.0,2.9,18.0,43.0,21.43,10.16
2016,6,30,19,15,111.5,13.0,2.8,17.0,21.5,11.82,0.0
2016,6,30,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,1,5,15,159.5,17.0,1.7,11.5,34.0,64.56,24.28
2016,7,1,5,30,319.0,34.0,1.8,12.0,68.0,144.63,103.79
2016,7,1,5,45,414.5,43.0,1.9,12.5,111.5,207.52,160.09
2016,7,1,6,0,510.0,52.0,2.0,13.0,155.0,280.87,224.42
2016,7,1,6,15,571.5,58.5,2.0,13.5,204.5,345.67,280.95
2016,7,1,6,30,633.0,65.0,2.0,14.0,254.0,416.05,340.11
2016,7,1,6,45,530.5,95.0,2.0,15.0,273.5,424.8,347.07
2016,7,1,7,0,428.0,125.0,2.0,16.0,293.0,416.77,339.39
2016,7,1,7,15,406.0,150.5,1.95,17.0,328.0,450.74,363.94
2016,7,1,7,30,384.0,176.0,1.9,18.0,363.0,481.29,384.53
2016,7,1,7,45,424.0,186.5,1.85,19.0,413.5,539.06,425.87
2016,7,1,8,0,464.0,197.0,1.8,20.0,464.0,598.64,466.96
2016,7,1,8,15,661.0,146.5,1.75,20.5,562.5,729.91,561.59
2016,7,1,8,30,858.0,96.0,1.7,21.0,661.0,852.22,641.32
2016,7,1,8,45,651.5,187.0,1.7,22.0,632.5,805.58,604.39
2016,7,1,9,0,445.0,278.0,1.7,23.0,604.0,723.18,540.1
2016,7,1,9,15,675.5,191.5,1.7,23.5,716.5,862.84,637.75
2016,7,1,9,30,906.0,105.0,1.7,24.0,829.0,985.5,713.34
2016,7,1,9,45,913.5,106.5,1.7,25.0,863.0,1006.31,721.06
2016,7,1,10,0,921.0,108.0,1.7,26.0,897.0,1023.69,727.77
2016,7,1,10,15,927.0,109.0,1.7,26.5,925.0,1035.5,732.5
2016,7,1,10,30,933.0,110.0,1.7,27.0,953.0,1043.63,735.11
2016,7,1,10,45,937.5,111.0,1.75,27.5,974.5,1046.52,735.36
2016,7,1,11,0,942.0,112.0,1.8,28.0,996.0,1045.62,733.44
2016,7,1,11,15,944.5,112.5,1.85,28.0,1009.5,1038.46,729.28
2016,7,1,11,30,947.0,113.0,1.9,28.0,1023.0,1027.55,722.95
2016,7,1,11,45,948.0,113.5,2.0,28.5,1029.5,1011.54,712.75
2016,7,1,12,0,949.0,114.0,2.1,29.0,1036.0,992.0,700.38
2016,7,1,12,15,949.0,114.0,2.2,29.0,1034.5,967.68,686.37
2016,7,1,12,30,949.0,114.0,2.3,29.0,1033.0,940.13,670.21
2016,7,1,12,45,944.0,115.5,2.4,29.0,1023.5,906.56,650.04
2016,7,1,13,0,939.0,117.0,2.5,29.0,1014.0,870.25,627.87
2016,7,1,13,15,935.5,116.5,2.65,29.0,997.5,830.8,603.68
2016,7,1,13,30,932.0,116.0,2.8,29.0,981.0,788.85,577.4
2016,7,1,13,45,927.0,115.0,2.95,29.0,957.0,743.13,546.85
2016,7,1,14,0,922.0,114.0,3.1,29.0,933.0,695.39,513.25
2016,7,1,14,15,915.0,112.5,3.2,28.5,903.0,644.26,476.95
2016,7,1,14,30,908.0,111.0,3.3,28.0,873.0,591.74,438.33
2016,7,1,14,45,899.5,109.0,3.45,28.0,836.5,536.92,395.92
2016,7,1,15,0,891.0,107.0,3.6,28.0,800.0,481.34,351.49
2016,7,1,15,15,879.0,105.0,3.7,27.5,758.5,423.91,304.84
2016,7,1,15,30,867.0,103.0,3.8,27.0,717.0,366.59,256.9
2016,7,1,15,45,852.5,100.0,3.95,26.5,671.0,308.19,207.41
2016,7,1,16,0,838.0,97.0,4.1,26.0,625.0,244.01,153.76
2016,7,1,16,15,818.5,94.0,4.1,25.5,576.0,186.46,107.81
2016,7,1,16,30,799.0,91.0,4.1,25.0,527.0,130.98,69.96
2016,7,1,16,45,774.0,87.0,4.2,24.5,475.5,76.91,46.6
2016,7,1,17,0,749.0,83.0,4.3,24.0,424.0,61.21,46.71
2016,7,1,17,15,715.0,78.5,4.2,23.0,372.0,59.41,45.56
2016,7,1,17,30,681.0,74.0,4.1,22.0,320.0,52.38,39.84
2016,7,1,17,45,634.0,68.0,4.1,21.5,269.0,49.41,37.44
2016,7,1,18,0,587.0,62.0,4.1,21.0,218.0,46.31,34.83
2016,7,1,18,15,516.5,54.0,3.9,20.0,170.0,41.33,30.5
2016,7,1,18,30,446.0,46.0,3.7,19.0,122.0,36.17,25.81
2016,7,1,18,45,338.0,35.5,3.55,18.0,82.0,28.48,18.66
2016,7,1,19,0,230.0,25.0,3.4,17.0,42.0,20.5,9.49
2016,7,1,19,15,115.0,12.5,3.2,16.5,21.0,11.37,0.0
2016,7,1,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,5,15,136.5,17.0,1.9,11.5,31.5,56.89,19.04
2016,7,2,5,30,273.0,34.0,2.0,12.0,63.0,130.96,93.81
