Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,5,45,365.0,45.0,2.1,12.5,105.5,192.0,148.27
2016,7,2,6,0,457.0,56.0,2.2,13.0,148.0,263.3,210.76
2016,7,2,6,15,519.0,64.0,2.25,13.5,196.5,327.26,266.63
2016,7,2,6,30,581.0,72.0,2.3,14.0,245.0,396.95,325.48
2016,7,2,6,45,481.0,102.0,2.35,15.0,263.5,399.44,327.62
2016,7,2,7,0,381.0,132.0,2.4,16.0,282.0,395.44,323.05
2016,7,2,7,15,383.0,153.5,2.35,17.0,322.0,438.66,355.43
2016,7,2,7,30,385.0,175.0,2.3,18.0,362.0,480.87,385.58
2016,7,2,7,45,404.0,192.0,2.3,19.0,407.0,529.92,420.33
2016,7,2,8,0,423.0,209.0,2.3,20.0,452.0,579.1,454.11
2016,7,2,8,15,621.0,158.5,2.3,20.5,549.0,709.85,550.81
2016,7,2,8,30,819.0,108.0,2.3,21.0,646.0,839.86,638.55
2016,7,2,8,45,435.0,210.5,2.3,22.0,498.0,632.21,484.55
2016,7,2,9,0,51.0,313.0,2.3,23.0,350.0,356.31,271.21
2016,7,2,9,15,461.0,215.0,2.3,23.5,581.5,680.49,518.19
2016,7,2,9,30,871.0,117.0,2.3,24.0,813.0,965.15,708.96
2016,7,2,9,45,885.5,115.5,2.35,24.5,849.0,988.98,719.43
2016,7,2,10,0,900.0,114.0,2.4,25.0,885.0,1009.7,730.53
2016,7,2,10,15,906.5,115.5,2.4,25.5,912.5,1022.35,735.99
2016,7,2,10,30,913.0,117.0,2.4,26.0,940.0,1031.38,739.31
2016,7,2,10,45,918.0,117.0,2.45,26.5,961.5,1033.72,739.07
2016,7,2,11,0,923.0,117.0,2.5,27.0,983.0,1032.37,736.67
2016,7,2,11,15,925.5,118.0,2.55,27.0,996.5,1025.82,732.6
2016,7,2,11,30,928.0,119.0,2.6,27.0,1010.0,1015.58,726.33
2016,7,2,11,45,930.5,118.5,2.65,27.5,1017.0,1000.3,715.53
2016,7,2,12,0,933.0,118.0,2.7,28.0,1024.0,981.53,702.63
2016,7,2,12,15,932.5,118.0,2.8,28.0,1023.0,957.1,687.96
2016,7,2,12,30,932.0,118.0,2.9,28.0,1022.0,929.53,671.19
2016,7,2,12,45,934.0,115.5,3.0,28.0,1014.0,898.8,652.24
2016,7,2,13,0,936.0,113.0,3.1,28.0,1006.0,865.0,631.08
2016,7,2,13,15,933.0,112.0,3.2,28.0,990.0,825.66,606.01
2016,7,2,13,30,930.0,111.0,3.3,28.0,974.0,783.8,578.94
2016,7,2,13,45,926.0,109.5,3.45,28.0,951.0,738.46,548.27
2016,7,2,14,0,922.0,108.0,3.6,28.0,928.0,691.05,514.35
2016,7,2,14,15,915.5,107.0,3.7,27.5,898.0,640.68,478.08
2016,7,2,14,30,909.0,106.0,3.8,27.0,868.0,588.86,439.46
2016,7,2,14,45,901.0,104.0,3.95,27.0,832.5,534.27,396.72
2016,7,2,15,0,893.0,102.0,4.1,27.0,797.0,478.87,351.95
2016,7,2,15,15,882.0,100.0,4.15,26.5,755.5,421.74,305.03
2016,7,2,15,30,871.0,98.0,4.2,26.0,714.0,364.61,256.77
2016,7,2,15,45,857.5,95.0,4.3,25.5,669.0,306.28,206.9
2016,7,2,16,0,844.0,92.0,4.4,25.0,624.0,248.73,157.96
2016,7,2,16,15,825.5,89.0,4.4,24.5,575.0,184.18,106.21
2016,7,2,16,30,807.0,86.0,4.4,24.0,526.0,128.36,67.8
2016,7,2,16,45,783.0,82.5,4.45,23.5,475.0,74.2,44.22
2016,7,2,17,0,759.0,79.0,4.5,23.0,424.0,58.24,44.38
2016,7,2,17,15,726.0,74.5,4.4,22.0,372.5,56.31,43.09
2016,7,2,17,30,693.0,70.0,4.3,21.0,321.0,54.29,41.67
2016,7,2,17,45,647.0,64.5,4.25,20.5,270.0,46.79,35.32
2016,7,2,18,0,601.0,59.0,4.2,20.0,219.0,43.97,32.94
2016,7,2,18,15,532.5,51.5,4.0,19.0,171.0,39.31,28.87
2016,7,2,18,30,464.0,44.0,3.8,18.0,123.0,34.49,24.46
2016,7,2,18,45,356.0,34.0,3.65,17.5,83.0,27.18,17.59
2016,7,2,19,0,248.0,24.0,3.5,17.0,43.0,19.6,8.77
2016,7,2,19,15,124.0,12.0,3.35,16.5,21.5,10.91,0.0
2016,7,2,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,5,15,151.5,16.5,1.4,11.5,32.0,61.49,18.72
2016,7,3,5,30,303.0,33.0,1.4,12.0,64.0,138.54,98.72
2016,7,3,5,45,396.5,42.5,1.45,12.5,107.0,200.17,153.93
2016,7,3,6,0,490.0,52.0,1.5,13.0,150.0,272.15,216.83
2016,7,3,6,15,551.0,59.5,1.5,13.5,199.0,336.74,272.89
2016,7,3,6,30,612.0,67.0,1.5,14.0,248.0,406.95,331.54
2016,7,3,6,45,655.5,72.5,1.5,15.0,300.0,470.12,381.81
2016,7,3,7,0,699.0,78.0,1.5,16.0,352.0,536.18,432.09
2016,7,3,7,15,730.0,82.5,1.45,17.0,403.5,593.07,473.09
2016,7,3,7,30,761.0,87.0,1.4,18.0,455.0,653.02,514.47
2016,7,3,7,45,784.0,90.5,1.35,19.0,506.0,706.27,547.8
2016,7,3,8,0,807.0,94.0,1.3,20.0,557.0,758.9,579.59
2016,7,3,8,15,825.0,97.0,1.3,20.5,605.0,805.91,608.24
2016,7,3,8,30,843.0,100.0,1.3,21.0,653.0,851.31,635.27
2016,7,3,8,45,856.5,102.5,1.3,22.0,697.0,882.3,651.08
2016,7,3,9,0,870.0,105.0,1.3,23.0,741.0,918.46,670.12
2016,7,3,9,15,880.5,107.0,1.25,23.5,780.5,948.65,685.49
2016,7,3,9,30,891.0,109.0,1.2,24.0,820.0,975.88,698.82
2016,7,3,9,45,913.0,102.5,1.2,25.0,858.0,1002.02,710.81
2016,7,3,10,0,935.0,96.0,1.2,26.0,896.0,1025.2,720.85
2016,7,3,10,15,940.5,97.5,1.2,26.5,924.0,1037.41,725.6
2016,7,3,10,30,946.0,99.0,1.2,27.0,952.0,1045.88,728.31
2016,7,3,10,45,949.5,100.0,1.3,27.5,973.0,1048.04,729.16
2016,7,3,11,0,953.0,101.0,1.4,28.0,994.0,1046.37,727.81
2016,7,3,11,15,955.5,101.5,1.5,28.0,1008.0,1039.37,724.76
2016,7,3,11,30,958.0,102.0,1.6,28.0,1022.0,1028.58,719.45
2016,7,3,11,45,959.0,102.0,1.7,28.5,1028.0,1012.17,709.28
2016,7,3,12,0,960.0,102.0,1.8,29.0,1034.0,992.17,696.93
2016,7,3,12,15,960.0,102.0,1.9,29.0,1033.0,967.81,683.18
2016,7,3,12,30,960.0,102.0,2.0,29.0,1032.0,940.16,667.25
2016,7,3,12,45,948.5,108.5,2.1,29.0,1020.5,905.46,646.65
2016,7,3,13,0,937.0,115.0,2.2,29.0,1009.0,868.27,624.19
2016,7,3,13,15,933.5,114.5,2.3,29.0,992.5,828.92,600.0
2016,7,3,13,30,930.0,114.0,2.4,29.0,976.0,787.08,573.78
2016,7,3,13,45,926.0,112.5,2.55,29.0,953.0,741.72,543.96
2016,7,3,14,0,922.0,111.0,2.7,29.0,930.0,694.27,510.91
2016,7,3,14,15,915.0,109.5,2.8,28.5,900.0,643.14,474.9
2016,7,3,14,30,908.0,108.0,2.9,28.0,870.0,590.62,436.55
2016,7,3,14,45,900.0,106.0,3.05,28.0,834.0,536.04,394.56
2016,7,3,15,0,892.0,104.0,3.2,28.0,798.0,480.65,350.47
2016,7,3,15,15,880.5,102.0,3.3,27.5,757.0,423.34,304.07
2016,7,3,15,30,869.0,100.0,3.4,27.0,716.0,366.07,256.29
2016,7,3,15,45,855.5,97.0,3.5,27.0,670.5,307.79,206.51
2016,7,3,16,0,842.0,94.0,3.6,27.0,625.0,243.56,152.59
2016,7,3,16,15,823.0,91.0,3.7,26.5,576.0,185.79,106.61
2016,7,3,16,30,804.0,88.0,3.8,26.0,527.0,130.02,68.55
2016,7,3,16,45,780.0,84.0,3.9,25.5,475.5,75.6,44.79
2016,7,3,17,0,756.0,80.0,4.0,25.0,424.0,58.98,44.63
2016,7,3,17,15,722.5,75.5,4.0,24.0,372.0,57.08,43.38
2016,7,3,17,30,689.0,71.0,4.0,23.0,320.0,50.22,37.82
2016,7,3,17,45,643.0,65.5,4.0,22.5,269.0,47.55,35.67
2016,7,3,18,0,597.0,60.0,4.0,22.0,218.0,44.76,33.34
2016,7,3,18,15,528.0,52.5,3.9,21.0,170.0,40.14,29.33
2016,7,3,18,30,459.0,45.0,3.8,20.0,122.0,35.36,24.98
2016,7,3,18,45,351.5,34.5,3.75,19.0,82.0,27.63,17.84
2016,7,3,19,0,244.0,24.0,3.7,18.0,42.0,19.61,8.65
2016,7,3,19,15,122.0,12.0,3.55,17.0,21.0,10.91,0.0
2016,7,3,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,4,5,15,164.0,15.5,1.6,11.5,32.0,62.92,16.46
2016,7,4,5,30,328.0,31.0,1.6,12.0,64.0,143.64,101.85
2016,7,4,5,45,421.5,39.5,1.65,12.5,107.5,205.42,157.71
2016,7,4,6,0,515.0,48.0,1.7,13.0,151.0,277.55,221.08
2016,7,4,6,15,575.5,54.5,1.65,13.5,200.0,341.99,277.25
2016,7,4,6,30,636.0,61.0,1.6,14.0,249.0,412.0,335.86
2016,7,4,6,45,678.5,66.0,1.55,15.0,300.5,473.33,384.71
2016,7,4,7,0,721.0,71.0,1.5,16.0,352.0,539.36,434.84
2016,7,4,7,15,751.0,74.5,1.5,16.5,404.0,597.67,478.09
2016,7,4,7,30,781.0,78.0,1.5,17.0,456.0,656.65,519.83
2016,7,4,7,45,804.5,81.0,1.5,18.0,507.0,710.48,554.24
2016,7,4,8,0,828.0,84.0,1.5,19.0,558.0,763.73,587.22
2016,7,4,8,15,845.0,87.0,1.6,19.5,606.0,803.96,612.52
2016,7,4,8,30,862.0,90.0,1.7,20.0,654.0,848.83,640.8
2016,7,4,8,45,473.0,212.0,1.8,21.0,524.5,667.74,509.26
2016,7,4,9,0,84.0,334.0,1.9,22.0,395.0,409.29,311.48
2016,7,4,9,15,497.5,215.5,1.95,22.5,609.5,715.49,543.05
2016,7,4,9,30,911.0,97.0,2.0,23.0,824.0,982.17,719.42
2016,7,4,9,45,912.5,102.5,2.15,24.0,856.5,1001.81,726.82
2016,7,4,10,0,914.0,108.0,2.3,25.0,889.0,1017.74,734.52
2016,7,4,10,15,920.0,109.0,2.4,25.0,917.0,1029.65,742.06
2016,7,4,10,30,926.0,110.0,2.5,25.0,945.0,1037.9,747.42
2016,7,4,10,45,930.0,111.0,2.7,25.5,966.0,1040.45,748.81
2016,7,4,11,0,934.0,112.0,2.9,26.0,987.0,1039.22,747.83
2016,7,4,11,15,937.0,113.0,3.05,26.0,1001.0,1033.23,744.87
2016,7,4,11,30,940.0,114.0,3.2,26.0,1015.0,1023.49,739.57
2016,7,4,11,45,941.0,114.5,3.35,26.5,1021.5,1007.68,728.93
2016,7,4,12,0,942.0,115.0,3.5,27.0,1028.0,988.35,716.04
2016,7,4,12,15,941.5,114.5,3.6,27.0,1027.0,963.35,700.51
2016,7,4,12,30,941.0,114.0,3.7,27.0,1026.0,935.15,682.83
2016,7,4,12,45,948.0,108.5,3.85,27.0,1019.5,905.74,664.52
2016,7,4,13,0,955.0,103.0,4.0,27.0,1013.0,872.92,643.73
2016,7,4,13,15,952.0,102.5,4.1,27.0,997.5,833.41,617.97
2016,7,4,13,30,949.0,102.0,4.2,27.0,982.0,791.31,590.18
2016,7,4,13,45,945.5,100.5,4.3,27.0,959.0,745.58,558.82
2016,7,4,14,0,942.0,99.0,4.4,27.0,936.0,697.66,523.82
2016,7,4,14,15,936.0,98.0,4.4,26.5,906.0,646.68,486.35
2016,7,4,14,30,930.0,97.0,4.4,26.0,876.0,594.17,446.54
2016,7,4,14,45,923.0,95.0,4.4,26.0,840.5,539.02,402.63
2016,7,4,15,0,916.0,93.0,4.4,26.0,805.0,482.91,356.72
2016,7,4,15,15,906.0,91.0,4.35,25.5,764.0,424.93,308.64
2016,7,4,15,30,896.0,89.0,4.3,25.0,723.0,366.8,259.13
2016,7,4,15,45,884.0,86.0,4.3,25.0,678.0,307.47,207.54
2016,7,4,16,0,872.0,83.0,4.3,25.0,633.0,248.72,156.93
2016,7,4,16,15,854.5,80.5,4.2,24.5,584.0,190.35,109.82
2016,7,4,16,30,837.0,78.0,4.1,24.0,535.0,133.66,70.76
2016,7,4,16,45,815.5,74.5,4.1,23.5,484.0,69.94,39.89
2016,7,4,17,0,794.0,71.0,4.1,23.0,433.0,52.54,39.51
2016,7,4,17,15,763.0,67.0,3.95,22.0,380.5,50.75,38.3
2016,7,4,17,30,732.0,63.0,3.8,21.0,328.0,48.87,36.97
2016,7,4,17,45,688.5,58.0,3.7,20.5,276.0,46.02,34.66
2016,7,4,18,0,645.0,53.0,3.6,20.0,224.0,43.08,32.17
2016,7,4,18,15,578.0,47.0,3.4,19.0,175.5,35.8,25.8
2016,7,4,18,30,511.0,41.0,3.2,18.0,127.0,32.07,22.35
2016,7,4,18,45,402.5,32.0,3.05,17.5,85.5,25.52,16.17
2016,7,4,19,0,294.0,23.0,2.9,17.0,44.0,18.77,8.01
2016,7,4,19,15,147.0,11.5,2.85,16.0,22.0,10.46,0.0
2016,7,4,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,5,5,15,166.5,15.0,1.75,10.5,32.0,62.6,13.31
2016,7,5,5,30,333.0,30.0,1.8,11.0,64.0,143.87,101.98
2016,7,5,5,45,430.0,38.5,1.9,11.5,107.5,207.03,159.44
2016,7,5,6,0,527.0,47.0,2.0,12.0,151.0,280.99,224.76
2016,7,5,6,15,587.0,53.5,2.0,12.5,200.5,345.83,281.84
2016,7,5,6,30,647.0,60.0,2.0,13.0,250.0,416.18,341.43
2016,7,5,6,45,360.0,107.5,2.05,14.0,216.5,336.94,277.38
2016,7,5,7,0,73.0,155.0,2.1,15.0,183.0,200.84,163.28
2016,7,5,7,15,233.5,163.0,2.1,15.5,272.0,338.28,276.76
2016,7,5,7,30,394.0,171.0,2.1,16.0,361.0,482.9,390.41
2016,7,5,7,45,396.0,192.5,2.15,17.0,401.0,524.49,418.85
2016,7,5,8,0,398.0,214.0,2.2,18.0,441.0,564.8,446.16
2016,7,5,8,15,637.0,149.0,2.3,18.5,549.0,712.87,557.85
2016,7,5,8,30,876.0,84.0,2.4,19.0,657.0,854.01,654.16
2016,7,5,8,45,891.0,85.0,2.5,19.5,701.5,893.4,677.72
2016,7,5,9,0,906.0,86.0,2.6,20.0,746.0,930.42,700.38
2016,7,5,9,15,915.5,87.5,2.75,20.5,786.0,960.24,718.49
2016,7,5,9,30,925.0,89.0,2.9,21.0,826.0,986.96,734.52
2016,7,5,9,45,935.5,88.5,3.05,21.5,861.0,1009.18,747.58
2016,7,5,10,0,946.0,88.0,3.2,22.0,896.0,1028.02,758.45
2016,7,5,10,15,951.5,89.0,3.3,22.5,924.0,1039.99,764.48
2016,7,5,10,30,957.0,90.0,3.4,23.0,952.0,1048.2,768.19
2016,7,5,10,45,961.0,90.5,3.55,23.5,973.0,1050.56,768.6
2016,7,5,11,0,965.0,91.0,3.7,24.0,994.0,1049.05,766.62
2016,7,5,11,15,967.5,91.5,3.8,24.0,1008.0,1042.19,762.38
2016,7,5,11,30,970.0,92.0,3.9,24.0,1022.0,1031.49,755.76
2016,7,5,11,45,971.5,92.0,4.0,24.5,1029.0,1015.57,744.32
2016,7,5,12,0,973.0,92.0,4.1,25.0,1036.0,996.0,730.56
2016,7,5,12,15,973.0,92.0,4.2,25.0,1035.0,971.52,715.02
2016,7,5,12,30,973.0,92.0,4.3,25.0,1034.0,943.67,697.2
2016,7,5,12,45,966.0,96.0,4.4,25.0,1024.0,910.32,675.57
2016,7,5,13,0,959.0,100.0,4.5,25.0,1014.0,874.18,651.9
2016,7,5,13,15,956.5,99.0,4.5,24.5,998.0,834.5,626.5
2016,7,5,13,30,954.0,98.0,4.5,24.0,982.0,792.18,598.97
2016,7,5,13,45,949.5,97.5,4.55,24.0,959.0,746.43,567.18
2016,7,5,14,0,945.0,97.0,4.6,24.0,936.0,698.56,531.6
2016,7,5,14,15,939.5,95.5,4.6,23.5,906.0,647.32,493.42
2016,7,5,14,30,934.0,94.0,4.6,23.0,876.0,594.49,452.81
2016,7,5,14,45,926.0,92.5,4.65,23.0,840.5,539.05,408.21
2016,7,5,15,0,918.0,91.0,4.7,23.0,805.0,482.75,361.55
2016,7,5,15,15,908.0,89.0,4.65,22.5,764.0,424.65,312.63
2016,7,5,15,30,898.0,87.0,4.6,22.0,723.0,366.4,262.26
2016,7,5,15,45,885.0,84.5,4.6,22.0,677.5,307.06,209.96
2016,7,5,16,0,872.0,82.0,4.6,22.0,632.0,248.4,158.74
2016,7,5,16,15,854.5,79.5,4.55,21.5,582.5,190.01,110.95
2016,7,5,16,30,837.0,77.0,4.5,21.0,533.0,133.29,71.3
2016,7,5,16,45,814.5,74.0,4.45,20.5,482.0,69.86,40.19
2016,7,5,17,0,792.0,71.0,4.4,20.0,431.0,52.53,40.02
2016,7,5,17,15,760.5,67.0,4.3,19.0,378.5,50.74,38.79
2016,7,5,17,30,729.0,63.0,4.2,18.0,326.0,48.86,37.44
2016,7,5,17,45,685.0,58.0,4.15,17.5,274.5,46.01,35.1
2016,7,5,18,0,641.0,53.0,4.1,17.0,223.0,43.08,32.58
2016,7,5,18,15,574.0,47.0,3.95,16.0,174.5,35.8,26.14
2016,7,5,18,30,507.0,41.0,3.8,15.0,126.0,32.08,22.66
2016,7,5,18,45,398.5,32.0,3.7,14.5,85.0,25.53,16.4
2016,7,5,19,0,290.0,23.0,3.6,14.0,44.0,18.78,8.07
2016,7,5,19,15,145.0,11.5,3.5,13.5,22.0,10.46,0.0
2016,7,5,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,6,5,15,165.5,15.5,2.8,10.0,31.5,62.64,9.75
2016,7,6,5,30,331.0,31.0,2.8,10.0,63.0,144.09,102.31
2016,7,6,5,45,428.5,39.5,2.85,10.5,107.0,207.37,160.53
2016,7,6,6,0,526.0,48.0,2.9,11.0,151.0,281.45,226.56
2016,7,6,6,15,587.5,54.0,2.85,11.5,200.5,346.39,284.37
2016,7,6,6,30,649.0,60.0,2.8,12.0,250.0,416.96,344.88
2016,7,6,6,45,692.0,64.5,2.8,13.0,302.0,478.74,395.6
2016,7,6,7,0,735.0,69.0,2.8,14.0,354.0,545.22,447.82
2016,7,6,7,15,764.5,72.5,2.75,14.5,406.0,603.9,492.62
2016,7,6,7,30,794.0,76.0,2.7,15.0,458.0,663.2,535.69
2016,7,6,7,45,817.5,78.5,2.7,16.0,509.0,717.07,571.35
2016,7,6,8,0,841.0,81.0,2.7,17.0,560.0,764.08,601.07
2016,7,6,8,15,857.0,83.5,2.75,17.5,608.0,809.82,630.69
2016,7,6,8,30,873.0,86.0,2.8,18.0,656.0,853.8,658.6
2016,7,6,8,45,887.0,87.5,2.85,18.5,700.5,892.81,682.68
2016,7,6,9,0,901.0,89.0,2.9,19.0,745.0,929.41,704.87
2016,7,6,9,15,910.5,90.5,3.0,19.5,784.5,959.14,722.61
2016,7,6,9,30,920.0,92.0,3.1,20.0,824.0,985.78,738.27
2016,7,6,9,45,922.5,96.0,3.25,20.5,856.5,1005.1,749.43
2016,7,6,10,0,925.0,100.0,3.4,21.0,889.0,1020.75,758.25
2016,7,6,10,15,930.5,101.5,3.55,21.5,917.0,1032.97,764.88
2016,7,6,10,30,936.0,103.0,3.7,22.0,945.0,1041.49,769.16
2016,7,6,10,45,941.0,103.0,3.85,22.5,966.0,1044.19,769.71
2016,7,6,11,0,946.0,103.0,4.0,23.0,987.0,1043.1,767.89
2016,7,6,11,15,948.0,103.5,4.1,23.0,1001.0,1035.75,763.23
2016,7,6,11,30,950.0,104.0,4.2,23.0,1015.0,1024.65,756.2
2016,7,6,11,45,952.5,103.0,4.3,23.5,1021.5,1008.88,744.7
2016,7,6,12,0,955.0,102.0,4.4,24.0,1028.0,989.52,730.9
2016,7,6,12,15,954.5,102.0,4.5,24.0,1026.5,964.88,715.02
2016,7,6,12,30,954.0,102.0,4.6,24.0,1025.0,936.98,697.25
2016,7,6,12,45,954.5,100.0,4.7,24.0,1016.5,904.95,676.55
2016,7,6,13,0,955.0,98.0,4.8,24.0,1008.0,869.84,653.56
2016,7,6,13,15,952.0,97.0,4.85,23.5,991.5,829.94,627.97
2016,7,6,13,30,949.0,96.0,4.9,23.0,975.0,787.44,600.21
2016,7,6,13,45,944.5,95.0,5.0,23.0,951.5,741.49,568.15
2016,7,6,14,0,940.0,94.0,5.1,23.0,928.0,693.42,532.17
2016,7,6,14,15,933.5,92.5,5.15,22.5,898.0,641.83,493.4
2016,7,6,14,30,927.0,91.0,5.2,22.0,868.0,588.76,452.25
2016,7,6,14,45,919.0,89.5,5.3,22.0,832.0,533.7,407.49
2016,7,6,15,0,911.0,88.0,5.4,22.0,796.0,477.78,360.67
2016,7,6,15,15,900.0,86.0,5.35,21.5,754.5,419.69,311.27
2016,7,6,15,30,889.0,84.0,5.3,21.0,713.0,361.58,260.58
2016,7,6,15,45,875.0,82.0,5.3,21.0,667.5,302.89,208.38
2016,7,6,16,0,861.0,80.0,5.3,21.0,622.0,245.0,157.43
2016,7,6,16,15,843.5,77.5,5.2,20.5,573.5,187.25,109.79
2016,7,6,16,30,826.0,75.0,5.1,20.0,525.0,131.19,70.29
2016,7,6,16,45,802.5,72.0,5.05,19.5,474.0,68.37,39.16
2016,7,6,17,0,779.0,69.0,5.0,19.0,423.0,50.96,38.82
2016,7,6,17,15,747.5,65.0,4.8,18.5,371.5,49.12,37.46
2016,7,6,17,30,716.0,61.0,4.6,18.0,320.0,47.19,35.97
2016,7,6,17,45,672.0,56.5,4.45,17.5,269.0,44.7,33.94
2016,7,6,18,0,628.0,52.0,4.3,17.0,218.0,42.16,31.77
2016,7,6,18,15,562.5,46.0,4.05,16.0,170.5,34.96,25.39
2016,7,6,18,30,497.0,40.0,3.8,15.0,123.0,31.21,21.89
2016,7,6,18,45,389.5,31.0,3.6,14.5,82.5,24.65,15.63
2016,7,6,19,0,282.0,22.0,3.4,14.0,42.0,17.87,7.3
2016,7,6,19,15,141.0,11.0,3.3,13.5,21.0,10.01,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,5,15,178.5,13.5,2.45,10.5,31.0,62.95,5.4
2016,7,7,5,30,357.0,27.0,2.4,11.0,62.0,147.25,103.27
2016,7,7,5,45,452.5,34.5,2.4,11.5,105.0,209.82,161.19
2016,7,7,6,0,548.0,42.0,2.4,12.0,148.0,281.18,224.86
2016,7,7,6,15,332.5,77.0,2.35,12.5,147.0,251.44,205.91
2016,7,7,6,30,117.0,112.0,2.3,13.0,146.0,181.16,148.81
2016,7,7,6,45,124.5,134.0,2.3,13.5,177.0,214.49,176.84
2016,7,7,7,0,132.0,156.0,2.3,14.0,208.0,248.21,204.18
2016,7,7,7,15,467.0,111.5,2.3,14.5,329.5,447.2,368.29
2016,7,7,7,30,802.0,67.0,2.3,15.0,451.0,652.75,527.23
2016,7,7,7,45,824.5,69.0,2.35,16.0,501.5,705.22,560.85
2016,7,7,8,0,847.0,71.0,2.4,17.0,552.0,757.06,594.32
2016,7,7,8,15,862.5,73.0,2.45,17.5,599.5,802.16,623.36
2016,7,7,8,30,878.0,75.0,2.5,18.0,647.0,845.46,650.72
2016,7,7,8,45,891.0,76.0,2.6,18.5,691.0,883.31,674.34
2016,7,7,9,0,904.0,77.0,2.7,19.0,735.0,918.71,696.11
2016,7,7,9,15,913.5,78.5,2.8,19.5,774.5,948.69,714.07
2016,7,7,9,30,923.0,80.0,2.9,20.0,814.0,975.59,729.93
2016,7,7,9,45,929.0,82.0,3.0,21.0,847.5,996.39,740.29
2016,7,7,10,0,935.0,84.0,3.1,22.0,881.0,1013.65,748.35
2016,7,7,10,15,940.5,85.0,3.25,22.0,908.5,1025.7,756.36
2016,7,7,10,30,946.0,86.0,3.4,22.0,936.0,1034.02,762.05
2016,7,7,10,45,949.0,87.0,3.55,22.5,957.0,1036.06,762.26
2016,7,7,11,0,952.0,88.0,3.7,23.0,978.0,1034.27,760.09
2016,7,7,11,15,954.5,88.5,3.8,23.0,992.0,1027.64,755.96
2016,7,7,11,30,957.0,89.0,3.9,23.0,1006.0,1017.22,749.44
2016,7,7,11,45,957.5,90.0,4.05,23.5,1012.0,1001.65,738.47
2016,7,7,12,0,958.0,91.0,4.2,24.0,1018.0,982.46,725.15
2016,7,7,12,15,958.0,91.0,4.25,24.0,1017.5,958.39,709.43
2016,7,7,12,30,958.0,91.0,4.3,24.0,1017.0,930.99,691.49
2016,7,7,12,45,947.0,97.0,4.4,24.0,1006.0,896.56,668.96
2016,7,7,13,0,936.0,103.0,4.5,24.0,995.0,859.6,644.61
2016,7,7,13,15,933.5,102.5,4.5,24.0,979.5,821.18,618.63
2016,7,7,13,30,931.0,102.0,4.5,24.0,964.0,780.17,590.65
2016,7,7,13,45,926.5,101.0,4.55,24.0,941.0,734.92,559.01
2016,7,7,14,0,922.0,100.0,4.6,24.0,918.0,687.6,523.8
2016,7,7,14,15,916.0,99.0,4.6,23.5,889.0,637.53,486.41
2016,7,7,14,30,910.0,98.0,4.6,23.0,860.0,585.94,446.7
2016,7,7,14,45,902.5,96.0,4.65,23.0,824.5,531.5,402.87
2016,7,7,15,0,895.0,94.0,4.7,23.0,789.0,476.19,357.02
2016,7,7,15,15,885.0,92.0,4.7,22.5,748.5,419.27,309.16
2016,7,7,15,30,875.0,90.0,4.7,22.0,708.0,362.22,259.86
2016,7,7,15,45,862.5,87.0,4.7,22.0,663.5,303.84,208.38
2016,7,7,16,0,850.0,84.0,4.7,22.0,619.0,246.12,157.94
2016,7,7,16,15,832.5,81.5,4.65,21.5,571.0,188.9,111.05
2016,7,7,16,30,815.0,79.0,4.6,21.0,523.0,125.63,65.82
2016,7,7,16,45,793.0,75.5,4.55,20.5,472.5,70.86,41.06
2016,7,7,17,0,771.0,72.0,4.5,20.0,422.0,53.13,40.54
2016,7,7,17,15,739.5,68.0,4.4,19.5,370.5,51.39,39.27
2016,7,7,17,30,708.0,64.0,4.3,19.0,319.0,49.56,37.9
2016,7,7,17,45,666.0,58.5,4.25,18.5,268.5,46.36,35.25
2016,7,7,18,0,624.0,53.0,4.2,18.0,218.0,43.03,32.4
2016,7,7,18,15,556.5,46.5,4.0,17.0,170.0,35.36,25.63
2016,7,7,18,30,489.0,40.0,3.8,16.0,122.0,31.21,21.78
2016,7,7,18,45,384.5,31.0,3.65,15.5,82.0,24.66,15.55
2016,7,7,19,0,280.0,22.0,3.5,15.0,42.0,17.89,7.13
2016,7,7,19,15,140.0,11.0,3.35,14.5,21.0,10.01,0.0
2016,7,7,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,8,5,15,185.5,13.0,2.45,10.0,31.0,63.64,0.47
2016,7,8,5,30,371.0,26.0,2.5,10.0,62.0,150.0,104.99
2016,7,8,5,45,462.0,33.5,2.55,10.5,105.0,211.71,163.05
2016,7,8,6,0,553.0,41.0,2.6,11.0,148.0,281.84,226.2
2016,7,8,6,15,610.5,46.5,2.55,11.5,196.5,345.94,283.53
2016,7,8,6,30,668.0,52.0,2.5,12.0,245.0,415.16,343.03
2016,7,8,6,45,707.0,56.0,2.5,13.0,296.0,476.92,393.71
2016,7,8,7,0,746.0,60.0,2.5,14.0,347.0,541.02,444.01
2016,7,8,7,15,774.0,63.5,2.45,14.5,398.5,599.19,488.33
2016,7,8,7,30,802.0,67.0,2.4,15.0,450.0,652.66,526.5
2016,7,8,7,45,823.0,69.5,2.4,15.5,500.0,704.65,561.83
2016,7,8,8,0,844.0,72.0,2.4,16.0,550.0,755.89,595.76
2016,7,8,8,15,620.0,164.0,2.4,16.5,532.0,715.17,562.26
2016,7,8,8,30,396.0,256.0,2.4,17.0,514.0,621.39,486.83
2016,7,8,8,45,648.5,167.5,2.4,18.0,623.5,783.17,606.21
2016,7,8,9,0,901.0,79.0,2.4,19.0,733.0,918.48,694.42
2016,7,8,9,15,910.0,80.5,2.45,19.5,772.0,947.95,710.53
2016,7,8,9,30,919.0,82.0,2.5,20.0,811.0,974.34,725.54
2016,7,8,9,45,927.5,82.0,2.55,21.0,845.0,995.3,735.54
2016,7,8,10,0,936.0,82.0,2.6,22.0,879.0,1012.86,743.33
2016,7,8,10,15,941.5,83.0,2.7,22.5,906.5,1024.99,749.58
2016,7,8,10,30,947.0,84.0,2.8,23.0,934.0,1033.38,753.54
2016,7,8,10,45,951.5,83.5,2.9,23.5,955.0,1035.41,753.51
2016,7,8,11,0,956.0,83.0,3.0,24.0,976.0,1033.62,751.17
2016,7,8,11,15,958.0,83.5,3.1,24.5,990.0,1026.59,745.56
2016,7,8,11,30,960.0,84.0,3.2,25.0,1004.0,1015.75,737.61
2016,7,8,11,45,961.5,84.0,3.3,25.5,1010.0,1000.2,726.71
2016,7,8,12,0,963.0,84.0,3.4,26.0,1016.0,981.02,713.51
2016,7,8,12,15,962.5,84.0,3.5,26.0,1015.0,956.48,698.23
2016,7,8,12,30,962.0,84.0,3.6,26.0,1014.0,928.62,680.71
2016,7,8,12,45,956.5,86.5,3.75,26.5,1004.5,895.64,658.64
2016,7,8,13,0,951.0,89.0,3.9,27.0,995.0,859.82,634.53
2016,7,8,13,15,948.0,88.5,4.0,26.5,979.0,820.59,610.12
2016,7,8,13,30,945.0,88.0,4.1,26.0,963.0,778.77,583.55
2016,7,8,13,45,941.0,87.0,4.2,26.0,940.0,733.37,552.73
2016,7,8,14,0,937.0,86.0,4.3,26.0,917.0,685.83,517.8
2016,7,8,14,15,930.5,85.0,4.35,26.0,887.5,634.85,479.29
2016,7,8,14,30,924.0,84.0,4.4,26.0,858.0,582.37,438.59
2016,7,8,14,45,916.5,82.5,4.45,26.0,822.5,527.73,395.1
2016,7,8,15,0,909.0,81.0,4.5,26.0,787.0,472.18,349.59
2016,7,8,15,15,899.0,79.5,4.55,25.5,746.5,415.0,302.1
2016,7,8,15,30,889.0,78.0,4.6,25.0,706.0,357.67,253.1
2016,7,8,15,45,876.0,76.0,4.7,24.5,661.0,299.24,202.5
2016,7,8,16,0,863.0,74.0,4.8,24.0,616.0,241.51,152.7
2016,7,8,16,15,846.0,71.5,4.8,23.5,568.0,183.73,105.54
2016,7,8,16,30,829.0,69.0,4.8,23.0,520.0,127.58,66.32
2016,7,8,16,45,807.5,66.0,4.85,22.5,470.0,72.78,42.0
2016,7,8,17,0,786.0,63.0,4.9,22.0,420.0,54.31,41.21
2016,7,8,17,15,756.5,59.5,4.8,21.5,369.0,45.05,33.47
2016,7,8,17,30,727.0,56.0,4.7,21.0,318.0,43.35,32.18
2016,7,8,17,45,685.5,52.0,4.65,20.5,267.5,41.12,30.38
2016,7,8,18,0,644.0,48.0,4.6,20.0,217.0,38.84,28.45
2016,7,8,18,15,580.0,42.0,4.3,19.0,169.5,34.68,24.8
2016,7,8,18,30,516.0,36.0,4.0,18.0,122.0,30.43,20.9
2016,7,8,18,45,412.0,28.0,3.75,17.5,82.0,24.09,14.89
2016,7,8,19,0,308.0,20.0,3.5,17.0,42.0,16.14,5.64
2016,7,8,19,15,154.0,10.0,3.35,16.5,21.0,9.1,0.0
2016,7,8,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,9,5,15,201.5,11.5,1.45,12.5,30.5,64.63,0.0
2016,7,9,5,30,403.0,23.0,1.5,13.0,61.0,153.42,104.91
2016,7,9,5,45,493.0,29.5,1.55,13.5,104.0,215.75,163.27
2016,7,9,6,0,583.0,36.0,1.6,14.0,147.0,288.0,227.28
2016,7,9,6,15,638.0,40.5,1.7,15.0,195.5,351.22,282.65
2016,7,9,6,30,693.0,45.0,1.8,16.0,244.0,419.32,339.77
2016,7,9,6,45,730.0,48.0,1.95,17.0,295.0,479.9,388.88
2016,7,9,7,0,767.0,51.0,2.1,18.0,346.0,538.37,434.49
2016,7,9,7,15,793.5,54.0,2.25,18.5,397.0,595.56,478.14
2016,7,9,7,30,820.0,57.0,2.4,19.0,448.0,653.15,519.1
2016,7,9,7,45,839.5,59.0,2.55,20.0,497.5,704.3,552.99
2016,7,9,8,0,859.0,61.0,2.7,21.0,547.0,754.55,585.5
2016,7,9,8,15,874.0,62.5,2.8,21.5,594.0,799.28,614.32
2016,7,9,8,30,889.0,64.0,2.9,22.0,641.0,842.15,641.47
2016,7,9,8,45,900.0,65.5,3.0,22.5,684.5,879.37,664.41
2016,7,9,9,0,911.0,67.0,3.1,23.0,728.0,913.97,685.41
2016,7,9,9,15,920.0,68.5,3.2,23.5,767.0,943.87,703.11
2016,7,9,9,30,929.0,70.0,3.3,24.0,806.0,970.66,718.69
2016,7,9,9,45,930.0,75.0,3.45,24.5,839.0,990.32,729.9
2016,7,9,10,0,931.0,80.0,3.6,25.0,872.0,1006.2,738.7
2016,7,9,10,15,936.5,81.0,3.7,25.0,900.0,1018.36,746.27
2016,7,9,10,30,942.0,82.0,3.8,25.0,928.0,1026.81,751.54
2016,7,9,10,45,946.0,82.5,3.9,25.5,949.0,1029.46,751.67
2016,7,9,11,0,950.0,83.0,4.0,26.0,970.0,1028.3,749.46
2016,7,9,11,15,952.5,83.5,4.1,26.0,984.0,1021.83,745.39
2016,7,9,11,30,955.0,84.0,4.2,26.0,998.0,1011.57,738.95
2016,7,9,11,45,957.0,84.0,4.3,26.0,1005.0,996.6,729.5
2016,7,9,12,0,959.0,84.0,4.4,26.0,1012.0,977.99,717.69
2016,7,9,12,15,959.0,84.0,4.5,26.0,1011.5,954.01,702.33
2016,7,9,12,30,959.0,84.0,4.6,26.0,1011.0,926.69,684.86
2016,7,9,12,45,957.5,84.0,4.75,26.0,1002.5,894.86,664.73
2016,7,9,13,0,956.0,84.0,4.9,26.0,994.0,860.0,642.29
2016,7,9,13,15,954.0,83.5,4.95,25.5,978.5,821.4,617.69
2016,7,9,13,30,952.0,83.0,5.0,25.0,963.0,780.11,590.87
2016,7,9,13,45,949.0,81.5,5.1,25.0,941.0,734.69,559.8
2016,7,9,14,0,946.0,80.0,5.2,25.0,919.0,687.02,524.28
2016,7,9,14,15,940.5,79.0,5.25,24.5,890.0,636.23,486.26
2016,7,9,14,30,935.0,78.0,5.3,24.0,861.0,583.83,445.79
2016,7,9,14,45,929.5,76.0,5.4,24.0,826.0,529.2,401.55
2016,7,9,15,0,924.0,74.0,5.5,24.0,791.0,473.43,355.03
2016,7,9,15,15,914.5,72.5,5.5,23.5,750.5,415.65,306.09
2016,7,9,15,30,905.0,71.0,5.5,23.0,710.0,357.65,255.63
2016,7,9,15,45,894.0,68.5,5.5,22.5,665.5,298.47,203.48
2016,7,9,16,0,883.0,66.0,5.5,22.0,621.0,239.77,152.05
2016,7,9,16,15,867.5,64.0,5.4,21.5,573.0,181.48,103.78
2016,7,9,16,30,852.0,62.0,5.3,21.0,525.0,124.65,63.61
2016,7,9,16,45,832.0,59.5,5.25,20.5,475.0,68.98,38.79
2016,7,9,17,0,812.0,57.0,5.2,20.0,425.0,50.24,38.03
2016,7,9,17,15,783.0,54.0,5.1,19.5,373.5,47.95,36.28
2016,7,9,17,30,754.0,51.0,5.0,19.0,322.0,45.55,34.39
2016,7,9,17,45,713.5,47.5,4.9,18.5,271.0,37.66,27.6
2016,7,9,18,0,673.0,44.0,4.8,18.0,220.0,35.62,25.86
2016,7,9,18,15,611.0,39.0,4.65,17.0,172.0,32.19,22.82
2016,7,9,18,30,549.0,34.0,4.5,16.0,124.0,28.72,19.58
2016,7,9,18,45,443.0,26.5,4.35,15.5,83.5,22.75,13.87
2016,7,9,19,0,337.0,19.0,4.2,15.0,43.0,16.65,5.91
2016,7,9,19,15,168.5,9.5,4.1,14.5,21.5,8.64,0.0
2016,7,9,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,10,5,15,189.0,13.5,3.2,9.5,30.5,64.44,0.0
2016,7,10,5,30,378.0,27.0,3.4,10.0,61.0,152.82,105.89
2016,7,10,5,45,479.5,34.0,3.6,10.5,105.5,217.96,167.76
2016,7,10,6,0,581.0,41.0,3.8,11.0,150.0,292.52,235.1
2016,7,10,6,15,639.0,46.0,3.85,11.5,200.0,357.89,294.25
2016,7,10,6,30,697.0,51.0,3.9,12.0,250.0,428.37,355.66
2016,7,10,6,45,738.0,54.5,3.95,12.5,302.5,492.21,409.59
2016,7,10,7,0,779.0,58.0,4.0,13.0,355.0,558.53,463.46
2016,7,10,7,15,806.5,61.0,4.0,13.5,407.5,612.64,505.89
2016,7,10,7,30,834.0,64.0,4.0,14.0,460.0,671.51,549.0
2016,7,10,7,45,855.0,66.0,4.05,15.0,511.5,724.37,584.86
2016,7,10,8,0,876.0,68.0,4.1,16.0,563.0,776.41,619.22
2016,7,10,8,15,891.5,70.5,4.1,16.5,611.5,823.34,650.06
2016,7,10,8,30,907.0,73.0,4.1,17.0,660.0,868.38,679.03
2016,7,10,8,45,919.0,74.5,4.1,17.5,705.0,906.98,702.99
2016,7,10,9,0,931.0,76.0,4.1,18.0,750.0,942.94,724.87
2016,7,10,9,15,940.0,77.5,4.1,18.5,790.5,973.24,742.6
2016,7,10,9,30,949.0,79.0,4.1,19.0,831.0,1000.33,758.06
2016,7,10,9,45,956.0,80.5,4.2,19.5,865.5,1022.1,770.48
2016,7,10,10,0,963.0,82.0,4.3,20.0,900.0,1040.27,780.54
2016,7,10,10,15,968.5,83.0,4.35,20.5,928.5,1052.68,786.5
2016,7,10,10,30,974.0,84.0,4.4,21.0,957.0,1061.25,790.02
2016,7,10,10,45,977.5,85.0,4.45,21.5,979.0,1063.92,789.75
2016,7,10,11,0,981.0,86.0,4.5,22.0,1001.0,1062.64,787.07
2016,7,10,11,15,984.0,86.5,4.6,22.0,1016.0,1056.38,783.39
2016,7,10,11,30,987.0,87.0,4.7,22.0,1031.0,1046.19,777.21
2016,7,10,11,45,988.0,87.5,4.8,22.5,1038.0,1030.21,765.69
2016,7,10,12,0,989.0,88.0,4.9,23.0,1045.0,1010.49,751.74
2016,7,10,12,15,989.5,88.0,4.95,23.0,1044.5,986.21,735.85
2016,7,10,12,30,990.0,88.0,5.0,23.0,1044.0,958.44,717.58
2016,7,10,12,45,983.5,91.5,5.1,23.5,1034.5,924.6,694.04
2016,7,10,13,0,977.0,95.0,5.2,24.0,1025.0,887.87,668.43
2016,7,10,13,15,975.0,94.5,5.2,24.0,1009.0,848.36,641.5
2016,7,10,13,30,973.0,94.0,5.2,24.0,993.0,806.08,612.45
2016,7,10,13,45,971.0,92.0,5.25,24.0,970.5,759.89,580.38
2016,7,10,14,0,969.0,90.0,5.3,24.0,948.0,711.3,543.97
2016,7,10,14,15,963.5,89.0,5.3,23.5,918.5,659.26,504.88
2016,7,10,14,30,958.0,88.0,5.3,23.0,889.0,605.55,463.29
2016,7,10,14,45,952.0,86.0,5.35,23.0,853.0,549.32,417.7
2016,7,10,15,0,946.0,84.0,5.4,23.0,817.0,491.96,369.84
2016,7,10,15,15,936.5,82.0,5.35,23.0,776.0,432.36,318.75
2016,7,10,15,30,927.0,80.0,5.3,23.0,735.0,372.51,266.29
2016,7,10,15,45,915.5,77.5,5.25,23.0,689.0,311.73,212.52
2016,7,10,16,0,904.0,75.0,5.2,23.0,643.0,251.44,159.69
2016,7,10,16,15,887.5,73.0,5.1,22.5,593.5,191.52,110.44
2016,7,10,16,30,871.0,71.0,5.0,22.0,544.0,133.13,69.42
2016,7,10,16,45,850.5,67.5,4.95,21.5,492.0,75.3,43.47
2016,7,10,17,0,830.0,64.0,4.9,21.0,440.0,55.39,42.31
2016,7,10,17,15,800.0,61.0,4.7,20.5,386.5,46.54,34.9
2016,7,10,17,30,770.0,58.0,4.5,20.0,333.0,45.24,33.97
2016,7,10,17,45,727.0,53.5,4.35,19.5,280.5,42.62,31.83
2016,7,10,18,0,684.0,49.0,4.2,19.0,228.0,39.93,29.53
2016,7,10,18,15,618.0,43.5,3.85,18.0,178.0,36.22,26.26
2016,7,10,18,30,552.0,38.0,3.5,17.0,128.0,32.47,22.76
2016,7,10,18,45,438.0,29.5,3.2,16.0,85.5,25.66,16.31
2016,7,10,19,0,324.0,21.0,2.9,15.0,43.0,17.12,6.03
2016,7,10,19,15,162.0,10.5,2.9,14.5,21.5,9.55,0.0
2016,7,10,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,11,5,15,187.0,13.0,1.65,10.5,30.0,63.09,0.0
2016,7,11,5,30,374.0,26.0,1.6,11.0,60.0,150.47,102.82
2016,7,11,5,45,476.5,33.0,1.6,11.5,104.0,213.32,162.45
2016,7,11,6,0,579.0,40.0,1.6,12.0,148.0,290.4,230.65
2016,7,11,6,15,638.0,45.5,1.6,13.0,198.5,356.65,288.64
2016,7,11,6,30,697.0,51.0,1.6,14.0,249.0,428.17,348.46
2016,7,11,6,45,738.0,54.5,1.65,15.0,301.5,492.05,399.9
2016,7,11,7,0,779.0,58.0,1.7,16.0,354.0,558.42,450.95
2016,7,11,7,15,806.5,61.0,1.8,17.0,406.5,612.57,491.08
2016,7,11,7,30,834.0,64.0,1.9,18.0,459.0,671.48,531.77
2016,7,11,7,45,855.0,66.5,2.05,19.0,510.5,725.0,567.05
2016,7,11,8,0,876.0,69.0,2.2,20.0,562.0,777.69,600.94
2016,7,11,8,15,891.5,71.0,2.25,20.5,610.5,824.08,630.16
2016,7,11,8,30,907.0,73.0,2.3,21.0,659.0,868.58,657.64
2016,7,11,8,45,918.5,74.5,2.4,22.0,704.0,906.78,679.62
2016,7,11,9,0,930.0,76.0,2.5,23.0,749.0,942.33,699.57
2016,7,11,9,15,939.0,77.5,2.55,23.5,789.0,972.66,716.79
2016,7,11,9,30,948.0,79.0,2.6,24.0,829.0,999.78,731.87
2016,7,11,9,45,948.5,84.0,2.65,24.5,861.5,1019.17,741.92
2016,7,11,10,0,949.0,89.0,2.7,25.0,894.0,1034.68,749.59
2016,7,11,10,15,954.0,90.0,2.75,25.0,922.5,1046.44,756.45
2016,7,11,10,30,959.0,91.0,2.8,25.0,951.0,1054.39,761.02
2016,7,11,10,45,962.0,92.5,2.9,25.5,972.0,1057.02,761.34
2016,7,11,11,0,965.0,94.0,3.0,26.0,993.0,1055.73,759.3
2016,7,11,11,15,967.0,94.5,3.05,26.0,1007.0,1048.52,754.67
2016,7,11,11,30,969.0,95.0,3.1,26.0,1021.0,1037.46,747.73
2016,7,11,11,45,969.5,95.5,3.15,26.5,1027.0,1021.18,736.09
2016,7,11,12,0,970.0,96.0,3.2,27.0,1033.0,1001.25,722.22
2016,7,11,12,15,969.5,96.0,3.25,27.0,1032.0,976.4,706.65
2016,7,11,12,30,969.0,96.0,3.3,27.0,1031.0,948.19,688.88
2016,7,11,12,45,968.5,95.0,3.4,27.5,1023.0,915.81,667.31
2016,7,11,13,0,968.0,94.0,3.5,28.0,1015.0,880.33,643.6
2016,7,11,13,15,965.5,93.5,3.55,27.5,999.0,840.76,619.22
2016,7,11,13,30,963.0,93.0,3.6,27.0,983.0,798.48,592.67
2016,7,11,13,45,958.5,92.0,3.65,27.0,959.5,751.85,561.36
2016,7,11,14,0,954.0,91.0,3.7,27.0,936.0,703.04,525.96
2016,7,11,14,15,948.5,90.0,3.8,27.0,906.5,651.69,487.9
2016,7,11,14,30,943.0,89.0,3.9,27.0,877.0,598.69,447.47
2016,7,11,14,45,935.0,87.5,4.0,27.0,841.0,542.62,403.48
2016,7,11,15,0,927.0,86.0,4.1,27.0,805.0,485.66,357.38
2016,7,11,15,15,917.0,84.5,4.1,26.5,764.0,427.27,309.29
2016,7,11,15,30,907.0,83.0,4.1,26.0,723.0,368.69,259.64
2016,7,11,15,45,894.5,81.0,4.2,25.5,677.5,309.11,208.44
2016,7,11,16,0,882.0,79.0,4.3,25.0,632.0,250.14,157.92
2016,7,11,16,15,865.0,76.5,4.3,24.5,582.5,190.95,109.91
2016,7,11,16,30,848.0,74.0,4.3,24.0,533.0,133.38,69.86
2016,7,11,16,45,826.0,70.5,4.35,23.5,482.0,76.77,44.63
2016,7,11,17,0,804.0,67.0,4.4,23.0,431.0,49.8,37.17
2016,7,11,17,15,773.5,63.5,4.3,22.0,378.5,48.26,36.17
2016,7,11,17,30,743.0,60.0,4.2,21.0,326.0,46.67,35.08
2016,7,11,17,45,701.0,55.5,4.1,20.5,274.0,44.15,33.03
2016,7,11,18,0,659.0,51.0,4.0,20.0,222.0,41.57,30.83
2016,7,11,18,15,591.5,45.0,3.75,19.0,173.0,37.5,27.26
2016,7,11,18,30,524.0,39.0,3.5,18.0,124.0,30.58,21.0
2016,7,11,18,45,412.5,30.0,3.25,17.5,82.5,23.96,14.72
2016,7,11,19,0,301.0,21.0,3.0,17.0,41.0,17.13,5.69
2016,7,11,19,15,150.5,10.5,2.95,16.0,20.5,9.55,0.0
2016,7,11,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,12,5,15,200.5,12.0,2.25,10.5,30.0,64.04,0.0
