Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,5,30,401.0,24.0,2.3,11.0,60.0,153.12,103.45
2016,7,12,5,45,499.5,31.0,2.4,11.5,104.5,218.92,166.75
2016,7,12,6,0,598.0,38.0,2.5,12.0,149.0,295.57,235.41
2016,7,12,6,15,655.5,43.0,2.5,12.5,199.0,361.53,294.47
2016,7,12,6,30,713.0,48.0,2.5,13.0,249.0,432.61,355.53
2016,7,12,6,45,752.0,51.0,2.5,14.0,301.5,495.55,407.04
2016,7,12,7,0,791.0,54.0,2.5,15.0,354.0,556.44,454.75
2016,7,12,7,15,817.5,57.0,2.5,15.5,406.5,614.88,499.3
2016,7,12,7,30,844.0,60.0,2.5,16.0,459.0,673.67,540.86
2016,7,12,7,45,863.5,62.0,2.5,17.0,510.0,725.98,574.94
2016,7,12,8,0,883.0,64.0,2.5,18.0,561.0,777.31,607.38
2016,7,12,8,15,898.0,66.0,2.55,18.5,609.0,823.64,636.99
2016,7,12,8,30,913.0,68.0,2.6,19.0,657.0,868.04,664.8
2016,7,12,8,45,924.0,69.5,2.7,20.0,701.5,906.09,686.96
2016,7,12,9,0,935.0,71.0,2.8,21.0,746.0,941.44,707.03
2016,7,12,9,15,944.0,72.5,2.9,21.5,786.5,971.99,725.07
2016,7,12,9,30,953.0,74.0,3.0,22.0,827.0,999.33,740.94
2016,7,12,9,45,958.5,76.0,3.15,22.5,861.0,1020.43,753.11
2016,7,12,10,0,964.0,78.0,3.3,23.0,895.0,1037.86,762.95
2016,7,12,10,15,969.5,79.0,3.45,23.0,923.5,1050.42,771.18
2016,7,12,10,30,975.0,80.0,3.6,23.0,952.0,1059.13,777.05
2016,7,12,10,45,978.5,80.5,3.75,23.5,973.5,1061.41,777.31
2016,7,12,11,0,982.0,81.0,3.9,24.0,995.0,1059.73,775.14
2016,7,12,11,15,984.5,81.5,4.0,24.0,1009.5,1053.1,771.01
2016,7,12,11,30,987.0,82.0,4.1,24.0,1024.0,1042.55,764.43
2016,7,12,11,45,988.0,82.5,4.2,24.5,1031.0,1026.69,752.96
2016,7,12,12,0,989.0,83.0,4.3,25.0,1038.0,1007.07,739.13
2016,7,12,12,15,989.0,83.0,4.35,25.0,1037.5,982.42,723.16
2016,7,12,12,30,989.0,83.0,4.4,25.0,1037.0,954.29,704.88
2016,7,12,12,45,979.5,89.0,4.5,25.0,1026.5,920.32,682.81
2016,7,12,13,0,970.0,95.0,4.6,25.0,1016.0,883.57,659.05
2016,7,12,13,15,967.5,94.5,4.6,25.0,1000.5,843.89,632.4
2016,7,12,13,30,965.0,94.0,4.6,25.0,985.0,801.5,603.69
2016,7,12,13,45,962.5,92.0,4.65,25.0,962.5,755.25,572.09
2016,7,12,14,0,960.0,90.0,4.7,25.0,940.0,706.65,536.2
2016,7,12,14,15,954.5,89.0,4.7,24.5,910.5,654.98,497.86
2016,7,12,14,30,949.0,88.0,4.7,24.0,881.0,601.65,457.04
2016,7,12,14,45,943.0,86.0,4.75,24.0,845.5,545.8,412.27
2016,7,12,15,0,937.0,84.0,4.8,24.0,810.0,488.84,365.21
2016,7,12,15,15,927.5,82.5,4.8,23.5,769.0,430.05,315.91
2016,7,12,15,30,918.0,81.0,4.8,23.0,728.0,371.01,264.98
2016,7,12,15,45,907.0,78.5,4.8,23.0,682.5,310.77,211.85
2016,7,12,16,0,896.0,76.0,4.8,23.0,637.0,250.97,159.53
2016,7,12,16,15,879.5,73.5,4.7,22.5,588.0,191.01,110.32
2016,7,12,16,30,863.0,71.0,4.6,22.0,539.0,132.61,69.25
2016,7,12,16,45,842.5,68.0,4.6,22.0,487.0,75.49,43.63
2016,7,12,17,0,822.0,65.0,4.6,22.0,435.0,56.04,42.7
2016,7,12,17,15,792.0,61.5,4.45,21.0,382.5,46.9,35.15
2016,7,12,17,30,762.0,58.0,4.3,20.0,330.0,45.23,33.97
2016,7,12,17,45,719.5,53.5,4.15,19.5,277.5,42.63,31.84
2016,7,12,18,0,677.0,49.0,4.0,19.0,225.0,39.95,29.55
2016,7,12,18,15,610.0,43.0,3.65,18.0,175.5,35.8,25.89
2016,7,12,18,30,543.0,37.0,3.3,17.0,126.0,31.57,21.96
2016,7,12,18,45,428.5,29.0,2.95,16.5,83.5,25.24,15.86
2016,7,12,19,0,314.0,21.0,2.6,16.0,41.0,17.19,5.47
2016,7,12,19,15,157.0,10.5,2.5,15.5,20.5,9.55,0.0
2016,7,12,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,13,5,15,188.5,12.5,1.65,10.5,29.0,53.81,0.0
2016,7,13,5,30,377.0,25.0,1.7,11.0,58.0,150.04,100.71
2016,7,13,5,45,480.5,32.5,1.75,12.0,102.5,213.72,162.06
2016,7,13,6,0,584.0,40.0,1.8,13.0,147.0,291.94,230.93
2016,7,13,6,15,644.5,45.0,1.75,13.5,197.5,358.66,289.81
2016,7,13,6,30,705.0,50.0,1.7,14.0,248.0,430.76,350.74
2016,7,13,6,45,746.0,54.0,1.65,15.0,301.5,495.72,402.76
2016,7,13,7,0,787.0,58.0,1.6,16.0,355.0,563.18,454.09
2016,7,13,7,15,815.0,61.0,1.55,16.5,408.0,618.12,494.69
2016,7,13,7,30,843.0,64.0,1.5,17.0,461.0,677.87,535.64
2016,7,13,7,45,864.5,66.5,1.5,18.0,513.0,732.26,570.08
2016,7,13,8,0,886.0,69.0,1.5,19.0,565.0,785.82,602.91
2016,7,13,8,15,901.5,71.0,1.5,20.0,614.0,832.68,630.21
2016,7,13,8,30,917.0,73.0,1.5,21.0,663.0,877.63,655.6
2016,7,13,8,45,929.0,74.5,1.5,22.0,708.5,916.68,676.53
2016,7,13,9,0,941.0,76.0,1.5,23.0,754.0,953.07,695.37
2016,7,13,9,15,950.0,77.5,1.45,23.5,794.5,983.75,710.9
2016,7,13,9,30,959.0,79.0,1.4,24.0,835.0,1011.19,724.21
2016,7,13,9,45,957.0,85.5,1.4,25.0,868.0,1030.07,731.49
2016,7,13,10,0,955.0,92.0,1.4,26.0,901.0,1044.91,736.38
2016,7,13,10,15,960.5,93.0,1.45,26.5,929.5,1057.24,742.1
2016,7,13,10,30,966.0,94.0,1.5,27.0,958.0,1065.75,745.62
2016,7,13,10,45,970.0,94.5,1.55,28.0,979.5,1068.33,744.21
2016,7,13,11,0,974.0,95.0,1.6,29.0,1001.0,1066.99,740.59
2016,7,13,11,15,976.5,95.5,1.65,29.0,1015.5,1060.23,736.81
2016,7,13,11,30,979.0,96.0,1.7,29.0,1030.0,1049.56,730.79
2016,7,13,11,45,980.0,96.5,1.8,29.5,1037.0,1033.6,720.9
2016,7,13,12,0,981.0,97.0,1.9,30.0,1044.0,1013.93,708.76
2016,7,13,12,15,981.0,97.0,1.95,30.0,1043.0,989.25,694.31
2016,7,13,12,30,981.0,97.0,2.0,30.0,1042.0,961.14,677.7
2016,7,13,12,45,978.5,97.0,2.15,30.5,1033.0,927.58,657.24
2016,7,13,13,0,976.0,97.0,2.3,31.0,1024.0,890.98,634.57
2016,7,13,13,15,973.0,96.0,2.4,30.5,1007.5,850.19,610.97
2016,7,13,13,30,970.0,95.0,2.5,30.0,991.0,806.72,585.13
2016,7,13,13,45,965.0,94.5,2.6,30.0,967.0,759.79,555.09
2016,7,13,14,0,960.0,94.0,2.7,30.0,943.0,710.7,520.89
2016,7,13,14,15,954.0,93.0,2.75,30.0,913.0,658.64,483.35
2016,7,13,14,30,948.0,92.0,2.8,30.0,883.0,604.97,443.48
2016,7,13,14,45,939.0,90.5,2.9,30.0,846.0,548.02,400.09
2016,7,13,15,0,930.0,89.0,3.0,30.0,809.0,490.25,354.59
2016,7,13,15,15,919.5,87.5,3.05,29.5,767.5,431.35,307.28
2016,7,13,15,30,909.0,86.0,3.1,29.0,726.0,372.32,258.35
2016,7,13,15,45,894.0,84.0,3.2,28.5,679.0,311.78,207.46
2016,7,13,16,0,879.0,82.0,3.3,28.0,632.0,252.15,157.39
2016,7,13,16,15,861.0,79.5,3.35,27.5,582.5,192.81,110.05
2016,7,13,16,30,843.0,77.0,3.4,27.0,533.0,135.21,70.56
2016,7,13,16,45,818.0,74.0,3.5,26.5,480.5,71.03,39.56
2016,7,13,17,0,793.0,71.0,3.6,26.0,428.0,52.72,39.17
2016,7,13,17,15,760.5,67.5,3.55,25.0,375.0,51.31,38.3
2016,7,13,17,30,728.0,64.0,3.5,24.0,322.0,49.86,37.36
2016,7,13,17,45,679.5,59.0,3.45,23.5,269.5,47.03,35.08
2016,7,13,18,0,631.0,54.0,3.4,23.0,217.0,44.14,32.65
2016,7,13,18,15,559.5,47.5,3.2,22.0,168.5,36.38,25.92
2016,7,13,18,30,488.0,41.0,3.0,21.0,120.0,32.28,22.15
2016,7,13,18,45,368.5,31.5,2.9,20.0,79.0,25.3,15.6
2016,7,13,19,0,249.0,22.0,2.8,19.0,38.0,18.09,5.55
2016,7,13,19,15,124.5,11.0,2.65,18.0,19.0,10.01,0.0
2016,7,13,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,5,15,166.0,13.0,0.7,13.5,27.0,49.11,0.0
2016,7,14,5,30,332.0,26.0,0.8,14.0,54.0,137.8,90.34
2016,7,14,5,45,439.5,34.0,0.95,15.0,98.0,203.73,152.3
2016,7,14,6,0,547.0,42.0,1.1,16.0,142.0,281.47,219.35
2016,7,14,6,15,610.5,48.0,1.1,16.5,192.0,346.38,275.55
2016,7,14,6,30,674.0,54.0,1.1,17.0,242.0,419.47,336.02
2016,7,14,6,45,718.5,58.0,1.15,18.0,295.5,484.95,387.71
2016,7,14,7,0,763.0,62.0,1.2,19.0,349.0,553.28,439.21
2016,7,14,7,15,792.5,65.5,1.2,20.0,402.0,613.58,482.14
2016,7,14,7,30,822.0,69.0,1.2,21.0,455.0,674.48,522.72
2016,7,14,7,45,844.5,71.5,1.25,22.5,507.0,723.41,551.96
2016,7,14,8,0,867.0,74.0,1.3,24.0,559.0,776.98,583.52
2016,7,14,8,15,883.0,76.5,1.35,24.5,608.0,824.16,612.15
2016,7,14,8,30,899.0,79.0,1.4,25.0,657.0,869.5,639.14
2016,7,14,8,45,912.0,80.5,1.5,26.0,702.0,908.9,661.23
2016,7,14,9,0,925.0,82.0,1.6,27.0,747.0,945.74,681.42
2016,7,14,9,15,934.5,83.5,1.7,27.5,787.5,976.5,698.91
2016,7,14,9,30,944.0,85.0,1.8,28.0,828.0,1004.08,714.4
2016,7,14,9,45,952.0,86.0,1.9,28.5,863.0,1026.29,726.53
2016,7,14,10,0,960.0,87.0,2.0,29.0,898.0,1044.95,736.52
2016,7,14,10,15,965.5,88.0,2.1,29.5,927.0,1057.42,742.79
2016,7,14,10,30,971.0,89.0,2.2,30.0,956.0,1066.05,746.82
2016,7,14,10,45,974.5,89.5,2.3,30.5,977.5,1068.24,747.01
2016,7,14,11,0,978.0,90.0,2.4,31.0,999.0,1066.49,744.94
2016,7,14,11,15,980.5,90.5,2.45,31.0,1013.5,1059.79,740.9
2016,7,14,11,30,983.0,91.0,2.5,31.0,1028.0,1049.17,734.59
2016,7,14,11,45,983.5,91.5,2.65,31.0,1034.5,1032.76,725.79
2016,7,14,12,0,984.0,92.0,2.8,31.0,1041.0,1012.64,714.61
2016,7,14,12,15,983.5,92.0,2.9,31.0,1040.0,987.51,699.78
2016,7,14,12,30,983.0,92.0,3.0,31.0,1039.0,958.95,682.7
2016,7,14,12,45,976.0,95.5,3.15,31.0,1029.0,924.78,662.23
2016,7,14,13,0,969.0,99.0,3.3,31.0,1019.0,887.76,639.64
2016,7,14,13,15,966.0,98.5,3.35,31.0,1002.5,847.64,614.15
2016,7,14,13,30,963.0,98.0,3.4,31.0,986.0,804.83,586.63
2016,7,14,13,45,958.0,97.0,3.5,31.0,962.5,757.69,555.81
2016,7,14,14,0,953.0,96.0,3.6,31.0,939.0,708.43,520.98
2016,7,14,14,15,947.0,95.0,3.6,30.5,908.5,656.65,484.03
2016,7,14,14,30,941.0,94.0,3.6,30.0,878.0,603.26,444.7
2016,7,14,14,45,932.0,92.5,3.65,30.0,841.5,546.6,400.94
2016,7,14,15,0,923.0,91.0,3.7,30.0,805.0,489.15,355.19
2016,7,14,15,15,912.5,89.5,3.75,29.5,763.5,430.56,307.81
2016,7,14,15,30,902.0,88.0,3.8,29.0,722.0,371.84,258.87
2016,7,14,15,45,887.5,86.0,3.85,28.5,675.5,311.76,208.08
2016,7,14,16,0,873.0,84.0,3.9,28.0,629.0,252.52,158.14
2016,7,14,16,15,855.0,81.0,3.85,27.5,579.5,193.08,110.61
2016,7,14,16,30,837.0,78.0,3.8,27.0,530.0,135.38,70.96
2016,7,14,16,45,812.5,75.0,3.8,26.5,478.0,71.54,40.11
2016,7,14,17,0,788.0,72.0,3.8,26.0,426.0,53.46,39.8
2016,7,14,17,15,755.0,68.0,3.7,25.0,373.0,51.69,38.63
2016,7,14,17,30,722.0,64.0,3.6,24.0,320.0,49.85,37.36
2016,7,14,17,45,674.5,59.0,3.55,23.0,268.0,47.04,35.17
2016,7,14,18,0,627.0,54.0,3.5,22.0,216.0,40.42,29.56
2016,7,14,18,15,554.5,47.5,3.35,21.0,167.0,36.4,26.05
2016,7,14,18,30,482.0,41.0,3.2,20.0,118.0,32.31,22.26
2016,7,14,18,45,362.5,31.5,3.05,19.0,77.5,25.33,15.68
2016,7,14,19,0,243.0,22.0,2.9,18.0,37.0,18.14,5.18
2016,7,14,19,15,121.5,11.0,2.8,17.5,18.5,10.01,0.0
2016,7,14,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,15,5,15,163.5,12.5,1.6,11.5,26.0,48.01,0.0
2016,7,15,5,30,327.0,25.0,1.7,12.0,52.0,134.78,87.96
2016,7,15,5,45,432.5,33.0,1.85,12.5,95.0,200.12,151.33
2016,7,15,6,0,538.0,41.0,2.0,13.0,138.0,276.61,219.04
2016,7,15,6,15,601.5,47.0,2.05,14.0,188.0,341.07,275.85
2016,7,15,6,30,665.0,53.0,2.1,15.0,238.0,413.67,337.05
2016,7,15,6,45,708.0,57.5,2.15,16.0,290.0,478.43,389.6
2016,7,15,7,0,751.0,62.0,2.2,17.0,342.0,545.95,441.99
2016,7,15,7,15,781.0,65.0,2.2,17.5,395.0,605.45,486.81
2016,7,15,7,30,811.0,68.0,2.2,18.0,448.0,665.63,529.57
2016,7,15,7,45,833.5,71.0,2.2,19.0,499.5,714.74,560.95
2016,7,15,8,0,856.0,74.0,2.2,20.0,551.0,768.53,594.82
2016,7,15,8,15,872.5,76.0,2.2,21.0,600.0,815.17,622.73
2016,7,15,8,30,889.0,78.0,2.2,22.0,649.0,860.07,648.81
2016,7,15,8,45,902.5,80.0,2.25,23.0,694.0,900.25,671.6
2016,7,15,9,0,916.0,82.0,2.3,24.0,739.0,937.92,692.38
2016,7,15,9,15,925.5,83.5,2.4,24.5,779.5,968.52,710.12
2016,7,15,9,30,935.0,85.0,2.5,25.0,820.0,995.98,725.81
2016,7,15,9,45,940.5,87.5,2.65,25.5,854.5,1017.32,738.05
2016,7,15,10,0,946.0,90.0,2.8,26.0,889.0,1035.04,748.03
2016,7,15,10,15,952.0,91.0,2.9,26.5,918.0,1047.9,754.5
2016,7,15,10,30,958.0,92.0,3.0,27.0,947.0,1056.96,758.69
2016,7,15,10,45,962.0,93.0,3.15,27.5,969.0,1060.16,759.71
2016,7,15,11,0,966.0,94.0,3.3,28.0,991.0,1059.43,758.35
2016,7,15,11,15,969.0,94.5,3.4,28.0,1005.5,1053.28,754.75
2016,7,15,11,30,972.0,95.0,3.5,28.0,1020.0,1043.23,748.79
2016,7,15,11,45,973.5,95.0,3.6,28.5,1027.0,1027.41,737.73
2016,7,15,12,0,975.0,95.0,3.7,29.0,1034.0,1007.87,724.38
2016,7,15,12,15,975.0,95.0,3.75,29.0,1033.5,983.36,708.97
2016,7,15,12,30,975.0,95.0,3.8,29.0,1033.0,955.42,691.34
2016,7,15,12,45,972.0,96.0,3.9,29.0,1024.5,922.53,670.68
2016,7,15,13,0,969.0,97.0,4.0,29.0,1016.0,886.62,647.86
2016,7,15,13,15,966.5,96.0,4.0,28.5,1000.0,846.42,622.75
2016,7,15,13,30,964.0,95.0,4.0,28.0,984.0,803.52,595.52
2016,7,15,13,45,960.5,94.0,4.05,28.0,961.0,757.37,564.58
2016,7,15,14,0,957.0,93.0,4.1,28.0,938.0,708.95,529.43
2016,7,15,14,15,951.0,92.0,4.1,27.5,908.0,656.96,491.63
2016,7,15,14,30,945.0,91.0,4.1,27.0,878.0,603.36,451.42
2016,7,15,14,45,938.5,88.5,4.15,27.0,842.0,546.87,407.0
2016,7,15,15,0,932.0,86.0,4.2,27.0,806.0,489.33,360.37
2016,7,15,15,15,922.0,84.5,4.15,26.5,764.5,430.43,311.81
2016,7,15,15,30,912.0,83.0,4.1,26.0,723.0,371.34,261.69
2016,7,15,15,45,899.0,81.0,4.1,26.0,677.5,311.09,209.49
2016,7,15,16,0,886.0,79.0,4.1,26.0,632.0,251.5,158.22
2016,7,15,16,15,868.5,76.5,4.05,25.5,582.5,191.75,109.95
2016,7,15,16,30,851.0,74.0,4.0,25.0,533.0,133.67,69.7
2016,7,15,16,45,531.5,129.0,4.0,24.5,406.0,96.74,65.0
2016,7,15,17,0,212.0,184.0,4.0,24.0,279.0,134.56,108.63
2016,7,15,17,15,476.0,122.5,3.9,23.0,300.5,84.96,67.37
2016,7,15,17,30,740.0,61.0,3.8,22.0,322.0,47.58,35.7
2016,7,15,17,45,692.5,56.5,3.7,21.5,269.5,45.07,33.69
2016,7,15,18,0,645.0,52.0,3.6,21.0,217.0,42.53,31.53
2016,7,15,18,15,573.5,45.5,3.45,20.0,168.0,34.87,24.82
2016,7,15,18,30,502.0,39.0,3.3,19.0,119.0,30.68,20.94
2016,7,15,18,45,378.5,30.0,3.15,18.0,78.0,24.06,14.65
2016,7,15,19,0,255.0,21.0,3.0,17.0,37.0,17.26,4.21
2016,7,15,19,15,127.5,10.5,2.9,16.5,18.5,9.55,0.0
2016,7,15,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,5,15,156.5,12.5,2.15,11.5,25.0,46.37,0.0
2016,7,16,5,30,313.0,25.0,2.2,12.0,50.0,130.24,83.75
2016,7,16,5,45,421.0,33.5,2.3,12.5,93.0,196.71,148.74
2016,7,16,6,0,529.0,42.0,2.4,13.0,136.0,274.14,217.33
2016,7,16,6,15,594.0,48.0,2.4,13.5,186.0,338.64,274.84
2016,7,16,6,30,659.0,54.0,2.4,14.0,236.0,411.68,337.31
2016,7,16,6,45,704.5,58.0,2.45,15.0,288.5,477.03,390.79
2016,7,16,7,0,750.0,62.0,2.5,16.0,341.0,545.37,444.31
2016,7,16,7,15,780.0,65.5,2.45,16.5,394.0,605.48,489.8
2016,7,16,7,30,810.0,69.0,2.4,17.0,447.0,666.27,533.17
2016,7,16,7,45,410.5,126.0,2.4,18.0,318.5,463.14,372.75
2016,7,16,8,0,11.0,183.0,2.4,19.0,190.0,178.22,139.48
2016,7,16,8,15,451.0,130.5,2.4,19.5,419.5,541.09,431.7
2016,7,16,8,30,891.0,78.0,2.4,20.0,649.0,862.12,659.55
2016,7,16,8,45,905.5,79.5,2.45,21.0,694.5,902.72,680.29
2016,7,16,9,0,920.0,81.0,2.5,22.0,740.0,940.87,701.63
2016,7,16,9,15,929.5,82.5,2.6,22.5,780.5,971.62,719.63
2016,7,16,9,30,939.0,84.0,2.7,23.0,821.0,999.21,735.55
2016,7,16,9,45,945.5,86.0,2.85,24.0,855.5,1021.09,746.74
2016,7,16,10,0,952.0,88.0,3.0,25.0,890.0,1039.36,755.61
2016,7,16,10,15,957.5,89.0,3.1,25.5,919.0,1051.83,761.82
2016,7,16,10,30,963.0,90.0,3.2,26.0,948.0,1060.47,765.72
2016,7,16,10,45,967.0,90.5,3.3,26.5,970.0,1063.2,765.96
2016,7,16,11,0,971.0,91.0,3.4,27.0,992.0,1062.0,763.84
2016,7,16,11,15,973.5,91.5,3.5,27.0,1006.5,1055.37,759.9
2016,7,16,11,30,976.0,92.0,3.6,27.0,1021.0,1044.84,753.57
2016,7,16,11,45,977.5,92.5,3.7,27.5,1028.0,1029.5,742.75
2016,7,16,12,0,979.0,93.0,3.8,28.0,1035.0,1010.41,729.6
2016,7,16,12,15,979.0,93.0,3.9,28.0,1034.5,985.82,714.36
2016,7,16,12,30,979.0,93.0,4.0,28.0,1034.0,957.78,696.82
2016,7,16,12,45,974.5,95.0,4.1,28.0,1025.0,924.43,675.68
2016,7,16,13,0,970.0,97.0,4.2,28.0,1016.0,888.1,652.4
2016,7,16,13,15,967.0,96.5,4.25,27.5,1000.0,847.89,627.33
2016,7,16,13,30,964.0,96.0,4.3,27.0,984.0,804.99,600.09
2016,7,16,13,45,960.0,95.0,4.35,27.0,960.5,758.45,568.62
2016,7,16,14,0,956.0,94.0,4.4,27.0,937.0,709.67,532.96
2016,7,16,14,15,950.0,93.0,4.4,26.5,907.5,657.67,494.88
2016,7,16,14,30,944.0,92.0,4.4,26.0,878.0,604.05,454.38
2016,7,16,14,45,936.5,90.5,4.45,26.0,842.0,547.89,409.93
2016,7,16,15,0,929.0,89.0,4.5,26.0,806.0,490.76,363.37
2016,7,16,15,15,919.0,87.0,4.45,25.5,764.5,431.53,314.28
2016,7,16,15,30,909.0,85.0,4.4,25.0,723.0,372.11,263.65
2016,7,16,15,45,609.0,174.5,4.4,25.0,590.0,294.7,206.66
2016,7,16,16,0,309.0,264.0,4.4,25.0,457.0,261.21,188.33
2016,7,16,16,15,578.5,170.0,4.35,24.5,494.5,206.21,134.03
2016,7,16,16,30,848.0,76.0,4.3,24.0,532.0,134.76,71.01
2016,7,16,16,45,824.5,72.5,4.25,23.5,480.0,69.82,39.26
2016,7,16,17,0,801.0,69.0,4.2,23.0,428.0,51.4,38.56
2016,7,16,17,15,769.0,65.5,4.05,22.0,374.5,49.93,37.62
2016,7,16,17,30,737.0,62.0,3.9,21.0,321.0,48.41,36.6
2016,7,16,17,45,690.5,57.0,3.8,20.5,269.0,45.53,34.23
2016,7,16,18,0,644.0,52.0,3.7,20.0,217.0,42.57,31.7
2016,7,16,18,15,572.0,45.5,3.5,19.0,167.5,34.9,24.96
2016,7,16,18,30,500.0,39.0,3.3,18.0,118.0,30.72,21.07
2016,7,16,18,45,377.5,30.0,3.1,17.5,77.0,24.12,14.69
2016,7,16,19,0,255.0,21.0,2.9,17.0,36.0,17.32,3.64
2016,7,16,19,15,127.5,10.5,2.85,16.0,18.0,9.55,0.0
2016,7,16,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,17,5,15,183.5,11.5,1.8,10.5,26.0,51.42,0.0
2016,7,17,5,30,367.0,23.0,1.9,11.0,52.0,139.96,88.33
2016,7,17,5,45,475.0,30.5,2.0,11.5,96.0,209.12,157.94
2016,7,17,6,0,583.0,38.0,2.1,12.0,140.0,288.72,228.95
2016,7,17,6,15,644.5,43.0,2.0,12.5,190.5,355.86,288.81
2016,7,17,6,30,706.0,48.0,1.9,13.0,241.0,428.56,350.81
2016,7,17,6,45,747.5,51.5,1.85,13.5,294.0,493.38,404.11
2016,7,17,7,0,789.0,55.0,1.8,14.0,347.0,560.77,456.97
2016,7,17,7,15,817.0,58.0,1.75,15.0,400.5,615.96,497.49
2016,7,17,7,30,845.0,61.0,1.7,16.0,454.0,676.04,538.12
2016,7,17,7,45,646.0,127.5,1.65,17.0,448.0,648.72,512.4
2016,7,17,8,0,447.0,194.0,1.6,18.0,442.0,584.31,458.51
2016,7,17,8,15,683.5,131.5,1.65,18.5,549.0,734.24,569.14
2016,7,17,8,30,920.0,69.0,1.7,19.0,656.0,876.76,663.76
2016,7,17,8,45,933.0,70.0,1.8,20.0,701.5,916.45,685.56
2016,7,17,9,0,946.0,71.0,1.9,21.0,747.0,953.53,706.45
2016,7,17,9,15,954.5,72.5,2.05,21.5,788.0,984.11,724.85
2016,7,17,9,30,963.0,74.0,2.2,22.0,829.0,1011.4,741.11
2016,7,17,9,45,963.0,79.5,2.35,22.5,862.5,1031.45,752.69
2016,7,17,10,0,963.0,85.0,2.5,23.0,896.0,1047.52,761.8
2016,7,17,10,15,968.0,86.0,2.65,23.5,925.0,1059.65,768.47
2016,7,17,10,30,973.0,87.0,2.8,24.0,954.0,1067.9,772.75
2016,7,17,10,45,976.0,88.5,2.95,24.5,975.5,1070.75,773.68
2016,7,17,11,0,979.0,90.0,3.1,25.0,997.0,1069.61,772.16
2016,7,17,11,15,981.5,90.5,3.2,25.0,1011.5,1062.95,768.28
2016,7,17,11,30,984.0,91.0,3.3,25.0,1026.0,1052.34,761.99
2016,7,17,11,45,984.0,92.0,3.45,25.5,1032.5,1035.95,750.96
2016,7,17,12,0,984.0,93.0,3.6,26.0,1039.0,1015.82,737.53
2016,7,17,12,15,983.5,93.0,3.75,26.0,1038.0,990.65,722.24
2016,7,17,12,30,983.0,93.0,3.9,26.0,1037.0,962.02,704.58
2016,7,17,12,45,978.0,95.0,4.05,26.0,1028.0,928.09,683.23
2016,7,17,13,0,973.0,97.0,4.2,26.0,1019.0,891.2,659.68
2016,7,17,13,15,970.5,96.5,4.25,25.5,1002.5,851.24,634.59
2016,7,17,13,30,968.0,96.0,4.3,25.0,986.0,808.53,607.28
2016,7,17,13,45,963.5,95.0,4.4,25.0,962.5,761.41,575.39
2016,7,17,14,0,959.0,94.0,4.5,25.0,939.0,712.1,539.29
2016,7,17,14,15,952.5,93.0,4.55,24.5,909.0,659.6,500.75
2016,7,17,14,30,946.0,92.0,4.6,24.0,879.0,605.52,459.72
2016,7,17,14,45,938.0,90.5,4.7,24.0,842.5,548.95,414.67
2016,7,17,15,0,930.0,89.0,4.8,24.0,806.0,491.45,367.42
2016,7,17,15,15,919.5,87.0,4.8,23.5,764.0,431.91,317.63
2016,7,17,15,30,909.0,85.0,4.8,23.0,722.0,372.23,266.3
2016,7,17,15,45,896.0,82.5,4.8,22.5,676.0,311.61,213.4
2016,7,17,16,0,883.0,80.0,4.8,22.0,630.0,251.66,161.29
2016,7,17,16,15,865.0,77.5,4.7,21.5,580.0,191.86,112.11
2016,7,17,16,30,847.0,75.0,4.6,21.0,530.0,133.8,71.22
2016,7,17,16,45,824.0,71.5,4.6,20.5,478.0,68.89,39.15
2016,7,17,17,0,801.0,68.0,4.6,20.0,426.0,50.69,38.46
2016,7,17,17,15,768.5,64.5,4.5,19.0,372.5,49.19,37.47
2016,7,17,17,30,736.0,61.0,4.4,18.0,319.0,47.64,36.39
2016,7,17,17,45,691.5,56.0,4.3,17.5,267.0,44.73,33.98
2016,7,17,18,0,647.0,51.0,4.2,17.0,215.0,41.75,31.39
2016,7,17,18,15,574.5,44.5,4.0,16.0,165.5,37.24,27.35
2016,7,17,18,30,502.0,38.0,3.8,15.0,116.0,29.92,20.63
2016,7,17,18,45,382.5,29.0,3.6,14.5,75.5,23.28,14.15
2016,7,17,19,0,263.0,20.0,3.4,14.0,35.0,16.45,2.6
2016,7,17,19,15,131.5,10.0,3.3,13.5,17.5,9.1,0.0
2016,7,17,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,18,5,15,169.5,11.5,1.85,9.5,24.5,48.23,0.0
2016,7,18,5,30,339.0,23.0,1.9,10.0,49.0,134.39,83.58
2016,7,18,5,45,449.5,30.5,2.0,10.5,92.5,200.32,151.64
2016,7,18,6,0,560.0,38.0,2.1,11.0,136.0,279.47,222.43
2016,7,18,6,15,623.0,43.5,2.1,11.5,186.0,346.63,282.65
2016,7,18,6,30,686.0,49.0,2.1,12.0,236.0,419.57,345.47
2016,7,18,6,45,730.5,52.5,2.1,12.5,289.0,485.1,399.98
2016,7,18,7,0,775.0,56.0,2.1,13.0,342.0,553.53,454.45
2016,7,18,7,15,803.0,59.0,2.05,13.5,394.5,608.09,495.98
2016,7,18,7,30,831.0,62.0,2.0,14.0,447.0,667.56,537.99
2016,7,18,7,45,853.5,64.0,2.0,15.0,499.0,721.86,573.49
2016,7,18,8,0,876.0,66.0,2.0,16.0,551.0,775.47,607.46
2016,7,18,8,15,891.5,68.0,1.95,16.5,599.5,822.26,636.41
2016,7,18,8,30,907.0,70.0,1.9,17.0,648.0,867.17,663.44
2016,7,18,8,45,919.5,71.5,1.9,18.0,693.0,906.65,685.48
2016,7,18,9,0,932.0,73.0,1.9,19.0,738.0,943.53,705.39
2016,7,18,9,15,941.0,74.5,1.95,19.5,778.5,974.28,722.93
2016,7,18,9,30,950.0,76.0,2.0,20.0,819.0,1001.8,738.32
2016,7,18,9,45,953.5,79.0,2.05,20.5,853.0,1022.24,749.13
2016,7,18,10,0,957.0,82.0,2.1,21.0,887.0,1038.94,757.63
2016,7,18,10,15,962.0,82.5,2.2,21.5,915.0,1050.54,763.61
2016,7,18,10,30,967.0,83.0,2.3,22.0,943.0,1058.32,767.27
2016,7,18,10,45,970.5,84.0,2.4,22.5,964.5,1061.22,767.95
2016,7,18,11,0,974.0,85.0,2.5,23.0,986.0,1060.16,766.25
2016,7,18,11,15,976.0,85.5,2.65,23.0,1000.5,1053.14,762.88
2016,7,18,11,30,978.0,86.0,2.8,23.0,1015.0,1042.21,757.05
2016,7,18,11,45,979.0,86.0,2.95,23.5,1021.5,1025.96,746.33
2016,7,18,12,0,980.0,86.0,3.1,24.0,1028.0,1005.97,733.21
2016,7,18,12,15,980.0,86.0,3.25,24.0,1027.0,981.44,718.48
2016,7,18,12,30,980.0,86.0,3.4,24.0,1026.0,953.43,701.34
2016,7,18,12,45,979.0,85.0,3.55,24.5,1017.5,920.27,679.26
2016,7,18,13,0,978.0,84.0,3.7,25.0,1009.0,883.95,654.93
2016,7,18,13,15,975.5,83.5,3.8,24.5,993.5,843.9,630.08
2016,7,18,13,30,973.0,83.0,3.9,24.0,978.0,801.09,602.94
2016,7,18,13,45,969.5,81.5,4.0,24.0,955.0,754.09,571.28
2016,7,18,14,0,966.0,80.0,4.1,24.0,932.0,704.8,535.38
2016,7,18,14,15,960.5,79.0,4.1,24.0,902.0,652.65,495.81
2016,7,18,14,30,955.0,78.0,4.1,24.0,872.0,598.81,453.88
2016,7,18,14,45,948.5,76.5,4.2,24.0,836.0,542.6,409.1
2016,7,18,15,0,942.0,75.0,4.3,24.0,800.0,485.3,361.99
2016,7,18,15,15,932.5,73.5,4.3,23.5,759.0,425.98,312.39
2016,7,18,15,30,923.0,72.0,4.3,23.0,718.0,366.41,261.12
2016,7,18,15,45,911.5,69.5,4.35,22.5,672.0,305.48,207.93
2016,7,18,16,0,900.0,67.0,4.4,22.0,626.0,245.06,155.33
2016,7,18,16,15,883.5,65.0,4.35,21.5,577.0,185.02,105.81
2016,7,18,16,30,867.0,63.0,4.3,21.0,528.0,126.54,64.61
2016,7,18,16,45,846.0,60.5,4.25,20.5,476.0,69.33,39.39
2016,7,18,17,0,825.0,58.0,4.2,20.0,424.0,51.09,38.81
2016,7,18,17,15,795.5,54.5,4.1,19.5,371.5,48.42,36.72
2016,7,18,17,30,766.0,51.0,4.0,19.0,319.0,45.62,34.48
2016,7,18,17,45,723.5,47.0,3.95,18.5,267.0,37.54,27.51
2016,7,18,18,0,681.0,43.0,3.9,18.0,215.0,35.06,25.36
2016,7,18,18,15,614.0,38.0,3.75,17.0,166.0,31.6,22.26
2016,7,18,18,30,547.0,33.0,3.6,16.0,117.0,28.11,18.95
2016,7,18,18,45,431.0,25.0,3.45,15.5,76.0,21.65,12.65
2016,7,18,19,0,315.0,17.0,3.3,15.0,35.0,15.01,1.09
2016,7,18,19,15,157.5,8.5,3.2,14.5,17.5,7.73,0.0
2016,7,18,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,19,5,15,195.0,10.0,1.8,9.5,24.5,52.47,0.0
2016,7,19,5,30,390.0,20.0,1.8,10.0,49.0,142.71,86.13
2016,7,19,5,45,495.5,26.5,1.85,10.5,92.5,211.65,159.55
2016,7,19,6,0,601.0,33.0,1.9,11.0,136.0,290.05,230.17
2016,7,19,6,15,661.0,37.5,1.9,11.5,186.0,356.68,290.18
2016,7,19,6,30,721.0,42.0,1.9,12.0,236.0,425.34,349.66
2016,7,19,6,45,760.5,45.0,1.9,13.0,289.0,488.65,401.69
2016,7,19,7,0,800.0,48.0,1.9,14.0,342.0,554.46,453.13
2016,7,19,7,15,827.0,50.5,1.85,14.5,394.5,613.43,497.62
2016,7,19,7,30,854.0,53.0,1.8,15.0,447.0,672.82,538.62
2016,7,19,7,45,874.0,55.0,1.75,16.0,498.5,726.36,572.76
2016,7,19,8,0,894.0,57.0,1.7,17.0,550.0,778.96,605.11
2016,7,19,8,15,908.5,58.5,1.7,17.5,598.5,825.13,633.65
2016,7,19,8,30,923.0,60.0,1.7,18.0,647.0,869.32,660.32
2016,7,19,8,45,934.0,61.5,1.7,19.0,692.0,908.12,681.62
2016,7,19,9,0,945.0,63.0,1.7,20.0,737.0,944.18,700.75
2016,7,19,9,15,953.5,64.0,1.75,20.5,777.0,974.34,717.75
2016,7,19,9,30,962.0,65.0,1.8,21.0,817.0,1001.23,732.62
2016,7,19,9,45,963.0,71.0,1.9,22.0,852.0,1023.07,743.49
2016,7,19,10,0,964.0,77.0,2.0,23.0,887.0,1040.93,751.84
2016,7,19,10,15,969.0,78.0,2.15,23.5,915.5,1053.24,758.84
2016,7,19,10,30,974.0,79.0,2.3,24.0,944.0,1061.67,763.47
2016,7,19,10,45,976.5,80.0,2.45,24.5,965.0,1063.65,764.11
2016,7,19,11,0,979.0,81.0,2.6,25.0,986.0,1061.66,762.34
2016,7,19,11,15,981.0,81.5,2.7,25.0,1000.5,1054.67,758.45
2016,7,19,11,30,983.0,82.0,2.8,25.0,1015.0,1043.74,752.16
2016,7,19,11,45,983.5,82.5,2.95,25.0,1022.0,1027.49,742.98
2016,7,19,12,0,984.0,83.0,3.1,25.0,1029.0,1007.48,731.34
2016,7,19,12,15,984.0,83.0,3.2,25.0,1028.0,982.88,716.26
2016,7,19,12,30,984.0,83.0,3.3,25.0,1027.0,954.78,698.83
2016,7,19,12,45,977.5,86.5,3.4,25.5,1017.5,921.04,676.22
2016,7,19,13,0,971.0,90.0,3.5,26.0,1008.0,884.38,651.57
2016,7,19,13,15,968.5,89.5,3.55,25.5,992.0,844.49,626.8
2016,7,19,13,30,966.0,89.0,3.6,25.0,976.0,801.85,599.81
2016,7,19,13,45,962.5,88.0,3.7,25.0,953.0,755.49,568.91
2016,7,19,14,0,959.0,87.0,3.8,25.0,930.0,706.84,533.61
2016,7,19,14,15,953.0,86.0,3.85,24.5,900.5,654.6,495.42
2016,7,19,14,30,947.0,85.0,3.9,24.0,871.0,600.73,454.71
2016,7,19,14,45,940.5,83.0,4.0,24.0,835.0,544.38,410.0
2016,7,19,15,0,934.0,81.0,4.1,24.0,799.0,486.96,362.97
2016,7,19,15,15,924.0,79.0,4.1,23.5,757.5,427.35,313.31
2016,7,19,15,30,914.0,77.0,4.1,23.0,716.0,367.55,262.02
2016,7,19,15,45,902.5,74.5,4.2,23.0,670.5,307.01,208.88
2016,7,19,16,0,891.0,72.0,4.3,23.0,625.0,246.98,156.51
2016,7,19,16,15,874.0,70.0,4.3,22.5,575.5,187.24,107.56
2016,7,19,16,30,857.0,68.0,4.3,22.0,526.0,129.11,66.87
2016,7,19,16,45,836.0,65.0,4.3,21.5,474.5,71.96,41.73
2016,7,19,17,0,815.0,62.0,4.3,21.0,423.0,53.88,41.06
2016,7,19,17,15,784.0,58.5,4.2,20.0,370.0,44.79,33.49
2016,7,19,17,30,753.0,55.0,4.1,19.0,317.0,43.04,32.22
2016,7,19,17,45,709.0,50.5,4.1,18.5,265.0,40.34,29.98
2016,7,19,18,0,665.0,46.0,4.1,18.0,213.0,37.59,27.58
2016,7,19,18,15,595.5,40.5,3.9,17.0,164.0,33.8,24.19
2016,7,19,18,30,526.0,35.0,3.7,16.0,115.0,29.98,20.56
2016,7,19,18,45,407.5,26.5,3.55,15.5,74.5,23.12,13.83
2016,7,19,19,0,289.0,18.0,3.4,15.0,34.0,14.73,0.07
2016,7,19,19,15,144.5,9.0,3.25,14.5,17.0,8.19,0.0
2016,7,19,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,20,5,15,192.0,10.0,1.7,10.5,24.0,51.74,0.0
2016,7,20,5,30,384.0,20.0,1.8,11.0,48.0,140.47,81.89
2016,7,20,5,45,490.0,26.5,1.9,11.5,91.0,209.71,157.22
2016,7,20,6,0,596.0,33.0,2.0,12.0,134.0,288.01,227.68
2016,7,20,6,15,656.5,37.5,2.05,12.5,184.0,354.63,287.66
2016,7,20,6,30,717.0,42.0,2.1,13.0,234.0,426.83,349.99
2016,7,20,6,45,757.0,45.0,2.15,14.0,286.5,486.75,399.55
2016,7,20,7,0,797.0,48.0,2.2,15.0,339.0,552.73,451.44
2016,7,20,7,15,824.5,50.5,2.1,15.5,392.0,611.94,496.05
2016,7,20,7,30,852.0,53.0,2.0,16.0,445.0,671.62,537.12
2016,7,20,7,45,872.0,55.0,1.95,17.0,496.0,725.13,571.35
2016,7,20,8,0,892.0,57.0,1.9,18.0,547.0,777.71,603.8
2016,7,20,8,15,907.0,59.0,1.75,19.0,596.0,824.88,630.49
2016,7,20,8,30,922.0,61.0,1.6,20.0,645.0,870.09,654.8
2016,7,20,8,45,933.5,62.0,1.5,21.0,690.0,908.74,674.43
2016,7,20,9,0,945.0,63.0,1.4,22.0,735.0,944.7,691.72
2016,7,20,9,15,954.0,64.5,1.3,22.5,776.0,975.96,706.84
2016,7,20,9,30,963.0,66.0,1.2,23.0,817.0,1003.95,719.57
2016,7,20,9,45,962.5,72.5,1.2,24.0,851.5,1024.92,728.12
2016,7,20,10,0,962.0,79.0,1.2,25.0,886.0,1041.85,734.24
2016,7,20,10,15,967.5,80.0,1.35,25.5,914.5,1054.63,742.05
2016,7,20,10,30,973.0,81.0,1.5,26.0,943.0,1063.54,747.53
2016,7,20,10,45,977.5,81.0,1.7,26.5,965.0,1066.44,750.12
2016,7,20,11,0,982.0,81.0,1.9,27.0,987.0,1065.37,750.22
2016,7,20,11,15,984.0,81.5,2.05,27.0,1002.0,1058.36,747.41
2016,7,20,11,30,986.0,82.0,2.2,27.0,1017.0,1047.39,742.15
2016,7,20,11,45,988.0,81.5,2.35,27.5,1024.0,1031.51,732.34
2016,7,20,12,0,990.0,81.0,2.5,28.0,1031.0,1011.84,720.11
2016,7,20,12,15,990.0,81.0,2.6,28.0,1030.5,987.1,705.55
2016,7,20,12,30,990.0,81.0,2.7,28.0,1030.0,958.84,688.66
2016,7,20,12,45,988.0,81.5,2.85,28.0,1021.5,925.93,669.0
2016,7,20,13,0,986.0,82.0,3.0,28.0,1013.0,889.85,646.99
2016,7,20,13,15,983.5,81.5,3.1,28.0,997.0,849.44,621.49
2016,7,20,13,30,981.0,81.0,3.2,28.0,981.0,806.23,593.78
2016,7,20,13,45,977.5,80.0,3.3,28.0,958.0,759.24,563.13
2016,7,20,14,0,974.0,79.0,3.4,28.0,935.0,709.93,528.32
2016,7,20,14,15,968.5,78.0,3.5,27.5,905.0,657.28,490.67
2016,7,20,14,30,963.0,77.0,3.6,27.0,875.0,602.92,450.39
2016,7,20,14,45,955.5,76.0,3.7,27.0,839.0,546.1,405.93
2016,7,20,15,0,948.0,75.0,3.8,27.0,803.0,488.26,359.2
2016,7,20,15,15,938.5,73.5,3.85,26.5,761.5,428.46,310.05
2016,7,20,15,30,929.0,72.0,3.9,26.0,720.0,368.4,259.15
2016,7,20,15,45,916.0,70.5,3.95,26.0,673.5,307.37,206.18
2016,7,20,16,0,903.0,69.0,4.0,26.0,627.0,246.99,154.12
2016,7,20,16,15,886.5,66.5,4.05,25.0,577.5,186.2,105.11
2016,7,20,16,30,870.0,64.0,4.1,24.0,528.0,126.99,64.19
2016,7,20,16,45,847.5,61.5,4.15,23.5,476.0,69.4,39.36
2016,7,20,17,0,825.0,59.0,4.2,23.0,424.0,51.82,38.95
2016,7,20,17,15,794.0,56.0,4.2,22.0,370.5,49.51,37.28
2016,7,20,17,30,763.0,53.0,4.2,21.0,317.0,41.56,30.66
2016,7,20,17,45,718.5,49.0,4.2,20.5,264.5,39.21,28.72
2016,7,20,18,0,674.0,45.0,4.2,20.0,212.0,36.81,26.66
2016,7,20,18,15,604.0,39.5,4.1,19.0,163.0,32.98,23.24
2016,7,20,18,30,534.0,34.0,4.0,18.0,114.0,29.12,19.6
2016,7,20,18,45,412.5,25.5,3.9,17.0,73.5,22.21,12.89
2016,7,20,19,0,291.0,17.0,3.8,16.0,33.0,15.11,0.0
2016,7,20,19,15,145.5,8.5,3.65,15.5,16.5,7.73,0.0
2016,7,20,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,21,5,15,180.0,10.0,2.05,10.5,22.5,49.02,0.0
2016,7,21,5,30,360.0,20.0,2.1,11.0,45.0,133.2,74.75
2016,7,21,5,45,469.5,27.5,2.15,11.5,88.5,203.78,152.64
2016,7,21,6,0,579.0,35.0,2.2,12.0,132.0,283.51,224.26
2016,7,21,6,15,641.0,40.0,2.2,12.5,182.0,350.64,284.66
2016,7,21,6,30,703.0,45.0,2.2,13.0,232.0,423.48,347.51
2016,7,21,6,45,744.5,48.0,2.25,14.0,284.5,487.64,400.4
2016,7,21,7,0,786.0,51.0,2.3,15.0,337.0,549.96,449.58
2016,7,21,7,15,814.0,54.0,2.3,15.5,389.5,609.62,495.14
2016,7,21,7,30,842.0,57.0,2.3,16.0,442.0,669.81,537.6
2016,7,21,7,45,862.5,59.0,2.3,17.0,493.5,723.27,572.45
2016,7,21,8,0,883.0,61.0,2.3,18.0,545.0,775.87,605.66
2016,7,21,8,15,898.0,63.0,2.3,18.5,594.0,822.72,635.12
2016,7,21,8,30,913.0,65.0,2.3,19.0,643.0,867.63,662.7
2016,7,21,8,45,924.5,66.5,2.35,20.0,687.5,906.61,684.93
2016,7,21,9,0,936.0,68.0,2.4,21.0,732.0,942.9,705.04
2016,7,21,9,15,944.5,69.0,2.45,21.5,772.5,972.87,722.09
2016,7,21,9,30,953.0,70.0,2.5,22.0,813.0,999.59,736.98
2016,7,21,9,45,959.0,71.5,2.55,22.5,847.5,1021.02,748.41
2016,7,21,10,0,965.0,73.0,2.6,23.0,882.0,1038.77,757.54
2016,7,21,10,15,970.0,74.0,2.7,23.5,910.5,1051.19,763.84
2016,7,21,10,30,975.0,75.0,2.8,24.0,939.0,1059.73,767.78
2016,7,21,10,45,978.5,76.0,2.9,24.5,960.5,1062.8,768.36
2016,7,21,11,0,982.0,77.0,3.0,25.0,982.0,1061.87,766.53
2016,7,21,11,15,984.0,77.0,3.1,25.5,996.5,1054.41,760.65
2016,7,21,11,30,986.0,77.0,3.2,26.0,1011.0,1043.0,752.39
2016,7,21,11,45,987.0,77.5,3.35,26.5,1018.0,1027.24,741.84
2016,7,21,12,0,988.0,78.0,3.5,27.0,1025.0,1007.69,728.85
2016,7,21,12,15,988.0,78.0,3.65,27.0,1024.5,983.02,713.96
2016,7,21,12,30,988.0,78.0,3.8,27.0,1024.0,954.83,696.65
2016,7,21,12,45,979.0,83.5,3.95,27.0,1014.0,920.74,675.28
2016,7,21,13,0,970.0,89.0,4.1,27.0,1004.0,883.8,651.8
2016,7,21,13,15,967.5,88.5,4.2,26.5,988.0,843.86,627.02
2016,7,21,13,30,965.0,88.0,4.3,26.0,972.0,801.18,599.98
2016,7,21,13,45,962.0,86.5,4.45,26.0,949.5,754.66,568.87
2016,7,21,14,0,959.0,85.0,4.6,26.0,927.0,705.82,533.62
2016,7,21,14,15,953.5,84.0,4.6,25.5,897.5,653.78,495.23
2016,7,21,14,30,948.0,83.0,4.6,25.0,868.0,600.06,454.35
2016,7,21,14,45,942.5,80.5,4.65,25.0,832.5,543.62,409.35
2016,7,21,15,0,937.0,78.0,4.7,25.0,797.0,485.99,361.99
2016,7,21,15,15,927.5,76.5,4.7,24.5,755.5,426.71,312.46
2016,7,21,15,30,918.0,75.0,4.7,24.0,714.0,367.18,261.26
2016,7,21,15,45,907.5,72.5,4.7,24.0,668.5,306.56,207.91
2016,7,21,16,0,897.0,70.0,4.7,24.0,623.0,246.32,155.31
2016,7,21,16,15,880.5,67.5,4.65,23.5,574.0,185.8,105.81
2016,7,21,16,30,864.0,65.0,4.6,23.0,525.0,126.86,64.7
2016,7,21,16,45,844.5,61.5,4.55,22.5,473.5,68.91,39.46
2016,7,21,17,0,825.0,58.0,4.5,22.0,422.0,51.11,38.5
2016,7,21,17,15,795.0,55.0,4.4,21.0,369.0,48.79,36.82
2016,7,21,17,30,765.0,52.0,4.3,20.0,316.0,40.83,30.15
2016,7,21,17,45,724.0,47.5,4.2,19.5,264.0,38.05,27.84
2016,7,21,18,0,683.0,43.0,4.1,19.0,212.0,35.19,25.35
2016,7,21,18,15,614.5,37.5,3.9,18.0,162.5,31.29,21.86
2016,7,21,18,30,546.0,32.0,3.7,17.0,113.0,27.34,18.13
2016,7,21,18,45,429.5,24.0,3.5,16.5,72.5,20.85,11.72
2016,7,21,19,0,313.0,16.0,3.3,16.0,32.0,14.18,0.0
2016,7,21,19,15,156.5,8.0,3.15,15.5,16.0,7.28,0.0
2016,7,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
