Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,5,15,183.5,10.0,1.75,10.5,22.0,49.75,0.0
2016,7,22,5,30,367.0,20.0,1.9,11.0,44.0,134.6,72.14
2016,7,22,5,45,475.5,27.0,2.05,12.0,87.5,205.23,153.01
2016,7,22,6,0,584.0,34.0,2.2,13.0,131.0,284.34,223.87
2016,7,22,6,15,647.5,39.0,2.25,13.5,181.5,352.41,284.99
2016,7,22,6,30,711.0,44.0,2.3,14.0,232.0,426.39,348.72
2016,7,22,6,45,753.0,47.5,2.4,15.0,285.0,491.9,402.7
2016,7,22,7,0,795.0,51.0,2.5,16.0,338.0,555.62,453.03
2016,7,22,7,15,823.5,54.0,2.6,17.0,391.5,616.09,498.62
2016,7,22,7,30,852.0,57.0,2.7,18.0,445.0,677.12,541.02
2016,7,22,7,45,873.5,59.0,2.85,19.0,497.5,731.83,577.45
2016,7,22,8,0,895.0,61.0,3.0,20.0,550.0,785.71,612.42
2016,7,22,8,15,910.0,62.5,3.05,20.5,599.5,832.45,642.21
2016,7,22,8,30,925.0,64.0,3.1,21.0,649.0,877.22,670.18
2016,7,22,8,45,937.0,66.0,3.2,22.0,694.5,917.66,693.79
2016,7,22,9,0,949.0,68.0,3.3,23.0,740.0,955.39,715.24
2016,7,22,9,15,958.0,69.0,3.35,23.5,781.0,986.17,732.85
2016,7,22,9,30,967.0,70.0,3.4,24.0,822.0,1013.67,748.24
2016,7,22,9,45,961.0,79.5,3.5,25.0,855.0,1032.7,756.96
2016,7,22,10,0,955.0,89.0,3.6,26.0,888.0,1047.39,762.92
2016,7,22,10,15,961.0,90.0,3.65,26.5,917.0,1060.51,769.09
2016,7,22,10,30,967.0,91.0,3.7,27.0,946.0,1069.78,772.87
2016,7,22,10,45,971.5,91.5,3.8,27.5,968.5,1073.08,773.33
2016,7,22,11,0,976.0,92.0,3.9,28.0,991.0,1072.41,771.41
2016,7,22,11,15,978.0,92.5,3.95,28.0,1005.5,1065.26,766.66
2016,7,22,11,30,980.0,93.0,4.0,28.0,1020.0,1054.18,759.54
2016,7,22,11,45,981.5,93.0,4.05,28.5,1027.0,1038.23,747.9
2016,7,22,12,0,983.0,93.0,4.1,29.0,1034.0,1018.49,733.95
2016,7,22,12,15,983.0,93.0,4.1,29.0,1033.5,993.7,717.97
2016,7,22,12,30,983.0,93.0,4.1,29.0,1033.0,965.4,699.73
2016,7,22,12,45,983.5,91.0,4.2,29.0,1024.5,932.26,678.81
2016,7,22,13,0,984.0,89.0,4.3,29.0,1016.0,895.86,655.59
2016,7,22,13,15,981.0,88.5,4.3,28.5,1000.0,854.95,629.96
2016,7,22,13,30,978.0,88.0,4.3,28.0,984.0,811.29,602.17
2016,7,22,13,45,973.5,87.5,4.35,28.0,960.0,764.0,570.53
2016,7,22,14,0,969.0,87.0,4.4,28.0,936.0,714.45,534.68
2016,7,22,14,15,963.0,86.0,4.4,27.5,905.5,661.53,496.11
2016,7,22,14,30,957.0,85.0,4.4,27.0,875.0,606.96,455.07
2016,7,22,14,45,948.5,83.5,4.4,27.0,838.5,549.29,409.54
2016,7,22,15,0,940.0,82.0,4.4,27.0,802.0,490.74,361.93
2016,7,22,15,15,929.5,80.5,4.4,26.5,760.0,430.78,312.48
2016,7,22,15,30,919.0,79.0,4.4,26.0,718.0,370.66,261.44
2016,7,22,15,45,890.5,82.5,4.45,25.5,668.0,309.74,209.41
2016,7,22,16,0,862.0,86.0,4.5,25.0,618.0,251.11,159.64
2016,7,22,16,15,843.0,83.5,4.45,24.5,567.5,191.98,111.81
2016,7,22,16,30,824.0,81.0,4.4,24.0,517.0,127.32,66.35
2016,7,22,16,45,778.5,82.5,4.4,23.5,461.5,74.22,44.78
2016,7,22,17,0,733.0,84.0,4.4,23.0,406.0,62.68,48.25
2016,7,22,17,15,696.0,79.0,4.25,22.0,353.0,55.04,42.06
2016,7,22,17,30,659.0,74.0,4.1,21.0,300.0,53.06,40.65
2016,7,22,17,45,597.5,68.5,3.95,20.5,247.5,50.48,38.55
2016,7,22,18,0,536.0,63.0,3.8,20.0,195.0,47.87,36.3
2016,7,22,18,15,459.0,53.5,3.6,19.5,147.5,41.7,30.75
2016,7,22,18,30,382.0,44.0,3.4,19.0,100.0,35.3,24.78
2016,7,22,18,45,261.0,31.0,3.25,18.5,62.5,25.27,15.14
2016,7,22,19,0,140.0,18.0,3.1,18.0,25.0,14.22,0.0
2016,7,22,19,15,70.0,9.0,3.0,17.5,12.5,8.19,0.0
2016,7,22,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,5,15,74.0,12.0,1.45,11.5,17.0,27.29,0.0
2016,7,23,5,30,148.0,24.0,1.6,12.0,34.0,78.52,38.84
2016,7,23,5,45,262.0,38.0,1.8,13.0,73.5,146.29,108.99
2016,7,23,6,0,376.0,52.0,2.0,14.0,113.0,223.75,176.26
2016,7,23,6,15,448.5,62.0,2.0,14.5,160.5,290.55,234.77
2016,7,23,6,30,521.0,72.0,2.0,15.0,208.0,364.49,297.52
2016,7,23,6,45,580.5,78.0,2.05,16.0,260.5,433.49,353.76
2016,7,23,7,0,640.0,84.0,2.1,17.0,313.0,507.11,411.32
2016,7,23,7,15,676.0,89.5,2.25,18.0,366.0,568.85,457.86
2016,7,23,7,30,712.0,95.0,2.4,19.0,419.0,632.06,503.89
2016,7,23,7,45,742.5,98.5,2.55,20.0,471.0,689.87,543.59
2016,7,23,8,0,773.0,102.0,2.7,21.0,523.0,744.7,579.52
2016,7,23,8,15,793.5,105.5,2.85,22.0,572.5,794.23,610.9
2016,7,23,8,30,814.0,109.0,3.0,23.0,622.0,842.4,640.73
2016,7,23,8,45,827.5,113.0,3.15,24.0,667.0,883.21,665.01
2016,7,23,9,0,841.0,117.0,3.3,25.0,712.0,921.65,687.38
2016,7,23,9,15,853.0,119.5,3.45,26.0,753.0,954.36,705.65
2016,7,23,9,30,865.0,122.0,3.6,27.0,794.0,974.16,715.25
2016,7,23,9,45,878.5,122.0,3.75,28.0,830.5,999.34,728.46
2016,7,23,10,0,892.0,122.0,3.9,29.0,867.0,1021.36,739.48
2016,7,23,10,15,898.5,123.5,3.9,29.0,895.5,1034.59,746.83
2016,7,23,10,30,905.0,125.0,3.9,29.0,924.0,1044.18,752.01
2016,7,23,10,45,870.0,150.0,3.95,29.5,934.0,1031.89,742.09
2016,7,23,11,0,835.0,175.0,4.0,30.0,944.0,1028.56,738.25
2016,7,23,11,15,838.5,176.0,4.05,30.0,958.0,1023.21,734.65
2016,7,23,11,30,842.0,177.0,4.1,30.0,972.0,1014.25,728.83
2016,7,23,11,45,812.5,197.0,4.15,30.5,969.0,988.24,710.65
2016,7,23,12,0,783.0,217.0,4.2,31.0,966.0,959.12,690.62
2016,7,23,12,15,783.0,217.0,4.25,31.0,965.0,936.6,676.32
2016,7,23,12,30,783.0,217.0,4.3,31.0,964.0,911.2,660.06
2016,7,23,12,45,792.0,209.0,4.35,31.5,959.5,883.72,641.11
2016,7,23,13,0,801.0,201.0,4.4,32.0,955.0,853.12,620.11
2016,7,23,13,15,797.0,199.5,4.45,32.0,939.0,814.92,594.62
2016,7,23,13,30,793.0,198.0,4.5,32.0,923.0,774.65,566.92
2016,7,23,13,45,762.5,209.5,4.55,32.0,892.5,726.48,532.77
2016,7,23,14,0,732.0,221.0,4.6,32.0,862.0,676.45,496.76
2016,7,23,14,15,722.5,217.5,4.6,31.5,832.5,627.28,461.93
2016,7,23,14,30,713.0,214.0,4.6,31.0,803.0,577.52,425.64
2016,7,23,14,45,706.0,207.0,4.6,31.0,769.0,525.78,386.08
2016,7,23,15,0,699.0,200.0,4.6,31.0,735.0,473.67,345.18
2016,7,23,15,15,683.0,195.0,4.6,30.5,694.0,419.51,302.42
2016,7,23,15,30,667.0,190.0,4.6,30.0,653.0,366.41,259.43
2016,7,23,15,45,668.0,175.5,4.6,29.5,612.5,311.72,214.16
2016,7,23,16,0,669.0,161.0,4.6,29.0,572.0,256.62,168.52
2016,7,23,16,15,644.0,154.5,4.5,28.5,523.5,203.57,127.26
2016,7,23,16,30,619.0,148.0,4.4,28.0,475.0,153.55,93.48
2016,7,23,16,45,612.5,133.0,4.35,27.5,429.0,100.68,67.49
2016,7,23,17,0,606.0,118.0,4.3,27.0,383.0,81.11,62.9
2016,7,23,17,15,565.0,109.5,4.05,26.0,331.5,77.68,60.5
2016,7,23,17,30,524.0,101.0,3.8,25.0,280.0,72.52,56.55
2016,7,23,17,45,490.5,87.5,3.55,24.5,232.5,64.12,49.57
2016,7,23,18,0,457.0,74.0,3.3,24.0,185.0,57.16,43.64
2016,7,23,18,15,381.0,61.5,3.05,22.5,139.0,46.69,34.61
2016,7,23,18,30,305.0,49.0,2.8,21.0,93.0,37.78,26.64
2016,7,23,18,45,152.5,35.5,2.55,20.0,57.5,27.66,16.86
2016,7,23,19,0,0.0,22.0,2.3,19.0,22.0,18.5,0.0
2016,7,23,19,15,0.0,11.0,2.25,18.5,11.0,10.01,0.0
2016,7,23,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,5,15,60.5,11.5,0.85,12.5,15.5,23.84,0.0
2016,7,24,5,30,121.0,23.0,0.9,13.0,31.0,69.43,31.21
2016,7,24,5,45,225.0,39.0,0.95,13.5,69.5,135.34,100.24
2016,7,24,6,0,329.0,55.0,1.0,14.0,108.0,207.43,162.75
2016,7,24,6,15,401.0,67.0,1.0,15.0,155.0,272.05,218.28
2016,7,24,6,30,473.0,79.0,1.0,16.0,202.0,344.27,278.14
2016,7,24,6,45,538.5,85.5,1.05,17.0,255.0,418.21,337.18
2016,7,24,7,0,604.0,92.0,1.1,18.0,308.0,494.26,395.44
2016,7,24,7,15,467.0,131.0,1.1,19.0,313.5,472.01,375.4
2016,7,24,7,30,330.0,170.0,1.1,20.0,319.0,427.55,338.4
2016,7,24,7,45,537.0,141.5,1.1,21.0,418.5,578.0,451.27
2016,7,24,8,0,744.0,113.0,1.1,22.0,518.0,738.41,561.7
2016,7,24,8,15,765.5,117.5,1.15,22.5,567.5,788.94,591.88
2016,7,24,8,30,787.0,122.0,1.2,23.0,617.0,834.12,619.18
2016,7,24,8,45,796.0,129.0,1.25,24.0,660.5,873.44,641.0
2016,7,24,9,0,805.0,136.0,1.3,25.0,704.0,910.17,660.85
2016,7,24,9,15,818.5,139.0,1.35,25.5,745.5,944.04,679.93
2016,7,24,9,30,832.0,142.0,1.4,26.0,787.0,975.15,697.14
2016,7,24,9,45,808.5,163.0,1.45,27.0,812.5,986.12,700.35
2016,7,24,10,0,785.0,184.0,1.5,28.0,838.0,992.22,700.85
2016,7,24,10,15,793.5,186.5,1.6,28.5,867.0,1007.44,709.25
2016,7,24,10,30,802.0,189.0,1.7,29.0,896.0,1019.24,715.47
2016,7,24,10,45,763.0,218.0,1.85,29.5,904.0,1015.55,712.91
2016,7,24,11,0,724.0,247.0,2.0,30.0,912.0,999.53,702.87
2016,7,24,11,15,728.5,248.5,2.1,30.5,927.0,995.67,699.89
2016,7,24,11,30,733.0,250.0,2.2,31.0,942.0,988.42,694.74
2016,7,24,11,45,694.5,276.5,2.3,31.5,936.0,960.36,675.91
2016,7,24,12,0,656.0,303.0,2.4,32.0,930.0,929.53,654.85
2016,7,24,12,15,655.5,303.0,2.5,32.0,929.0,907.79,641.89
2016,7,24,12,30,655.0,303.0,2.6,32.0,928.0,883.49,627.03
2016,7,24,12,45,673.5,289.0,2.75,32.0,926.5,860.8,613.88
2016,7,24,13,0,692.0,275.0,2.9,32.0,925.0,834.79,598.22
2016,7,24,13,15,686.5,272.5,2.95,31.5,909.0,796.64,574.26
2016,7,24,13,30,681.0,270.0,3.0,31.0,893.0,756.89,548.76
2016,7,24,13,45,630.5,291.5,3.15,31.0,856.5,704.32,512.47
2016,7,24,14,0,580.0,313.0,3.3,31.0,820.0,655.53,478.1
2016,7,24,14,15,569.5,307.0,3.35,30.5,791.0,609.81,446.5
2016,7,24,14,30,559.0,301.0,3.4,30.0,762.0,563.98,413.91
2016,7,24,14,45,528.0,301.5,3.5,30.0,721.5,513.09,376.1
2016,7,24,15,0,497.0,302.0,3.6,30.0,681.0,464.51,339.26
2016,7,24,15,15,459.5,285.0,3.65,29.5,621.0,402.78,293.01
2016,7,24,15,30,422.0,268.0,3.7,29.0,561.0,345.14,249.08
2016,7,24,15,45,422.0,261.5,3.8,28.5,537.0,309.58,220.24
2016,7,24,16,0,422.0,255.0,3.9,28.0,513.0,278.57,194.85
2016,7,24,16,15,397.5,239.0,3.9,27.0,466.5,232.48,160.52
2016,7,24,16,30,373.0,223.0,3.9,26.0,420.0,189.39,131.42
2016,7,24,16,45,350.5,203.5,3.9,25.5,373.5,147.3,108.58
2016,7,24,17,0,328.0,184.0,3.9,25.0,327.0,128.79,103.42
2016,7,24,17,15,294.0,163.0,3.75,24.0,279.0,116.16,93.57
2016,7,24,17,30,260.0,142.0,3.6,23.0,231.0,102.98,83.02
2016,7,24,17,45,228.5,118.5,3.45,22.0,187.0,87.65,70.33
2016,7,24,18,0,197.0,95.0,3.3,21.0,143.0,71.71,56.76
2016,7,24,18,15,152.0,70.5,3.15,20.0,102.0,54.42,41.66
2016,7,24,18,30,107.0,46.0,3.0,19.0,61.0,36.47,25.72
2016,7,24,18,45,53.5,28.0,2.85,18.0,35.5,23.58,13.56
2016,7,24,19,0,0.0,10.0,2.7,17.0,10.0,8.79,0.0
2016,7,24,19,15,0.0,5.0,2.55,16.5,5.0,4.55,0.0
2016,7,24,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,9.0,0.8,11.5,9.0,8.19,0.0
2016,7,25,5,30,0.0,18.0,0.9,12.0,18.0,15.98,2.67
2016,7,25,5,45,50.0,38.0,1.0,12.5,46.0,62.12,44.51
2016,7,25,6,0,100.0,58.0,1.1,13.0,74.0,106.46,83.06
2016,7,25,6,15,132.0,80.0,1.1,13.5,109.5,150.29,121.23
2016,7,25,6,30,164.0,102.0,1.1,14.0,145.0,197.1,161.23
2016,7,25,6,45,207.0,117.5,1.15,15.0,184.0,254.67,208.73
2016,7,25,7,0,250.0,133.0,1.2,16.0,223.0,307.9,251.38
2016,7,25,7,15,289.0,151.0,1.3,17.0,270.0,365.18,295.93
2016,7,25,7,30,328.0,169.0,1.4,18.0,317.0,425.35,341.32
2016,7,25,7,45,311.0,195.5,1.55,19.0,349.0,455.8,361.99
2016,7,25,8,0,294.0,222.0,1.7,20.0,381.0,483.61,380.28
2016,7,25,8,15,340.5,234.5,1.75,21.0,435.0,545.65,424.42
2016,7,25,8,30,387.0,247.0,1.8,22.0,489.0,609.8,468.59
2016,7,25,8,45,558.0,207.5,1.9,23.0,585.0,745.84,564.95
2016,7,25,9,0,729.0,168.0,2.0,24.0,681.0,881.8,654.47
2016,7,25,9,15,743.5,172.5,2.05,24.5,722.5,916.58,673.76
2016,7,25,9,30,758.0,177.0,2.1,25.0,764.0,948.86,692.26
2016,7,25,9,45,589.0,259.0,2.2,26.0,727.5,875.04,639.11
2016,7,25,10,0,420.0,341.0,2.3,27.0,691.0,797.83,581.14
2016,7,25,10,15,428.0,353.5,2.3,27.5,721.0,819.24,593.96
2016,7,25,10,30,436.0,366.0,2.3,28.0,751.0,838.39,604.38
2016,7,25,10,45,643.0,267.5,2.35,29.0,850.0,945.99,676.99
2016,7,25,11,0,850.0,169.0,2.4,30.0,949.0,1038.99,732.6
2016,7,25,11,15,853.5,170.0,2.4,30.0,964.0,1033.58,727.8
2016,7,25,11,30,857.0,171.0,2.4,30.0,979.0,1024.49,721.82
2016,7,25,11,45,827.0,191.5,2.45,30.5,976.0,998.41,704.44
2016,7,25,12,0,797.0,212.0,2.5,31.0,973.0,969.13,685.23
2016,7,25,12,15,797.0,212.0,2.55,31.0,972.5,946.28,671.45
2016,7,25,12,30,797.0,212.0,2.6,31.0,972.0,920.49,655.7
2016,7,25,12,45,806.5,204.0,2.7,31.0,967.0,892.94,639.13
2016,7,25,13,0,816.0,196.0,2.8,31.0,962.0,862.17,620.34
2016,7,25,13,15,811.5,194.5,2.85,30.5,945.5,822.96,596.37
2016,7,25,13,30,807.0,193.0,2.9,30.0,929.0,781.66,569.78
2016,7,25,13,45,767.5,210.0,2.95,30.0,896.0,731.26,534.55
2016,7,25,14,0,728.0,227.0,3.0,30.0,863.0,679.66,497.93
2016,7,25,14,15,718.5,223.5,3.05,29.5,833.0,630.49,463.67
2016,7,25,14,30,709.0,220.0,3.1,29.0,803.0,580.74,427.88
2016,7,25,14,45,682.0,222.5,3.2,29.0,763.5,526.78,387.21
2016,7,25,15,0,655.0,225.0,3.3,29.0,724.0,474.51,346.78
2016,7,25,15,15,489.5,262.0,3.35,28.5,623.5,396.97,289.28
2016,7,25,15,30,324.0,299.0,3.4,28.0,523.0,339.82,247.93
2016,7,25,15,45,346.0,271.5,3.45,27.5,496.0,300.86,216.66
2016,7,25,16,0,368.0,244.0,3.5,27.0,469.0,259.61,183.13
2016,7,25,16,15,331.5,238.0,3.5,26.5,428.0,221.94,155.42
2016,7,25,16,30,295.0,232.0,3.5,26.0,387.0,188.19,133.33
2016,7,25,16,45,200.5,206.0,3.5,25.5,306.5,152.22,114.37
2016,7,25,17,0,106.0,180.0,3.5,25.0,226.0,131.03,105.26
2016,7,25,17,15,88.0,159.5,3.35,24.0,194.0,122.65,99.03
2016,7,25,17,30,70.0,139.0,3.2,23.0,162.0,107.78,87.08
2016,7,25,17,45,176.0,115.5,3.1,22.0,160.5,88.49,71.04
2016,7,25,18,0,282.0,92.0,3.0,21.0,159.0,70.04,55.3
2016,7,25,18,15,222.5,71.0,2.85,20.0,116.0,54.99,42.13
2016,7,25,18,30,163.0,50.0,2.7,19.0,73.0,39.48,28.26
2016,7,25,18,45,102.5,30.5,2.55,18.0,42.5,24.61,14.24
2016,7,25,19,0,42.0,11.0,2.4,17.0,12.0,9.22,0.0
2016,7,25,19,15,21.0,5.5,2.3,16.5,6.0,5.0,0.0
2016,7,25,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,26,5,15,50.0,9.5,0.4,14.5,12.5,19.68,0.0
2016,7,26,5,30,100.0,19.0,0.5,15.0,25.0,57.84,19.17
2016,7,26,5,45,192.5,36.5,0.6,16.0,62.0,121.78,88.49
2016,7,26,6,0,285.0,54.0,0.7,17.0,99.0,189.3,146.42
2016,7,26,6,15,355.0,68.0,0.75,17.5,145.0,252.9,200.7
2016,7,26,6,30,425.0,82.0,0.8,18.0,191.0,323.93,259.54
2016,7,26,6,45,482.5,92.0,0.85,19.0,242.0,390.16,312.19
2016,7,26,7,0,540.0,102.0,0.9,20.0,293.0,466.2,370.02
2016,7,26,7,15,579.0,110.5,0.85,21.0,344.5,529.03,414.91
2016,7,26,7,30,618.0,119.0,0.8,22.0,396.0,593.79,459.18
2016,7,26,7,45,650.0,124.5,0.8,23.5,447.5,651.55,496.14
2016,7,26,8,0,682.0,130.0,0.8,25.0,499.0,709.75,531.5
2016,7,26,8,15,705.0,135.5,0.8,26.0,547.5,760.58,561.0
2016,7,26,8,30,728.0,141.0,0.8,27.0,596.0,810.46,589.08
2016,7,26,8,45,741.0,147.5,0.8,28.0,640.0,851.27,610.61
2016,7,26,9,0,754.0,154.0,0.8,29.0,684.0,889.91,630.4
2016,7,26,9,15,768.0,157.5,0.75,29.5,724.5,923.72,647.18
2016,7,26,9,30,782.0,161.0,0.7,30.0,765.0,948.54,658.24
2016,7,26,9,45,806.0,157.0,0.65,30.5,804.0,978.84,672.52
2016,7,26,10,0,830.0,153.0,0.6,31.0,843.0,1006.28,684.79
2016,7,26,10,15,837.5,155.0,0.5,31.5,871.5,1020.51,688.08
2016,7,26,10,30,845.0,157.0,0.4,32.0,900.0,1031.2,689.49
2016,7,26,10,45,814.0,180.5,0.35,32.5,910.5,1021.62,680.59
2016,7,26,11,0,783.0,204.0,0.3,33.0,921.0,1007.53,669.61
2016,7,26,11,15,786.5,205.0,0.4,33.0,935.0,1002.33,668.59
2016,7,26,11,30,790.0,206.0,0.5,33.0,949.0,993.67,665.54
2016,7,26,11,45,753.0,231.0,0.65,33.5,943.5,974.22,655.96
2016,7,26,12,0,716.0,256.0,0.8,34.0,938.0,943.72,639.63
2016,7,26,12,15,715.0,256.0,0.95,34.0,937.0,920.61,628.54
2016,7,26,12,30,714.0,256.0,1.1,34.0,936.0,894.78,615.22
2016,7,26,12,45,746.5,232.5,1.25,34.0,938.0,873.63,605.21
2016,7,26,13,0,779.0,209.0,1.4,34.0,940.0,843.71,589.24
2016,7,26,13,15,774.0,207.5,1.5,34.0,923.5,805.32,565.85
2016,7,26,13,30,769.0,206.0,1.6,34.0,907.0,767.45,542.12
2016,7,26,13,45,722.0,227.0,1.75,34.0,871.5,714.53,507.55
2016,7,26,14,0,675.0,248.0,1.9,34.0,836.0,663.09,473.09
2016,7,26,14,15,664.5,244.0,1.95,33.5,806.0,615.21,441.04
2016,7,26,14,30,654.0,240.0,2.0,33.0,776.0,567.0,407.66
2016,7,26,14,45,622.0,243.5,2.1,33.0,735.5,514.03,369.23
2016,7,26,15,0,590.0,247.0,2.2,33.0,695.0,463.27,331.4
2016,7,26,15,15,572.5,239.5,2.3,32.5,654.5,411.85,292.77
2016,7,26,15,30,555.0,232.0,2.4,32.0,614.0,361.8,254.11
2016,7,26,15,45,531.0,223.5,2.5,32.0,569.0,310.81,213.88
2016,7,26,16,0,507.0,215.0,2.6,32.0,524.0,262.37,175.87
2016,7,26,16,15,480.5,203.5,2.65,31.0,477.0,214.16,140.31
2016,7,26,16,30,454.0,192.0,2.7,30.0,430.0,169.19,110.77
2016,7,26,16,45,426.5,177.0,2.8,29.5,382.5,125.21,89.03
2016,7,26,17,0,399.0,162.0,2.9,29.0,335.0,109.94,86.2
2016,7,26,17,15,360.5,146.0,2.8,28.0,286.5,105.96,83.57
2016,7,26,17,30,322.0,130.0,2.7,27.0,238.0,95.67,75.52
2016,7,26,17,45,285.0,110.0,2.6,26.5,193.5,82.34,64.54
2016,7,26,18,0,248.0,90.0,2.5,26.0,149.0,68.53,52.86
2016,7,26,18,15,192.5,68.5,2.3,25.0,107.5,53.13,39.63
2016,7,26,18,30,137.0,47.0,2.1,24.0,66.0,37.23,25.7
2016,7,26,18,45,85.0,28.0,1.95,23.0,38.0,22.69,12.18
2016,7,26,19,0,33.0,9.0,1.8,22.0,10.0,8.19,0.0
2016,7,26,19,15,16.5,4.5,1.65,21.5,5.0,4.09,0.0
2016,7,26,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,27,5,15,33.5,8.0,0.2,17.5,10.0,14.67,0.0
2016,7,27,5,30,67.0,16.0,0.3,18.0,20.0,39.63,8.61
2016,7,27,5,45,143.5,35.0,0.4,19.0,54.0,103.65,73.88
2016,7,27,6,0,220.0,54.0,0.5,20.0,88.0,163.89,125.08
2016,7,27,6,15,283.0,70.0,0.5,20.5,131.0,222.98,174.72
2016,7,27,6,30,346.0,86.0,0.5,21.0,174.0,288.78,228.43
2016,7,27,6,45,401.0,98.0,0.5,22.0,222.5,351.74,277.66
2016,7,27,7,0,456.0,110.0,0.5,23.0,271.0,419.62,328.51
2016,7,27,7,15,494.5,120.0,0.55,24.0,320.0,478.71,371.06
2016,7,27,7,30,533.0,130.0,0.6,25.0,369.0,540.13,413.71
2016,7,27,7,45,565.5,137.5,0.65,26.0,418.0,602.55,455.32
2016,7,27,8,0,598.0,145.0,0.7,27.0,467.0,660.16,492.32
2016,7,27,8,15,622.0,151.5,0.8,28.0,514.0,709.99,523.56
2016,7,27,8,30,646.0,158.0,0.9,29.0,561.0,759.16,553.14
2016,7,27,8,45,659.0,166.0,1.05,30.0,603.0,799.15,576.72
2016,7,27,9,0,672.0,174.0,1.2,31.0,645.0,837.22,598.81
2016,7,27,9,15,687.0,178.5,1.35,31.0,684.5,871.21,620.52
2016,7,27,9,30,702.0,183.0,1.5,31.0,724.0,902.91,640.75
2016,7,27,9,45,714.5,186.0,1.65,31.5,758.0,928.0,655.51
2016,7,27,10,0,727.0,189.0,1.8,32.0,792.0,950.29,668.53
2016,7,27,10,15,735.5,191.5,1.95,32.0,820.0,965.04,678.24
2016,7,27,10,30,744.0,194.0,2.1,32.0,848.0,976.6,686.1
2016,7,27,10,45,521.0,318.5,2.25,32.5,782.0,873.71,616.57
2016,7,27,11,0,298.0,443.0,2.4,33.0,716.0,758.13,535.46
2016,7,27,11,15,286.0,454.0,2.55,33.0,719.5,750.04,531.03
2016,7,27,11,30,274.0,465.0,2.7,33.0,723.0,740.39,524.76
2016,7,27,11,45,243.0,475.5,2.85,33.0,705.5,699.33,497.42
2016,7,27,12,0,212.0,486.0,3.0,33.0,688.0,670.26,477.78
2016,7,27,12,15,257.5,475.0,3.1,33.0,720.0,699.55,498.87
2016,7,27,12,30,303.0,464.0,3.2,33.0,752.0,715.66,510.85
2016,7,27,12,45,475.0,369.5,3.35,33.0,816.0,766.03,549.44
2016,7,27,13,0,647.0,275.0,3.5,33.0,880.0,799.45,575.99
2016,7,27,13,15,642.0,272.5,3.55,33.0,864.5,763.24,551.38
2016,7,27,13,30,637.0,270.0,3.6,33.0,849.0,725.52,525.8
2016,7,27,13,45,605.5,280.0,3.7,33.0,819.5,678.43,493.07
2016,7,27,14,0,574.0,290.0,3.8,33.0,790.0,633.32,461.14
2016,7,27,14,15,563.5,284.5,3.85,32.5,761.5,588.49,429.94
2016,7,27,14,30,553.0,279.0,3.9,32.0,733.0,543.53,397.81
2016,7,27,14,45,532.0,276.0,3.95,31.5,697.0,495.39,362.5
2016,7,27,15,0,511.0,273.0,4.0,31.0,661.0,448.58,327.28
2016,7,27,15,15,494.5,263.5,4.0,30.5,622.0,400.09,289.99
2016,7,27,15,30,478.0,254.0,4.0,30.0,583.0,353.03,253.0
2016,7,27,15,45,464.0,240.5,4.05,30.0,541.5,305.27,214.61
2016,7,27,16,0,450.0,227.0,4.1,30.0,500.0,259.06,177.67
2016,7,27,16,15,425.0,214.0,4.0,29.0,455.0,213.28,143.53
2016,7,27,16,30,400.0,201.0,3.9,28.0,410.0,176.75,119.84
2016,7,27,16,45,386.0,181.5,3.85,27.5,366.0,133.67,97.24
2016,7,27,17,0,372.0,162.0,3.8,27.0,322.0,115.67,91.75
2016,7,27,17,15,335.5,145.5,3.6,26.0,275.0,105.49,83.92
2016,7,27,17,30,299.0,129.0,3.4,25.0,228.0,94.89,75.53
2016,7,27,17,45,272.5,108.0,3.2,24.5,186.5,80.94,63.9
2016,7,27,18,0,246.0,87.0,3.0,24.0,145.0,66.46,51.54
2016,7,27,18,15,191.5,66.0,2.8,23.0,104.5,51.35,38.43
2016,7,27,18,30,137.0,45.0,2.6,22.0,64.0,35.76,24.65
2016,7,27,18,45,86.5,26.5,2.4,21.5,37.0,21.54,11.17
2016,7,27,19,0,36.0,8.0,2.2,21.0,10.0,7.28,0.0
2016,7,27,19,15,18.0,4.0,2.05,20.5,5.0,3.64,0.0
2016,7,27,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,5,15,51.5,9.0,1.15,15.5,11.5,19.55,0.0
2016,7,28,5,30,103.0,18.0,1.2,16.0,23.0,56.96,10.36
2016,7,28,5,45,200.5,33.5,1.25,16.5,59.0,121.22,87.13
2016,7,28,6,0,298.0,49.0,1.3,17.0,95.0,188.87,146.14
2016,7,28,6,15,369.0,61.5,1.25,17.5,140.0,251.96,200.58
2016,7,28,6,30,440.0,74.0,1.2,18.0,185.0,322.63,259.67
2016,7,28,6,45,497.0,82.0,1.2,19.0,234.5,392.08,315.23
2016,7,28,7,0,554.0,90.0,1.2,20.0,284.0,462.6,369.3
2016,7,28,7,15,591.5,97.0,1.2,21.0,334.0,523.29,413.63
2016,7,28,7,30,629.0,104.0,1.2,22.0,384.0,585.8,457.47
2016,7,28,7,45,661.5,108.5,1.25,23.0,434.5,643.09,496.29
2016,7,28,8,0,694.0,113.0,1.3,24.0,485.0,700.92,533.09
2016,7,28,8,15,716.0,117.5,1.35,24.5,532.5,750.18,564.02
2016,7,28,8,30,738.0,122.0,1.4,25.0,580.0,798.44,593.76
2016,7,28,8,45,752.5,126.5,1.45,26.0,624.0,834.3,613.58
2016,7,28,9,0,767.0,131.0,1.5,27.0,668.0,872.35,634.63
2016,7,28,9,15,780.0,134.0,1.55,27.5,707.5,905.0,653.13
2016,7,28,9,30,793.0,137.0,1.6,28.0,747.0,934.99,669.84
2016,7,28,9,45,795.0,144.0,1.65,29.0,779.0,955.67,679.28
2016,7,28,10,0,797.0,151.0,1.7,30.0,811.0,972.95,686.64
2016,7,28,10,15,805.0,153.0,1.8,30.5,839.5,987.44,694.36
2016,7,28,10,30,813.0,155.0,1.9,31.0,868.0,998.54,700.04
2016,7,28,10,45,791.0,173.5,2.0,31.5,881.0,993.0,695.55
2016,7,28,11,0,769.0,192.0,2.1,32.0,894.0,983.37,688.77
2016,7,28,11,15,772.5,193.0,2.2,32.0,908.5,978.37,686.34
2016,7,28,11,30,776.0,194.0,2.3,32.0,923.0,969.98,681.8
2016,7,28,11,45,747.5,214.0,2.45,32.5,920.5,953.5,671.34
2016,7,28,12,0,719.0,234.0,2.6,33.0,918.0,926.83,654.44
2016,7,28,12,15,718.5,234.0,2.7,33.0,917.0,904.36,641.11
2016,7,28,12,30,718.0,234.0,2.8,33.0,916.0,879.12,625.77
2016,7,28,12,45,708.0,238.0,2.9,33.0,905.0,846.81,605.15
2016,7,28,13,0,698.0,242.0,3.0,33.0,894.0,812.56,582.98
2016,7,28,13,15,693.0,240.0,3.1,32.5,878.5,775.23,559.7
2016,7,28,13,30,688.0,238.0,3.2,32.0,863.0,736.21,534.7
2016,7,28,13,45,656.5,249.5,3.3,32.0,833.5,688.69,501.72
2016,7,28,14,0,625.0,261.0,3.4,32.0,804.0,641.91,468.65
2016,7,28,14,15,614.5,256.5,3.45,31.5,775.5,595.83,436.51
2016,7,28,14,30,604.0,252.0,3.5,31.0,747.0,549.55,403.3
2016,7,28,14,45,583.0,250.0,3.55,31.0,710.5,500.18,366.14
2016,7,28,15,0,562.0,248.0,3.6,31.0,674.0,451.68,328.81
2016,7,28,15,15,545.0,240.5,3.6,30.5,634.5,401.93,290.33
2016,7,28,15,30,528.0,233.0,3.6,30.0,595.0,353.52,252.03
2016,7,28,15,45,512.5,221.5,3.65,29.5,553.0,304.09,212.5
2016,7,28,16,0,497.0,210.0,3.7,29.0,511.0,256.29,174.38
2016,7,28,16,15,471.5,198.5,3.65,28.5,465.0,208.82,138.4
2016,7,28,16,30,446.0,187.0,3.6,28.0,419.0,164.49,108.67
2016,7,28,16,45,426.5,170.5,3.6,27.5,373.5,120.16,86.4
2016,7,28,17,0,407.0,154.0,3.6,27.0,328.0,104.77,82.69
2016,7,28,17,15,368.5,139.0,3.4,26.0,280.5,96.7,76.55
2016,7,28,17,30,330.0,124.0,3.2,25.0,233.0,91.82,72.94
2016,7,28,17,45,293.5,105.0,3.05,24.5,189.0,79.04,62.28
2016,7,28,18,0,257.0,86.0,2.9,24.0,145.0,65.81,50.97
2016,7,28,18,15,200.0,65.5,2.7,23.0,104.5,51.01,38.11
2016,7,28,18,30,143.0,45.0,2.5,22.0,64.0,35.75,24.6
2016,7,28,18,45,71.5,27.0,2.35,21.5,36.5,21.87,11.18
2016,7,28,19,0,0.0,9.0,2.2,21.0,9.0,8.19,0.0
2016,7,28,19,15,0.0,4.5,2.1,20.5,4.5,0.0,0.0
2016,7,28,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,5,15,36.0,7.5,1.05,15.5,9.0,14.77,0.0
2016,7,29,5,30,72.0,15.0,1.1,16.0,18.0,44.05,2.51
2016,7,29,5,45,154.5,33.0,1.15,16.5,52.0,105.43,75.21
2016,7,29,6,0,237.0,51.0,1.2,17.0,86.0,167.55,129.5
2016,7,29,6,15,303.0,66.0,1.2,17.5,129.5,227.85,181.43
2016,7,29,6,30,369.0,81.0,1.2,18.0,173.0,295.22,237.9
2016,7,29,6,45,429.5,91.0,1.2,19.0,222.0,360.23,290.27
2016,7,29,7,0,490.0,101.0,1.2,20.0,271.0,430.7,344.76
2016,7,29,7,15,529.0,110.0,1.2,21.0,321.0,496.46,393.17
2016,7,29,7,30,568.0,119.0,1.2,22.0,371.0,559.62,437.79
2016,7,29,7,45,603.0,124.5,1.2,23.0,421.0,617.64,477.06
2016,7,29,8,0,638.0,130.0,1.2,24.0,471.0,676.48,515.47
2016,7,29,8,15,661.5,135.5,1.2,24.5,518.5,726.22,546.45
2016,7,29,8,30,685.0,141.0,1.2,25.0,566.0,775.19,576.26
2016,7,29,8,45,703.0,146.0,1.25,26.0,610.0,817.57,600.52
2016,7,29,9,0,721.0,151.0,1.3,27.0,654.0,858.19,623.24
2016,7,29,9,15,735.5,154.5,1.3,27.5,694.0,891.79,641.66
2016,7,29,9,30,750.0,158.0,1.3,28.0,734.0,916.68,654.45
2016,7,29,9,45,746.0,169.0,1.35,29.0,764.0,941.66,666.71
2016,7,29,10,0,742.0,180.0,1.4,30.0,794.0,956.87,672.82
2016,7,29,10,15,750.5,183.0,1.45,30.5,822.5,972.35,680.59
2016,7,29,10,30,759.0,186.0,1.5,31.0,851.0,976.89,681.7
2016,7,29,10,45,745.0,200.0,1.6,31.5,866.5,982.54,684.4
2016,7,29,11,0,731.0,214.0,1.7,32.0,882.0,976.83,680.17
2016,7,29,11,15,735.5,215.5,1.8,32.0,896.5,973.19,678.77
2016,7,29,11,30,740.0,217.0,1.9,32.0,911.0,966.18,675.3
2016,7,29,11,45,719.5,232.0,2.05,32.5,911.0,945.12,662.32
2016,7,29,12,0,699.0,247.0,2.2,33.0,911.0,921.18,647.49
2016,7,29,12,15,699.0,247.5,2.3,33.0,910.5,899.91,634.86
2016,7,29,12,30,699.0,248.0,2.4,33.0,910.0,875.88,620.27
2016,7,29,12,45,713.5,236.0,2.55,33.0,907.5,850.24,605.25
2016,7,29,13,0,728.0,224.0,2.7,33.0,905.0,821.42,587.77
2016,7,29,13,15,723.5,222.5,2.75,33.0,889.0,783.99,563.19
2016,7,29,13,30,719.0,221.0,2.8,33.0,873.0,744.72,536.98
2016,7,29,13,45,688.0,232.5,2.9,33.0,843.5,696.48,503.95
2016,7,29,14,0,657.0,244.0,3.0,33.0,814.0,648.81,470.65
2016,7,29,14,15,647.0,240.0,3.1,32.5,785.0,601.97,438.42
2016,7,29,14,30,637.0,236.0,3.2,32.0,756.0,554.78,404.91
2016,7,29,14,45,613.5,235.5,3.3,31.5,718.5,503.59,367.45
2016,7,29,15,0,590.0,235.0,3.4,31.0,681.0,453.94,330.04
2016,7,29,15,15,573.5,228.0,3.45,30.5,641.5,403.2,290.75
2016,7,29,15,30,557.0,221.0,3.5,30.0,602.0,353.8,251.55
2016,7,29,15,45,537.5,211.5,3.6,29.5,559.0,303.17,211.03
2016,7,29,16,0,518.0,202.0,3.7,29.0,516.0,254.57,172.28
2016,7,29,16,15,492.5,191.5,3.7,28.0,469.0,206.6,136.14
2016,7,29,16,30,467.0,181.0,3.7,27.0,422.0,161.73,106.32
2016,7,29,16,45,443.0,166.0,3.7,26.5,375.5,117.08,84.47
2016,7,29,17,0,419.0,151.0,3.7,26.0,329.0,102.94,81.52
2016,7,29,17,15,380.0,136.0,3.6,25.0,281.0,94.79,75.27
2016,7,29,17,30,341.0,121.0,3.5,24.0,233.0,89.92,71.64
2016,7,29,17,45,301.5,102.5,3.4,23.5,188.5,77.4,61.15
2016,7,29,18,0,262.0,84.0,3.3,23.0,144.0,64.44,50.0
2016,7,29,18,15,204.0,63.5,3.1,22.0,103.5,49.59,37.03
2016,7,29,18,30,146.0,43.0,2.9,21.0,63.0,34.28,23.41
2016,7,29,18,45,88.5,25.0,2.75,20.5,35.5,20.37,9.8
2016,7,29,19,0,31.0,7.0,2.6,20.0,8.0,6.37,0.0
2016,7,29,19,15,15.5,3.5,2.45,19.5,4.0,0.0,0.0
2016,7,29,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,39.5,7.5,1.35,15.5,9.5,15.54,0.0
2016,7,30,5,30,79.0,15.0,1.5,16.0,19.0,45.86,0.0
2016,7,30,5,45,168.5,32.0,1.7,16.5,53.0,109.19,77.49
2016,7,30,6,0,258.0,49.0,1.9,17.0,87.0,173.69,134.35
2016,7,30,6,15,172.0,72.0,1.9,17.5,101.5,167.56,133.29
2016,7,30,6,30,86.0,95.0,1.9,18.0,116.0,150.59,120.67
2016,7,30,6,45,107.0,116.0,1.9,19.0,148.5,189.0,152.49
2016,7,30,7,0,128.0,137.0,1.9,20.0,181.0,229.29,184.81
2016,7,30,7,15,153.5,160.0,1.95,21.0,222.0,276.67,221.9
2016,7,30,7,30,179.0,183.0,2.0,22.0,263.0,325.96,259.41
2016,7,30,7,45,206.5,205.0,2.05,23.0,307.5,377.25,297.45
2016,7,30,8,0,234.0,227.0,2.1,24.0,352.0,430.15,335.63
2016,7,30,8,15,206.5,254.0,2.15,24.5,372.0,444.42,343.59
2016,7,30,8,30,179.0,281.0,2.2,25.0,392.0,455.78,349.43
2016,7,30,8,45,461.5,212.0,2.25,26.0,526.5,667.42,506.13
2016,7,30,9,0,744.0,143.0,2.3,27.0,661.0,870.97,643.33
2016,7,30,9,15,758.0,146.5,2.4,27.5,701.5,899.08,658.06
2016,7,30,9,30,772.0,150.0,2.5,28.0,742.0,930.18,676.3
2016,7,30,9,45,816.5,134.5,2.65,29.0,786.0,967.88,697.7
2016,7,30,10,0,861.0,119.0,2.8,30.0,830.0,992.57,710.5
2016,7,30,10,15,868.5,120.5,2.9,30.5,859.0,1006.66,717.64
2016,7,30,10,30,876.0,122.0,3.0,31.0,888.0,1017.21,722.7
2016,7,30,10,45,858.5,137.0,3.1,31.5,903.5,1012.69,718.36
2016,7,30,11,0,841.0,152.0,3.2,32.0,919.0,1016.32,719.4
2016,7,30,11,15,845.0,153.0,3.25,32.0,933.5,1011.6,716.27
2016,7,30,11,30,849.0,154.0,3.3,32.0,948.0,991.38,703.49
2016,7,30,11,45,824.0,171.5,3.4,32.0,947.5,979.68,696.66
2016,7,30,12,0,799.0,189.0,3.5,32.0,947.0,952.92,680.11
2016,7,30,12,15,799.0,189.0,3.55,32.0,946.5,930.13,665.88
2016,7,30,12,30,799.0,189.0,3.6,32.0,946.0,904.36,649.66
2016,7,30,12,45,786.0,195.0,3.65,32.0,934.5,870.01,627.77
2016,7,30,13,0,773.0,201.0,3.7,32.0,923.0,833.66,604.46
2016,7,30,13,15,769.0,200.0,3.75,31.5,907.0,796.56,580.91
2016,7,30,13,30,765.0,199.0,3.8,31.0,891.0,757.44,555.22
2016,7,30,13,45,740.0,207.5,3.85,31.0,863.0,711.44,522.71
2016,7,30,14,0,715.0,216.0,3.9,31.0,835.0,663.12,488.07
2016,7,30,14,15,705.5,212.5,3.9,30.5,806.0,614.4,453.49
2016,7,30,14,30,696.0,209.0,3.9,30.0,777.0,565.1,417.49
2016,7,30,14,45,528.0,269.0,3.9,30.0,689.0,488.04,359.41
2016,7,30,15,0,360.0,329.0,3.9,30.0,601.0,427.69,314.05
2016,7,30,15,15,276.5,323.5,3.9,29.5,525.5,364.61,267.81
2016,7,30,15,30,193.0,318.0,3.9,29.0,450.0,315.36,232.1
2016,7,30,15,45,146.5,293.0,3.9,28.5,389.5,267.75,197.29
2016,7,30,16,0,100.0,268.0,3.9,28.0,329.0,232.05,171.91
2016,7,30,16,15,84.0,241.5,3.85,27.5,289.5,200.42,148.88
2016,7,30,16,30,68.0,215.0,3.8,27.0,250.0,171.28,128.19
2016,7,30,16,45,95.5,195.0,3.75,26.5,239.0,149.36,113.33
2016,7,30,17,0,123.0,175.0,3.7,26.0,228.0,127.99,102.42
2016,7,30,17,15,104.5,154.5,3.55,25.0,195.0,114.5,91.87
2016,7,30,17,30,86.0,134.0,3.4,24.0,162.0,104.26,83.8
2016,7,30,17,45,177.5,110.0,3.25,23.0,154.5,84.66,67.47
2016,7,30,18,0,269.0,86.0,3.1,22.0,147.0,65.82,51.38
2016,7,30,18,15,209.5,65.5,2.95,21.0,105.5,50.99,38.36
2016,7,30,18,30,150.0,45.0,2.8,20.0,64.0,35.71,24.68
2016,7,30,18,45,90.5,26.0,2.65,19.5,36.0,21.1,10.05
2016,7,30,19,0,31.0,7.0,2.5,19.0,8.0,6.37,0.0
2016,7,30,19,15,15.5,3.5,2.45,18.5,4.0,0.0,0.0
2016,7,30,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,31,5,15,39.0,7.0,1.3,13.5,9.0,14.99,0.0
2016,7,31,5,30,78.0,14.0,1.5,14.0,18.0,44.07,0.0
2016,7,31,5,45,173.5,31.5,1.7,15.0,53.0,110.62,78.46
2016,7,31,6,0,269.0,49.0,1.9,16.0,88.0,178.36,138.37
2016,7,31,6,15,339.5,62.5,1.9,16.5,132.5,240.75,192.83
2016,7,31,6,30,410.0,76.0,1.9,17.0,177.0,310.76,252.31
2016,7,31,6,45,345.0,100.5,1.9,18.0,199.0,324.52,263.93
2016,7,31,7,0,280.0,125.0,1.9,19.0,221.0,318.91,258.76
2016,7,31,7,15,306.5,144.0,2.05,20.0,265.0,370.83,299.2
2016,7,31,7,30,333.0,163.0,2.2,21.0,309.0,424.39,339.41
2016,7,31,7,45,358.5,180.5,2.35,22.0,355.5,476.83,377.61
2016,7,31,8,0,384.0,198.0,2.5,23.0,402.0,530.25,415.5
2016,7,31,8,15,214.0,224.5,2.6,23.5,340.0,417.52,326.07
2016,7,31,8,30,44.0,251.0,2.7,24.0,278.0,290.72,224.16
2016,7,31,8,45,402.0,194.0,2.8,25.0,471.5,594.8,459.01
2016,7,31,9,0,760.0,137.0,2.9,26.0,665.0,874.43,653.19
2016,7,31,9,15,774.0,140.5,2.9,26.5,705.5,908.49,670.85
2016,7,31,9,30,788.0,144.0,2.9,27.0,746.0,939.93,688.61
2016,7,31,9,45,767.0,163.5,2.95,28.0,772.0,951.07,692.0
2016,7,31,10,0,746.0,183.0,3.0,29.0,798.0,965.65,697.85
2016,7,31,10,15,754.5,186.0,3.0,29.0,826.5,981.15,706.73
2016,7,31,10,30,763.0,189.0,3.0,29.0,855.0,985.37,708.43
2016,7,31,10,45,744.5,206.0,3.05,29.5,869.5,989.88,709.53
2016,7,31,11,0,726.0,223.0,3.1,30.0,884.0,982.58,703.16
2016,7,31,11,15,730.5,224.5,3.1,30.0,898.5,978.85,700.35
2016,7,31,11,30,735.0,226.0,3.1,30.0,913.0,971.75,695.46
2016,7,31,11,45,707.0,246.0,3.1,30.0,910.5,948.14,680.08
2016,7,31,12,0,679.0,266.0,3.1,30.0,908.0,921.69,662.21
2016,7,31,12,15,679.0,266.5,3.15,30.0,908.0,900.57,648.7
2016,7,31,12,30,679.0,267.0,3.2,30.0,908.0,876.75,633.27
2016,7,31,12,45,745.5,222.0,3.25,30.5,921.0,865.76,626.81
2016,7,31,13,0,812.0,177.0,3.3,31.0,934.0,844.7,612.31
2016,7,31,13,15,808.0,176.0,3.35,30.5,917.5,806.33,588.71
2016,7,31,13,30,804.0,175.0,3.4,30.0,901.0,765.8,562.35
2016,7,31,13,45,755.5,197.5,3.45,30.0,866.0,713.75,525.3
2016,7,31,14,0,707.0,220.0,3.5,30.0,831.0,661.51,487.6
2016,7,31,14,15,697.0,216.5,3.55,29.5,801.5,612.75,453.19
2016,7,31,14,30,687.0,213.0,3.6,29.0,772.0,563.51,417.34
2016,7,31,14,45,648.5,221.5,3.65,29.0,730.0,509.64,376.22
2016,7,31,15,0,610.0,230.0,3.7,29.0,688.0,458.69,336.46
2016,7,31,15,15,593.0,223.0,3.7,28.5,648.0,406.56,295.57
2016,7,31,15,30,576.0,216.0,3.7,28.0,608.0,355.8,254.79
2016,7,31,15,45,547.5,210.5,3.75,27.5,562.5,304.58,213.54
2016,7,31,16,0,519.0,205.0,3.8,27.0,517.0,256.35,175.0
2016,7,31,16,15,493.0,194.0,3.75,26.0,470.0,207.75,138.17
2016,7,31,16,30,467.0,183.0,3.7,25.0,423.0,162.34,107.91
2016,7,31,16,45,435.5,170.0,3.7,24.5,375.0,118.78,87.25
2016,7,31,17,0,404.0,157.0,3.7,24.0,327.0,107.21,85.82
2016,7,31,17,15,365.0,141.0,3.6,23.0,278.5,102.88,82.79
2016,7,31,17,30,326.0,125.0,3.5,22.0,230.0,92.46,74.41
2016,7,31,17,45,280.0,105.5,3.4,21.5,184.5,79.29,63.27
2016,7,31,18,0,234.0,86.0,3.3,21.0,139.0,65.66,51.44
2016,7,31,18,15,179.0,64.0,3.15,20.0,98.0,49.81,37.48
2016,7,31,18,30,124.0,42.0,3.0,19.0,57.0,33.45,22.81
2016,7,31,18,45,73.5,24.0,2.85,18.5,31.5,19.54,8.52
2016,7,31,19,0,23.0,6.0,2.7,18.0,6.0,5.46,0.0
2016,7,31,19,15,11.5,3.0,2.6,17.5,3.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
