Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,1,5,15,63.5,7.5,0.85,13.5,10.5,20.87,0.0
2016,8,1,5,30,127.0,15.0,0.9,14.0,21.0,60.58,0.0
2016,8,1,5,45,246.5,28.0,1.0,14.5,57.0,133.07,93.91
2016,8,1,6,0,366.0,41.0,1.1,15.0,93.0,209.68,162.45
2016,8,1,6,15,442.0,50.5,1.15,15.5,139.5,276.75,221.15
2016,8,1,6,30,518.0,60.0,1.2,16.0,186.0,351.66,284.56
2016,8,1,6,45,271.0,91.5,1.25,17.0,158.5,261.42,212.95
2016,8,1,7,0,24.0,123.0,1.3,18.0,131.0,139.55,110.96
2016,8,1,7,15,66.5,152.5,1.35,18.5,180.5,200.01,160.82
2016,8,1,7,30,109.0,182.0,1.4,19.0,230.0,276.02,221.21
2016,8,1,7,45,437.5,135.0,1.45,20.0,361.5,499.38,397.73
2016,8,1,8,0,766.0,88.0,1.5,21.0,493.0,727.7,561.73
2016,8,1,8,15,550.5,171.0,1.55,21.5,476.5,667.9,513.45
2016,8,1,8,30,335.0,254.0,1.6,22.0,460.0,576.47,441.84
2016,8,1,8,45,587.0,176.5,1.65,23.0,570.0,749.14,567.28
2016,8,1,9,0,839.0,99.0,1.7,24.0,680.0,896.44,661.53
2016,8,1,9,15,850.5,101.0,1.75,24.5,720.5,928.08,678.29
2016,8,1,9,30,862.0,103.0,1.8,25.0,761.0,956.85,694.34
2016,8,1,9,45,875.0,103.0,1.9,26.0,797.0,981.82,707.16
2016,8,1,10,0,888.0,103.0,2.0,27.0,833.0,1003.61,717.92
2016,8,1,10,15,894.5,104.5,2.1,27.5,862.0,1017.13,724.92
2016,8,1,10,30,901.0,106.0,2.2,28.0,891.0,1026.99,729.78
2016,8,1,10,45,900.5,110.0,2.3,28.5,911.5,1028.68,729.64
2016,8,1,11,0,900.0,114.0,2.4,29.0,932.0,1026.54,727.27
2016,8,1,11,15,903.0,114.5,2.45,29.0,946.5,1020.53,723.54
2016,8,1,11,30,906.0,115.0,2.5,29.0,961.0,1010.8,717.61
2016,8,1,11,45,901.5,119.5,2.6,29.5,966.5,994.06,706.42
2016,8,1,12,0,897.0,124.0,2.7,30.0,972.0,973.86,693.12
2016,8,1,12,15,897.0,124.0,2.75,30.0,971.5,950.28,678.65
2016,8,1,12,30,897.0,124.0,2.8,30.0,971.0,923.46,662.08
2016,8,1,12,45,894.0,124.5,2.9,30.0,962.0,891.4,642.41
2016,8,1,13,0,891.0,125.0,3.0,30.0,953.0,856.52,620.72
2016,8,1,13,15,887.5,124.0,3.05,30.0,937.0,817.24,595.6
2016,8,1,13,30,884.0,123.0,3.1,30.0,921.0,775.52,568.6
2016,8,1,13,45,873.5,125.0,3.2,30.0,896.5,729.2,537.34
2016,8,1,14,0,863.0,127.0,3.3,30.0,872.0,681.36,503.35
2016,8,1,14,15,856.0,125.5,3.35,29.5,842.5,631.43,467.79
2016,8,1,14,30,849.0,124.0,3.4,29.0,813.0,580.18,430.06
2016,8,1,14,45,639.0,209.5,3.45,29.0,715.0,495.03,365.49
2016,8,1,15,0,429.0,295.0,3.5,29.0,617.0,429.46,315.88
2016,8,1,15,15,613.5,205.5,3.55,28.5,637.0,400.59,290.93
2016,8,1,15,30,798.0,116.0,3.6,28.0,657.0,352.95,248.01
2016,8,1,15,45,775.5,114.5,3.65,27.5,610.5,295.1,199.46
2016,8,1,16,0,753.0,113.0,3.7,27.0,564.0,239.3,152.97
2016,8,1,16,15,730.5,108.5,3.7,26.0,515.0,177.73,104.79
2016,8,1,16,30,708.0,104.0,3.7,25.0,466.0,123.87,68.97
2016,8,1,16,45,670.0,100.5,3.7,24.5,414.0,73.23,56.73
2016,8,1,17,0,632.0,97.0,3.7,24.0,362.0,66.6,51.46
2016,8,1,17,15,591.0,90.0,3.6,23.0,311.0,63.7,49.38
2016,8,1,17,30,550.0,83.0,3.5,22.0,260.0,60.63,47.06
2016,8,1,17,45,488.5,74.5,3.45,21.5,210.0,56.05,43.2
2016,8,1,18,0,427.0,66.0,3.4,21.0,160.0,51.29,39.01
2016,8,1,18,15,346.5,53.0,3.25,20.0,116.0,40.52,29.45
2016,8,1,18,30,266.0,40.0,3.1,19.0,72.0,31.05,20.71
2016,8,1,18,45,161.0,24.0,3.0,18.0,41.0,18.84,7.51
2016,8,1,19,0,56.0,8.0,2.9,17.0,10.0,7.28,0.0
2016,8,1,19,15,28.0,4.0,2.8,16.5,5.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,5,15,66.0,7.5,0.7,12.5,10.0,6.82,0.0
2016,8,2,5,30,132.0,15.0,0.7,13.0,20.0,50.24,0.0
2016,8,2,5,45,254.0,28.0,0.75,13.5,57.0,135.78,95.35
2016,8,2,6,0,376.0,41.0,0.8,14.0,94.0,213.8,165.74
2016,8,2,6,15,454.0,50.5,0.85,14.5,140.5,282.41,225.75
2016,8,2,6,30,532.0,60.0,0.9,15.0,187.0,359.07,290.47
2016,8,2,6,45,349.0,96.5,0.95,16.0,188.0,322.9,262.43
2016,8,2,7,0,166.0,133.0,1.0,17.0,189.0,248.89,201.86
2016,8,2,7,15,445.0,107.0,1.05,17.5,292.5,433.32,350.79
2016,8,2,7,30,724.0,81.0,1.1,18.0,396.0,625.57,495.64
2016,8,2,7,45,753.0,84.5,1.2,19.0,448.0,683.28,532.37
2016,8,2,8,0,782.0,88.0,1.3,20.0,500.0,740.99,569.45
2016,8,2,8,15,803.0,91.0,1.4,20.5,550.0,791.06,601.47
2016,8,2,8,30,824.0,94.0,1.5,21.0,600.0,839.8,632.13
2016,8,2,8,45,838.0,98.0,1.6,22.0,645.5,881.78,656.56
2016,8,2,9,0,852.0,102.0,1.7,23.0,691.0,912.54,673.31
2016,8,2,9,15,864.5,104.0,1.85,23.5,732.5,945.42,693.31
2016,8,2,9,30,877.0,106.0,2.0,24.0,774.0,975.41,711.3
2016,8,2,9,45,885.0,109.0,2.2,25.0,810.0,998.97,724.27
2016,8,2,10,0,893.0,112.0,2.4,26.0,846.0,1019.09,735.0
2016,8,2,10,15,900.5,113.5,2.5,26.5,875.5,1033.52,742.5
2016,8,2,10,30,908.0,115.0,2.6,27.0,905.0,1044.27,747.8
2016,8,2,10,45,894.0,128.0,2.75,27.5,922.0,1041.43,745.12
2016,8,2,11,0,880.0,141.0,2.9,28.0,939.0,1034.37,739.96
2016,8,2,11,15,884.0,142.0,3.0,28.0,954.5,1029.59,737.35
2016,8,2,11,30,888.0,143.0,3.1,28.0,970.0,1021.11,732.44
2016,8,2,11,45,871.5,155.0,3.25,28.5,972.0,999.5,718.14
2016,8,2,12,0,855.0,167.0,3.4,29.0,974.0,986.37,709.39
2016,8,2,12,15,855.0,167.5,3.5,29.0,973.5,962.87,694.92
2016,8,2,12,30,855.0,168.0,3.6,29.0,973.0,936.15,678.37
2016,8,2,12,45,865.0,160.0,3.7,29.0,968.5,906.99,660.13
2016,8,2,13,0,875.0,152.0,3.8,29.0,964.0,867.42,634.82
2016,8,2,13,15,871.0,151.0,3.85,29.0,947.5,827.98,609.18
2016,8,2,13,30,867.0,150.0,3.9,29.0,931.0,786.19,581.7
2016,8,2,13,45,843.5,158.5,3.95,29.0,902.5,740.45,549.05
2016,8,2,14,0,820.0,167.0,4.0,29.0,874.0,689.65,512.3
2016,8,2,14,15,811.5,164.5,4.0,28.5,843.0,638.46,475.52
2016,8,2,14,30,803.0,162.0,4.0,28.0,812.0,586.29,436.89
2016,8,2,14,45,788.5,160.0,4.0,28.0,774.5,530.83,393.83
2016,8,2,15,0,774.0,158.0,4.0,28.0,737.0,472.18,347.31
2016,8,2,15,15,758.5,154.0,3.95,27.5,695.0,414.48,300.81
2016,8,2,15,30,743.0,150.0,3.9,27.0,653.0,357.62,253.75
2016,8,2,15,45,725.0,144.5,3.9,26.5,607.0,300.02,205.57
2016,8,2,16,0,707.0,139.0,3.9,26.0,561.0,244.07,159.04
2016,8,2,16,15,681.5,133.0,3.85,25.5,511.0,188.59,115.65
2016,8,2,16,30,656.0,127.0,3.8,25.0,461.0,136.17,80.82
2016,8,2,16,45,625.5,119.5,3.75,24.5,410.0,85.82,67.36
2016,8,2,17,0,595.0,112.0,3.7,24.0,359.0,78.0,61.16
2016,8,2,17,15,551.0,103.0,3.55,23.0,307.5,73.98,58.19
2016,8,2,17,30,507.0,94.0,3.4,22.0,256.0,68.17,53.56
2016,8,2,17,45,453.0,82.0,3.3,21.5,206.5,60.56,47.11
2016,8,2,18,0,399.0,70.0,3.2,21.0,157.0,52.64,40.16
2016,8,2,18,15,318.0,55.5,3.05,20.0,113.0,42.41,31.04
2016,8,2,18,30,237.0,41.0,2.9,19.0,69.0,31.81,21.29
2016,8,2,18,45,137.5,24.0,2.8,18.0,38.5,18.84,6.85
2016,8,2,19,0,38.0,7.0,2.7,17.0,8.0,6.37,0.0
2016,8,2,19,15,19.0,3.5,2.65,16.5,4.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,5,15,43.0,7.0,1.1,11.5,9.0,6.37,0.0
2016,8,3,5,30,86.0,14.0,1.2,12.0,18.0,36.58,0.0
2016,8,3,5,45,204.0,30.0,1.3,13.0,54.0,120.22,83.73
2016,8,3,6,0,322.0,46.0,1.4,14.0,90.0,196.63,152.89
2016,8,3,6,15,402.5,57.5,1.4,14.5,137.0,266.53,214.09
2016,8,3,6,30,483.0,69.0,1.4,15.0,184.0,344.14,279.97
2016,8,3,6,45,543.5,77.0,1.45,16.0,236.5,414.57,337.47
2016,8,3,7,0,604.0,85.0,1.5,17.0,289.0,489.89,396.31
2016,8,3,7,15,644.0,91.5,1.5,17.5,342.0,554.38,444.96
2016,8,3,7,30,684.0,98.0,1.5,18.0,395.0,620.79,493.18
2016,8,3,7,45,712.5,103.5,1.55,19.0,447.0,678.87,532.35
2016,8,3,8,0,741.0,109.0,1.6,20.0,499.0,737.04,569.65
2016,8,3,8,15,764.0,113.5,1.65,20.5,549.0,789.13,602.83
2016,8,3,8,30,787.0,118.0,1.7,21.0,599.0,835.91,631.76
2016,8,3,8,45,797.0,124.5,1.8,22.0,643.5,875.96,655.04
2016,8,3,9,0,807.0,131.0,1.9,23.0,688.0,913.45,676.32
2016,8,3,9,15,820.5,134.0,2.05,23.5,729.5,947.66,697.09
2016,8,3,9,30,834.0,137.0,2.2,24.0,771.0,979.05,715.94
2016,8,3,9,45,849.0,137.5,2.35,25.0,808.5,1006.15,730.54
2016,8,3,10,0,864.0,138.0,2.5,26.0,846.0,1030.05,743.03
2016,8,3,10,15,871.5,139.5,2.65,26.5,875.5,1032.38,743.26
2016,8,3,10,30,879.0,141.0,2.8,27.0,905.0,1042.65,748.83
2016,8,3,10,45,838.5,170.0,2.95,27.5,913.5,1041.61,747.18
2016,8,3,11,0,798.0,199.0,3.1,28.0,922.0,1023.55,734.85
2016,8,3,11,15,802.0,200.5,3.25,28.0,937.0,1019.11,732.87
2016,8,3,11,30,806.0,202.0,3.4,28.0,952.0,1011.1,728.51
2016,8,3,11,45,769.0,227.0,3.6,28.5,947.0,991.16,715.39
2016,8,3,12,0,732.0,252.0,3.8,29.0,942.0,960.23,695.12
2016,8,3,12,15,731.5,252.0,3.9,29.0,941.0,936.96,680.52
2016,8,3,12,30,731.0,252.0,4.0,29.0,940.0,910.83,663.64
2016,8,3,12,45,747.0,239.5,4.1,29.0,937.0,884.71,647.07
2016,8,3,13,0,763.0,227.0,4.2,29.0,934.0,855.15,627.91
2016,8,3,13,15,758.0,225.5,4.25,28.5,917.5,815.63,602.16
2016,8,3,13,30,753.0,224.0,4.3,28.0,901.0,774.18,574.55
2016,8,3,13,45,717.5,237.5,4.4,28.0,869.0,722.66,537.79
2016,8,3,14,0,682.0,251.0,4.5,28.0,837.0,671.98,500.95
2016,8,3,14,15,671.5,246.5,4.55,27.5,806.5,622.76,465.8
2016,8,3,14,30,661.0,242.0,4.6,27.0,776.0,573.21,429.35
2016,8,3,14,45,650.5,234.5,4.65,27.0,740.5,521.1,389.16
2016,8,3,15,0,640.0,227.0,4.7,27.0,705.0,469.15,348.02
2016,8,3,15,15,623.0,220.5,4.65,26.5,663.5,415.9,305.44
2016,8,3,15,30,606.0,214.0,4.6,26.0,622.0,363.13,262.31
2016,8,3,15,45,609.0,196.0,4.6,25.5,582.0,309.79,217.72
2016,8,3,16,0,612.0,178.0,4.6,25.0,542.0,254.96,171.99
2016,8,3,16,15,585.0,169.5,4.45,24.0,492.5,201.88,131.05
2016,8,3,16,30,558.0,161.0,4.3,23.0,443.0,152.7,98.41
2016,8,3,16,45,559.0,141.5,4.2,22.5,398.5,99.89,79.86
2016,8,3,17,0,560.0,122.0,4.1,22.0,354.0,84.8,67.49
2016,8,3,17,15,516.0,111.5,3.9,21.0,302.0,79.08,63.07
2016,8,3,17,30,472.0,101.0,3.7,20.0,250.0,73.07,58.26
2016,8,3,17,45,448.5,84.0,3.5,19.5,204.5,62.09,48.82
2016,8,3,18,0,425.0,67.0,3.3,19.0,159.0,50.56,38.67
2016,8,3,18,15,341.0,53.0,3.1,18.0,114.0,40.61,29.72
2016,8,3,18,30,257.0,39.0,2.9,17.0,69.0,30.33,20.15
2016,8,3,18,45,128.5,19.5,2.75,16.5,34.5,15.28,3.85
2016,8,3,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,3,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,5,15,34.0,7.0,2.1,10.0,8.0,0.0,0.0
2016,8,4,5,30,68.0,14.0,2.1,10.0,16.0,31.6,0.0
2016,8,4,5,45,192.5,30.0,2.15,10.5,52.5,116.43,80.88
2016,8,4,6,0,317.0,46.0,2.2,11.0,89.0,195.06,153.55
2016,8,4,6,15,397.5,57.5,2.1,11.5,135.5,264.45,215.42
2016,8,4,6,30,478.0,69.0,2.0,12.0,182.0,341.86,282.35
2016,8,4,6,45,239.0,88.5,1.95,13.0,145.0,240.86,200.02
2016,8,4,7,0,0.0,108.0,1.9,14.0,108.0,101.13,80.34
2016,8,4,7,15,210.5,125.5,1.8,14.5,216.5,286.93,237.78
2016,8,4,7,30,421.0,143.0,1.7,15.0,325.0,479.32,390.86
2016,8,4,7,45,359.0,178.0,1.65,16.0,346.5,476.3,383.61
2016,8,4,8,0,297.0,213.0,1.6,17.0,368.0,480.56,382.62
2016,8,4,8,15,551.0,159.5,1.55,17.5,482.5,657.05,516.47
2016,8,4,8,30,805.0,106.0,1.5,18.0,597.0,838.71,640.34
2016,8,4,8,45,815.5,111.5,1.5,19.0,641.5,878.71,661.01
2016,8,4,9,0,826.0,117.0,1.5,20.0,686.0,916.15,681.15
2016,8,4,9,15,838.5,119.5,1.65,20.5,727.0,949.31,701.52
2016,8,4,9,30,851.0,122.0,1.8,21.0,768.0,979.58,719.94
2016,8,4,9,45,847.0,131.5,1.95,22.0,799.5,998.33,729.48
2016,8,4,10,0,843.0,141.0,2.1,23.0,831.0,1013.19,736.61
2016,8,4,10,15,650.0,248.0,2.25,23.5,791.0,944.26,690.66
2016,8,4,10,30,457.0,355.0,2.4,24.0,751.0,855.17,625.93
2016,8,4,10,45,484.5,362.0,2.55,24.5,792.0,886.22,646.92
2016,8,4,11,0,512.0,369.0,2.7,25.0,833.0,914.56,664.93
2016,8,4,11,15,653.0,284.0,2.85,25.0,885.0,963.32,701.75
2016,8,4,11,30,794.0,199.0,3.0,25.0,937.0,997.09,725.48
2016,8,4,11,45,759.0,222.5,3.15,25.5,932.0,977.65,712.04
2016,8,4,12,0,724.0,246.0,3.3,26.0,927.0,947.49,691.98
2016,8,4,12,15,723.5,246.0,3.45,26.0,926.0,924.45,677.93
2016,8,4,12,30,723.0,246.0,3.6,26.0,925.0,898.59,661.44
2016,8,4,12,45,727.5,240.5,3.8,26.0,918.5,869.28,642.83
2016,8,4,13,0,732.0,235.0,4.0,26.0,912.0,837.25,621.97
2016,8,4,13,15,726.5,233.0,4.05,25.5,895.0,797.89,595.99
2016,8,4,13,30,721.0,231.0,4.1,25.0,878.0,756.75,568.24
2016,8,4,13,45,683.5,245.5,4.2,25.0,846.0,705.91,531.47
2016,8,4,14,0,646.0,260.0,4.3,25.0,814.0,656.16,494.86
2016,8,4,14,15,635.0,255.0,4.3,24.5,784.0,607.86,459.76
2016,8,4,14,30,624.0,250.0,4.3,24.0,754.0,559.38,423.57
2016,8,4,14,45,608.0,245.5,4.35,23.5,717.5,508.88,384.94
2016,8,4,15,0,592.0,241.0,4.4,23.0,681.0,458.68,345.52
2016,8,4,15,15,574.5,233.0,4.35,22.5,640.5,406.3,303.28
2016,8,4,15,30,557.0,225.0,4.3,22.0,600.0,355.32,261.28
2016,8,4,15,45,556.0,208.0,4.3,21.5,560.0,303.55,217.77
2016,8,4,16,0,555.0,191.0,4.3,21.0,520.0,251.8,174.34
2016,8,4,16,15,528.0,181.0,4.2,20.5,472.0,201.6,135.06
2016,8,4,16,30,501.0,171.0,4.1,20.0,424.0,154.68,103.38
2016,8,4,16,45,499.5,151.5,4.1,19.5,380.0,105.11,85.31
2016,8,4,17,0,498.0,132.0,4.1,19.0,336.0,91.29,73.93
2016,8,4,17,15,454.5,119.5,4.0,18.0,286.0,84.4,68.48
2016,8,4,17,30,411.0,107.0,3.9,17.0,236.0,77.15,62.56
2016,8,4,17,45,386.5,88.5,3.8,16.5,192.0,65.19,52.16
2016,8,4,18,0,362.0,70.0,3.7,16.0,148.0,52.64,40.97
2016,8,4,18,15,282.5,54.5,3.6,15.0,105.0,41.65,30.98
2016,8,4,18,30,203.0,39.0,3.5,14.0,62.0,30.27,20.28
2016,8,4,18,45,101.5,19.5,3.4,13.5,31.0,15.27,3.04
2016,8,4,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,5,5,15,60.5,7.0,2.25,10.0,9.0,0.0,0.0
2016,8,5,5,30,121.0,14.0,2.3,10.0,18.0,46.33,0.0
2016,8,5,5,45,261.5,26.5,2.4,10.5,55.5,136.21,93.36
2016,8,5,6,0,402.0,39.0,2.5,11.0,93.0,222.61,174.93
2016,8,5,6,15,485.5,48.0,2.5,11.5,141.5,294.72,239.98
2016,8,5,6,30,569.0,57.0,2.5,12.0,190.0,375.47,310.35
2016,8,5,6,45,284.5,69.5,2.5,12.5,136.0,255.34,213.28
2016,8,5,7,0,0.0,82.0,2.5,13.0,82.0,74.17,57.88
2016,8,5,7,15,19.5,123.5,2.45,13.5,132.0,128.44,104.05
2016,8,5,7,30,39.0,165.0,2.4,14.0,182.0,195.88,159.75
2016,8,5,7,45,19.5,150.5,2.35,15.0,159.0,154.62,124.16
2016,8,5,8,0,0.0,136.0,2.3,16.0,136.0,124.12,97.69
2016,8,5,8,15,124.0,202.0,2.25,16.5,277.5,319.14,257.58
2016,8,5,8,30,248.0,268.0,2.2,17.0,419.0,519.23,411.04
2016,8,5,8,45,245.5,291.5,2.2,17.5,450.5,549.18,429.77
2016,8,5,9,0,243.0,315.0,2.2,18.0,482.0,561.28,436.51
2016,8,5,9,15,237.0,337.0,2.2,18.5,508.0,583.12,450.09
2016,8,5,9,30,231.0,359.0,2.2,19.0,534.0,603.49,462.39
2016,8,5,9,45,569.0,236.5,2.2,20.0,694.0,844.47,637.64
2016,8,5,10,0,907.0,114.0,2.2,21.0,854.0,1037.42,760.95
2016,8,5,10,15,631.0,253.0,2.25,21.5,777.0,930.9,686.62
2016,8,5,10,30,355.0,392.0,2.3,22.0,700.0,777.59,575.19
2016,8,5,10,45,307.5,419.0,2.35,22.5,690.5,754.04,557.43
2016,8,5,11,0,260.0,446.0,2.4,23.0,681.0,728.52,537.25
2016,8,5,11,15,267.0,447.0,2.45,23.5,691.5,729.29,537.01
2016,8,5,11,30,274.0,448.0,2.5,24.0,702.0,728.47,535.51
2016,8,5,11,45,587.0,296.5,2.6,24.5,846.0,883.56,648.31
2016,8,5,12,0,900.0,145.0,2.7,25.0,990.0,998.55,724.24
2016,8,5,12,15,900.0,145.0,2.75,25.0,989.0,974.38,707.92
2016,8,5,12,30,900.0,145.0,2.8,25.0,988.0,946.95,690.76
2016,8,5,12,45,913.0,135.0,2.9,25.5,984.0,918.58,671.98
2016,8,5,13,0,926.0,125.0,3.0,26.0,980.0,886.39,650.6
2016,8,5,13,15,922.5,124.0,3.1,26.0,963.0,845.46,624.47
2016,8,5,13,30,919.0,123.0,3.2,26.0,946.0,801.96,596.31
2016,8,5,13,45,903.5,127.5,3.3,26.0,919.0,752.41,562.51
2016,8,5,14,0,888.0,132.0,3.4,26.0,892.0,701.63,525.94
2016,8,5,14,15,880.5,130.5,3.45,25.5,861.0,649.75,488.49
2016,8,5,14,30,873.0,129.0,3.5,25.0,830.0,596.53,448.77
2016,8,5,14,45,860.0,127.5,3.6,25.0,792.5,537.94,403.05
2016,8,5,15,0,847.0,126.0,3.7,25.0,755.0,479.76,356.15
2016,8,5,15,15,833.0,123.0,3.7,24.5,712.0,420.06,307.18
2016,8,5,15,30,819.0,120.0,3.7,24.0,669.0,360.86,257.23
2016,8,5,15,45,806.0,114.5,3.75,24.0,622.5,300.67,205.33
2016,8,5,16,0,793.0,109.0,3.8,24.0,576.0,241.42,154.75
2016,8,5,16,15,769.5,105.0,3.8,23.5,525.5,183.13,108.64
2016,8,5,16,30,746.0,101.0,3.8,23.0,475.0,121.4,67.16
2016,8,5,16,45,723.5,93.5,3.8,22.5,423.5,65.63,50.77
2016,8,5,17,0,701.0,86.0,3.8,22.0,372.0,59.53,45.86
2016,8,5,17,15,658.5,80.0,3.7,21.0,318.5,56.98,44.01
2016,8,5,17,30,616.0,74.0,3.6,20.0,265.0,54.32,41.98
2016,8,5,17,45,563.5,64.5,3.5,19.0,214.0,48.6,37.13
2016,8,5,18,0,511.0,55.0,3.4,18.0,163.0,42.59,31.82
2016,8,5,18,15,418.0,44.5,3.25,17.0,116.5,35.28,25.14
2016,8,5,18,30,325.0,34.0,3.1,16.0,70.0,27.7,17.82
2016,8,5,18,45,162.5,17.0,3.0,15.5,35.0,13.59,0.96
2016,8,5,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,5,15,39.5,6.5,1.7,10.0,8.0,0.0,0.0
2016,8,6,5,30,79.0,13.0,1.7,10.0,16.0,33.77,0.0
2016,8,6,5,45,212.5,27.5,1.75,10.5,51.5,119.13,79.91
2016,8,6,6,0,346.0,42.0,1.8,11.0,87.0,203.52,159.52
2016,8,6,6,15,431.5,52.0,1.75,11.5,134.0,274.83,223.21
2016,8,6,6,30,517.0,62.0,1.7,12.0,181.0,354.97,292.41
2016,8,6,6,45,581.5,67.5,1.7,13.0,234.0,426.5,351.8
2016,8,6,7,0,646.0,73.0,1.7,14.0,287.0,503.25,412.62
2016,8,6,7,15,502.5,113.0,1.7,14.5,296.5,480.43,392.63
2016,8,6,7,30,359.0,153.0,1.7,15.0,306.0,433.99,353.66
2016,8,6,7,45,283.0,188.0,1.7,16.0,318.5,431.71,348.41
2016,8,6,8,0,207.0,223.0,1.7,17.0,331.0,407.43,325.76
2016,8,6,8,15,519.0,159.5,1.8,17.5,465.0,631.62,499.91
2016,8,6,8,30,831.0,96.0,1.9,18.0,599.0,851.07,653.41
2016,8,6,8,45,848.0,98.0,2.0,18.5,645.5,893.7,678.09
2016,8,6,9,0,865.0,100.0,2.1,19.0,692.0,925.2,696.86
2016,8,6,9,15,876.5,102.0,2.25,19.5,733.5,957.49,716.69
2016,8,6,9,30,888.0,104.0,2.4,20.0,775.0,986.8,734.44
2016,8,6,9,45,886.5,111.5,2.55,21.0,808.0,1006.15,744.18
2016,8,6,10,0,885.0,119.0,2.7,22.0,841.0,1021.6,751.46
2016,8,6,10,15,892.5,120.5,2.85,22.0,870.0,1035.83,760.92
2016,8,6,10,30,900.0,122.0,3.0,22.0,899.0,1046.39,768.1
2016,8,6,10,45,898.0,127.0,3.2,22.5,919.5,1047.19,767.99
2016,8,6,11,0,896.0,132.0,3.4,23.0,940.0,1044.1,765.47
2016,8,6,11,15,899.5,133.0,3.55,23.0,955.0,1038.69,762.59
2016,8,6,11,30,903.0,134.0,3.7,23.0,970.0,1029.51,757.31
2016,8,6,11,45,899.0,138.0,3.85,23.5,975.0,1012.24,745.28
2016,8,6,12,0,895.0,142.0,4.0,24.0,980.0,991.49,731.04
2016,8,6,12,15,895.0,142.0,4.1,24.0,979.5,967.43,715.71
2016,8,6,12,30,895.0,142.0,4.2,24.0,979.0,940.11,698.16
2016,8,6,12,45,888.5,144.0,4.3,24.0,969.0,905.84,675.82
2016,8,6,13,0,882.0,146.0,4.4,24.0,959.0,868.95,651.55
2016,8,6,13,15,878.5,145.0,4.45,24.0,942.5,829.39,624.99
2016,8,6,13,30,875.0,144.0,4.5,24.0,926.0,787.39,596.7
2016,8,6,13,45,869.0,143.0,4.55,24.0,902.5,741.38,563.62
2016,8,6,14,0,863.0,142.0,4.6,24.0,879.0,695.58,529.63
2016,8,6,14,15,855.0,140.0,4.6,23.5,848.5,642.92,490.63
2016,8,6,14,30,847.0,138.0,4.6,23.0,818.0,589.1,449.56
2016,8,6,14,45,841.5,133.0,4.65,23.0,782.5,533.06,404.81
2016,8,6,15,0,836.0,128.0,4.7,23.0,747.0,476.13,357.97
2016,8,6,15,15,822.5,125.0,4.65,22.5,704.5,417.15,308.69
2016,8,6,15,30,809.0,122.0,4.6,22.0,662.0,358.64,258.52
2016,8,6,15,45,795.5,116.5,4.6,21.5,616.0,298.84,206.7
2016,8,6,16,0,782.0,111.0,4.6,21.0,570.0,240.05,156.18
2016,8,6,16,15,759.0,107.0,4.55,20.5,520.0,176.77,105.46
2016,8,6,16,30,736.0,103.0,4.5,20.0,470.0,121.2,68.51
2016,8,6,16,45,710.0,96.0,4.45,19.5,418.0,66.29,52.0
2016,8,6,17,0,684.0,89.0,4.4,19.0,366.0,61.76,48.39
2016,8,6,17,15,641.0,82.5,4.3,18.0,313.0,58.94,46.29
2016,8,6,17,30,598.0,76.0,4.2,17.0,260.0,55.98,43.97
2016,8,6,17,45,547.0,66.5,4.1,16.5,210.0,50.34,39.05
2016,8,6,18,0,496.0,57.0,4.0,16.0,160.0,44.42,33.69
2016,8,6,18,15,401.0,46.0,3.8,15.0,113.5,36.74,26.6
2016,8,6,18,30,306.0,35.0,3.6,14.0,67.0,28.76,18.77
2016,8,6,18,45,153.0,17.5,3.45,13.5,33.5,14.13,0.0
2016,8,6,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,7,5,15,41.0,6.5,2.4,9.5,7.5,0.0,0.0
2016,8,7,5,30,82.0,13.0,2.5,10.0,15.0,34.63,0.0
2016,8,7,5,45,242.5,25.5,2.7,10.5,52.5,127.71,83.97
2016,8,7,6,0,403.0,38.0,2.9,11.0,90.0,222.45,174.42
2016,8,7,6,15,489.0,47.0,2.9,11.5,139.0,295.82,240.93
2016,8,7,6,30,575.0,56.0,2.9,12.0,188.0,378.15,312.99
2016,8,7,6,45,640.0,60.5,2.95,12.5,242.5,451.59,375.62
2016,8,7,7,0,705.0,65.0,3.0,13.0,297.0,527.56,437.91
2016,8,7,7,15,742.0,69.5,3.0,13.5,351.5,592.7,488.98
2016,8,7,7,30,779.0,74.0,3.0,14.0,406.0,659.23,538.35
2016,8,7,7,45,809.5,76.5,3.0,15.0,460.0,719.44,579.23
2016,8,7,8,0,840.0,79.0,3.0,16.0,514.0,779.59,618.79
2016,8,7,8,15,859.5,82.0,3.0,16.5,565.0,823.42,646.68
2016,8,7,8,30,879.0,85.0,3.0,17.0,616.0,872.54,677.92
2016,8,7,8,45,892.0,87.5,3.0,18.0,662.5,913.32,701.4
2016,8,7,9,0,905.0,90.0,3.0,19.0,709.0,951.52,722.71
2016,8,7,9,15,916.0,92.0,3.05,19.5,751.0,984.4,741.92
2016,8,7,9,30,927.0,94.0,3.1,20.0,793.0,1014.12,758.94
2016,8,7,9,45,917.0,106.0,3.15,21.0,824.0,1030.91,765.87
2016,8,7,10,0,907.0,118.0,3.2,22.0,855.0,1043.21,770.0
2016,8,7,10,15,914.0,119.5,3.25,22.5,885.0,1057.1,776.78
2016,8,7,10,30,921.0,121.0,3.3,23.0,915.0,1067.22,781.17
2016,8,7,10,45,909.5,131.5,3.35,23.5,932.5,1064.06,777.11
2016,8,7,11,0,898.0,142.0,3.4,24.0,950.0,1056.74,770.62
2016,8,7,11,15,901.0,143.0,3.4,24.5,964.5,1050.62,764.68
2016,8,7,11,30,904.0,144.0,3.4,25.0,979.0,1040.74,756.43
2016,8,7,11,45,892.5,152.5,3.45,25.5,982.0,1020.2,741.83
2016,8,7,12,0,881.0,161.0,3.5,26.0,985.0,996.29,725.2
2016,8,7,12,15,881.0,161.0,3.55,26.0,984.0,972.24,709.95
2016,8,7,12,30,881.0,161.0,3.6,26.0,983.0,954.65,698.95
2016,8,7,12,45,889.0,154.0,3.7,26.5,977.5,915.39,672.47
2016,8,7,13,0,897.0,147.0,3.8,27.0,972.0,882.36,650.17
2016,8,7,13,15,893.0,146.0,3.85,26.5,955.0,841.73,624.81
2016,8,7,13,30,889.0,145.0,3.9,26.0,938.0,798.65,597.45
2016,8,7,13,45,869.5,151.5,3.95,26.0,909.5,752.45,564.43
2016,8,7,14,0,850.0,158.0,4.0,26.0,881.0,701.05,526.89
2016,8,7,14,15,841.0,155.5,4.0,26.0,850.0,647.73,487.17
2016,8,7,14,30,832.0,153.0,4.0,26.0,819.0,593.41,445.65
2016,8,7,14,45,824.0,148.5,4.05,26.0,782.5,537.14,401.62
2016,8,7,15,0,816.0,144.0,4.1,26.0,746.0,480.29,355.78
2016,8,7,15,15,801.0,140.5,4.1,25.5,703.0,421.28,307.61
2016,8,7,15,30,786.0,137.0,4.1,25.0,660.0,362.98,258.7
2016,8,7,15,45,778.5,128.0,4.1,24.5,615.0,298.0,203.76
2016,8,7,16,0,771.0,119.0,4.1,24.0,570.0,238.02,152.95
2016,8,7,16,15,746.5,114.5,4.05,23.5,519.0,179.78,107.1
2016,8,7,16,30,722.0,110.0,4.0,23.0,468.0,124.39,70.99
2016,8,7,16,45,704.5,100.0,4.0,22.5,417.0,68.12,52.93
2016,8,7,17,0,687.0,90.0,4.0,22.0,366.0,62.67,48.59
2016,8,7,17,15,643.0,83.5,3.8,21.0,312.5,59.88,46.54
2016,8,7,17,30,599.0,77.0,3.6,20.0,259.0,56.96,44.28
2016,8,7,17,45,553.0,66.0,3.45,19.5,209.0,50.11,38.35
2016,8,7,18,0,507.0,55.0,3.3,19.0,159.0,42.87,31.89
2016,8,7,18,15,410.0,44.0,3.1,18.0,112.5,35.11,24.8
2016,8,7,18,30,313.0,33.0,2.9,17.0,66.0,27.05,16.94
2016,8,7,18,45,156.5,16.5,2.7,16.0,33.0,13.32,0.0
2016,8,7,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,8,5,15,41.5,6.0,1.45,10.5,7.0,0.0,0.0
2016,8,8,5,30,83.0,12.0,1.7,11.0,14.0,34.02,0.0
2016,8,8,5,45,226.0,25.5,1.95,11.5,49.5,121.55,77.34
2016,8,8,6,0,369.0,39.0,2.2,12.0,85.0,210.18,163.7
2016,8,8,6,15,455.5,48.5,2.15,12.5,132.5,282.6,228.74
2016,8,8,6,30,542.0,58.0,2.1,13.0,180.0,364.03,299.26
2016,8,8,6,45,608.5,62.5,2.1,14.0,234.0,436.74,359.86
2016,8,8,7,0,675.0,67.0,2.1,15.0,288.0,514.86,421.98
2016,8,8,7,15,713.0,72.0,2.05,15.5,341.5,576.86,469.52
2016,8,8,7,30,751.0,77.0,2.0,16.0,395.0,643.44,517.91
2016,8,8,7,45,780.0,80.0,2.0,17.0,448.0,701.98,556.69
2016,8,8,8,0,809.0,83.0,2.0,18.0,501.0,760.42,594.15
2016,8,8,8,15,829.0,86.0,2.0,18.5,551.0,810.87,626.02
2016,8,8,8,30,849.0,89.0,2.0,19.0,601.0,851.9,650.76
2016,8,8,8,45,860.5,93.5,2.05,20.0,646.5,892.7,674.24
2016,8,8,9,0,872.0,98.0,2.1,21.0,692.0,930.88,695.54
2016,8,8,9,15,883.5,100.0,2.2,21.5,733.5,963.37,714.7
2016,8,8,9,30,895.0,102.0,2.3,22.0,775.0,992.84,731.83
2016,8,8,9,45,883.0,115.0,2.4,22.5,805.0,1008.0,739.65
2016,8,8,10,0,871.0,128.0,2.5,23.0,835.0,1018.68,744.78
2016,8,8,10,15,878.0,130.0,2.65,23.5,864.5,1032.67,752.7
2016,8,8,10,30,885.0,132.0,2.8,24.0,894.0,1043.01,758.27
2016,8,8,10,45,861.5,150.5,2.95,24.5,907.5,1047.94,760.47
2016,8,8,11,0,838.0,169.0,3.1,25.0,921.0,1037.05,752.59
2016,8,8,11,15,841.5,170.0,3.2,25.0,936.0,1031.39,749.35
2016,8,8,11,30,845.0,171.0,3.3,25.0,951.0,1022.04,743.75
2016,8,8,11,45,825.0,185.0,3.45,25.5,951.0,999.07,728.28
2016,8,8,12,0,805.0,199.0,3.6,26.0,951.0,972.91,710.79
2016,8,8,12,15,805.0,199.0,3.7,26.0,950.0,949.41,696.08
2016,8,8,12,30,805.0,199.0,3.8,26.0,949.0,922.85,679.25
2016,8,8,12,45,786.0,208.5,3.95,26.0,935.5,885.58,655.39
2016,8,8,13,0,767.0,218.0,4.1,26.0,922.0,851.57,633.08
2016,8,8,13,15,762.5,216.5,4.2,25.5,905.5,812.07,607.23
2016,8,8,13,30,758.0,215.0,4.3,25.0,889.0,770.56,579.38
2016,8,8,13,45,746.5,215.0,4.45,25.0,864.0,723.68,545.98
2016,8,8,14,0,735.0,215.0,4.6,25.0,839.0,675.8,511.37
2016,8,8,14,15,725.0,212.0,4.65,24.5,809.0,625.53,474.71
2016,8,8,14,30,715.0,209.0,4.7,24.0,779.0,574.7,436.51
2016,8,8,14,45,720.5,195.0,4.8,24.0,747.0,522.05,395.16
2016,8,8,15,0,726.0,181.0,4.9,24.0,715.0,467.76,351.16
2016,8,8,15,15,709.5,176.5,4.9,23.5,672.5,411.35,304.82
2016,8,8,15,30,693.0,172.0,4.9,23.0,630.0,356.04,258.25
2016,8,8,15,45,709.0,151.5,4.95,23.0,591.5,297.76,207.46
2016,8,8,16,0,725.0,131.0,5.0,23.0,553.0,237.37,155.16
2016,8,8,16,15,699.0,125.5,4.95,22.0,502.5,180.87,110.86
2016,8,8,16,30,673.0,120.0,4.9,21.0,452.0,127.49,76.13
2016,8,8,16,45,677.0,104.0,4.85,20.5,405.5,70.51,55.44
2016,8,8,17,0,681.0,88.0,4.8,20.0,359.0,61.29,47.81
2016,8,8,17,15,636.5,81.5,4.6,19.0,306.0,58.44,45.68
2016,8,8,17,30,592.0,75.0,4.4,18.0,253.0,55.45,43.33
2016,8,8,17,45,554.5,63.5,4.2,17.5,204.0,48.16,36.96
2016,8,8,18,0,517.0,52.0,4.0,17.0,155.0,40.45,30.01
2016,8,8,18,15,418.5,41.5,3.75,16.0,109.0,33.03,23.17
2016,8,8,18,30,320.0,31.0,3.5,15.0,63.0,25.34,15.51
2016,8,8,18,45,160.0,15.5,3.25,14.5,31.5,12.5,0.0
2016,8,8,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,9,5,15,33.5,5.5,2.5,10.5,6.0,0.0,0.0
2016,8,9,5,30,67.0,11.0,2.6,11.0,12.0,28.68,0.0
2016,8,9,5,45,210.0,25.0,2.75,11.5,47.0,115.11,70.74
2016,8,9,6,0,353.0,39.0,2.9,12.0,82.0,204.04,158.86
2016,8,9,6,15,440.5,48.5,2.9,12.5,129.5,276.11,223.98
2016,8,9,6,30,528.0,58.0,2.9,13.0,177.0,357.3,294.91
2016,8,9,6,45,390.5,88.5,2.9,13.5,189.0,339.89,282.59
2016,8,9,7,0,253.0,119.0,2.9,14.0,201.0,299.1,248.72
2016,8,9,7,15,259.5,142.0,2.85,14.5,239.0,341.5,282.94
2016,8,9,7,30,266.0,165.0,2.8,15.0,277.0,383.63,315.54
2016,8,9,7,45,314.0,180.0,2.75,15.5,329.5,447.37,365.08
2016,8,9,8,0,362.0,195.0,2.7,16.0,382.0,514.23,415.54
2016,8,9,8,15,316.0,227.5,2.65,16.5,402.5,525.33,420.14
2016,8,9,8,30,270.0,260.0,2.6,17.0,423.0,531.56,421.16
2016,8,9,8,45,209.5,289.5,2.55,18.0,421.5,500.65,393.5
2016,8,9,9,0,149.0,319.0,2.5,19.0,420.0,480.82,374.19
2016,8,9,9,15,149.0,339.5,2.5,19.5,446.0,504.42,390.0
2016,8,9,9,30,149.0,360.0,2.5,20.0,472.0,527.19,404.78
2016,8,9,9,45,144.5,378.0,2.5,20.5,491.0,541.87,413.44
2016,8,9,10,0,140.0,396.0,2.5,21.0,510.0,555.54,421.39
2016,8,9,10,15,504.0,269.0,2.55,21.5,698.5,817.88,615.41
2016,8,9,10,30,868.0,142.0,2.6,22.0,887.0,1036.77,760.4
2016,8,9,10,45,844.5,161.0,2.65,22.5,901.0,1042.49,760.09
2016,8,9,11,0,821.0,180.0,2.7,23.0,915.0,1031.75,751.48
2016,8,9,11,15,825.0,181.0,2.75,23.5,930.0,1026.59,746.75
2016,8,9,11,30,829.0,182.0,2.8,24.0,945.0,1017.77,739.73
2016,8,9,11,45,799.0,202.5,2.9,24.5,942.5,991.23,721.81
2016,8,9,12,0,769.0,223.0,3.0,25.0,940.0,970.1,707.54
2016,8,9,12,15,769.0,222.5,3.05,25.0,939.0,945.99,692.26
2016,8,9,12,30,769.0,222.0,3.1,25.0,938.0,918.87,674.99
2016,8,9,12,45,765.0,222.0,3.2,25.0,928.5,885.92,654.08
2016,8,9,13,0,761.0,222.0,3.3,25.0,919.0,850.52,630.73
2016,8,9,13,15,756.5,220.0,3.35,25.0,902.5,810.65,603.55
2016,8,9,13,30,752.0,218.0,3.4,25.0,886.0,768.82,574.53
2016,8,9,13,45,711.0,235.0,3.45,25.0,852.5,716.35,536.8
2016,8,9,14,0,670.0,252.0,3.5,25.0,819.0,665.09,499.31
2016,8,9,14,15,659.0,247.5,3.5,25.0,788.5,615.72,462.83
2016,8,9,14,30,648.0,243.0,3.5,25.0,758.0,566.11,425.29
2016,8,9,14,45,616.5,245.5,3.55,25.0,717.5,512.13,383.69
2016,8,9,15,0,585.0,248.0,3.6,25.0,677.0,459.67,342.39
2016,8,9,15,15,567.0,240.0,3.55,24.5,635.5,407.08,300.61
2016,8,9,15,30,549.0,232.0,3.5,24.0,594.0,355.98,259.1
2016,8,9,15,45,527.5,221.0,3.5,23.5,548.5,303.43,216.22
2016,8,9,16,0,506.0,210.0,3.5,23.0,503.0,253.25,175.64
2016,8,9,16,15,478.0,198.0,3.5,22.5,454.5,204.03,138.15
2016,8,9,16,30,450.0,186.0,3.5,22.0,406.0,158.33,108.2
2016,8,9,16,45,425.0,168.5,3.5,21.5,358.0,113.89,92.15
2016,8,9,17,0,400.0,151.0,3.5,21.0,310.0,104.49,84.69
2016,8,9,17,15,357.0,134.0,3.4,20.0,260.5,98.44,80.09
2016,8,9,17,30,314.0,117.0,3.3,19.0,211.0,87.14,70.74
2016,8,9,17,45,271.0,96.0,3.25,18.5,165.5,72.74,58.26
2016,8,9,18,0,228.0,75.0,3.2,18.0,120.0,57.85,45.03
2016,8,9,18,15,164.5,53.0,3.05,17.0,80.0,41.69,30.5
2016,8,9,18,30,101.0,31.0,2.9,16.0,40.0,25.02,14.98
2016,8,9,18,45,50.5,15.5,2.8,15.5,20.0,12.79,0.0
2016,8,9,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,5,15,23.5,4.0,1.25,10.5,4.5,0.0,0.0
2016,8,10,5,30,47.0,8.0,1.4,11.0,9.0,20.39,0.0
2016,8,10,5,45,158.0,24.0,1.55,11.5,40.5,94.9,55.31
2016,8,10,6,0,269.0,40.0,1.7,12.0,72.0,171.07,132.5
2016,8,10,6,15,352.5,53.0,1.7,12.5,117.5,238.88,193.1
2016,8,10,6,30,436.0,66.0,1.7,13.0,163.0,319.21,262.42
2016,8,10,6,45,356.0,91.0,1.7,14.0,184.0,323.86,267.34
2016,8,10,7,0,276.0,116.0,1.7,15.0,205.0,310.07,255.7
2016,8,10,7,15,327.5,131.0,1.65,15.5,255.0,373.98,307.13
2016,8,10,7,30,379.0,146.0,1.6,16.0,305.0,455.95,370.17
2016,8,10,7,45,539.0,130.0,1.55,17.0,388.5,575.1,460.35
2016,8,10,8,0,699.0,114.0,1.5,18.0,472.0,714.22,558.52
2016,8,10,8,15,723.0,119.0,1.45,18.5,521.5,766.44,590.44
2016,8,10,8,30,747.0,124.0,1.4,19.0,571.0,817.73,621.69
2016,8,10,8,45,437.0,220.0,1.4,20.0,486.5,660.93,504.81
2016,8,10,9,0,127.0,316.0,1.4,21.0,402.0,457.5,349.0
2016,8,10,9,15,222.5,326.0,1.4,21.5,488.0,559.8,425.36
2016,8,10,9,30,318.0,336.0,1.4,22.0,574.0,682.64,510.61
2016,8,10,9,45,377.5,329.5,1.4,23.0,625.5,736.66,544.79
2016,8,10,10,0,437.0,323.0,1.4,24.0,677.0,806.79,589.0
2016,8,10,10,15,676.5,217.5,1.4,24.5,787.0,943.84,680.71
2016,8,10,10,30,916.0,112.0,1.4,25.0,897.0,1054.62,745.96
2016,8,10,10,45,914.5,117.0,1.4,25.5,918.0,1055.99,743.1
2016,8,10,11,0,913.0,122.0,1.4,26.0,939.0,1053.39,739.38
2016,8,10,11,15,916.5,123.0,1.5,26.0,954.0,1047.8,737.14
2016,8,10,11,30,920.0,124.0,1.6,26.0,969.0,1038.37,732.59
2016,8,10,11,45,914.0,129.0,1.7,26.5,974.0,1019.84,721.02
2016,8,10,12,0,908.0,134.0,1.8,27.0,979.0,997.79,707.32
2016,8,10,12,15,908.0,134.0,1.95,27.0,978.0,973.25,693.97
2016,8,10,12,30,908.0,134.0,2.1,27.0,977.0,945.38,678.26
2016,8,10,12,45,903.0,135.0,2.25,27.5,967.0,910.91,656.72
2016,8,10,13,0,898.0,136.0,2.4,28.0,957.0,873.67,633.12
2016,8,10,13,15,894.0,135.0,2.55,27.5,940.0,832.86,609.26
2016,8,10,13,30,890.0,134.0,2.7,27.0,923.0,789.59,583.2
2016,8,10,13,45,878.0,136.0,2.85,27.0,896.5,741.04,550.35
2016,8,10,14,0,866.0,138.0,3.0,27.0,870.0,691.09,515.01
2016,8,10,14,15,857.5,136.0,3.15,26.5,838.5,639.58,478.45
2016,8,10,14,30,849.0,134.0,3.3,26.0,807.0,585.05,438.32
2016,8,10,14,45,836.0,132.0,3.45,26.0,769.0,527.45,393.62
2016,8,10,15,0,823.0,130.0,3.6,26.0,731.0,469.75,347.34
2016,8,10,15,15,808.0,127.0,3.65,25.5,688.0,410.63,299.05
2016,8,10,15,30,793.0,124.0,3.7,25.0,645.0,352.2,249.95
2016,8,10,15,45,774.5,119.5,3.8,24.5,598.0,292.6,199.4
2016,8,10,16,0,756.0,115.0,3.9,24.0,551.0,229.32,146.57
2016,8,10,16,15,730.5,110.5,3.9,23.5,500.0,171.78,101.61
2016,8,10,16,30,705.0,106.0,3.9,23.0,449.0,117.24,66.81
2016,8,10,16,45,672.5,99.5,3.95,22.5,397.0,67.53,52.46
2016,8,10,17,0,640.0,93.0,4.0,22.0,345.0,65.11,50.73
2016,8,10,17,15,593.5,85.5,3.85,21.0,292.0,61.66,48.11
2016,8,10,17,30,547.0,78.0,3.7,20.0,239.0,58.04,45.23
2016,8,10,17,45,481.5,68.0,3.6,19.5,189.0,52.02,40.0
2016,8,10,18,0,416.0,58.0,3.5,19.0,139.0,45.74,34.31
2016,8,10,18,15,320.0,44.5,3.35,18.0,95.5,34.38,24.02
2016,8,10,18,30,224.0,31.0,3.2,17.0,52.0,24.28,14.06
2016,8,10,18,45,112.0,15.5,3.05,16.5,26.0,14.1,0.0
2016,8,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
