Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,5,15,17.5,3.0,0.9,10.5,3.0,0.0,0.0
2016,8,11,5,30,35.0,6.0,1.1,11.0,6.0,15.24,0.0
2016,8,11,5,45,133.5,22.5,1.35,11.5,36.5,84.27,46.12
2016,8,11,6,0,232.0,39.0,1.6,12.0,67.0,155.57,120.07
2016,8,11,6,15,313.5,54.0,1.6,12.5,111.5,222.92,180.06
2016,8,11,6,30,395.0,69.0,1.6,13.0,156.0,299.33,246.14
2016,8,11,6,45,457.5,80.0,1.6,14.0,206.5,368.49,303.87
2016,8,11,7,0,520.0,91.0,1.6,15.0,257.0,448.31,367.45
2016,8,11,7,15,423.5,122.0,1.6,16.0,273.5,441.04,359.26
2016,8,11,7,30,327.0,153.0,1.6,17.0,290.0,413.87,335.23
2016,8,11,7,45,504.5,136.5,1.6,18.0,378.5,557.19,445.36
2016,8,11,8,0,682.0,120.0,1.6,19.0,467.0,708.27,553.25
2016,8,11,8,15,706.5,125.5,1.6,19.5,517.0,760.93,585.97
2016,8,11,8,30,731.0,131.0,1.6,20.0,567.0,812.73,618.26
2016,8,11,8,45,753.5,134.0,1.65,21.0,614.0,858.58,645.15
2016,8,11,9,0,776.0,137.0,1.7,22.0,661.0,897.14,666.71
2016,8,11,9,15,791.0,140.5,1.7,22.5,703.0,932.7,686.75
2016,8,11,9,30,806.0,144.0,1.7,23.0,745.0,965.55,704.82
2016,8,11,9,45,845.0,132.0,1.75,24.0,789.5,1002.18,724.42
2016,8,11,10,0,884.0,120.0,1.8,25.0,834.0,1025.22,735.15
2016,8,11,10,15,892.0,122.0,1.8,25.5,863.5,1040.34,741.82
2016,8,11,10,30,900.0,124.0,1.8,26.0,893.0,1051.76,746.34
2016,8,11,10,45,898.5,129.0,1.8,26.5,913.5,1052.87,744.62
2016,8,11,11,0,897.0,134.0,1.8,27.0,934.0,1050.05,740.75
2016,8,11,11,15,900.5,135.0,1.8,27.0,949.5,1044.38,736.76
2016,8,11,11,30,904.0,136.0,1.8,27.0,965.0,1034.91,730.58
2016,8,11,11,45,897.0,141.5,1.85,27.5,969.0,1015.86,717.86
2016,8,11,12,0,890.0,147.0,1.9,28.0,973.0,993.37,703.14
2016,8,11,12,15,890.0,147.0,1.9,28.0,972.0,969.02,688.1
2016,8,11,12,30,890.0,147.0,1.9,28.0,971.0,941.41,671.01
2016,8,11,12,45,888.0,146.5,1.95,28.5,962.0,908.48,649.75
2016,8,11,13,0,886.0,146.0,2.0,29.0,953.0,872.67,626.59
2016,8,11,13,15,882.0,145.0,2.05,28.5,936.0,832.11,602.61
2016,8,11,13,30,878.0,144.0,2.1,28.0,919.0,789.14,576.64
2016,8,11,13,45,861.5,148.0,2.2,28.0,891.5,742.98,545.37
2016,8,11,14,0,845.0,152.0,2.3,28.0,864.0,691.46,509.47
2016,8,11,14,15,836.0,149.5,2.35,28.0,832.5,638.1,471.14
2016,8,11,14,30,827.0,147.0,2.4,28.0,801.0,583.76,430.9
2016,8,11,14,45,809.0,147.0,2.45,28.0,762.0,526.39,387.17
2016,8,11,15,0,791.0,147.0,2.5,28.0,723.0,469.51,342.43
2016,8,11,15,15,775.0,143.5,2.6,27.5,679.5,407.33,293.2
2016,8,11,15,30,759.0,140.0,2.7,27.0,636.0,349.22,245.49
2016,8,11,15,45,737.5,135.5,2.8,26.5,588.5,290.06,196.39
2016,8,11,16,0,716.0,131.0,2.9,26.0,541.0,233.0,149.45
2016,8,11,16,15,689.0,125.0,2.95,25.5,490.5,176.41,106.1
2016,8,11,16,30,662.0,119.0,3.0,25.0,440.0,123.12,72.65
2016,8,11,16,45,628.0,111.5,3.15,24.5,388.0,76.36,59.5
2016,8,11,17,0,594.0,104.0,3.3,24.0,336.0,73.58,57.52
2016,8,11,17,15,546.5,95.0,3.2,23.0,283.5,69.3,54.26
2016,8,11,17,30,499.0,86.0,3.1,22.0,231.0,64.79,50.68
2016,8,11,17,45,435.0,74.0,3.05,21.0,181.5,55.29,42.56
2016,8,11,18,0,371.0,62.0,3.0,20.0,132.0,47.14,35.34
2016,8,11,18,15,279.0,46.0,2.9,19.0,89.5,35.5,24.82
2016,8,11,18,30,187.0,30.0,2.8,18.0,47.0,23.47,13.06
2016,8,11,18,45,93.5,15.0,2.7,17.5,23.5,13.64,0.0
2016,8,11,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,5,45,172.0,17.5,1.0,12.5,37.5,92.8,47.4
2016,8,12,6,0,344.0,35.0,1.1,13.0,75.0,197.35,151.33
2016,8,12,6,15,434.0,45.0,1.05,13.5,122.0,270.41,216.37
2016,8,12,6,30,524.0,55.0,1.0,14.0,169.0,353.15,286.9
2016,8,12,6,45,584.0,62.0,1.0,15.0,221.0,424.35,345.17
2016,8,12,7,0,644.0,69.0,1.0,16.0,273.0,500.5,404.39
2016,8,12,7,15,684.0,74.5,0.9,17.0,326.5,565.91,451.76
2016,8,12,7,30,724.0,80.0,0.8,18.0,380.0,630.1,495.36
2016,8,12,7,45,753.5,84.0,0.75,19.0,433.0,689.26,532.44
2016,8,12,8,0,783.0,88.0,0.7,20.0,486.0,748.41,567.97
2016,8,12,8,15,804.5,91.5,0.65,20.5,536.0,799.87,598.07
2016,8,12,8,30,826.0,95.0,0.6,21.0,586.0,849.98,626.42
2016,8,12,8,45,842.0,98.0,0.55,22.0,632.5,892.83,648.07
2016,8,12,9,0,858.0,101.0,0.5,23.0,679.0,924.26,661.98
2016,8,12,9,15,870.0,103.5,0.5,23.5,720.5,957.41,679.18
2016,8,12,9,30,882.0,106.0,0.5,24.0,762.0,987.59,694.34
2016,8,12,9,45,890.5,108.0,0.5,25.0,797.5,1010.55,703.68
2016,8,12,10,0,899.0,110.0,0.5,26.0,833.0,1030.03,710.98
2016,8,12,10,15,906.0,111.5,0.6,26.5,862.5,1043.83,718.76
2016,8,12,10,30,913.0,113.0,0.7,27.0,892.0,1053.87,724.49
2016,8,12,10,45,914.5,116.0,0.8,27.5,913.5,1056.08,725.71
2016,8,12,11,0,916.0,119.0,0.9,28.0,935.0,1054.36,724.77
2016,8,12,11,15,919.5,119.5,1.0,28.0,949.5,1048.18,722.68
2016,8,12,11,30,923.0,120.0,1.1,28.0,964.0,1038.15,718.35
2016,8,12,11,45,920.0,122.5,1.2,28.5,969.5,1019.98,707.71
2016,8,12,12,0,917.0,125.0,1.3,29.0,975.0,998.24,694.92
2016,8,12,12,15,917.0,125.0,1.45,29.0,974.0,973.46,682.27
2016,8,12,12,30,917.0,125.0,1.6,29.0,973.0,945.3,667.22
2016,8,12,12,45,916.5,123.5,1.8,29.5,964.5,912.06,647.88
2016,8,12,13,0,916.0,122.0,2.0,30.0,956.0,875.75,626.11
2016,8,12,13,15,912.5,121.5,2.1,29.5,939.0,835.06,602.6
2016,8,12,13,30,909.0,121.0,2.2,29.0,922.0,791.81,576.91
2016,8,12,13,45,900.0,121.5,2.35,29.0,896.5,743.21,545.24
2016,8,12,14,0,891.0,122.0,2.5,29.0,871.0,692.9,510.4
2016,8,12,14,15,883.0,120.5,2.6,28.5,839.5,640.04,473.33
2016,8,12,14,30,875.0,119.0,2.7,28.0,808.0,585.89,433.89
2016,8,12,14,45,864.0,117.0,2.85,28.0,770.5,528.8,390.12
2016,8,12,15,0,853.0,115.0,3.0,28.0,733.0,468.55,342.48
2016,8,12,15,15,839.0,112.0,3.05,27.5,690.0,408.05,293.51
2016,8,12,15,30,825.0,109.0,3.1,27.0,647.0,348.06,243.49
2016,8,12,15,45,807.0,105.5,3.15,27.0,599.5,287.44,191.96
2016,8,12,16,0,789.0,102.0,3.2,27.0,552.0,228.37,142.49
2016,8,12,16,15,765.0,98.0,3.2,26.5,501.0,169.94,97.58
2016,8,12,16,30,741.0,94.0,3.2,26.0,450.0,108.54,58.65
2016,8,12,16,45,709.0,88.5,3.25,25.5,397.0,60.19,45.62
2016,8,12,17,0,677.0,83.0,3.3,25.0,344.0,58.16,44.19
2016,8,12,17,15,631.0,76.5,3.15,24.0,291.0,55.15,41.94
2016,8,12,17,30,585.0,70.0,3.0,23.0,238.0,52.0,39.46
2016,8,12,17,45,520.0,61.0,2.9,22.5,187.5,46.55,34.74
2016,8,12,18,0,455.0,52.0,2.8,22.0,137.0,40.88,29.63
2016,8,12,18,15,352.0,40.0,2.65,21.0,93.0,32.14,21.69
2016,8,12,18,30,249.0,28.0,2.5,20.0,49.0,23.04,12.23
2016,8,12,18,45,124.5,14.0,2.35,19.5,24.5,12.73,0.0
2016,8,12,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,13,5,45,170.0,17.0,0.35,15.5,36.0,91.15,41.86
2016,8,13,6,0,340.0,34.0,0.4,16.0,72.0,195.05,146.82
2016,8,13,6,15,431.5,43.5,0.45,16.5,119.0,267.98,210.63
2016,8,13,6,30,523.0,53.0,0.5,17.0,166.0,350.79,279.96
2016,8,13,6,45,584.0,60.0,0.55,18.0,218.0,422.48,337.55
2016,8,13,7,0,645.0,67.0,0.6,19.0,270.0,499.27,396.24
2016,8,13,7,15,685.0,72.0,0.7,20.0,323.0,564.11,443.8
2016,8,13,7,30,725.0,77.0,0.8,21.0,376.0,627.98,488.36
2016,8,13,7,45,756.0,80.5,0.95,22.0,429.0,687.72,527.78
2016,8,13,8,0,787.0,84.0,1.1,23.0,482.0,747.57,566.22
2016,8,13,8,15,808.5,87.5,1.15,24.0,532.5,799.18,596.91
2016,8,13,8,30,830.0,91.0,1.2,25.0,583.0,849.43,626.0
2016,8,13,8,45,846.0,93.5,1.3,26.0,629.5,883.26,644.48
2016,8,13,9,0,862.0,96.0,1.4,27.0,676.0,922.95,666.65
2016,8,13,9,15,874.5,98.5,1.4,27.5,717.5,956.72,684.64
2016,8,13,9,30,887.0,101.0,1.4,28.0,759.0,987.52,700.63
2016,8,13,9,45,900.5,100.5,1.45,29.0,796.0,1012.75,712.44
2016,8,13,10,0,914.0,100.0,1.5,30.0,833.0,1034.65,722.22
2016,8,13,10,15,921.0,101.0,1.5,30.0,862.5,1048.11,729.04
2016,8,13,10,30,928.0,102.0,1.5,30.0,892.0,1057.78,733.78
2016,8,13,10,45,924.5,108.0,1.5,30.5,912.0,1058.26,731.69
2016,8,13,11,0,921.0,114.0,1.5,31.0,932.0,1054.69,727.42
2016,8,13,11,15,924.0,115.0,1.55,31.0,947.0,1048.49,724.01
2016,8,13,11,30,927.0,116.0,1.6,31.0,962.0,1038.42,718.39
2016,8,13,11,45,919.5,122.0,1.65,31.5,966.5,1019.3,705.96
2016,8,13,12,0,912.0,128.0,1.7,32.0,971.0,996.64,691.52
2016,8,13,12,15,912.0,128.0,1.8,32.0,970.0,971.86,677.82
2016,8,13,12,30,912.0,128.0,1.9,32.0,969.0,943.72,661.89
2016,8,13,12,45,901.5,132.5,2.05,32.0,957.0,907.45,641.15
2016,8,13,13,0,891.0,137.0,2.2,32.0,945.0,868.65,618.43
2016,8,13,13,15,887.0,136.0,2.35,32.0,928.0,827.82,593.94
2016,8,13,13,30,883.0,135.0,2.5,32.0,911.0,784.56,567.36
2016,8,13,13,45,868.5,138.5,2.65,32.0,884.5,735.59,534.85
2016,8,13,14,0,854.0,142.0,2.8,32.0,858.0,687.6,501.56
2016,8,13,14,15,845.0,140.0,2.9,31.5,826.5,634.17,464.38
2016,8,13,14,30,836.0,138.0,3.0,31.0,795.0,579.71,425.1
2016,8,13,14,45,823.0,136.0,3.1,31.0,757.0,522.53,381.59
2016,8,13,15,0,810.0,134.0,3.2,31.0,719.0,465.29,336.6
2016,8,13,15,15,794.5,130.5,3.3,30.5,676.0,406.06,289.41
2016,8,13,15,30,779.0,127.0,3.4,30.0,633.0,347.63,241.47
2016,8,13,15,45,761.5,122.0,3.5,29.5,586.0,283.63,188.71
2016,8,13,16,0,744.0,117.0,3.6,29.0,539.0,225.5,140.99
2016,8,13,16,15,717.5,112.0,3.65,28.5,488.0,168.05,97.43
2016,8,13,16,30,691.0,107.0,3.7,28.0,437.0,113.78,64.3
2016,8,13,16,45,661.0,99.5,3.8,27.5,385.5,68.01,51.81
2016,8,13,17,0,631.0,92.0,3.9,27.0,334.0,64.85,49.48
2016,8,13,17,15,582.5,84.0,3.75,26.0,281.0,60.97,46.54
2016,8,13,17,30,534.0,76.0,3.6,25.0,228.0,56.9,43.3
2016,8,13,17,45,473.0,65.0,3.5,24.0,179.0,49.98,37.44
2016,8,13,18,0,412.0,54.0,3.4,23.0,130.0,42.72,31.03
2016,8,13,18,15,309.0,41.0,3.2,22.0,87.0,33.15,22.37
2016,8,13,18,30,206.0,28.0,3.0,21.0,44.0,22.0,10.92
2016,8,13,18,45,103.0,14.0,2.85,20.5,22.0,12.73,0.0
2016,8,13,19,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,5,45,145.0,17.5,0.35,16.5,33.5,82.97,33.15
2016,8,14,6,0,290.0,35.0,0.4,17.0,67.0,176.4,131.93
2016,8,14,6,15,380.0,47.0,0.45,17.5,113.0,248.64,194.86
2016,8,14,6,30,470.0,59.0,0.5,18.0,159.0,330.81,263.43
2016,8,14,6,45,528.5,68.0,0.6,19.0,209.5,400.9,319.98
2016,8,14,7,0,587.0,77.0,0.7,20.0,260.0,475.89,377.76
2016,8,14,7,15,629.5,83.5,0.65,21.0,313.0,541.65,424.92
2016,8,14,7,30,672.0,90.0,0.6,22.0,366.0,609.64,471.25
2016,8,14,7,45,700.0,96.5,0.6,23.0,417.5,668.4,508.47
2016,8,14,8,0,728.0,103.0,0.6,24.0,469.0,727.23,544.07
2016,8,14,8,15,751.5,107.0,0.65,24.5,519.0,778.95,575.61
2016,8,14,8,30,775.0,111.0,0.7,25.0,569.0,825.49,603.21
2016,8,14,8,45,789.0,116.5,0.8,26.0,614.5,867.87,627.36
2016,8,14,9,0,803.0,122.0,0.9,27.0,660.0,907.92,649.7
2016,8,14,9,15,817.0,125.0,1.0,27.5,702.0,942.57,669.7
2016,8,14,9,30,831.0,128.0,1.1,28.0,744.0,974.41,687.9
2016,8,14,9,45,847.0,127.5,1.25,29.0,781.5,1001.24,702.42
2016,8,14,10,0,863.0,127.0,1.4,30.0,819.0,1013.68,708.1
2016,8,14,10,15,871.0,129.0,1.55,30.5,848.5,1028.46,716.77
2016,8,14,10,30,879.0,131.0,1.7,31.0,878.0,1039.6,723.19
2016,8,14,10,45,867.5,142.0,1.85,31.5,895.0,1036.46,720.97
2016,8,14,11,0,856.0,153.0,2.0,32.0,912.0,1041.87,724.13
2016,8,14,11,15,859.5,154.0,2.15,32.0,927.0,1035.93,721.74
2016,8,14,11,30,863.0,155.0,2.3,32.0,942.0,1026.21,717.13
2016,8,14,11,45,843.0,169.0,2.45,32.0,942.0,1003.11,704.21
2016,8,14,12,0,823.0,183.0,2.6,32.0,942.0,976.73,689.19
2016,8,14,12,15,822.5,183.0,2.7,32.0,941.0,952.12,674.71
2016,8,14,12,30,822.0,183.0,2.8,32.0,940.0,924.38,658.12
2016,8,14,12,45,843.0,168.5,2.95,32.0,937.5,898.58,643.01
2016,8,14,13,0,864.0,154.0,3.1,32.0,935.0,868.57,624.96
2016,8,14,13,15,859.5,152.5,3.2,32.0,918.0,826.51,598.47
2016,8,14,13,30,855.0,151.0,3.3,32.0,901.0,782.15,569.84
2016,8,14,13,45,825.5,162.0,3.4,32.0,870.0,729.51,533.36
2016,8,14,14,0,796.0,173.0,3.5,32.0,839.0,676.97,496.12
2016,8,14,14,15,786.5,170.5,3.6,31.5,807.5,625.31,459.82
2016,8,14,14,30,777.0,168.0,3.7,31.0,776.0,571.21,420.52
2016,8,14,14,45,750.0,170.5,3.8,30.5,734.5,513.03,376.9
2016,8,14,15,0,723.0,173.0,3.9,30.0,693.0,456.39,333.06
2016,8,14,15,15,705.5,168.5,3.9,29.5,650.5,399.48,287.59
2016,8,14,15,30,688.0,164.0,3.9,29.0,608.0,343.79,241.97
2016,8,14,15,45,664.5,158.0,3.95,29.0,560.5,286.91,194.81
2016,8,14,16,0,641.0,152.0,4.0,29.0,513.0,232.53,150.5
2016,8,14,16,15,612.0,144.5,4.0,28.0,463.5,179.05,110.72
2016,8,14,16,30,583.0,137.0,4.0,27.0,414.0,129.28,80.57
2016,8,14,16,45,553.0,126.0,4.0,26.5,363.5,86.91,67.93
2016,8,14,17,0,523.0,115.0,4.0,26.0,313.0,81.06,63.41
2016,8,14,17,15,474.0,103.5,3.85,25.0,262.0,74.41,58.19
2016,8,14,17,30,425.0,92.0,3.7,24.0,211.0,67.45,52.52
2016,8,14,17,45,369.5,76.5,3.6,23.0,164.0,57.16,43.75
2016,8,14,18,0,314.0,61.0,3.5,22.0,117.0,46.42,34.3
2016,8,14,18,15,226.0,43.5,3.3,21.0,76.5,33.61,22.78
2016,8,14,18,30,138.0,26.0,3.1,20.0,36.0,20.36,9.2
2016,8,14,18,45,69.0,13.0,2.95,19.5,18.0,11.82,0.0
2016,8,14,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,5,45,192.0,15.5,1.55,12.5,36.5,96.09,33.43
2016,8,15,6,0,384.0,31.0,1.7,13.0,73.0,210.11,159.94
2016,8,15,6,15,478.5,40.0,1.7,13.5,121.0,286.23,229.25
2016,8,15,6,30,573.0,49.0,1.7,14.0,169.0,372.63,303.94
2016,8,15,6,45,633.0,54.5,1.7,14.5,222.5,444.56,364.49
2016,8,15,7,0,693.0,60.0,1.7,15.0,276.0,518.69,424.08
2016,8,15,7,15,732.0,65.0,1.65,16.0,330.5,585.48,474.07
2016,8,15,7,30,771.0,70.0,1.6,17.0,385.0,653.91,521.67
2016,8,15,7,45,799.5,73.5,1.6,18.0,438.5,713.72,560.65
2016,8,15,8,0,828.0,77.0,1.6,19.0,492.0,773.35,598.16
2016,8,15,8,15,848.0,79.5,1.6,19.5,543.0,816.53,624.31
2016,8,15,8,30,868.0,82.0,1.6,20.0,594.0,865.23,653.82
2016,8,15,8,45,883.0,85.0,1.6,21.0,641.0,908.15,677.51
2016,8,15,9,0,898.0,88.0,1.6,22.0,688.0,948.58,699.1
2016,8,15,9,15,909.5,90.0,1.7,22.5,730.0,981.74,718.36
2016,8,15,9,30,921.0,92.0,1.8,23.0,772.0,1011.76,735.6
2016,8,15,9,45,919.0,99.0,1.95,24.0,805.5,1030.69,744.99
2016,8,15,10,0,917.0,106.0,2.1,25.0,839.0,1045.56,751.91
2016,8,15,10,15,924.0,107.5,2.2,25.5,868.5,1059.44,759.12
2016,8,15,10,30,931.0,109.0,2.3,26.0,898.0,1069.47,764.0
2016,8,15,10,45,929.0,114.0,2.45,26.5,918.5,1070.16,763.74
2016,8,15,11,0,927.0,119.0,2.6,27.0,939.0,1066.8,761.09
2016,8,15,11,15,930.5,119.5,2.7,27.0,954.0,1060.34,757.55
2016,8,15,11,30,934.0,120.0,2.8,27.0,969.0,1049.97,751.65
2016,8,15,11,45,927.0,125.5,2.95,27.5,973.5,1030.5,739.02
2016,8,15,12,0,920.0,131.0,3.1,28.0,978.0,1007.46,724.14
2016,8,15,12,15,920.0,131.0,3.2,28.0,976.5,982.28,708.88
2016,8,15,12,30,920.0,131.0,3.3,28.0,975.0,953.69,691.33
2016,8,15,12,45,904.0,138.5,3.4,28.5,961.5,914.95,665.66
2016,8,15,13,0,888.0,146.0,3.5,29.0,948.0,873.94,638.39
2016,8,15,13,15,884.0,145.0,3.6,28.5,930.5,832.92,613.36
2016,8,15,13,30,880.0,144.0,3.7,28.0,913.0,789.48,586.25
2016,8,15,13,45,867.5,146.0,3.8,28.0,886.5,743.91,554.09
2016,8,15,14,0,855.0,148.0,3.9,28.0,860.0,692.62,517.12
2016,8,15,14,15,846.0,145.5,3.95,27.5,828.0,638.44,478.02
2016,8,15,14,30,837.0,143.0,4.0,27.0,796.0,583.25,436.87
2016,8,15,14,45,824.5,140.5,4.05,27.0,758.0,525.61,391.7
2016,8,15,15,0,812.0,138.0,4.1,27.0,720.0,467.86,345.08
2016,8,15,15,15,796.0,134.5,4.1,26.5,676.5,408.15,296.27
2016,8,15,15,30,780.0,131.0,4.1,26.0,633.0,344.88,243.57
2016,8,15,15,45,761.5,126.0,4.1,25.5,585.0,284.68,192.63
2016,8,15,16,0,743.0,121.0,4.1,25.0,537.0,226.19,143.87
2016,8,15,16,15,716.0,115.5,4.05,24.0,486.0,168.24,99.7
2016,8,15,16,30,689.0,110.0,4.0,23.0,435.0,113.58,66.47
2016,8,15,16,45,656.5,102.5,3.95,22.5,382.5,70.64,55.2
2016,8,15,17,0,624.0,95.0,3.9,22.0,330.0,67.56,52.89
2016,8,15,17,15,574.0,86.5,3.7,21.0,277.0,63.37,49.62
2016,8,15,17,30,524.0,78.0,3.5,20.0,224.0,58.98,46.03
2016,8,15,17,45,459.5,66.5,3.3,19.5,174.0,51.67,39.61
2016,8,15,18,0,395.0,55.0,3.1,19.0,124.0,44.02,32.63
2016,8,15,18,15,289.5,40.5,2.9,18.0,81.5,31.47,21.2
2016,8,15,18,30,184.0,26.0,2.7,17.0,39.0,20.46,8.72
2016,8,15,18,45,92.0,13.0,2.55,16.0,19.5,11.82,0.0
2016,8,15,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,16,5,45,160.5,16.5,0.65,12.5,33.5,86.35,22.66
2016,8,16,6,0,321.0,33.0,0.7,13.0,67.0,187.4,141.57
2016,8,16,6,15,417.0,44.0,0.7,13.5,114.0,263.1,209.38
2016,8,16,6,30,513.0,55.0,0.7,14.0,161.0,349.37,282.63
2016,8,16,6,45,573.5,63.0,0.7,14.5,213.5,421.74,342.22
2016,8,16,7,0,634.0,71.0,0.7,15.0,266.0,499.15,402.89
2016,8,16,7,15,676.5,77.0,0.7,16.0,320.5,566.59,452.37
2016,8,16,7,30,719.0,83.0,0.7,17.0,375.0,636.18,500.82
2016,8,16,7,45,748.0,88.0,0.75,18.0,428.0,692.38,536.92
2016,8,16,8,0,777.0,93.0,0.8,19.0,481.0,752.26,574.54
2016,8,16,8,15,799.5,97.0,0.85,20.0,532.0,805.06,606.18
2016,8,16,8,30,822.0,101.0,0.9,21.0,583.0,856.54,636.2
2016,8,16,8,45,835.5,105.5,0.95,22.0,629.5,898.79,659.55
2016,8,16,9,0,849.0,110.0,1.0,23.0,676.0,938.54,680.97
2016,8,16,9,15,862.0,113.0,1.05,24.0,718.5,973.3,698.95
2016,8,16,9,30,875.0,116.0,1.1,25.0,761.0,994.68,708.45
2016,8,16,9,45,872.5,124.5,1.15,26.0,793.5,1024.46,723.26
2016,8,16,10,0,870.0,133.0,1.2,27.0,826.0,1039.9,729.1
2016,8,16,10,15,878.0,135.0,1.2,27.5,856.0,1043.02,728.26
2016,8,16,10,30,886.0,137.0,1.2,28.0,886.0,1054.0,732.46
2016,8,16,10,45,877.0,146.5,1.3,28.5,904.0,1063.98,737.88
2016,8,16,11,0,868.0,156.0,1.4,29.0,922.0,1058.02,733.79
2016,8,16,11,15,871.5,157.0,1.45,29.0,937.0,1051.81,730.44
2016,8,16,11,30,875.0,158.0,1.5,29.0,952.0,1041.77,724.86
2016,8,16,11,45,861.5,167.5,1.6,29.5,954.0,1020.04,711.59
2016,8,16,12,0,848.0,177.0,1.7,30.0,956.0,994.96,696.3
2016,8,16,12,15,847.5,177.0,1.8,30.0,954.5,969.64,682.17
2016,8,16,12,30,847.0,177.0,1.9,30.0,953.0,941.1,665.85
2016,8,16,12,45,843.0,177.0,2.0,30.0,943.0,906.49,645.48
2016,8,16,13,0,839.0,177.0,2.1,30.0,933.0,869.19,623.14
2016,8,16,13,15,834.5,176.0,2.2,30.0,915.5,828.09,598.0
2016,8,16,13,30,830.0,175.0,2.3,30.0,898.0,784.76,569.83
2016,8,16,13,45,815.0,177.0,2.4,30.0,871.0,734.75,536.05
2016,8,16,14,0,800.0,179.0,2.5,30.0,844.0,683.85,500.73
2016,8,16,14,15,790.0,176.0,2.55,29.5,812.0,631.04,463.85
2016,8,16,14,30,780.0,173.0,2.6,29.0,780.0,575.87,424.04
2016,8,16,14,45,769.0,168.5,2.7,29.0,742.5,519.19,381.07
2016,8,16,15,0,758.0,164.0,2.8,29.0,705.0,462.42,336.58
2016,8,16,15,15,741.0,159.5,2.85,28.5,661.5,403.6,289.8
2016,8,16,15,30,724.0,155.0,2.9,28.0,618.0,345.9,242.6
2016,8,16,15,45,709.5,146.5,3.0,27.5,571.5,287.01,193.88
2016,8,16,16,0,695.0,138.0,3.1,27.0,525.0,229.5,146.85
2016,8,16,16,15,666.5,131.0,3.1,26.5,474.0,173.07,104.51
2016,8,16,16,30,638.0,124.0,3.1,26.0,423.0,120.23,72.86
2016,8,16,16,45,610.5,113.5,3.1,25.5,371.5,79.01,61.57
2016,8,16,17,0,583.0,103.0,3.1,25.0,320.0,73.93,57.64
2016,8,16,17,15,532.5,93.0,2.95,24.0,267.5,68.78,53.63
2016,8,16,17,30,482.0,83.0,2.8,23.0,215.0,61.36,47.5
2016,8,16,17,45,422.5,69.5,2.7,22.0,166.5,52.31,39.72
2016,8,16,18,0,363.0,56.0,2.6,21.0,118.0,42.9,31.35
2016,8,16,18,15,261.0,40.0,2.5,20.0,76.5,31.07,20.58
2016,8,16,18,30,159.0,24.0,2.4,19.0,35.0,18.88,6.6
2016,8,16,18,45,79.5,12.0,2.3,18.0,17.5,10.91,0.0
2016,8,16,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,111.0,17.5,1.0,14.5,29.0,68.4,9.89
2016,8,17,6,0,222.0,35.0,1.1,15.0,58.0,149.56,111.64
2016,8,17,6,15,312.5,49.5,1.2,15.5,102.5,219.81,174.45
2016,8,17,6,30,403.0,64.0,1.3,16.0,147.0,300.42,243.5
2016,8,17,6,45,462.0,75.5,1.45,17.0,197.0,372.58,303.37
2016,8,17,7,0,521.0,87.0,1.6,18.0,247.0,447.62,363.15
2016,8,17,7,15,566.5,95.5,1.6,19.0,299.0,514.92,413.96
2016,8,17,7,30,612.0,104.0,1.6,20.0,351.0,584.81,464.48
2016,8,17,7,45,643.0,111.5,1.6,21.0,402.5,644.67,505.47
2016,8,17,8,0,674.0,119.0,1.6,22.0,454.0,704.93,544.27
2016,8,17,8,15,700.0,124.5,1.7,22.5,504.0,758.7,579.22
2016,8,17,8,30,726.0,130.0,1.8,23.0,554.0,811.69,613.01
2016,8,17,8,45,737.5,137.5,1.95,24.0,598.5,852.73,637.41
2016,8,17,9,0,749.0,145.0,2.1,25.0,643.0,891.43,660.01
2016,8,17,9,15,764.5,149.0,2.15,25.5,684.5,927.36,680.85
2016,8,17,9,30,780.0,153.0,2.2,26.0,726.0,954.02,695.51
2016,8,17,9,45,801.0,151.0,2.25,27.0,764.5,983.49,710.63
2016,8,17,10,0,822.0,149.0,2.3,28.0,803.0,1009.94,723.64
2016,8,17,10,15,830.5,151.0,2.35,28.5,832.0,1024.83,730.77
2016,8,17,10,30,839.0,153.0,2.4,29.0,861.0,1036.1,735.83
2016,8,17,10,45,826.0,165.5,2.45,29.5,878.0,1032.92,731.99
2016,8,17,11,0,813.0,178.0,2.5,30.0,895.0,1025.76,725.94
2016,8,17,11,15,817.0,179.5,2.55,30.0,909.5,1020.78,722.87
2016,8,17,11,30,821.0,181.0,2.6,30.0,924.0,1012.13,717.59
2016,8,17,11,45,803.0,193.5,2.65,30.0,924.5,989.27,703.46
2016,8,17,12,0,785.0,206.0,2.7,30.0,925.0,963.32,687.47
2016,8,17,12,15,784.5,206.0,2.75,30.0,923.5,939.18,672.64
2016,8,17,12,30,784.0,206.0,2.8,30.0,922.0,912.04,655.81
2016,8,17,12,45,799.5,194.5,2.9,30.5,918.0,885.29,638.25
2016,8,17,13,0,815.0,183.0,3.0,31.0,914.0,854.8,618.16
2016,8,17,13,15,810.0,181.5,3.05,30.5,896.5,813.65,592.91
2016,8,17,13,30,805.0,180.0,3.1,30.0,879.0,770.39,564.72
2016,8,17,13,45,780.5,187.0,3.15,30.0,849.5,719.18,528.93
2016,8,17,14,0,756.0,194.0,3.2,30.0,820.0,668.43,492.7
2016,8,17,14,15,745.5,191.0,3.25,29.5,788.5,616.36,455.84
2016,8,17,14,30,735.0,188.0,3.3,29.0,757.0,563.73,417.37
2016,8,17,14,45,712.0,187.5,3.35,29.0,717.0,506.83,373.77
2016,8,17,15,0,689.0,187.0,3.4,29.0,677.0,451.23,330.0
2016,8,17,15,15,671.0,181.5,3.4,28.5,634.0,395.0,285.19
2016,8,17,15,30,653.0,176.0,3.4,28.0,591.0,340.17,240.41
2016,8,17,15,45,618.5,172.5,3.45,27.5,542.0,284.59,195.24
2016,8,17,16,0,584.0,169.0,3.5,27.0,493.0,231.68,153.1
2016,8,17,16,15,554.0,159.5,3.5,26.5,443.5,179.58,114.44
2016,8,17,16,30,524.0,150.0,3.5,26.0,394.0,131.19,85.29
2016,8,17,16,45,475.0,140.5,3.5,25.5,341.0,96.68,76.47
2016,8,17,17,0,426.0,131.0,3.5,25.0,288.0,92.07,73.02
2016,8,17,17,15,377.5,115.5,3.35,23.5,238.5,82.89,65.81
2016,8,17,17,30,329.0,100.0,3.2,22.0,189.0,73.26,57.95
2016,8,17,17,45,264.0,81.0,3.05,21.0,142.0,62.3,48.49
2016,8,17,18,0,199.0,62.0,2.9,20.0,95.0,48.38,36.14
2016,8,17,18,15,131.5,40.0,2.75,19.0,58.5,31.91,21.26
2016,8,17,18,30,64.0,18.0,2.6,18.0,22.0,14.85,3.03
2016,8,17,18,45,32.0,9.0,2.5,17.5,11.0,8.19,0.0
2016,8,17,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,18,5,45,43.0,15.0,1.4,12.5,19.5,35.9,0.0
2016,8,18,6,0,86.0,30.0,1.6,13.0,39.0,78.95,57.33
2016,8,18,6,15,140.5,54.0,1.6,13.5,78.0,138.29,109.9
2016,8,18,6,30,195.0,78.0,1.6,14.0,117.0,202.1,165.23
2016,8,18,6,45,246.0,99.0,1.65,15.0,163.5,264.98,218.31
2016,8,18,7,0,297.0,120.0,1.7,16.0,210.0,332.63,273.48
2016,8,18,7,15,338.0,138.0,1.7,16.5,259.0,394.23,322.28
2016,8,18,7,30,379.0,156.0,1.7,17.0,308.0,458.94,371.85
2016,8,18,7,45,329.5,179.0,1.75,18.0,324.0,463.32,371.81
2016,8,18,8,0,280.0,202.0,1.8,19.0,340.0,462.23,367.58
2016,8,18,8,15,393.5,203.5,1.9,20.0,420.5,567.94,446.72
2016,8,18,8,30,507.0,205.0,2.0,21.0,501.0,697.79,538.89
2016,8,18,8,45,525.5,216.0,2.1,22.0,544.0,741.82,566.08
2016,8,18,9,0,544.0,227.0,2.2,23.0,587.0,784.69,592.63
2016,8,18,9,15,436.0,276.0,2.25,23.5,576.5,746.09,560.48
2016,8,18,9,30,328.0,325.0,2.3,24.0,566.0,685.2,513.72
2016,8,18,9,45,329.5,342.5,2.4,25.0,594.5,708.43,527.55
2016,8,18,10,0,331.0,360.0,2.5,26.0,623.0,729.92,539.4
2016,8,18,10,15,485.5,308.5,2.55,26.5,709.5,846.29,620.22
2016,8,18,10,30,640.0,257.0,2.6,27.0,796.0,951.83,690.73
2016,8,18,10,45,616.5,278.5,2.65,27.5,808.0,945.51,683.06
2016,8,18,11,0,593.0,300.0,2.7,28.0,820.0,934.24,673.38
2016,8,18,11,15,597.5,302.5,2.7,28.0,834.5,931.67,671.3
2016,8,18,11,30,602.0,305.0,2.7,28.0,849.0,927.08,667.88
2016,8,18,11,45,571.5,326.0,2.7,28.5,845.0,902.13,649.06
2016,8,18,12,0,541.0,347.0,2.7,29.0,841.0,875.95,629.65
2016,8,18,12,15,540.5,346.5,2.7,29.0,840.0,855.25,616.09
2016,8,18,12,30,540.0,346.0,2.7,29.0,839.0,832.29,600.92
2016,8,18,12,45,567.5,326.5,2.7,29.0,839.5,813.63,589.36
2016,8,18,13,0,595.0,307.0,2.7,29.0,840.0,791.4,575.2
2016,8,18,13,15,589.5,304.0,2.7,28.5,823.5,754.69,551.43
2016,8,18,13,30,584.0,301.0,2.7,28.0,807.0,716.58,526.33
2016,8,18,13,45,544.5,312.5,2.7,28.0,774.0,666.3,490.72
2016,8,18,14,0,505.0,324.0,2.7,28.0,741.0,617.73,455.86
2016,8,18,14,15,494.0,316.0,2.75,27.5,711.0,572.09,423.98
2016,8,18,14,30,483.0,308.0,2.8,27.0,681.0,526.65,391.31
2016,8,18,14,45,453.5,304.5,2.85,27.0,640.5,476.23,353.43
2016,8,18,15,0,424.0,301.0,2.9,27.0,600.0,429.79,317.81
2016,8,18,15,15,406.0,287.0,2.95,26.5,559.5,381.44,280.72
2016,8,18,15,30,388.0,273.0,3.0,26.0,519.0,334.89,244.32
2016,8,18,15,45,364.0,257.5,3.15,25.5,474.0,287.73,207.45
2016,8,18,16,0,340.0,242.0,3.3,25.0,429.0,243.41,173.23
2016,8,18,16,15,314.5,222.0,3.3,24.0,382.0,198.87,140.79
2016,8,18,16,30,289.0,202.0,3.3,23.0,335.0,157.76,114.48
2016,8,18,16,45,261.0,178.5,3.3,22.5,287.5,125.23,101.58
2016,8,18,17,0,233.0,155.0,3.3,22.0,240.0,110.92,89.99
2016,8,18,17,15,200.0,128.5,3.2,21.0,193.5,94.02,76.05
2016,8,18,17,30,167.0,102.0,3.1,20.0,147.0,79.13,63.49
2016,8,18,17,45,132.5,75.5,3.05,19.0,106.5,60.13,46.98
2016,8,18,18,0,98.0,49.0,3.0,18.0,66.0,38.75,28.05
2016,8,18,18,15,62.5,29.5,2.85,17.5,38.5,25.02,15.48
2016,8,18,18,30,27.0,10.0,2.7,17.0,11.0,8.44,0.0
2016,8,18,18,45,13.5,5.0,2.55,16.5,5.5,4.55,0.0
2016,8,18,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,5,45,40.0,14.0,1.4,12.5,18.0,33.42,0.0
2016,8,19,6,0,80.0,28.0,1.6,13.0,36.0,73.94,53.04
2016,8,19,6,15,132.0,52.0,1.65,13.5,74.5,132.11,104.74
2016,8,19,6,30,184.0,76.0,1.7,14.0,113.0,194.32,158.81
2016,8,19,6,45,238.5,97.5,1.75,14.5,160.0,259.36,214.22
2016,8,19,7,0,293.0,119.0,1.8,15.0,207.0,329.51,272.19
2016,8,19,7,15,213.5,142.0,1.75,16.0,212.5,316.31,259.24
2016,8,19,7,30,134.0,165.0,1.7,17.0,218.0,281.75,228.82
2016,8,19,7,45,179.0,186.5,1.65,18.0,268.5,344.43,277.81
2016,8,19,8,0,224.0,208.0,1.6,19.0,319.0,410.31,327.2
2016,8,19,8,15,253.5,228.0,1.45,19.5,365.5,479.55,377.06
2016,8,19,8,30,283.0,248.0,1.3,20.0,412.0,535.2,415.35
2016,8,19,8,45,314.5,263.5,1.15,21.0,459.5,588.17,449.73
2016,8,19,9,0,346.0,279.0,1.0,22.0,507.0,641.61,482.99
2016,8,19,9,15,476.5,254.5,0.95,22.5,590.0,762.41,564.79
2016,8,19,9,30,607.0,230.0,0.9,23.0,673.0,876.09,637.49
2016,8,19,9,45,587.0,252.5,0.85,24.0,698.5,883.36,635.4
2016,8,19,10,0,567.0,275.0,0.8,25.0,724.0,892.16,635.6
2016,8,19,10,15,577.5,280.5,0.75,25.5,752.0,910.27,643.8
2016,8,19,10,30,588.0,286.0,0.7,26.0,780.0,925.67,650.1
2016,8,19,10,45,595.5,290.0,0.7,26.5,801.0,933.57,652.78
2016,8,19,11,0,603.0,294.0,0.7,27.0,822.0,940.46,654.95
2016,8,19,11,15,607.5,296.5,0.7,27.5,836.0,937.61,651.33
2016,8,19,11,30,612.0,299.0,0.7,28.0,850.0,931.64,646.04
2016,8,19,11,45,616.0,298.5,0.75,28.5,857.0,919.3,638.0
2016,8,19,12,0,620.0,298.0,0.8,29.0,864.0,903.99,628.21
2016,8,19,12,15,619.5,298.0,0.85,29.0,862.0,882.1,615.53
2016,8,19,12,30,619.0,298.0,0.9,29.0,860.0,857.68,601.17
2016,8,19,12,45,609.5,300.0,1.0,29.5,848.5,824.92,580.77
2016,8,19,13,0,600.0,302.0,1.1,30.0,837.0,790.83,559.18
2016,8,19,13,15,594.0,299.0,1.25,29.5,820.5,753.54,537.89
2016,8,19,13,30,588.0,296.0,1.4,29.0,804.0,714.89,514.82
2016,8,19,13,45,579.5,291.0,1.55,29.0,780.0,671.58,486.75
2016,8,19,14,0,571.0,286.0,1.7,29.0,756.0,627.57,457.26
2016,8,19,14,15,559.5,279.5,1.85,28.5,725.0,580.02,425.18
2016,8,19,14,30,548.0,273.0,2.0,28.0,694.0,532.51,391.91
2016,8,19,14,45,533.0,265.0,2.15,28.0,658.0,482.35,354.81
2016,8,19,15,0,518.0,257.0,2.3,28.0,622.0,433.07,317.22
2016,8,19,15,15,499.0,247.0,2.45,27.5,580.5,381.84,277.83
2016,8,19,15,30,480.0,237.0,2.6,27.0,539.0,332.41,238.86
2016,8,19,15,45,457.5,224.0,2.8,26.5,494.0,281.88,198.81
2016,8,19,16,0,435.0,211.0,3.0,26.0,449.0,234.0,161.33
2016,8,19,16,15,406.5,196.0,3.1,25.0,401.5,191.35,130.63
2016,8,19,16,30,378.0,181.0,3.2,24.0,354.0,148.21,104.33
2016,8,19,16,45,344.0,163.0,3.35,23.5,305.5,116.34,93.73
2016,8,19,17,0,310.0,145.0,3.5,23.0,257.0,105.14,84.76
2016,8,19,17,15,269.5,123.5,3.45,22.0,209.5,91.16,73.32
2016,8,19,17,30,229.0,102.0,3.4,21.0,162.0,76.65,61.09
2016,8,19,17,45,183.0,78.0,3.35,20.0,119.0,59.86,46.51
2016,8,19,18,0,137.0,54.0,3.3,19.0,76.0,42.45,31.06
2016,8,19,18,15,88.0,32.5,3.15,18.0,44.5,26.21,16.3
2016,8,19,18,30,39.0,11.0,3.0,17.0,13.0,9.25,0.0
2016,8,19,18,45,19.5,5.5,2.9,16.5,6.5,5.0,0.0
2016,8,19,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,20,5,45,47.5,14.0,0.6,12.5,18.5,36.03,0.0
2016,8,20,6,0,95.0,28.0,0.7,13.0,37.0,80.52,57.73
2016,8,20,6,15,154.0,50.5,0.7,13.5,76.5,140.61,111.33
2016,8,20,6,30,213.0,73.0,0.7,14.0,116.0,205.75,167.46
2016,8,20,6,45,266.0,93.0,0.7,14.5,162.5,269.71,221.27
2016,8,20,7,0,319.0,113.0,0.7,15.0,209.0,338.65,277.15
2016,8,20,7,15,361.0,129.5,0.7,15.5,257.5,412.91,334.68
2016,8,20,7,30,403.0,146.0,0.7,16.0,306.0,478.88,383.82
2016,8,20,7,45,438.5,159.0,0.7,17.0,355.5,538.49,425.73
2016,8,20,8,0,474.0,172.0,0.7,18.0,405.0,599.63,467.18
2016,8,20,8,15,501.0,183.0,0.7,19.0,452.0,652.41,501.16
2016,8,20,8,30,528.0,194.0,0.7,20.0,499.0,705.22,534.12
2016,8,20,8,45,550.5,202.5,0.75,21.0,543.5,750.77,561.87
2016,8,20,9,0,573.0,211.0,0.8,22.0,588.0,795.32,588.4
2016,8,20,9,15,590.0,218.0,0.85,22.5,628.0,831.58,610.1
2016,8,20,9,30,607.0,225.0,0.9,23.0,668.0,871.63,633.92
2016,8,20,9,45,676.5,201.0,1.0,24.0,716.5,923.78,665.24
2016,8,20,10,0,746.0,177.0,1.1,25.0,765.0,973.13,693.46
2016,8,20,10,15,755.0,180.0,1.15,25.5,793.5,988.72,700.95
2016,8,20,10,30,764.0,183.0,1.2,26.0,822.0,1000.93,706.87
2016,8,20,10,45,766.5,187.0,1.3,26.5,842.5,995.91,703.14
2016,8,20,11,0,769.0,191.0,1.4,27.0,863.0,995.56,702.57
2016,8,20,11,15,773.0,192.0,1.45,27.5,877.5,990.21,698.14
2016,8,20,11,30,777.0,193.0,1.5,28.0,892.0,981.35,691.71
2016,8,20,11,45,774.0,196.5,1.6,28.5,896.5,964.65,681.21
2016,8,20,12,0,771.0,200.0,1.7,29.0,901.0,944.75,668.76
2016,8,20,12,15,771.0,200.0,1.8,29.0,899.5,921.27,655.33
2016,8,20,12,30,771.0,200.0,1.9,29.0,898.0,894.81,639.9
2016,8,20,12,45,771.5,197.5,2.0,29.0,890.0,863.63,621.26
2016,8,20,13,0,772.0,195.0,2.1,29.0,882.0,829.76,600.66
2016,8,20,13,15,767.0,193.0,2.2,29.0,865.0,792.59,576.71
2016,8,20,13,30,762.0,191.0,2.3,29.0,848.0,749.44,548.08
2016,8,20,13,45,747.0,193.0,2.45,29.0,821.5,701.23,515.38
2016,8,20,14,0,732.0,195.0,2.6,29.0,795.0,652.28,481.2
2016,8,20,14,15,721.5,191.5,2.75,28.5,764.0,600.76,445.15
2016,8,20,14,30,711.0,188.0,2.9,28.0,733.0,548.75,407.39
2016,8,20,14,45,692.5,185.5,3.05,28.0,694.5,493.51,365.14
2016,8,20,15,0,674.0,183.0,3.2,28.0,656.0,439.15,322.27
2016,8,20,15,15,655.5,177.5,3.3,27.5,613.5,383.51,277.81
2016,8,20,15,30,637.0,172.0,3.4,27.0,571.0,329.37,233.44
2016,8,20,15,45,612.5,165.0,3.5,26.5,524.5,274.34,188.22
2016,8,20,16,0,588.0,158.0,3.6,26.0,478.0,222.07,146.09
2016,8,20,16,15,558.0,149.0,3.65,25.0,428.5,169.38,107.35
2016,8,20,16,30,528.0,140.0,3.7,24.0,379.0,121.26,79.3
2016,8,20,16,45,489.5,129.0,3.75,23.5,329.0,89.44,71.04
2016,8,20,17,0,451.0,118.0,3.8,23.0,279.0,83.57,66.43
2016,8,20,17,15,400.5,104.0,3.65,22.0,229.5,75.16,59.6
2016,8,20,17,30,350.0,90.0,3.5,21.0,180.0,66.36,52.2
