Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,17,45,285.5,72.0,3.35,20.0,134.5,54.07,41.47
2016,8,20,18,0,221.0,54.0,3.2,19.0,89.0,41.28,30.0
2016,8,20,18,15,144.0,34.0,3.1,18.0,53.5,26.37,16.28
2016,8,20,18,30,67.0,14.0,3.0,17.0,18.0,10.95,0.0
2016,8,20,18,45,33.5,7.0,2.9,16.5,9.0,6.37,0.0
2016,8,20,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,5,45,58.0,15.0,0.95,12.5,20.5,33.45,0.0
2016,8,21,6,0,116.0,30.0,1.1,13.0,41.0,92.87,66.73
2016,8,21,6,15,185.5,50.5,1.1,13.5,81.0,155.69,123.6
2016,8,21,6,30,255.0,71.0,1.1,14.0,121.0,235.19,191.85
2016,8,21,6,45,317.0,87.5,1.1,14.5,168.5,303.3,249.31
2016,8,21,7,0,379.0,104.0,1.1,15.0,216.0,377.42,309.53
2016,8,21,7,15,316.5,129.0,1.1,15.5,235.0,370.46,302.79
2016,8,21,7,30,254.0,154.0,1.1,16.0,254.0,368.53,299.32
2016,8,21,7,45,273.0,175.0,1.1,17.0,296.5,417.24,335.36
2016,8,21,8,0,292.0,196.0,1.1,18.0,339.0,466.56,370.31
2016,8,21,8,15,448.0,180.5,1.1,19.0,426.0,605.57,472.57
2016,8,21,8,30,604.0,165.0,1.1,20.0,513.0,746.43,569.84
2016,8,21,8,45,627.5,171.0,1.15,21.0,558.5,793.11,596.71
2016,8,21,9,0,651.0,177.0,1.2,22.0,604.0,838.39,623.16
2016,8,21,9,15,668.0,182.0,1.25,22.5,644.5,874.64,644.43
2016,8,21,9,30,685.0,187.0,1.3,23.0,685.0,908.59,664.1
2016,8,21,9,45,694.5,193.0,1.4,23.5,719.0,933.62,678.63
2016,8,21,10,0,704.0,199.0,1.5,24.0,753.0,955.65,691.34
2016,8,21,10,15,714.0,202.0,1.55,24.5,782.0,971.82,699.66
2016,8,21,10,30,724.0,205.0,1.6,25.0,811.0,984.73,706.05
2016,8,21,10,45,725.0,211.0,1.65,26.0,831.0,988.3,705.31
2016,8,21,11,0,726.0,217.0,1.7,27.0,851.0,988.39,702.6
2016,8,21,11,15,730.5,218.5,1.8,27.0,865.0,983.83,700.53
2016,8,21,11,30,735.0,220.0,1.9,27.0,879.0,975.82,696.4
2016,8,21,11,45,730.0,225.0,2.05,27.5,883.5,958.73,685.75
2016,8,21,12,0,725.0,230.0,2.2,28.0,888.0,938.52,673.11
2016,8,21,12,15,724.5,230.0,2.35,28.0,886.0,914.63,659.33
2016,8,21,12,30,724.0,230.0,2.5,28.0,884.0,887.87,643.44
2016,8,21,12,45,737.0,219.0,2.65,28.0,879.0,859.49,626.24
2016,8,21,13,0,750.0,208.0,2.8,28.0,874.0,827.81,606.41
2016,8,21,13,15,744.5,206.5,2.9,27.5,856.0,787.3,580.58
2016,8,21,13,30,739.0,205.0,3.0,27.0,838.0,744.91,552.79
2016,8,21,13,45,720.5,207.5,3.2,27.0,810.5,695.47,518.49
2016,8,21,14,0,702.0,210.0,3.4,27.0,783.0,645.69,482.99
2016,8,21,14,15,690.5,206.0,3.5,26.5,751.5,594.41,446.15
2016,8,21,14,30,679.0,202.0,3.6,26.0,720.0,542.86,407.89
2016,8,21,14,45,660.0,199.0,3.7,26.0,681.5,488.52,365.59
2016,8,21,15,0,641.0,196.0,3.8,26.0,643.0,435.23,322.96
2016,8,21,15,15,621.5,189.5,3.85,25.5,600.5,380.21,278.56
2016,8,21,15,30,602.0,183.0,3.9,25.0,558.0,326.92,234.57
2016,8,21,15,45,577.5,175.0,3.95,24.5,512.0,271.99,189.23
2016,8,21,16,0,553.0,167.0,4.0,24.0,466.0,220.67,147.69
2016,8,21,16,15,522.0,157.0,4.0,23.0,417.0,170.03,110.42
2016,8,21,16,30,491.0,147.0,4.0,22.0,368.0,123.29,83.05
2016,8,21,16,45,453.0,134.5,4.05,21.5,318.5,93.14,74.82
2016,8,21,17,0,415.0,122.0,4.1,21.0,269.0,86.34,69.38
2016,8,21,17,15,365.5,106.5,4.0,20.0,220.0,76.94,61.64
2016,8,21,17,30,316.0,91.0,3.9,19.0,171.0,67.09,53.25
2016,8,21,17,45,255.5,72.0,3.8,18.5,127.0,54.08,41.7
2016,8,21,18,0,195.0,53.0,3.7,18.0,83.0,41.81,30.52
2016,8,21,18,15,124.0,32.5,3.55,17.5,49.0,26.2,15.96
2016,8,21,18,30,53.0,12.0,3.4,17.0,15.0,10.05,0.0
2016,8,21,18,45,26.5,6.0,3.25,16.5,7.5,5.46,0.0
2016,8,21,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,10.0,2.15,11.5,10.0,9.1,0.0
2016,8,22,6,0,0.0,20.0,2.2,12.0,20.0,17.62,8.25
2016,8,22,6,15,0.0,40.5,2.2,12.5,40.5,37.79,26.24
2016,8,22,6,30,0.0,61.0,2.2,13.0,61.0,58.28,44.16
2016,8,22,6,45,7.0,82.5,2.2,13.5,85.0,83.45,65.94
2016,8,22,7,0,14.0,104.0,2.2,14.0,109.0,109.05,87.7
2016,8,22,7,15,22.5,125.5,2.15,14.5,134.0,136.15,110.32
2016,8,22,7,30,31.0,147.0,2.1,15.0,159.0,174.56,141.79
2016,8,22,7,45,197.5,164.5,2.05,15.5,259.0,333.4,273.87
2016,8,22,8,0,364.0,182.0,2.0,16.0,359.0,508.42,411.1
2016,8,22,8,15,269.0,220.0,1.9,16.5,358.5,484.99,387.24
2016,8,22,8,30,174.0,258.0,1.8,17.0,358.0,436.98,346.18
2016,8,22,8,45,238.5,272.0,1.75,18.0,421.0,514.04,403.35
2016,8,22,9,0,303.0,286.0,1.7,19.0,484.0,611.29,471.92
2016,8,22,9,15,502.0,231.5,1.7,19.5,584.0,763.47,581.54
2016,8,22,9,30,701.0,177.0,1.7,20.0,684.0,913.86,681.9
2016,8,22,9,45,693.5,191.5,1.7,21.0,714.0,931.55,687.88
2016,8,22,10,0,686.0,206.0,1.7,22.0,744.0,945.61,693.0
2016,8,22,10,15,696.0,209.0,1.85,22.5,772.0,961.59,702.66
2016,8,22,10,30,706.0,212.0,2.0,23.0,800.0,974.36,710.25
2016,8,22,10,45,710.0,216.0,2.15,23.5,821.0,978.76,712.49
2016,8,22,11,0,714.0,220.0,2.3,24.0,842.0,979.75,712.66
2016,8,22,11,15,718.5,221.5,2.45,24.5,855.5,975.22,709.33
2016,8,22,11,30,723.0,223.0,2.6,25.0,869.0,967.27,703.86
2016,8,22,11,45,722.0,225.5,2.8,25.5,874.5,951.62,693.83
2016,8,22,12,0,721.0,228.0,3.0,26.0,880.0,932.81,681.7
2016,8,22,12,15,720.5,227.5,3.1,26.0,878.0,908.5,666.48
2016,8,22,12,30,720.0,227.0,3.2,26.0,876.0,881.33,649.29
2016,8,22,12,45,683.5,246.5,3.35,26.0,857.0,839.47,620.91
2016,8,22,13,0,647.0,266.0,3.5,26.0,838.0,796.78,591.6
2016,8,22,13,15,641.0,263.0,3.6,26.0,821.0,757.76,564.98
2016,8,22,13,30,635.0,260.0,3.7,26.0,804.0,717.27,536.78
2016,8,22,13,45,627.0,256.0,3.8,26.0,780.0,673.28,505.52
2016,8,22,14,0,619.0,252.0,3.9,26.0,756.0,628.44,472.95
2016,8,22,14,15,607.5,247.0,3.95,25.5,725.0,580.06,437.79
2016,8,22,14,30,596.0,242.0,4.0,25.0,694.0,530.73,400.93
2016,8,22,14,45,585.5,233.0,4.05,25.0,658.5,479.52,360.92
2016,8,22,15,0,575.0,224.0,4.1,25.0,623.0,428.63,320.11
2016,8,22,15,15,555.5,216.0,4.1,24.5,581.5,375.79,277.52
2016,8,22,15,30,536.0,208.0,4.1,24.0,540.0,324.68,235.5
2016,8,22,15,45,518.5,195.5,4.1,23.5,496.0,272.57,192.46
2016,8,22,16,0,501.0,183.0,4.1,23.0,452.0,222.47,151.86
2016,8,22,16,15,470.5,171.5,4.05,22.0,404.0,173.81,116.15
2016,8,22,16,30,440.0,160.0,4.0,21.0,356.0,129.05,89.8
2016,8,22,16,45,408.5,144.0,3.95,20.5,308.0,99.61,80.68
2016,8,22,17,0,377.0,128.0,3.9,20.0,260.0,90.56,73.31
2016,8,22,17,15,329.0,111.0,3.75,19.5,212.0,83.26,67.25
2016,8,22,17,30,281.0,94.0,3.6,19.0,164.0,71.44,57.02
2016,8,22,17,45,227.0,73.0,3.5,18.5,121.0,56.46,43.73
2016,8,22,18,0,173.0,52.0,3.4,18.0,78.0,40.99,29.75
2016,8,22,18,15,107.5,31.5,3.25,17.0,45.0,25.38,15.08
2016,8,22,18,30,42.0,11.0,3.1,16.0,12.0,9.22,0.0
2016,8,22,18,45,21.0,5.5,3.0,15.5,6.0,5.0,0.0
2016,8,22,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,5,45,64.5,15.0,1.8,12.5,20.5,35.75,0.0
2016,8,23,6,0,129.0,30.0,2.1,13.0,41.0,109.08,77.62
2016,8,23,6,15,208.0,49.0,2.1,13.5,81.5,174.69,138.98
2016,8,23,6,30,287.0,68.0,2.1,14.0,122.0,249.11,203.98
2016,8,23,6,45,353.0,82.0,2.15,14.5,170.5,318.34,263.37
2016,8,23,7,0,419.0,96.0,2.2,15.0,219.0,394.0,325.99
2016,8,23,7,15,466.5,107.5,2.15,15.5,269.0,459.97,378.36
2016,8,23,7,30,514.0,119.0,2.1,16.0,319.0,529.29,431.31
2016,8,23,7,45,553.0,126.5,2.1,17.0,370.0,590.12,475.25
2016,8,23,8,0,592.0,134.0,2.1,18.0,421.0,659.63,523.78
2016,8,23,8,15,619.5,141.0,2.1,18.5,469.5,713.59,559.95
2016,8,23,8,30,647.0,148.0,2.1,19.0,518.0,767.04,594.71
2016,8,23,8,45,670.5,152.5,2.15,20.0,563.5,813.18,622.81
2016,8,23,9,0,694.0,157.0,2.2,21.0,609.0,857.82,649.36
2016,8,23,9,15,710.0,161.5,2.25,21.5,650.0,893.43,670.63
2016,8,23,9,30,726.0,166.0,2.3,22.0,691.0,926.59,690.15
2016,8,23,9,45,711.0,184.0,2.4,23.0,719.0,941.27,696.46
2016,8,23,10,0,696.0,202.0,2.5,24.0,747.0,951.87,700.3
2016,8,23,10,15,706.0,205.5,2.6,24.5,775.5,968.42,709.52
2016,8,23,10,30,716.0,209.0,2.7,25.0,804.0,981.72,716.61
2016,8,23,10,45,724.0,211.0,2.85,25.5,826.0,988.01,719.7
2016,8,23,11,0,732.0,213.0,3.0,26.0,848.0,990.85,720.67
2016,8,23,11,15,736.5,214.0,3.1,26.0,862.0,985.62,717.53
2016,8,23,11,30,741.0,215.0,3.2,26.0,876.0,976.92,712.29
2016,8,23,11,45,745.0,214.5,3.3,26.5,883.0,962.77,702.17
2016,8,23,12,0,749.0,214.0,3.4,27.0,890.0,945.27,689.96
2016,8,23,12,15,749.0,214.0,3.5,27.0,888.0,921.3,674.89
2016,8,23,12,30,749.0,214.0,3.6,27.0,886.0,894.34,657.81
2016,8,23,12,45,768.5,199.0,3.7,27.5,882.5,866.73,638.94
2016,8,23,13,0,788.0,184.0,3.8,28.0,879.0,831.8,615.09
2016,8,23,13,15,783.0,182.5,3.85,28.0,861.5,791.19,587.73
2016,8,23,13,30,778.0,181.0,3.9,28.0,844.0,748.55,557.91
2016,8,23,13,45,773.0,177.5,3.95,28.0,820.0,702.32,524.98
2016,8,23,14,0,768.0,174.0,4.0,28.0,796.0,654.6,490.22
2016,8,23,14,15,757.5,171.0,4.05,27.5,764.0,601.75,451.76
2016,8,23,14,30,747.0,168.0,4.1,27.0,732.0,548.31,411.64
2016,8,23,14,45,739.5,161.0,4.15,27.0,696.0,492.54,367.77
2016,8,23,15,0,732.0,154.0,4.2,27.0,660.0,436.43,322.32
2016,8,23,15,15,714.0,149.5,4.2,26.5,616.5,378.51,274.9
2016,8,23,15,30,696.0,145.0,4.2,26.0,573.0,321.9,227.46
2016,8,23,15,45,679.0,137.0,4.2,25.5,527.5,264.27,178.96
2016,8,23,16,0,662.0,129.0,4.2,25.0,482.0,208.39,133.02
2016,8,23,16,15,631.5,122.5,4.15,24.0,431.5,154.21,93.27
2016,8,23,16,30,601.0,116.0,4.1,23.0,381.0,103.92,65.56
2016,8,23,16,45,565.0,106.5,4.05,22.5,330.5,75.12,59.18
2016,8,23,17,0,529.0,97.0,4.0,22.0,280.0,70.61,55.61
2016,8,23,17,15,475.0,86.5,3.8,21.0,229.5,63.3,49.59
2016,8,23,17,30,421.0,76.0,3.6,20.0,179.0,56.65,43.93
2016,8,23,17,45,347.5,62.0,3.45,19.5,133.0,47.0,35.32
2016,8,23,18,0,274.0,48.0,3.3,19.0,87.0,37.01,26.14
2016,8,23,18,15,174.5,30.5,3.15,18.0,51.5,23.83,13.43
2016,8,23,18,30,75.0,13.0,3.0,17.0,16.0,11.82,0.0
2016,8,23,18,45,37.5,6.5,2.9,16.5,8.0,0.0,0.0
2016,8,23,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,5,45,92.0,14.5,1.6,12.5,22.0,44.78,0.0
2016,8,24,6,0,184.0,29.0,1.8,13.0,44.0,129.59,91.53
2016,8,24,6,15,276.5,44.5,1.8,13.5,86.5,200.79,159.72
2016,8,24,6,30,369.0,60.0,1.8,14.0,129.0,281.97,230.58
2016,8,24,6,45,436.0,71.0,1.8,14.5,178.5,352.66,291.07
2016,8,24,7,0,503.0,82.0,1.8,15.0,228.0,434.67,358.09
2016,8,24,7,15,550.5,91.0,1.75,15.5,280.0,503.24,411.67
2016,8,24,7,30,598.0,100.0,1.7,16.0,332.0,574.64,465.16
2016,8,24,7,45,633.5,106.5,1.7,17.0,383.5,636.33,508.43
2016,8,24,8,0,669.0,113.0,1.7,18.0,435.0,698.8,549.73
2016,8,24,8,15,695.0,118.5,1.7,18.5,485.0,752.4,584.43
2016,8,24,8,30,721.0,124.0,1.7,19.0,535.0,805.22,617.79
2016,8,24,8,45,740.0,128.5,1.7,20.0,580.5,849.33,643.23
2016,8,24,9,0,759.0,133.0,1.7,21.0,626.0,891.52,666.87
2016,8,24,9,15,774.5,136.5,1.75,21.5,667.5,921.09,683.64
2016,8,24,9,30,790.0,140.0,1.8,22.0,709.0,953.87,702.56
2016,8,24,9,45,810.5,138.0,1.9,23.0,747.0,982.63,717.94
2016,8,24,10,0,831.0,136.0,2.0,24.0,785.0,1008.32,731.27
2016,8,24,10,15,839.5,138.0,2.1,24.5,814.0,1022.99,739.01
2016,8,24,10,30,848.0,140.0,2.2,25.0,843.0,1034.0,744.63
2016,8,24,10,45,844.5,147.0,2.35,25.5,862.0,1034.51,744.27
2016,8,24,11,0,841.0,154.0,2.5,26.0,881.0,1031.12,741.61
2016,8,24,11,15,844.5,155.0,2.6,26.5,895.5,1024.63,736.55
2016,8,24,11,30,848.0,156.0,2.7,27.0,910.0,1014.39,729.21
2016,8,24,11,45,841.5,161.5,2.85,27.5,913.5,995.36,716.78
2016,8,24,12,0,835.0,167.0,3.0,28.0,917.0,972.95,702.21
2016,8,24,12,15,834.5,167.0,3.05,28.0,915.5,947.44,686.23
2016,8,24,12,30,834.0,167.0,3.1,28.0,914.0,918.74,668.15
2016,8,24,12,45,831.0,166.5,3.2,28.0,904.0,884.37,646.56
2016,8,24,13,0,828.0,166.0,3.3,28.0,894.0,847.29,623.0
2016,8,24,13,15,823.0,164.5,3.4,28.0,876.0,805.2,595.78
2016,8,24,13,30,818.0,163.0,3.5,28.0,858.0,760.95,565.58
2016,8,24,13,45,807.0,163.0,3.6,28.0,831.5,711.99,531.04
2016,8,24,14,0,796.0,163.0,3.7,28.0,805.0,661.84,494.78
2016,8,24,14,15,785.5,160.5,3.75,27.5,773.0,608.86,456.32
2016,8,24,14,30,775.0,158.0,3.8,27.0,741.0,555.22,416.09
2016,8,24,14,45,767.0,152.0,3.85,27.0,704.0,496.88,370.36
2016,8,24,15,0,759.0,146.0,3.9,27.0,667.0,439.85,324.16
2016,8,24,15,15,741.5,141.5,3.9,26.5,623.5,380.55,275.58
2016,8,24,15,30,724.0,137.0,3.9,26.0,580.0,322.45,226.84
2016,8,24,15,45,711.5,128.0,3.95,25.5,534.5,263.37,176.92
2016,8,24,16,0,699.0,119.0,4.0,25.0,489.0,205.47,129.12
2016,8,24,16,15,669.5,113.0,3.95,24.5,438.0,149.5,87.98
2016,8,24,16,30,640.0,107.0,3.9,24.0,387.0,97.23,59.69
2016,8,24,16,45,611.0,97.5,3.9,23.5,336.5,68.62,53.4
2016,8,24,17,0,582.0,88.0,3.9,23.0,286.0,63.84,49.58
2016,8,24,17,15,527.0,78.5,3.75,22.0,234.5,58.61,45.34
2016,8,24,17,30,472.0,69.0,3.6,21.0,183.0,53.13,40.69
2016,8,24,17,45,398.5,56.5,3.45,20.0,136.0,44.64,33.15
2016,8,24,18,0,325.0,44.0,3.3,19.0,89.0,35.74,24.98
2016,8,24,18,15,162.5,30.0,3.2,18.0,52.5,23.47,12.73
2016,8,24,18,30,0.0,16.0,3.1,17.0,16.0,14.55,0.0
2016,8,24,18,45,0.0,8.0,3.05,16.5,8.0,0.0,0.0
2016,8,24,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,45,96.0,14.0,2.1,11.5,22.0,45.76,0.0
2016,8,25,6,0,192.0,28.0,2.2,12.0,44.0,131.06,91.47
2016,8,25,6,15,289.5,43.0,2.2,12.5,86.5,205.35,163.96
2016,8,25,6,30,387.0,58.0,2.2,13.0,129.0,289.3,237.75
2016,8,25,6,45,458.5,67.5,2.2,13.5,179.0,365.85,303.53
2016,8,25,7,0,530.0,77.0,2.2,14.0,229.0,446.65,370.25
2016,8,25,7,15,577.5,85.0,2.2,14.5,281.5,515.29,424.63
2016,8,25,7,30,625.0,93.0,2.2,15.0,334.0,586.72,479.0
2016,8,25,7,45,661.0,98.5,2.2,16.0,386.0,648.68,522.47
2016,8,25,8,0,697.0,104.0,2.2,17.0,438.0,711.39,564.42
2016,8,25,8,15,722.5,109.0,2.2,17.5,488.0,764.95,599.52
2016,8,25,8,30,748.0,114.0,2.2,18.0,538.0,817.62,633.23
2016,8,25,8,45,767.0,118.0,2.2,19.0,584.0,856.95,655.73
2016,8,25,9,0,786.0,122.0,2.2,20.0,630.0,899.28,679.92
2016,8,25,9,15,801.0,125.0,2.2,20.5,672.0,934.28,700.03
2016,8,25,9,30,816.0,128.0,2.2,21.0,714.0,966.49,718.12
2016,8,25,9,45,830.5,129.0,2.25,22.0,750.5,992.91,731.44
2016,8,25,10,0,845.0,130.0,2.3,23.0,787.0,1016.07,742.62
2016,8,25,10,15,853.0,131.5,2.35,23.5,816.0,1029.75,749.16
2016,8,25,10,30,861.0,133.0,2.4,24.0,845.0,1027.98,746.0
2016,8,25,10,45,858.0,140.0,2.5,24.5,864.5,1040.79,753.01
2016,8,25,11,0,855.0,147.0,2.6,25.0,884.0,1037.91,749.93
2016,8,25,11,15,859.0,147.5,2.65,25.0,898.5,1031.25,745.67
2016,8,25,11,30,863.0,148.0,2.7,25.0,913.0,1009.21,731.67
2016,8,25,11,45,853.5,155.5,2.8,25.5,916.0,1000.73,725.65
2016,8,25,12,0,844.0,163.0,2.9,26.0,919.0,977.27,709.85
2016,8,25,12,15,843.5,162.5,2.95,26.0,917.0,951.0,693.32
2016,8,25,12,30,843.0,162.0,3.0,26.0,915.0,921.52,674.66
2016,8,25,12,45,834.0,165.5,3.05,26.5,903.0,885.55,650.32
2016,8,25,13,0,825.0,169.0,3.1,27.0,891.0,847.15,624.31
2016,8,25,13,15,820.0,167.5,3.15,26.5,873.0,805.05,598.04
2016,8,25,13,30,815.0,166.0,3.2,26.0,855.0,760.8,568.56
2016,8,25,13,45,799.5,168.0,3.3,26.0,827.5,710.57,532.98
2016,8,25,14,0,784.0,170.0,3.4,26.0,800.0,659.55,495.94
2016,8,25,14,15,773.0,167.0,3.45,25.5,767.5,605.51,456.6
2016,8,25,14,30,762.0,164.0,3.5,25.0,735.0,550.88,415.49
2016,8,25,14,45,746.0,161.0,3.6,25.0,696.0,493.57,370.38
2016,8,25,15,0,730.0,158.0,3.7,25.0,657.0,436.77,324.31
2016,8,25,15,15,711.5,153.5,3.75,24.5,613.5,378.64,276.55
2016,8,25,15,30,693.0,149.0,3.8,24.0,570.0,321.89,228.82
2016,8,25,15,45,674.0,141.0,3.85,24.0,523.5,263.87,179.53
2016,8,25,16,0,655.0,133.0,3.9,24.0,477.0,207.87,133.32
2016,8,25,16,15,624.0,126.0,3.9,23.0,426.5,153.68,93.92
2016,8,25,16,30,593.0,119.0,3.9,22.0,376.0,103.5,67.03
2016,8,25,16,45,562.0,107.5,3.9,21.5,325.5,76.52,60.65
2016,8,25,17,0,531.0,96.0,3.9,21.0,275.0,70.38,55.67
2016,8,25,17,15,475.0,85.0,3.8,20.0,224.0,62.44,49.06
2016,8,25,17,30,419.0,74.0,3.7,19.0,173.0,55.36,42.96
2016,8,25,17,45,351.5,59.0,3.6,18.0,127.5,44.91,33.64
2016,8,25,18,0,284.0,44.0,3.5,17.0,82.0,34.07,23.68
2016,8,25,18,15,142.0,28.0,3.4,16.0,47.0,21.91,11.11
2016,8,25,18,30,0.0,12.0,3.3,15.0,12.0,10.91,0.0
2016,8,25,18,45,0.0,6.0,3.2,14.5,6.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,5,45,120.5,13.5,1.75,11.5,23.0,53.82,0.0
2016,8,26,6,0,241.0,27.0,2.0,12.0,46.0,150.06,103.08
2016,8,26,6,15,346.5,39.0,2.0,12.5,90.0,229.37,182.84
2016,8,26,6,30,452.0,51.0,2.0,13.0,134.0,318.26,260.95
2016,8,26,6,45,519.5,60.0,2.0,13.5,185.0,393.03,325.24
2016,8,26,7,0,587.0,69.0,2.0,14.0,236.0,473.7,391.52
2016,8,26,7,15,330.0,111.5,2.0,14.5,209.0,374.47,309.55
2016,8,26,7,30,73.0,154.0,2.0,15.0,182.0,215.23,175.67
2016,8,26,7,45,59.0,171.5,2.0,16.0,196.5,224.45,182.08
2016,8,26,8,0,45.0,189.0,2.0,17.0,211.0,232.42,186.69
2016,8,26,8,15,69.5,219.0,2.0,17.5,256.5,286.66,229.39
2016,8,26,8,30,94.0,249.0,2.0,18.0,302.0,342.21,271.93
2016,8,26,8,45,95.0,271.0,2.0,18.5,328.5,367.9,289.97
2016,8,26,9,0,96.0,293.0,2.0,19.0,355.0,393.2,307.59
2016,8,26,9,15,99.0,314.0,2.0,19.5,381.5,418.82,325.3
2016,8,26,9,30,102.0,335.0,2.0,20.0,408.0,444.04,342.49
2016,8,26,9,45,95.5,350.5,2.05,21.0,422.0,453.11,346.81
2016,8,26,10,0,89.0,366.0,2.1,22.0,436.0,461.54,350.74
2016,8,26,10,15,181.5,381.0,2.15,22.5,529.0,586.98,442.45
2016,8,26,10,30,274.0,396.0,2.2,23.0,622.0,711.6,539.25
2016,8,26,10,45,329.0,387.5,2.25,23.5,665.5,753.53,557.24
2016,8,26,11,0,384.0,379.0,2.3,24.0,709.0,793.64,584.18
2016,8,26,11,15,342.0,403.0,2.4,24.0,701.0,768.54,565.65
2016,8,26,11,30,300.0,427.0,2.5,24.0,693.0,742.07,546.65
2016,8,26,11,45,571.5,296.0,2.6,24.5,806.0,873.52,642.7
2016,8,26,12,0,843.0,165.0,2.7,25.0,919.0,978.12,712.77
2016,8,26,12,15,842.5,165.0,2.8,25.0,916.5,952.26,695.77
2016,8,26,12,30,842.0,165.0,2.9,25.0,914.0,923.17,677.75
2016,8,26,12,45,837.0,165.5,3.0,25.5,903.0,887.63,654.03
2016,8,26,13,0,832.0,166.0,3.1,26.0,892.0,849.48,628.43
2016,8,26,13,15,826.5,164.5,3.2,25.5,874.0,806.65,601.84
2016,8,26,13,30,821.0,163.0,3.3,25.0,856.0,761.71,572.04
2016,8,26,13,45,596.5,258.0,3.4,25.0,753.0,652.25,490.96
2016,8,26,14,0,372.0,353.0,3.5,25.0,650.0,553.17,416.49
2016,8,26,14,15,418.0,318.0,3.55,25.0,639.5,526.31,397.39
2016,8,26,14,30,464.0,283.0,3.6,25.0,629.0,492.42,371.86
2016,8,26,14,45,465.5,266.0,3.65,25.0,597.5,446.95,336.56
2016,8,26,15,0,467.0,249.0,3.7,25.0,566.0,400.87,299.87
2016,8,26,15,15,400.5,250.5,3.7,24.5,510.0,346.55,257.62
2016,8,26,15,30,334.0,252.0,3.7,24.0,454.0,298.37,220.32
2016,8,26,15,45,249.0,240.5,3.7,23.5,384.0,243.86,179.52
2016,8,26,16,0,164.0,229.0,3.7,23.0,314.0,204.06,151.54
2016,8,26,16,15,155.0,204.5,3.65,22.5,278.5,170.16,126.29
2016,8,26,16,30,146.0,180.0,3.6,22.0,243.0,137.91,104.47
2016,8,26,16,45,131.5,158.5,3.55,21.5,209.5,117.17,95.41
2016,8,26,17,0,117.0,137.0,3.5,21.0,176.0,102.71,83.49
2016,8,26,17,15,270.0,104.5,3.35,20.0,173.0,78.59,63.04
2016,8,26,17,30,423.0,72.0,3.2,19.0,170.0,53.99,41.73
2016,8,26,17,45,343.0,57.5,3.1,18.0,123.5,43.83,32.65
2016,8,26,18,0,263.0,43.0,3.0,17.0,77.0,33.31,22.95
2016,8,26,18,15,131.5,26.5,2.9,16.5,43.5,20.76,9.51
2016,8,26,18,30,0.0,10.0,2.8,16.0,10.0,9.1,0.0
2016,8,26,18,45,0.0,5.0,2.75,15.5,5.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,5,45,84.5,13.5,1.85,11.5,20.0,41.47,0.0
2016,8,27,6,0,169.0,27.0,1.9,12.0,40.0,119.8,79.66
2016,8,27,6,15,265.5,43.0,1.85,12.0,82.0,195.58,155.76
2016,8,27,6,30,362.0,59.0,1.8,12.0,124.0,278.91,229.46
2016,8,27,6,45,434.5,70.0,1.75,12.5,174.0,352.4,292.83
2016,8,27,7,0,507.0,81.0,1.7,13.0,224.0,437.6,362.89
2016,8,27,7,15,313.5,118.5,1.65,13.5,213.0,358.86,297.48
2016,8,27,7,30,120.0,156.0,1.6,14.0,202.0,264.7,217.4
2016,8,27,7,45,135.0,180.0,1.6,14.5,239.0,307.18,251.26
2016,8,27,8,0,150.0,204.0,1.6,15.0,276.0,350.34,284.2
2016,8,27,8,15,199.0,224.0,1.6,15.5,330.0,417.91,336.2
2016,8,27,8,30,248.0,244.0,1.6,16.0,384.0,504.65,400.71
2016,8,27,8,45,147.0,256.0,1.6,17.0,341.0,414.68,327.27
2016,8,27,9,0,46.0,268.0,1.6,18.0,298.0,317.77,248.6
2016,8,27,9,15,51.0,290.0,1.65,18.5,325.0,345.57,269.33
2016,8,27,9,30,56.0,312.0,1.7,19.0,352.0,373.22,289.08
2016,8,27,9,45,108.5,345.0,1.8,19.5,427.5,460.27,354.38
2016,8,27,10,0,161.0,378.0,1.9,20.0,503.0,565.95,430.67
2016,8,27,10,15,493.0,266.0,1.95,20.5,667.0,812.85,611.09
2016,8,27,10,30,825.0,154.0,2.0,21.0,831.0,1026.62,751.77
2016,8,27,10,45,654.0,250.5,2.15,21.5,796.5,958.98,704.67
2016,8,27,11,0,483.0,347.0,2.3,22.0,762.0,874.61,643.82
2016,8,27,11,15,664.0,252.5,2.4,22.5,832.0,953.14,701.09
2016,8,27,11,30,845.0,158.0,2.5,23.0,902.0,1013.38,739.12
2016,8,27,11,45,846.5,158.0,2.65,23.5,908.0,996.24,727.2
2016,8,27,12,0,848.0,158.0,2.8,24.0,914.0,975.55,713.7
2016,8,27,12,15,847.5,158.0,2.9,24.0,912.0,949.56,697.65
2016,8,27,12,30,847.0,158.0,3.0,24.0,910.0,920.33,679.38
2016,8,27,12,45,851.0,153.5,3.1,24.5,901.5,887.46,657.26
2016,8,27,13,0,855.0,149.0,3.2,25.0,893.0,851.41,632.9
2016,8,27,13,15,850.5,148.0,3.2,25.0,875.0,809.03,604.74
2016,8,27,13,30,846.0,147.0,3.2,25.0,857.0,764.36,574.04
2016,8,27,13,45,839.5,144.5,3.25,25.0,831.5,714.84,538.71
2016,8,27,14,0,833.0,142.0,3.3,25.0,806.0,663.68,501.3
2016,8,27,14,15,823.5,139.5,3.3,24.5,773.5,609.36,461.29
2016,8,27,14,30,814.0,137.0,3.3,24.0,741.0,554.17,419.29
2016,8,27,14,45,802.0,133.5,3.35,24.0,703.0,496.32,373.24
2016,8,27,15,0,790.0,130.0,3.4,24.0,665.0,438.43,325.72
2016,8,27,15,15,773.0,126.0,3.35,23.5,621.0,378.58,275.88
2016,8,27,15,30,756.0,122.0,3.3,23.0,577.0,315.55,222.55
2016,8,27,15,45,735.0,117.0,3.3,22.5,529.0,255.79,171.64
2016,8,27,16,0,714.0,112.0,3.3,22.0,481.0,198.17,124.04
2016,8,27,16,15,683.5,106.0,3.25,21.5,429.5,141.2,82.46
2016,8,27,16,30,653.0,100.0,3.2,21.0,378.0,88.07,55.05
2016,8,27,16,45,613.5,92.5,3.15,20.5,326.0,65.51,51.42
2016,8,27,17,0,574.0,85.0,3.1,20.0,274.0,62.11,48.74
2016,8,27,17,15,516.5,75.5,3.0,19.0,222.5,56.78,44.31
2016,8,27,17,30,459.0,66.0,2.9,18.0,171.0,51.22,39.47
2016,8,27,17,45,376.5,53.0,2.8,17.5,124.0,42.14,31.21
2016,8,27,18,0,294.0,40.0,2.7,17.0,77.0,31.1,20.96
2016,8,27,18,15,176.5,24.0,2.65,16.0,43.0,18.87,7.29
2016,8,27,18,30,59.0,8.0,2.6,15.0,9.0,7.28,0.0
2016,8,27,18,45,29.5,4.0,2.6,14.5,4.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,45,93.0,12.5,1.25,10.5,19.5,43.56,0.0
2016,8,28,6,0,186.0,25.0,1.3,11.0,39.0,123.4,79.93
2016,8,28,6,15,287.0,40.0,1.25,11.5,81.5,201.96,160.6
2016,8,28,6,30,388.0,55.0,1.2,12.0,124.0,289.92,237.51
2016,8,28,6,45,462.5,65.5,1.15,12.5,175.0,367.39,303.46
2016,8,28,7,0,537.0,76.0,1.1,13.0,226.0,451.52,371.76
2016,8,28,7,15,411.0,109.0,1.0,13.5,238.0,427.36,350.51
2016,8,28,7,30,285.0,142.0,0.9,14.0,250.0,380.18,310.68
2016,8,28,7,45,310.0,161.5,0.8,15.0,294.5,433.3,350.17
2016,8,28,8,0,335.0,181.0,0.7,16.0,339.0,487.45,387.91
2016,8,28,8,15,549.5,146.0,0.7,17.0,439.0,655.57,511.25
2016,8,28,8,30,764.0,111.0,0.7,18.0,539.0,829.96,625.79
2016,8,28,8,45,787.0,113.0,0.7,19.0,586.5,871.2,646.23
2016,8,28,9,0,810.0,115.0,0.7,20.0,634.0,915.42,669.99
2016,8,28,9,15,824.5,118.0,0.85,20.5,675.5,950.37,691.61
2016,8,28,9,30,839.0,121.0,1.0,21.0,717.0,982.42,711.39
2016,8,28,9,45,856.5,120.0,1.2,22.0,755.0,1009.7,727.62
2016,8,28,10,0,874.0,119.0,1.4,23.0,793.0,1022.66,734.73
2016,8,28,10,15,881.5,120.5,1.55,23.5,822.0,1035.83,742.67
2016,8,28,10,30,889.0,122.0,1.7,24.0,851.0,1045.26,748.27
2016,8,28,10,45,894.5,123.5,1.9,24.5,872.5,1048.82,750.96
2016,8,28,11,0,900.0,125.0,2.1,25.0,894.0,1048.5,751.2
2016,8,28,11,15,903.0,125.5,2.2,25.0,908.0,1040.73,747.0
2016,8,28,11,30,906.0,126.0,2.3,25.0,922.0,1029.11,740.5
2016,8,28,11,45,907.0,127.0,2.45,25.5,928.0,1012.27,729.81
2016,8,28,12,0,908.0,128.0,2.6,26.0,934.0,991.73,716.76
2016,8,28,12,15,907.5,128.0,2.7,26.0,931.5,965.27,700.76
2016,8,28,12,30,907.0,128.0,2.8,26.0,929.0,935.42,682.48
2016,8,28,12,45,919.5,118.5,2.9,26.5,923.0,904.36,661.97
2016,8,28,13,0,932.0,109.0,3.0,27.0,917.0,869.35,638.72
2016,8,28,13,15,928.0,108.0,3.1,26.5,898.5,825.73,611.96
2016,8,28,13,30,924.0,107.0,3.2,26.0,880.0,779.53,582.99
2016,8,28,13,45,917.0,106.5,3.3,26.0,854.0,729.36,548.27
2016,8,28,14,0,910.0,106.0,3.4,26.0,828.0,677.31,510.34
2016,8,28,14,15,902.0,104.0,3.45,26.0,795.0,621.69,468.54
2016,8,28,14,30,894.0,102.0,3.5,26.0,762.0,564.79,424.48
2016,8,28,14,45,883.0,100.0,3.55,26.0,723.0,505.46,377.17
2016,8,28,15,0,872.0,98.0,3.6,26.0,684.0,445.7,327.97
2016,8,28,15,15,857.0,95.5,3.55,25.5,639.5,380.31,273.62
2016,8,28,15,30,842.0,93.0,3.5,25.0,595.0,318.48,220.69
2016,8,28,15,45,819.0,90.5,3.5,24.5,545.0,255.8,167.21
2016,8,28,16,0,796.0,88.0,3.5,24.0,495.0,195.36,117.43
2016,8,28,16,15,768.0,83.5,3.4,23.5,443.0,135.31,74.06
2016,8,28,16,30,740.0,79.0,3.3,23.0,391.0,78.7,46.37
2016,8,28,16,45,698.0,74.5,3.25,22.5,336.5,52.6,39.92
2016,8,28,17,0,656.0,70.0,3.2,22.0,282.0,50.87,38.63
2016,8,28,17,15,598.5,63.0,3.05,21.0,229.0,47.04,35.48
2016,8,28,17,30,541.0,56.0,2.9,20.0,176.0,43.09,32.05
2016,8,28,17,45,452.5,46.0,2.75,19.0,127.5,36.3,25.9
2016,8,28,18,0,364.0,36.0,2.6,18.0,79.0,29.27,19.21
2016,8,28,18,15,182.0,18.0,2.5,17.0,39.5,14.35,3.21
2016,8,28,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,28,18,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,29,5,45,118.5,12.0,1.75,10.5,20.5,52.02,0.0
2016,8,29,6,0,237.0,24.0,1.9,11.0,41.0,143.8,90.34
2016,8,29,6,15,348.5,36.0,1.9,11.5,85.0,228.35,181.74
2016,8,29,6,30,460.0,48.0,1.9,12.0,129.0,320.54,263.25
2016,8,29,6,45,534.0,56.0,1.95,12.5,180.5,398.32,330.57
2016,8,29,7,0,608.0,64.0,2.0,13.0,232.0,482.66,400.33
2016,8,29,7,15,654.0,70.0,2.0,13.5,285.5,551.49,454.71
2016,8,29,7,30,700.0,76.0,2.0,14.0,339.0,622.84,508.05
2016,8,29,7,45,504.0,130.5,2.0,15.0,334.5,561.16,455.44
2016,8,29,8,0,308.0,185.0,2.0,16.0,330.0,471.06,380.33
2016,8,29,8,15,560.0,138.5,2.0,16.5,438.0,663.99,529.4
2016,8,29,8,30,812.0,92.0,2.0,17.0,546.0,845.73,655.14
2016,8,29,8,45,827.5,96.0,2.05,18.0,592.0,888.69,678.88
2016,8,29,9,0,843.0,100.0,2.1,19.0,638.0,929.23,701.96
2016,8,29,9,15,856.5,102.5,2.1,19.5,679.5,953.48,714.63
2016,8,29,9,30,870.0,105.0,2.1,20.0,721.0,984.27,731.76
2016,8,29,9,45,890.5,101.5,2.15,20.5,759.0,1012.0,747.28
2016,8,29,10,0,911.0,98.0,2.2,21.0,797.0,1036.57,760.74
2016,8,29,10,15,918.0,99.0,2.2,21.5,826.0,1049.12,765.91
2016,8,29,10,30,925.0,100.0,2.2,22.0,855.0,1057.8,768.84
2016,8,29,10,45,917.0,108.0,2.25,23.0,873.0,1054.98,763.75
2016,8,29,11,0,909.0,116.0,2.3,24.0,891.0,1048.02,756.31
2016,8,29,11,15,912.0,117.0,2.35,24.5,905.0,1040.72,750.32
2016,8,29,11,30,915.0,118.0,2.4,25.0,919.0,1029.52,741.98
2016,8,29,11,45,905.5,124.5,2.45,25.5,921.5,1007.99,727.19
2016,8,29,12,0,896.0,131.0,2.5,26.0,924.0,983.0,710.34
2016,8,29,12,15,895.5,131.0,2.6,26.0,921.5,956.71,694.52
2016,8,29,12,30,895.0,131.0,2.7,26.0,919.0,927.09,676.41
2016,8,29,12,45,888.5,132.5,2.8,26.5,907.5,890.57,652.3
2016,8,29,13,0,882.0,134.0,2.9,27.0,896.0,851.38,626.29
2016,8,29,13,15,877.5,133.0,2.9,27.0,877.5,808.98,598.52
2016,8,29,13,30,873.0,132.0,2.9,27.0,859.0,764.22,568.73
2016,8,29,13,45,598.5,247.5,2.95,27.0,739.0,642.83,479.26
2016,8,29,14,0,324.0,363.0,3.0,27.0,619.0,530.67,395.54
2016,8,29,14,15,572.5,248.5,3.05,27.0,678.0,555.43,415.89
2016,8,29,14,30,821.0,134.0,3.1,27.0,737.0,552.71,413.08
2016,8,29,14,45,806.5,131.5,3.2,27.0,697.5,494.07,366.81
2016,8,29,15,0,792.0,129.0,3.3,27.0,658.0,435.65,319.49
2016,8,29,15,15,774.5,125.0,3.35,26.5,614.0,375.41,270.0
2016,8,29,15,30,757.0,121.0,3.4,26.0,570.0,312.08,217.05
2016,8,29,15,45,740.0,114.5,3.45,25.5,522.5,251.9,166.25
2016,8,29,16,0,723.0,108.0,3.5,25.0,475.0,193.4,118.48
2016,8,29,16,15,692.0,102.5,3.55,24.0,423.5,136.25,77.95
2016,8,29,16,30,661.0,97.0,3.6,23.0,372.0,83.0,52.17
2016,8,29,16,45,628.0,88.0,3.65,22.5,320.5,62.59,48.53
2016,8,29,17,0,595.0,79.0,3.7,22.0,269.0,57.86,44.67
2016,8,29,17,15,535.0,70.5,3.65,21.0,217.0,53.15,40.77
2016,8,29,17,30,475.0,62.0,3.6,20.0,165.0,48.26,36.51
2016,8,29,17,45,393.0,49.5,3.55,19.0,118.5,39.49,28.61
2016,8,29,18,0,311.0,37.0,3.5,18.0,72.0,30.33,19.96
2016,8,29,18,15,155.5,18.5,3.45,17.0,36.0,14.9,2.15
2016,8,29,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,30,5,45,144.0,11.0,2.25,11.5,21.0,60.07,0.0
2016,8,30,6,0,288.0,22.0,2.4,12.0,42.0,161.96,97.1
2016,8,30,6,15,403.0,32.0,2.45,12.5,87.0,249.57,197.8
2016,8,30,6,30,518.0,42.0,2.5,13.0,132.0,344.2,281.99
2016,8,30,6,45,597.0,47.0,2.65,14.0,185.0,420.27,348.03
2016,8,30,7,0,676.0,52.0,2.8,15.0,238.0,507.55,419.92
2016,8,30,7,15,719.0,56.5,2.8,15.5,292.0,575.93,474.13
2016,8,30,7,30,762.0,61.0,2.8,16.0,346.0,646.33,525.73
2016,8,30,7,45,794.0,64.0,2.85,17.0,399.5,707.88,567.92
2016,8,30,8,0,826.0,67.0,2.9,18.0,453.0,762.22,603.47
2016,8,30,8,15,847.0,69.5,2.95,18.5,503.5,813.15,636.78
2016,8,30,8,30,868.0,72.0,3.0,19.0,554.0,862.58,668.38
2016,8,30,8,45,884.0,74.0,3.05,20.0,601.0,904.96,693.21
2016,8,30,9,0,900.0,76.0,3.1,21.0,648.0,944.87,715.94
2016,8,30,9,15,911.5,78.0,3.15,21.5,689.5,977.67,734.96
2016,8,30,9,30,923.0,80.0,3.2,22.0,731.0,1007.24,751.76
2016,8,30,9,45,929.5,82.5,3.25,23.0,766.5,1028.97,761.85
2016,8,30,10,0,936.0,85.0,3.3,24.0,802.0,1046.91,769.51
2016,8,30,10,15,942.5,86.0,3.35,24.5,830.5,1059.23,775.1
2016,8,30,10,30,949.0,87.0,3.4,25.0,859.0,1067.57,778.27
2016,8,30,10,45,947.0,91.5,3.45,25.5,879.0,1067.15,775.95
2016,8,30,11,0,945.0,96.0,3.5,26.0,899.0,1062.58,771.18
2016,8,30,11,15,947.5,96.5,3.55,26.0,912.5,1054.09,765.58
2016,8,30,11,30,950.0,97.0,3.6,26.0,926.0,1041.59,757.54
2016,8,30,11,45,944.5,101.0,3.65,26.5,930.0,1021.07,742.93
2016,8,30,12,0,939.0,105.0,3.7,27.0,934.0,996.88,726.08
2016,8,30,12,15,938.5,105.0,3.8,27.0,931.0,969.72,709.09
2016,8,30,12,30,938.0,105.0,3.9,27.0,928.0,939.07,689.71
2016,8,30,12,45,941.5,100.5,4.0,27.0,919.0,904.03,667.28
2016,8,30,13,0,945.0,96.0,4.1,27.0,910.0,865.56,642.37
2016,8,30,13,15,940.5,95.5,4.15,27.0,891.0,821.46,613.16
2016,8,30,13,30,936.0,95.0,4.2,27.0,872.0,774.78,581.9
2016,8,30,13,45,921.5,98.0,4.3,27.0,843.5,722.2,545.06
2016,8,30,14,0,907.0,101.0,4.4,27.0,815.0,668.33,505.19
2016,8,30,14,15,898.0,99.5,4.4,26.5,781.5,612.62,463.64
2016,8,30,14,30,889.0,98.0,4.4,26.0,748.0,555.75,419.81
2016,8,30,14,45,877.0,96.0,4.45,26.0,708.5,496.15,371.77
2016,8,30,15,0,865.0,94.0,4.5,26.0,669.0,436.25,322.0
2016,8,30,15,15,849.5,91.5,4.5,25.5,624.0,374.68,270.11
2016,8,30,15,30,834.0,89.0,4.5,25.0,579.0,309.44,214.28
