Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,15,45,820.5,83.0,4.55,24.5,531.5,246.44,159.99
2016,8,30,16,0,807.0,77.0,4.6,24.0,484.0,184.57,108.63
2016,8,30,16,15,779.5,73.5,4.5,23.5,432.0,124.78,65.91
2016,8,30,16,30,752.0,70.0,4.4,23.0,380.0,68.31,39.88
2016,8,30,16,45,723.0,64.0,4.35,22.5,328.0,49.66,37.41
2016,8,30,17,0,694.0,58.0,4.3,22.0,276.0,46.14,34.54
2016,8,30,17,15,638.0,52.0,4.1,21.0,223.5,42.34,31.37
2016,8,30,17,30,582.0,46.0,3.9,20.0,171.0,35.23,25.15
2016,8,30,17,45,498.0,37.5,3.7,19.5,123.0,29.38,19.77
2016,8,30,18,0,414.0,29.0,3.5,19.0,75.0,23.35,13.88
2016,8,30,18,15,207.0,14.5,3.35,18.5,37.5,11.49,0.0
2016,8,30,18,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,31,5,45,167.5,10.0,2.5,11.5,21.0,67.46,0.0
2016,8,31,6,0,335.0,20.0,2.7,12.0,42.0,174.25,98.57
2016,8,31,6,15,451.5,28.0,2.7,12.5,87.5,263.44,208.46
2016,8,31,6,30,568.0,36.0,2.7,13.0,133.0,359.58,294.57
2016,8,31,6,45,636.5,41.5,2.7,14.0,186.0,436.98,361.59
2016,8,31,7,0,705.0,47.0,2.7,15.0,239.0,520.11,429.75
2016,8,31,7,15,747.0,50.5,2.7,15.5,293.0,587.81,483.01
2016,8,31,7,30,789.0,54.0,2.7,16.0,347.0,651.06,528.89
2016,8,31,7,45,819.5,57.0,2.7,16.5,401.0,712.11,571.45
2016,8,31,8,0,850.0,60.0,2.7,17.0,455.0,773.17,612.67
2016,8,31,8,15,870.5,62.0,2.65,17.5,506.0,824.0,645.06
2016,8,31,8,30,891.0,64.0,2.6,18.0,557.0,873.23,675.57
2016,8,31,8,45,906.5,66.0,2.55,19.0,604.0,915.92,699.56
2016,8,31,9,0,922.0,68.0,2.5,20.0,651.0,956.03,721.26
2016,8,31,9,15,933.5,69.5,2.55,20.5,693.5,988.78,740.02
2016,8,31,9,30,945.0,71.0,2.6,21.0,736.0,1018.22,756.55
2016,8,31,9,45,948.5,75.5,2.7,21.5,771.0,1039.76,768.4
2016,8,31,10,0,952.0,80.0,2.8,22.0,806.0,1057.29,777.75
2016,8,31,10,15,958.5,81.0,2.9,22.5,835.5,1069.7,783.91
2016,8,31,10,30,965.0,82.0,3.0,23.0,865.0,1078.06,787.61
2016,8,31,10,45,968.0,83.5,3.15,23.5,886.5,1079.32,787.35
2016,8,31,11,0,971.0,85.0,3.3,24.0,908.0,1076.4,784.56
2016,8,31,11,15,974.0,85.5,3.45,24.0,922.0,1068.21,780.0
2016,8,31,11,30,977.0,86.0,3.6,24.0,936.0,1055.88,772.85
2016,8,31,11,45,977.0,87.0,3.75,24.0,941.5,1037.11,761.52
2016,8,31,12,0,977.0,88.0,3.9,24.0,947.0,1014.4,747.62
2016,8,31,12,15,976.5,88.0,4.0,24.0,944.5,986.38,729.83
2016,8,31,12,30,976.0,88.0,4.1,24.0,942.0,954.72,709.54
2016,8,31,12,45,969.0,91.0,4.25,24.0,930.0,917.03,685.31
2016,8,31,13,0,962.0,94.0,4.4,24.0,918.0,876.36,658.8
2016,8,31,13,15,958.0,93.0,4.45,24.0,899.0,831.39,628.56
2016,8,31,13,30,954.0,92.0,4.5,24.0,880.0,783.76,596.35
2016,8,31,13,45,948.5,91.0,4.6,24.0,854.0,732.65,560.45
2016,8,31,14,0,943.0,90.0,4.7,24.0,828.0,679.43,520.68
2016,8,31,14,15,934.5,88.5,4.75,23.5,794.0,622.18,477.47
2016,8,31,14,30,926.0,87.0,4.8,23.0,760.0,563.63,431.72
2016,8,31,14,45,916.5,84.5,4.85,23.0,720.5,502.71,381.71
2016,8,31,15,0,907.0,82.0,4.9,23.0,681.0,441.16,329.59
2016,8,31,15,15,892.5,79.5,4.9,22.5,636.0,377.54,274.94
2016,8,31,15,30,878.0,77.0,4.9,22.0,591.0,314.42,219.51
2016,8,31,15,45,854.5,75.5,4.9,21.5,540.5,250.91,164.13
2016,8,31,16,0,831.0,74.0,4.9,21.0,490.0,183.96,108.47
2016,8,31,16,15,803.5,70.5,4.8,20.5,437.0,122.66,64.48
2016,8,31,16,30,776.0,67.0,4.7,20.0,384.0,64.68,38.36
2016,8,31,16,45,733.5,63.5,4.65,19.5,329.0,49.47,37.74
2016,8,31,17,0,691.0,60.0,4.6,19.0,274.0,47.97,36.59
2016,8,31,17,15,631.5,54.0,4.35,18.0,220.5,40.47,30.13
2016,8,31,17,30,572.0,48.0,4.1,17.0,167.0,37.0,27.02
2016,8,31,17,45,476.5,39.0,3.95,16.5,118.5,30.77,21.21
2016,8,31,18,0,381.0,30.0,3.8,16.0,70.0,24.36,14.78
2016,8,31,18,15,190.5,15.0,3.6,15.5,35.0,12.02,0.0
2016,8,31,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,1,5,45,130.0,11.0,2.3,11.5,19.0,55.4,0.0
2016,9,1,6,0,260.0,22.0,2.5,12.0,38.0,149.46,77.72
2016,9,1,6,15,382.0,33.0,2.5,12.5,83.0,241.97,190.91
2016,9,1,6,30,504.0,44.0,2.5,13.0,128.0,340.42,278.53
2016,9,1,6,45,593.0,48.5,2.5,13.5,182.5,424.72,351.67
2016,9,1,7,0,682.0,53.0,2.5,14.0,237.0,513.66,425.45
2016,9,1,7,15,726.5,57.5,2.45,14.5,292.0,583.46,480.55
2016,9,1,7,30,771.0,62.0,2.4,15.0,347.0,655.34,532.82
2016,9,1,7,45,806.5,64.5,2.4,15.5,402.0,719.35,577.37
2016,9,1,8,0,842.0,67.0,2.4,16.0,457.0,776.32,615.38
2016,9,1,8,15,863.5,69.5,2.35,16.5,508.5,828.2,648.37
2016,9,1,8,30,885.0,72.0,2.3,17.0,560.0,878.55,679.44
2016,9,1,8,45,899.0,75.0,2.25,18.0,607.0,920.78,702.87
2016,9,1,9,0,913.0,78.0,2.2,19.0,654.0,960.32,723.97
2016,9,1,9,15,925.0,80.0,2.2,19.5,696.5,993.75,742.55
2016,9,1,9,30,937.0,82.0,2.2,20.0,739.0,1023.9,758.87
2016,9,1,9,45,932.5,90.5,2.2,21.0,771.5,1041.76,765.69
2016,9,1,10,0,928.0,99.0,2.2,22.0,804.0,1055.29,769.87
2016,9,1,10,15,935.0,100.0,2.3,22.5,833.5,1067.7,776.2
2016,9,1,10,30,942.0,101.0,2.4,23.0,863.0,1076.15,780.12
2016,9,1,10,45,930.5,111.0,2.5,23.5,880.0,1071.68,775.97
2016,9,1,11,0,919.0,121.0,2.6,24.0,897.0,1062.94,769.34
2016,9,1,11,15,922.5,122.0,2.75,24.0,911.0,1055.68,765.81
2016,9,1,11,30,926.0,123.0,2.9,24.0,925.0,1044.47,759.73
2016,9,1,11,45,910.0,133.0,3.05,24.5,925.5,1019.64,743.39
2016,9,1,12,0,894.0,143.0,3.2,25.0,926.0,991.41,724.88
2016,9,1,12,15,893.5,143.0,3.35,25.0,923.5,964.72,708.69
2016,9,1,12,30,893.0,143.0,3.5,25.0,921.0,934.69,690.1
2016,9,1,12,45,911.5,130.0,3.7,25.0,916.0,905.34,672.1
2016,9,1,13,0,930.0,117.0,3.9,25.0,911.0,871.63,650.86
2016,9,1,13,15,925.5,116.0,4.0,24.5,892.0,827.19,622.74
2016,9,1,13,30,921.0,115.0,4.1,24.0,873.0,780.23,592.44
2016,9,1,13,45,894.0,124.0,4.25,24.0,840.5,724.78,552.42
2016,9,1,14,0,867.0,133.0,4.4,24.0,808.0,671.02,512.17
2016,9,1,14,15,856.5,130.5,4.4,23.5,774.5,614.05,469.44
2016,9,1,14,30,846.0,128.0,4.4,23.0,741.0,556.27,424.66
2016,9,1,14,45,828.0,127.5,4.45,22.5,699.5,496.24,376.75
2016,9,1,15,0,810.0,127.0,4.5,22.0,658.0,436.76,327.65
2016,9,1,15,15,791.5,123.0,4.4,21.5,613.0,374.98,275.17
2016,9,1,15,30,773.0,119.0,4.3,21.0,568.0,310.26,219.49
2016,9,1,15,45,755.5,112.0,4.25,21.0,519.5,248.48,165.82
2016,9,1,16,0,738.0,105.0,4.2,21.0,471.0,188.46,115.94
2016,9,1,16,15,705.5,99.5,4.15,20.5,418.0,130.29,74.8
2016,9,1,16,30,673.0,94.0,4.1,20.0,365.0,76.22,50.44
2016,9,1,16,45,635.5,85.5,4.05,19.5,312.5,61.41,48.16
2016,9,1,17,0,598.0,77.0,4.0,19.0,260.0,56.97,44.48
2016,9,1,17,15,533.0,68.0,3.9,18.0,207.5,51.75,40.04
2016,9,1,17,30,468.0,59.0,3.8,17.0,155.0,46.34,35.2
2016,9,1,17,45,373.5,46.0,3.75,16.0,108.0,36.97,26.6
2016,9,1,18,0,279.0,33.0,3.7,15.0,61.0,27.19,17.01
2016,9,1,18,15,139.5,16.5,3.55,14.5,30.5,13.48,0.0
2016,9,1,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,2,5,45,100.0,11.0,2.05,11.5,17.0,45.01,0.0
2016,9,2,6,0,200.0,22.0,2.3,12.0,34.0,124.37,57.44
2016,9,2,6,15,320.5,34.5,2.4,12.5,76.5,215.34,169.33
2016,9,2,6,30,441.0,47.0,2.5,13.0,119.0,311.37,254.9
2016,9,2,6,45,530.0,53.0,2.65,13.5,171.5,394.63,327.5
2016,9,2,7,0,619.0,59.0,2.8,14.0,224.0,485.77,403.75
2016,9,2,7,15,666.0,64.5,2.75,14.5,277.5,555.12,459.09
2016,9,2,7,30,713.0,70.0,2.7,15.0,331.0,623.59,510.27
2016,9,2,7,45,748.0,73.5,2.7,16.0,384.5,686.14,553.54
2016,9,2,8,0,783.0,77.0,2.7,17.0,438.0,749.04,595.5
2016,9,2,8,15,806.0,80.5,2.65,17.5,488.0,801.69,629.55
2016,9,2,8,30,829.0,84.0,2.6,18.0,538.0,852.98,661.82
2016,9,2,8,45,845.0,87.0,2.6,19.0,584.0,895.53,686.38
2016,9,2,9,0,861.0,90.0,2.6,20.0,630.0,926.39,702.53
2016,9,2,9,15,873.5,92.0,2.65,20.5,671.5,958.9,721.5
2016,9,2,9,30,886.0,94.0,2.7,21.0,713.0,988.34,738.28
2016,9,2,9,45,905.5,91.0,2.75,21.5,751.0,1015.63,753.58
2016,9,2,10,0,925.0,88.0,2.8,22.0,789.0,1039.65,766.74
2016,9,2,10,15,931.0,89.0,2.9,22.5,817.0,1051.1,772.26
2016,9,2,10,30,937.0,90.0,3.0,23.0,845.0,1058.61,775.45
2016,9,2,10,45,931.0,97.0,3.1,23.5,863.5,1056.64,772.66
2016,9,2,11,0,925.0,104.0,3.2,24.0,882.0,1050.51,767.38
2016,9,2,11,15,927.5,104.5,3.35,24.0,895.0,1041.83,762.5
2016,9,2,11,30,930.0,105.0,3.5,24.0,908.0,1029.21,755.11
2016,9,2,11,45,922.5,110.0,3.7,24.5,911.0,1007.76,740.85
2016,9,2,12,0,915.0,115.0,3.9,25.0,914.0,982.76,724.23
2016,9,2,12,15,914.0,115.0,4.0,25.0,911.5,955.35,706.76
2016,9,2,12,30,913.0,115.0,4.1,25.0,909.0,924.56,686.94
2016,9,2,12,45,906.0,117.5,4.2,25.0,896.5,887.86,663.0
2016,9,2,13,0,899.0,120.0,4.3,25.0,884.0,848.43,637.02
2016,9,2,13,15,894.0,119.0,4.3,25.0,865.0,804.75,607.45
2016,9,2,13,30,889.0,118.0,4.3,25.0,846.0,758.69,575.98
2016,9,2,13,45,876.5,119.5,4.3,25.0,818.5,707.67,538.48
2016,9,2,14,0,864.0,121.0,4.3,25.0,791.0,655.34,499.1
2016,9,2,14,15,854.0,118.5,4.25,24.5,757.5,600.31,457.59
2016,9,2,14,30,844.0,116.0,4.2,24.0,724.0,543.01,413.08
2016,9,2,14,45,833.0,112.5,4.2,24.0,685.0,483.76,364.96
2016,9,2,15,0,822.0,109.0,4.2,24.0,646.0,424.31,315.23
2016,9,2,15,15,634.5,159.0,4.2,23.5,556.5,346.9,254.44
2016,9,2,15,30,447.0,209.0,4.2,23.0,467.0,289.98,211.44
2016,9,2,15,45,542.0,162.0,4.2,22.5,447.0,240.67,166.74
2016,9,2,16,0,637.0,115.0,4.2,22.0,427.0,179.75,112.9
2016,9,2,16,15,660.5,99.5,4.15,21.5,391.5,124.86,72.19
2016,9,2,16,30,684.0,84.0,4.1,21.0,356.0,67.2,43.92
2016,9,2,16,45,643.5,77.0,4.1,20.5,303.5,55.08,42.48
2016,9,2,17,0,603.0,70.0,4.1,20.0,251.0,51.56,39.57
2016,9,2,17,15,537.5,62.0,3.95,19.0,199.5,46.93,35.64
2016,9,2,17,30,472.0,54.0,3.8,18.0,148.0,42.17,31.37
2016,9,2,17,45,374.5,42.5,3.7,17.0,102.5,34.01,23.85
2016,9,2,18,0,277.0,31.0,3.6,16.0,57.0,25.52,15.25
2016,9,2,18,15,138.5,15.5,3.45,15.5,28.5,14.1,0.0
2016,9,2,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,3,5,45,11.5,10.0,3.4,11.0,11.0,13.13,0.0
2016,9,3,6,0,23.0,20.0,3.5,11.0,22.0,35.11,10.21
2016,9,3,6,15,68.0,40.0,3.6,11.0,50.0,85.73,65.18
2016,9,3,6,30,113.0,60.0,3.7,11.0,78.0,135.1,110.0
2016,9,3,6,45,139.5,82.0,3.8,11.5,113.0,180.88,150.8
2016,9,3,7,0,166.0,104.0,3.9,12.0,148.0,228.69,192.37
2016,9,3,7,15,188.0,124.0,3.9,12.5,184.0,272.81,229.64
2016,9,3,7,30,210.0,144.0,3.9,13.0,220.0,331.87,277.91
2016,9,3,7,45,477.5,116.0,3.9,13.5,324.5,526.07,438.52
2016,9,3,8,0,745.0,88.0,3.9,14.0,429.0,731.93,596.1
2016,9,3,8,15,402.0,158.5,3.85,14.5,345.0,548.52,448.26
2016,9,3,8,30,59.0,229.0,3.8,15.0,261.0,291.13,234.83
2016,9,3,8,45,32.0,202.5,3.8,15.5,220.5,234.16,187.93
2016,9,3,9,0,5.0,176.0,3.8,16.0,180.0,167.31,132.24
2016,9,3,9,15,21.0,229.5,3.8,16.5,244.5,236.0,187.43
2016,9,3,9,30,37.0,283.0,3.8,17.0,309.0,324.41,256.43
2016,9,3,9,45,164.0,317.0,3.85,18.0,440.0,504.99,397.07
2016,9,3,10,0,291.0,351.0,3.9,19.0,571.0,687.95,531.75
2016,9,3,10,15,152.0,296.0,3.95,19.0,411.0,466.49,364.06
2016,9,3,10,30,13.0,241.0,4.0,19.0,251.0,235.36,182.51
2016,9,3,10,45,17.0,271.5,4.05,19.5,285.0,268.38,208.19
2016,9,3,11,0,21.0,302.0,4.1,20.0,319.0,301.18,232.87
2016,9,3,11,15,17.5,277.5,4.2,20.0,292.0,272.7,210.69
2016,9,3,11,30,14.0,253.0,4.3,20.0,265.0,244.84,189.07
2016,9,3,11,45,13.5,246.5,4.4,20.5,258.0,237.34,182.91
2016,9,3,12,0,13.0,240.0,4.5,21.0,251.0,229.88,176.79
2016,9,3,12,15,24.5,302.0,4.65,20.5,323.0,307.7,237.51
2016,9,3,12,30,36.0,364.0,4.8,20.0,395.0,374.98,289.44
2016,9,3,12,45,26.0,321.0,5.0,20.0,343.5,321.12,248.25
2016,9,3,13,0,16.0,278.0,5.2,20.0,292.0,262.78,203.35
2016,9,3,13,15,11.5,229.5,5.3,19.5,239.5,213.92,165.75
2016,9,3,13,30,7.0,181.0,5.4,19.0,187.0,166.18,128.44
2016,9,3,13,45,5.5,170.0,5.5,19.0,174.5,154.69,119.46
2016,9,3,14,0,4.0,159.0,5.6,19.0,162.0,143.44,110.61
2016,9,3,14,15,4.0,161.5,5.6,18.5,164.5,145.1,112.34
2016,9,3,14,30,4.0,164.0,5.6,18.0,167.0,146.67,114.02
2016,9,3,14,45,2.0,147.0,5.6,18.0,148.5,130.42,101.11
2016,9,3,15,0,0.0,130.0,5.6,18.0,130.0,114.53,88.48
2016,9,3,15,15,0.0,109.5,5.45,17.5,109.5,96.67,74.29
2016,9,3,15,30,0.0,89.0,5.3,17.0,89.0,78.85,59.99
2016,9,3,15,45,0.0,84.0,5.2,17.0,84.0,74.38,56.5
2016,9,3,16,0,0.0,79.0,5.1,17.0,79.0,69.91,52.99
2016,9,3,16,15,0.0,70.0,4.95,16.5,70.0,61.89,46.58
2016,9,3,16,30,0.0,61.0,4.8,16.0,61.0,53.89,40.1
2016,9,3,16,45,0.0,52.0,4.7,15.5,52.0,45.9,35.24
2016,9,3,17,0,0.0,43.0,4.6,15.0,43.0,37.92,28.27
2016,9,3,17,15,230.0,49.5,4.4,14.5,94.5,36.34,26.87
2016,9,3,17,30,460.0,56.0,4.2,14.0,146.0,44.14,33.62
2016,9,3,17,45,350.5,44.0,4.05,13.5,100.0,35.57,25.52
2016,9,3,18,0,241.0,32.0,3.9,13.0,54.0,25.14,14.78
2016,9,3,18,15,120.5,16.0,3.8,12.5,27.0,14.55,0.0
2016,9,3,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,4,5,45,26.0,10.5,3.7,10.0,12.0,18.7,0.0
2016,9,4,6,0,52.0,21.0,3.8,10.0,24.0,54.28,14.48
2016,9,4,6,15,138.5,44.0,3.75,10.0,63.0,135.0,105.4
2016,9,4,6,30,225.0,67.0,3.7,10.0,102.0,214.53,177.36
2016,9,4,6,45,293.5,85.0,3.7,10.5,150.0,294.56,247.81
2016,9,4,7,0,362.0,103.0,3.7,11.0,198.0,373.63,315.65
2016,9,4,7,15,181.0,77.5,3.6,11.5,125.0,220.5,186.73
2016,9,4,7,30,0.0,52.0,3.5,12.0,52.0,45.9,33.91
2016,9,4,7,45,2.0,99.5,3.45,12.5,100.5,92.11,73.24
2016,9,4,8,0,4.0,147.0,3.4,13.0,149.0,141.88,114.56
2016,9,4,8,15,84.0,194.5,3.35,13.5,240.5,273.42,224.63
2016,9,4,8,30,164.0,242.0,3.3,14.0,332.0,416.25,338.89
2016,9,4,8,45,175.0,264.5,3.25,14.5,368.0,454.5,366.5
2016,9,4,9,0,186.0,287.0,3.2,15.0,404.0,492.5,393.84
2016,9,4,9,15,175.0,308.5,3.25,15.5,424.0,507.71,403.02
2016,9,4,9,30,164.0,330.0,3.3,16.0,444.0,521.51,411.19
2016,9,4,9,45,267.0,329.0,3.4,16.5,525.5,640.1,500.82
2016,9,4,10,0,370.0,328.0,3.5,17.0,607.0,741.93,575.28
2016,9,4,10,15,381.5,336.0,3.6,17.0,633.0,761.32,588.17
2016,9,4,10,30,393.0,344.0,3.7,17.0,659.0,778.88,600.33
2016,9,4,10,45,591.0,268.0,3.8,17.5,755.0,909.71,696.53
2016,9,4,11,0,789.0,192.0,3.9,18.0,851.0,1026.37,776.06
2016,9,4,11,15,793.5,192.5,4.0,18.5,864.5,1019.29,768.96
2016,9,4,11,30,798.0,193.0,4.1,19.0,878.0,1000.59,755.12
2016,9,4,11,45,779.0,206.0,4.25,19.5,878.0,984.6,743.59
2016,9,4,12,0,760.0,219.0,4.4,20.0,878.0,957.6,724.52
2016,9,4,12,15,759.0,218.5,4.5,20.0,875.0,930.89,707.17
2016,9,4,12,30,758.0,218.0,4.6,20.0,872.0,901.21,687.64
2016,9,4,12,45,414.0,306.5,4.75,20.0,663.0,662.06,511.0
2016,9,4,13,0,70.0,395.0,4.9,20.0,454.0,422.99,325.95
2016,9,4,13,15,69.5,386.5,4.95,20.0,444.0,407.99,315.51
2016,9,4,13,30,69.0,378.0,5.0,20.0,434.0,392.94,304.33
2016,9,4,13,45,65.5,364.0,5.1,20.0,416.0,370.91,287.78
2016,9,4,14,0,62.0,350.0,5.2,20.0,398.0,349.3,271.48
2016,9,4,14,15,126.5,345.5,5.2,19.5,437.5,376.58,293.88
2016,9,4,14,30,191.0,341.0,5.2,19.0,477.0,393.29,307.26
2016,9,4,14,45,142.0,317.5,5.25,19.0,415.5,335.49,262.04
2016,9,4,15,0,93.0,294.0,5.3,19.0,354.0,284.82,222.57
2016,9,4,15,15,55.0,248.0,5.2,18.5,283.0,226.51,177.36
2016,9,4,15,30,17.0,202.0,5.1,18.0,212.0,177.09,139.21
2016,9,4,15,45,8.5,170.5,5.1,18.0,175.5,147.39,115.8
2016,9,4,16,0,0.0,139.0,5.1,18.0,139.0,119.18,93.46
2016,9,4,16,15,0.0,114.5,4.95,17.5,114.5,98.57,76.93
2016,9,4,16,30,0.0,90.0,4.8,17.0,90.0,78.21,63.26
2016,9,4,16,45,0.0,77.0,4.65,16.5,77.0,67.22,53.91
2016,9,4,17,0,0.0,64.0,4.5,16.0,64.0,56.17,44.32
2016,9,4,17,15,216.5,61.0,4.2,15.0,102.5,44.78,34.31
2016,9,4,17,30,433.0,58.0,3.9,14.0,141.0,46.14,35.34
2016,9,4,17,45,336.5,44.0,3.6,13.5,96.0,35.8,25.64
2016,9,4,18,0,240.0,30.0,3.3,13.0,51.0,24.99,14.15
2016,9,4,18,15,120.0,15.0,3.15,12.5,25.5,13.64,0.0
2016,9,4,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,5,5,45,42.0,10.5,1.35,9.5,12.5,24.36,0.0
2016,9,5,6,0,84.0,21.0,1.5,10.0,25.0,67.48,12.57
2016,9,5,6,15,187.5,39.5,1.5,10.5,64.5,160.62,125.05
2016,9,5,6,30,291.0,58.0,1.5,11.0,104.0,246.24,201.82
2016,9,5,6,45,405.0,66.0,1.5,11.5,156.5,335.86,279.45
2016,9,5,7,0,519.0,74.0,1.5,12.0,209.0,441.89,367.35
2016,9,5,7,15,572.0,82.0,1.4,12.5,261.5,514.17,424.21
2016,9,5,7,30,625.0,90.0,1.3,13.0,314.0,589.61,480.79
2016,9,5,7,45,669.5,93.5,1.25,14.0,367.5,655.8,526.16
2016,9,5,8,0,714.0,97.0,1.2,15.0,421.0,723.24,570.14
2016,9,5,8,15,740.5,101.5,1.25,15.5,471.0,777.43,605.3
2016,9,5,8,30,767.0,106.0,1.3,16.0,521.0,825.77,635.74
2016,9,5,8,45,783.0,111.5,1.4,17.0,566.5,869.33,661.87
2016,9,5,9,0,799.0,117.0,1.5,18.0,612.0,910.56,686.02
2016,9,5,9,15,814.0,120.0,1.6,18.5,653.5,945.35,706.92
2016,9,5,9,30,829.0,123.0,1.7,19.0,695.0,977.23,725.85
2016,9,5,9,45,859.0,116.0,1.85,20.0,735.0,1009.32,744.13
2016,9,5,10,0,889.0,109.0,2.0,21.0,775.0,1027.6,753.35
2016,9,5,10,15,896.5,110.5,2.15,21.5,804.0,1040.36,760.63
2016,9,5,10,30,904.0,112.0,2.3,22.0,833.0,1049.31,765.57
2016,9,5,10,45,874.5,132.5,2.5,22.5,844.5,1037.35,757.72
2016,9,5,11,0,845.0,153.0,2.7,23.0,856.0,1033.3,755.13
2016,9,5,11,15,848.5,153.5,2.85,23.0,869.5,1025.25,750.85
2016,9,5,11,30,852.0,154.0,3.0,23.0,883.0,1013.4,744.16
2016,9,5,11,45,828.5,169.0,3.15,23.5,881.5,986.78,726.35
2016,9,5,12,0,805.0,184.0,3.3,24.0,880.0,957.02,706.5
2016,9,5,12,15,804.5,184.0,3.4,24.0,877.0,931.06,690.13
2016,9,5,12,30,804.0,184.0,3.5,24.0,874.0,901.99,671.54
2016,9,5,12,45,824.5,169.5,3.6,24.5,869.5,873.85,652.23
2016,9,5,13,0,845.0,155.0,3.7,25.0,865.0,841.42,629.92
2016,9,5,13,15,839.5,153.5,3.75,25.0,845.5,797.32,600.43
2016,9,5,13,30,834.0,152.0,3.8,25.0,826.0,751.07,567.72
2016,9,5,13,45,800.0,163.0,3.9,25.0,793.0,695.27,527.04
2016,9,5,14,0,766.0,174.0,4.0,25.0,760.0,640.38,486.13
2016,9,5,14,15,754.0,170.5,4.05,24.5,726.5,585.42,445.26
2016,9,5,14,30,742.0,167.0,4.1,24.0,693.0,530.11,402.77
2016,9,5,14,45,728.5,162.0,4.15,24.0,653.5,472.73,356.64
2016,9,5,15,0,715.0,157.0,4.2,24.0,614.0,415.73,309.48
2016,9,5,15,15,693.5,151.5,4.2,23.5,569.5,356.3,259.98
2016,9,5,15,30,672.0,146.0,4.2,23.0,525.0,298.76,211.19
2016,9,5,15,45,664.0,133.5,4.25,23.0,479.5,240.4,161.24
2016,9,5,16,0,656.0,121.0,4.3,23.0,434.0,182.82,114.25
2016,9,5,16,15,620.0,113.5,4.2,22.0,382.5,128.1,77.41
2016,9,5,16,30,584.0,106.0,4.1,21.0,331.0,78.13,62.16
2016,9,5,16,45,562.0,92.0,4.0,20.5,282.0,67.32,53.13
2016,9,5,17,0,540.0,78.0,3.9,20.0,233.0,58.55,45.67
2016,9,5,17,15,470.5,68.0,3.45,19.0,182.5,52.55,40.5
2016,9,5,17,30,401.0,58.0,3.0,18.0,132.0,46.33,34.87
2016,9,5,17,45,316.5,42.5,2.6,17.5,89.0,34.62,24.09
2016,9,5,18,0,232.0,27.0,2.2,17.0,46.0,22.32,11.15
2016,9,5,18,15,116.0,13.5,2.05,16.0,23.0,12.28,0.0
2016,9,5,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,6,5,45,86.5,9.0,0.5,10.5,13.5,38.76,0.0
2016,9,6,6,0,173.0,18.0,0.5,11.0,27.0,107.22,9.78
2016,9,6,6,15,300.5,31.0,0.6,11.5,68.5,203.96,157.34
2016,9,6,6,30,428.0,44.0,0.7,12.0,110.0,303.04,245.46
2016,9,6,6,45,506.5,52.5,0.8,13.0,160.5,382.54,313.25
2016,9,6,7,0,585.0,61.0,0.9,14.0,211.0,469.13,383.52
2016,9,6,7,15,635.5,67.0,1.0,15.0,264.5,539.94,438.31
2016,9,6,7,30,686.0,73.0,1.1,16.0,318.0,613.7,492.05
2016,9,6,7,45,723.0,77.5,1.2,17.0,371.0,673.66,532.71
2016,9,6,8,0,760.0,82.0,1.3,18.0,424.0,738.4,575.51
2016,9,6,8,15,785.0,85.5,1.45,19.0,474.5,791.82,609.61
2016,9,6,8,30,810.0,89.0,1.6,20.0,525.0,844.03,642.21
2016,9,6,8,45,827.0,92.5,1.8,21.5,571.5,887.36,667.43
2016,9,6,9,0,844.0,96.0,2.0,23.0,618.0,928.3,690.63
2016,9,6,9,15,858.0,98.5,2.05,23.5,659.5,952.58,703.61
2016,9,6,9,30,872.0,101.0,2.1,24.0,701.0,983.42,721.02
2016,9,6,9,45,878.0,105.0,2.2,25.0,735.5,1004.81,731.33
2016,9,6,10,0,884.0,109.0,2.3,26.0,770.0,1022.53,739.37
2016,9,6,10,15,892.0,110.5,2.35,26.0,799.0,1035.68,746.97
2016,9,6,10,30,900.0,112.0,2.4,26.0,828.0,1045.03,752.33
2016,9,6,10,45,880.0,127.0,2.45,26.5,842.0,1036.78,745.24
2016,9,6,11,0,860.0,142.0,2.5,27.0,856.0,1036.14,743.3
2016,9,6,11,15,863.5,143.0,2.55,27.0,869.5,1028.48,738.44
2016,9,6,11,30,867.0,144.0,2.6,27.0,883.0,1016.97,731.32
2016,9,6,11,45,847.0,156.5,2.65,27.5,882.0,991.14,713.72
2016,9,6,12,0,827.0,169.0,2.7,28.0,881.0,962.09,694.22
2016,9,6,12,15,826.0,169.5,2.75,28.0,878.0,935.66,677.81
2016,9,6,12,30,825.0,170.0,2.8,28.0,875.0,906.07,659.24
2016,9,6,12,45,836.0,161.0,2.85,28.5,868.0,874.38,637.95
2016,9,6,13,0,847.0,152.0,2.9,29.0,861.0,839.07,614.21
2016,9,6,13,15,841.5,151.0,2.95,28.5,842.0,795.32,587.07
2016,9,6,13,30,836.0,150.0,3.0,28.0,823.0,749.4,556.59
2016,9,6,13,45,807.0,158.5,3.05,28.0,790.5,694.59,517.48
2016,9,6,14,0,778.0,167.0,3.1,28.0,758.0,640.14,477.74
2016,9,6,14,15,765.5,164.0,3.15,27.5,724.5,584.76,437.46
2016,9,6,14,30,753.0,161.0,3.2,27.0,691.0,529.04,395.51
2016,9,6,14,45,737.5,156.5,3.25,27.0,651.0,470.6,349.43
2016,9,6,15,0,722.0,152.0,3.3,27.0,611.0,412.75,302.44
2016,9,6,15,15,700.5,147.0,3.3,26.5,566.0,353.35,253.71
2016,9,6,15,30,679.0,142.0,3.3,26.0,521.0,295.83,205.64
2016,9,6,15,45,669.0,130.0,3.35,26.0,475.5,237.03,156.15
2016,9,6,16,0,659.0,118.0,3.4,26.0,430.0,179.26,109.88
2016,9,6,16,15,622.0,111.0,3.2,25.5,378.0,124.74,73.93
2016,9,6,16,30,585.0,104.0,3.0,25.0,326.0,75.09,58.56
2016,9,6,16,45,561.5,90.5,2.85,24.5,277.0,66.39,51.46
2016,9,6,17,0,538.0,77.0,2.7,24.0,228.0,57.98,44.41
2016,9,6,17,15,465.5,66.5,2.3,22.5,177.5,51.49,38.97
2016,9,6,17,30,393.0,56.0,1.9,21.0,127.0,44.76,33.03
2016,9,6,17,45,306.5,41.0,1.55,20.0,84.5,33.45,22.74
2016,9,6,18,0,220.0,26.0,1.2,19.0,42.0,21.58,9.61
2016,9,6,18,15,110.0,13.0,1.15,18.5,21.0,11.82,0.0
2016,9,6,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.15,14.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,5,45,69.0,8.5,0.9,15.5,11.5,32.18,0.0
2016,9,7,6,0,138.0,17.0,0.9,16.0,23.0,89.54,0.0
2016,9,7,6,15,257.5,32.0,1.0,16.5,63.5,185.12,139.59
2016,9,7,6,30,377.0,47.0,1.1,17.0,104.0,279.66,223.22
2016,9,7,6,45,450.0,58.5,1.2,18.0,153.5,356.97,288.61
2016,9,7,7,0,523.0,70.0,1.3,19.0,203.0,440.94,356.34
2016,9,7,7,15,576.0,78.0,1.4,20.0,256.0,513.27,412.05
2016,9,7,7,30,629.0,86.0,1.5,21.0,309.0,588.81,467.63
2016,9,7,7,45,661.0,94.0,1.6,22.0,360.5,650.83,509.87
2016,9,7,8,0,693.0,102.0,1.7,23.0,412.0,713.24,550.89
2016,9,7,8,15,720.5,107.0,1.65,23.5,462.5,768.11,585.24
2016,9,7,8,30,748.0,112.0,1.6,24.0,513.0,822.15,618.02
2016,9,7,8,45,763.0,118.5,1.6,25.0,558.0,865.38,642.01
2016,9,7,9,0,778.0,125.0,1.6,26.0,603.0,906.29,664.04
2016,9,7,9,15,793.5,128.5,1.55,26.5,644.5,935.62,678.85
2016,9,7,9,30,809.0,132.0,1.5,27.0,686.0,968.05,695.56
2016,9,7,9,45,859.5,116.0,1.45,27.5,731.5,1009.9,717.82
2016,9,7,10,0,910.0,100.0,1.4,28.0,777.0,1038.27,731.27
2016,9,7,10,15,917.0,101.5,1.4,28.0,805.5,1050.6,737.3
2016,9,7,10,30,924.0,103.0,1.4,28.0,834.0,1059.02,741.28
2016,9,7,10,45,914.5,111.5,1.4,28.5,851.0,1054.48,736.13
2016,9,7,11,0,905.0,120.0,1.4,29.0,868.0,1045.8,728.81
2016,9,7,11,15,908.0,120.5,1.45,29.0,881.0,1037.13,723.96
2016,9,7,11,30,911.0,121.0,1.5,29.0,894.0,1024.57,716.83
2016,9,7,11,45,897.0,130.0,1.55,29.5,894.5,1000.57,701.38
2016,9,7,12,0,883.0,139.0,1.6,30.0,895.0,973.22,683.99
2016,9,7,12,15,882.0,139.0,1.65,30.0,892.0,945.84,667.95
2016,9,7,12,30,881.0,139.0,1.7,30.0,889.0,915.21,649.75
2016,9,7,12,45,869.0,143.0,1.8,30.0,875.0,883.36,631.19
2016,9,7,13,0,857.0,147.0,1.9,30.0,861.0,841.1,605.63
2016,9,7,13,15,851.5,145.5,1.95,30.0,841.0,796.45,577.73
2016,9,7,13,30,846.0,144.0,2.0,30.0,821.0,749.61,546.69
2016,9,7,13,45,823.5,149.0,2.1,30.0,790.0,695.52,509.64
2016,9,7,14,0,801.0,154.0,2.2,30.0,759.0,641.2,471.34
2016,9,7,14,15,788.5,151.0,2.3,29.5,725.0,585.5,431.88
2016,9,7,14,30,776.0,148.0,2.4,29.0,691.0,527.72,389.4
2016,9,7,14,45,753.0,147.5,2.5,29.0,649.0,468.25,343.35
2016,9,7,15,0,730.0,147.0,2.6,29.0,607.0,410.08,296.86
2016,9,7,15,15,708.5,142.0,2.65,28.5,562.0,350.25,248.42
2016,9,7,15,30,687.0,137.0,2.7,28.0,517.0,292.28,200.52
2016,9,7,15,45,651.5,132.5,2.75,28.0,466.5,234.04,152.95
2016,9,7,16,0,616.0,128.0,2.8,28.0,416.0,180.01,111.34
2016,9,7,16,15,578.0,119.5,2.75,27.0,365.0,127.04,77.21
2016,9,7,16,30,540.0,111.0,2.7,26.0,314.0,78.6,61.29
2016,9,7,16,45,483.0,101.5,2.7,25.5,261.5,73.21,57.04
2016,9,7,17,0,426.0,92.0,2.7,25.0,209.0,67.61,52.43
2016,9,7,17,15,357.0,77.0,2.45,23.5,160.5,57.63,44.03
2016,9,7,17,30,288.0,62.0,2.2,22.0,112.0,47.25,34.94
2016,9,7,17,45,197.5,42.5,2.0,21.0,71.5,32.88,22.03
2016,9,7,18,0,107.0,23.0,1.8,20.0,31.0,18.01,5.98
2016,9,7,18,15,53.5,11.5,1.7,19.5,15.5,10.46,0.0
2016,9,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,8,5,45,35.0,7.5,1.05,11.5,9.5,6.82,0.0
2016,9,8,6,0,70.0,15.0,1.1,12.0,19.0,58.23,0.0
2016,9,8,6,15,166.0,34.5,1.15,12.5,56.0,145.43,110.13
2016,9,8,6,30,262.0,54.0,1.2,13.0,93.0,227.62,184.39
2016,9,8,6,45,351.0,67.0,1.25,14.0,142.0,307.71,253.2
2016,9,8,7,0,440.0,80.0,1.3,15.0,191.0,396.96,326.7
2016,9,8,7,15,494.5,90.5,1.2,15.5,242.5,467.66,382.36
2016,9,8,7,30,549.0,101.0,1.1,16.0,294.0,547.86,442.35
2016,9,8,7,45,597.0,106.5,1.05,17.0,346.5,616.36,490.39
2016,9,8,8,0,645.0,112.0,1.0,18.0,399.0,686.46,536.26
2016,9,8,8,15,673.5,118.0,0.95,18.5,448.5,741.72,570.85
2016,9,8,8,30,702.0,124.0,0.9,19.0,498.0,796.32,603.98
2016,9,8,8,45,720.5,130.0,0.9,20.0,543.0,840.71,628.88
2016,9,8,9,0,739.0,136.0,0.9,21.0,588.0,883.11,651.98
2016,9,8,9,15,755.5,139.5,0.9,21.5,629.0,918.32,671.24
2016,9,8,9,30,772.0,143.0,0.9,22.0,670.0,950.88,688.65
2016,9,8,9,45,785.0,145.5,0.95,23.0,705.0,969.12,696.56
2016,9,8,10,0,798.0,148.0,1.0,24.0,740.0,991.02,706.96
2016,9,8,10,15,807.5,150.5,1.05,24.5,768.5,1005.94,714.35
2016,9,8,10,30,817.0,153.0,1.1,25.0,797.0,1017.23,719.7
2016,9,8,10,45,794.5,170.0,1.2,25.5,810.0,1007.78,713.35
2016,9,8,11,0,772.0,187.0,1.3,26.0,823.0,1002.81,710.07
2016,9,8,11,15,776.0,188.0,1.4,26.0,836.0,995.66,706.81
2016,9,8,11,30,780.0,189.0,1.5,26.0,849.0,984.91,701.35
2016,9,8,11,45,753.5,205.5,1.6,26.5,846.0,957.68,684.18
2016,9,8,12,0,727.0,222.0,1.7,27.0,843.0,927.6,665.25
2016,9,8,12,15,726.0,222.0,1.75,27.0,840.0,901.93,649.76
2016,9,8,12,30,725.0,222.0,1.8,27.0,837.0,873.4,632.07
2016,9,8,12,45,773.0,192.0,1.9,27.5,839.5,853.93,619.93
2016,9,8,13,0,821.0,162.0,2.0,28.0,842.0,825.68,601.64
2016,9,8,13,15,815.0,160.5,2.05,27.5,822.5,781.87,574.45
2016,9,8,13,30,809.0,159.0,2.1,27.0,803.0,736.03,544.32
2016,9,8,13,45,766.5,173.5,2.2,27.0,767.5,679.73,504.74
2016,9,8,14,0,724.0,188.0,2.3,27.0,732.0,623.53,464.3
2016,9,8,14,15,711.0,184.0,2.4,27.0,698.5,569.44,424.66
2016,9,8,14,30,698.0,180.0,2.5,27.0,665.0,515.23,383.63
2016,9,8,14,45,667.5,180.5,2.6,27.0,623.0,457.28,338.61
2016,9,8,15,0,637.0,181.0,2.7,27.0,581.0,401.72,294.23
2016,9,8,15,15,614.0,174.0,2.75,26.5,536.5,345.07,248.49
2016,9,8,15,30,591.0,167.0,2.8,26.0,492.0,288.84,202.39
2016,9,8,15,45,567.0,157.0,2.9,25.5,445.0,234.13,157.84
2016,9,8,16,0,543.0,147.0,3.0,25.0,398.0,182.19,117.64
2016,9,8,16,15,504.5,136.0,3.05,24.5,348.0,131.48,84.5
2016,9,8,16,30,466.0,125.0,3.1,24.0,298.0,88.09,69.89
2016,9,8,16,45,429.0,109.5,3.15,23.5,249.5,78.81,62.32
2016,9,8,17,0,392.0,94.0,3.2,23.0,201.0,69.08,54.12
2016,9,8,17,15,325.0,77.5,3.05,22.0,153.0,58.01,44.61
2016,9,8,17,30,258.0,61.0,2.9,21.0,105.0,46.5,34.39
2016,9,8,17,45,183.5,41.0,2.8,20.0,67.0,31.76,21.04
2016,9,8,18,0,109.0,21.0,2.7,19.0,29.0,16.47,3.62
2016,9,8,18,15,54.5,10.5,2.65,18.0,14.5,9.55,0.0
2016,9,8,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,9,5,45,67.0,7.5,0.4,11.5,10.5,6.82,0.0
2016,9,9,6,0,134.0,15.0,0.4,12.0,21.0,86.48,0.0
2016,9,9,6,15,257.0,29.5,0.4,12.5,60.5,183.15,137.82
2016,9,9,6,30,380.0,44.0,0.4,13.0,100.0,278.93,223.96
2016,9,9,6,45,461.5,54.0,0.4,13.5,149.5,359.55,292.34
2016,9,9,7,0,543.0,64.0,0.4,14.0,199.0,447.67,363.39
2016,9,9,7,15,595.5,71.0,0.45,15.0,251.5,519.2,417.95
2016,9,9,7,30,648.0,78.0,0.5,16.0,304.0,593.89,471.88
2016,9,9,7,45,687.0,83.0,0.55,17.0,356.5,658.27,514.85
2016,9,9,8,0,726.0,88.0,0.6,18.0,409.0,723.55,556.88
2016,9,9,8,15,752.5,92.0,0.7,18.5,459.0,773.03,588.57
2016,9,9,8,30,779.0,96.0,0.8,19.0,509.0,826.01,622.22
2016,9,9,8,45,800.5,99.0,0.95,20.0,556.0,871.79,650.05
2016,9,9,9,0,822.0,102.0,1.1,21.0,603.0,915.48,676.14
2016,9,9,9,15,836.5,104.5,1.2,21.5,644.0,949.42,696.1
2016,9,9,9,30,851.0,107.0,1.3,22.0,685.0,980.38,714.17
2016,9,9,9,45,875.5,102.5,1.4,23.0,724.0,999.29,723.16
2016,9,9,10,0,900.0,98.0,1.5,24.0,763.0,1025.58,736.94
2016,9,9,10,15,907.5,99.5,1.55,24.5,791.5,1038.2,742.71
2016,9,9,10,30,915.0,101.0,1.6,25.0,820.0,1046.95,746.34
2016,9,9,10,45,917.0,103.5,1.65,26.0,840.0,1047.3,743.47
2016,9,9,11,0,919.0,106.0,1.7,27.0,860.0,1043.64,738.36
2016,9,9,11,15,922.0,106.5,1.65,27.0,873.0,1034.81,731.69
2016,9,9,11,30,925.0,107.0,1.6,27.0,886.0,1022.05,722.79
2016,9,9,11,45,923.0,109.5,1.6,27.5,890.0,1002.7,709.31
2016,9,9,12,0,921.0,112.0,1.6,28.0,894.0,979.66,693.73
2016,9,9,12,15,920.0,112.0,1.6,28.0,891.0,951.44,676.37
2016,9,9,12,30,919.0,112.0,1.6,28.0,888.0,919.82,656.87
2016,9,9,12,45,909.5,115.0,1.6,28.5,874.5,880.76,631.32
2016,9,9,13,0,900.0,118.0,1.6,29.0,861.0,839.12,604.09
2016,9,9,13,15,894.5,117.0,1.65,29.0,841.0,794.4,576.33
2016,9,9,13,30,889.0,116.0,1.7,29.0,821.0,747.36,546.26
2016,9,9,13,45,876.5,117.0,1.75,29.0,792.5,695.41,510.47
2016,9,9,14,0,864.0,118.0,1.8,29.0,764.0,643.56,473.64
2016,9,9,14,15,853.5,116.0,1.85,28.5,730.0,586.87,433.17
2016,9,9,14,30,843.0,114.0,1.9,28.0,696.0,529.38,390.52
2016,9,9,14,45,826.5,112.0,2.0,28.0,655.0,468.72,343.31
2016,9,9,15,0,810.0,110.0,2.1,28.0,614.0,408.51,294.77
2016,9,9,15,15,790.5,106.5,2.2,27.5,568.5,346.78,244.21
2016,9,9,15,30,771.0,103.0,2.3,27.0,523.0,286.48,193.72
2016,9,9,15,45,743.0,99.5,2.4,26.5,473.5,221.89,140.57
2016,9,9,16,0,715.0,96.0,2.5,26.0,424.0,164.13,95.71
2016,9,9,16,15,679.0,90.0,2.6,25.0,371.5,107.19,59.62
2016,9,9,16,30,643.0,84.0,2.7,24.0,319.0,59.76,45.79
2016,9,9,16,45,590.0,77.5,2.8,23.5,266.5,56.77,43.46
2016,9,9,17,0,537.0,71.0,2.9,23.0,214.0,53.72,40.92
2016,9,9,17,15,460.5,60.5,2.85,22.0,164.0,47.02,35.11
2016,9,9,17,30,384.0,50.0,2.8,21.0,114.0,40.06,28.82
2016,9,9,17,45,270.0,35.5,2.75,20.0,72.5,27.69,17.49
2016,9,9,18,0,156.0,21.0,2.7,19.0,31.0,16.57,1.59
2016,9,9,18,15,78.0,10.5,2.6,18.0,15.5,9.55,0.0
2016,9,9,18,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
