Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,5,45,36.5,7.5,1.0,11.5,8.5,0.0,0.0
2016,9,10,6,0,73.0,15.0,1.1,12.0,17.0,43.7,0.0
2016,9,10,6,15,185.5,31.5,1.1,12.5,54.0,151.49,113.02
2016,9,10,6,30,298.0,48.0,1.1,13.0,91.0,239.58,193.69
2016,9,10,6,45,379.5,60.5,1.15,13.5,139.0,316.77,260.77
2016,9,10,7,0,461.0,73.0,1.2,14.0,187.0,406.06,334.92
2016,9,10,7,15,517.0,82.0,1.2,14.5,238.0,478.83,392.76
2016,9,10,7,30,573.0,91.0,1.2,15.0,289.0,555.13,450.76
2016,9,10,7,45,612.0,98.0,1.2,16.0,340.0,619.02,495.56
2016,9,10,8,0,651.0,105.0,1.2,17.0,391.0,683.92,538.69
2016,9,10,8,15,680.0,110.0,1.2,18.0,440.0,738.46,572.86
2016,9,10,8,30,709.0,115.0,1.2,19.0,489.0,792.36,605.58
2016,9,10,8,45,728.5,120.5,1.25,20.0,534.0,837.15,631.84
2016,9,10,9,0,748.0,126.0,1.3,21.0,579.0,879.99,656.35
2016,9,10,9,15,764.5,129.0,1.4,21.5,619.5,914.65,677.08
2016,9,10,9,30,781.0,132.0,1.5,22.0,660.0,940.71,692.17
2016,9,10,9,45,787.0,138.0,1.65,22.5,693.5,962.77,705.43
2016,9,10,10,0,793.0,144.0,1.8,23.0,727.0,981.37,716.51
2016,9,10,10,15,802.0,146.0,1.9,23.5,754.5,995.07,723.85
2016,9,10,10,30,811.0,148.0,2.0,24.0,782.0,1005.16,729.03
2016,9,10,10,45,805.5,156.0,2.1,24.5,799.5,1003.4,726.76
2016,9,10,11,0,800.0,164.0,2.2,25.0,817.0,997.85,722.3
2016,9,10,11,15,803.5,165.0,2.3,25.5,830.0,990.29,716.68
2016,9,10,11,30,807.0,166.0,2.4,26.0,843.0,979.1,708.82
2016,9,10,11,45,796.0,173.5,2.55,26.5,844.0,957.05,694.49
2016,9,10,12,0,785.0,181.0,2.7,27.0,845.0,931.91,678.17
2016,9,10,12,15,783.5,180.5,2.75,27.0,841.5,904.73,660.99
2016,9,10,12,30,782.0,180.0,2.8,27.0,838.0,874.6,641.81
2016,9,10,12,45,799.5,167.5,2.9,27.0,832.0,846.03,623.92
2016,9,10,13,0,817.0,155.0,3.0,27.0,826.0,813.47,603.16
2016,9,10,13,15,811.0,153.5,3.05,27.0,807.0,769.77,574.01
2016,9,10,13,30,805.0,152.0,3.1,27.0,788.0,724.06,541.92
2016,9,10,13,45,783.0,156.5,3.2,27.0,757.5,671.54,504.23
2016,9,10,14,0,761.0,161.0,3.3,27.0,727.0,618.86,465.47
2016,9,10,14,15,748.5,158.0,3.35,26.5,694.0,564.28,425.15
2016,9,10,14,30,736.0,155.0,3.4,26.0,661.0,509.43,383.24
2016,9,10,14,45,714.5,153.0,3.45,26.0,620.0,451.46,336.97
2016,9,10,15,0,693.0,151.0,3.5,26.0,579.0,394.77,290.46
2016,9,10,15,15,671.0,145.5,3.5,25.5,535.0,336.56,242.29
2016,9,10,15,30,649.0,140.0,3.5,25.0,491.0,280.35,195.06
2016,9,10,15,45,622.0,132.5,3.55,24.5,443.0,223.81,148.35
2016,9,10,16,0,595.0,125.0,3.6,24.0,395.0,170.48,106.94
2016,9,10,16,15,556.5,116.5,3.55,23.0,345.0,119.06,74.29
2016,9,10,16,30,518.0,108.0,3.5,22.0,295.0,76.88,60.92
2016,9,10,16,45,470.5,96.0,3.45,21.5,245.0,69.67,54.98
2016,9,10,17,0,423.0,84.0,3.4,21.0,195.0,62.15,48.56
2016,9,10,17,15,350.5,70.0,3.25,20.0,147.5,52.71,40.32
2016,9,10,17,30,278.0,56.0,3.1,19.0,100.0,42.92,31.46
2016,9,10,17,45,185.0,37.0,3.0,18.5,62.0,28.77,18.34
2016,9,10,18,0,92.0,18.0,2.9,18.0,24.0,14.15,0.0
2016,9,10,18,15,46.0,9.0,2.75,17.5,12.0,8.19,0.0
2016,9,10,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,11,5,45,38.5,6.5,1.5,11.5,8.0,0.0,0.0
2016,9,11,6,0,77.0,13.0,1.7,12.0,16.0,43.57,0.0
2016,9,11,6,15,188.5,30.0,1.75,12.5,52.5,151.31,111.82
2016,9,11,6,30,300.0,47.0,1.8,13.0,89.0,239.87,194.35
2016,9,11,6,45,384.0,59.0,1.85,13.5,137.0,317.93,262.88
2016,9,11,7,0,468.0,71.0,1.9,14.0,185.0,408.74,339.15
2016,9,11,7,15,523.0,80.0,1.85,14.5,236.0,481.08,397.36
2016,9,11,7,30,578.0,89.0,1.8,15.0,287.0,556.87,455.64
2016,9,11,7,45,619.5,95.0,1.8,16.0,338.5,621.67,501.77
2016,9,11,8,0,661.0,101.0,1.8,17.0,390.0,687.62,546.43
2016,9,11,8,15,689.5,106.5,1.75,17.5,439.5,742.62,582.25
2016,9,11,8,30,718.0,112.0,1.7,18.0,489.0,796.93,616.6
2016,9,11,8,45,548.5,177.5,1.7,19.0,480.5,731.35,565.28
2016,9,11,9,0,379.0,243.0,1.7,20.0,472.0,642.75,495.25
2016,9,11,9,15,399.0,256.0,1.75,20.5,511.5,682.88,522.85
2016,9,11,9,30,419.0,269.0,1.8,21.0,551.0,739.34,559.86
2016,9,11,9,45,440.0,274.5,1.9,21.5,584.5,770.02,579.41
2016,9,11,10,0,461.0,280.0,2.0,22.0,618.0,798.94,597.85
2016,9,11,10,15,474.0,282.5,2.1,22.5,641.5,814.5,607.11
2016,9,11,10,30,487.0,285.0,2.2,23.0,665.0,827.73,614.92
2016,9,11,10,45,677.5,205.0,2.35,23.5,748.5,935.0,689.64
2016,9,11,11,0,868.0,125.0,2.5,24.0,832.0,1012.0,738.27
2016,9,11,11,15,871.5,125.5,2.6,24.0,845.0,1003.79,732.67
2016,9,11,11,30,875.0,126.0,2.7,24.0,858.0,991.83,725.55
2016,9,11,11,45,871.0,129.5,2.85,24.5,861.0,972.07,712.43
2016,9,11,12,0,867.0,133.0,3.0,25.0,864.0,948.88,697.09
2016,9,11,12,15,866.5,132.5,3.15,25.0,860.5,921.63,680.34
2016,9,11,12,30,866.0,132.0,3.3,25.0,857.0,891.15,661.29
2016,9,11,12,45,867.0,129.5,3.45,25.5,846.5,856.9,638.24
2016,9,11,13,0,868.0,127.0,3.6,26.0,836.0,819.62,612.95
2016,9,11,13,15,862.5,125.5,3.7,25.5,816.5,775.49,584.81
2016,9,11,13,30,857.0,124.0,3.8,25.0,797.0,729.15,553.77
2016,9,11,13,45,846.5,123.5,3.95,25.0,769.5,680.98,518.55
2016,9,11,14,0,836.0,123.0,4.1,25.0,742.0,628.01,478.93
2016,9,11,14,15,825.0,121.0,4.15,24.5,708.0,572.36,436.8
2016,9,11,14,30,814.0,119.0,4.2,24.0,674.0,516.04,392.71
2016,9,11,14,45,801.5,115.0,4.3,24.0,634.5,456.89,344.34
2016,9,11,15,0,789.0,111.0,4.4,24.0,595.0,397.83,294.62
2016,9,11,15,15,769.0,107.5,4.4,23.5,550.0,337.19,242.99
2016,9,11,15,30,749.0,104.0,4.4,23.0,505.0,274.24,188.9
2016,9,11,15,45,710.0,103.0,4.45,22.5,454.0,214.82,139.03
2016,9,11,16,0,671.0,102.0,4.5,22.0,403.0,159.82,96.23
2016,9,11,16,15,633.5,95.5,4.4,21.0,352.0,105.29,61.83
2016,9,11,16,30,596.0,89.0,4.3,20.0,301.0,63.91,50.22
2016,9,11,16,45,525.5,83.5,4.2,19.5,248.0,61.91,48.69
2016,9,11,17,0,455.0,78.0,4.1,19.0,195.0,58.0,45.34
2016,9,11,17,15,379.5,65.0,3.95,18.0,147.0,49.15,37.51
2016,9,11,17,30,304.0,52.0,3.8,17.0,99.0,39.99,29.12
2016,9,11,17,45,197.0,35.0,3.65,16.5,60.5,27.29,17.04
2016,9,11,18,0,90.0,18.0,3.5,16.0,22.0,14.19,0.0
2016,9,11,18,15,45.0,9.0,3.4,15.5,11.0,8.19,0.0
2016,9,11,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,5,45,17.5,6.0,2.35,10.0,6.5,0.0,0.0
2016,9,12,6,0,35.0,12.0,2.4,10.0,13.0,25.37,0.0
2016,9,12,6,15,121.0,33.5,2.45,10.5,48.0,115.63,84.06
2016,9,12,6,30,207.0,55.0,2.5,11.0,83.0,193.16,157.29
2016,9,12,6,45,309.0,69.0,2.55,11.5,132.5,288.19,240.51
2016,9,12,7,0,411.0,83.0,2.6,12.0,182.0,384.64,322.87
2016,9,12,7,15,249.5,109.5,2.6,12.5,174.0,313.12,262.82
2016,9,12,7,30,88.0,136.0,2.6,13.0,166.0,211.64,175.61
2016,9,12,7,45,70.5,155.0,2.6,13.5,181.5,220.59,182.05
2016,9,12,8,0,53.0,174.0,2.6,14.0,197.0,227.92,186.55
2016,9,12,8,15,41.0,187.0,2.6,14.5,206.0,231.06,187.68
2016,9,12,8,30,29.0,200.0,2.6,15.0,215.0,233.53,188.2
2016,9,12,8,45,37.5,224.5,2.65,16.0,246.0,267.68,214.43
2016,9,12,9,0,46.0,249.0,2.7,17.0,277.0,301.99,240.17
2016,9,12,9,15,250.0,251.0,2.8,17.5,417.5,534.09,423.56
2016,9,12,9,30,454.0,253.0,2.9,18.0,558.0,756.31,587.71
2016,9,12,9,45,268.5,296.0,3.0,18.5,479.0,606.83,471.48
2016,9,12,10,0,83.0,339.0,3.1,19.0,400.0,432.1,335.3
2016,9,12,10,15,76.5,349.0,3.25,19.0,407.0,433.75,336.69
2016,9,12,10,30,70.0,359.0,3.4,19.0,414.0,435.04,337.07
2016,9,12,10,45,139.0,381.0,3.6,19.5,493.0,542.81,418.53
2016,9,12,11,0,208.0,403.0,3.8,20.0,572.0,630.46,483.0
2016,9,12,11,15,354.5,366.0,3.9,20.0,659.0,744.64,568.64
2016,9,12,11,30,501.0,329.0,4.0,20.0,746.0,851.62,646.85
2016,9,12,11,45,503.0,331.5,4.15,20.5,752.0,840.69,637.55
2016,9,12,12,0,505.0,334.0,4.3,21.0,758.0,827.26,627.31
2016,9,12,12,15,487.0,335.5,4.4,21.0,743.0,792.48,602.77
2016,9,12,12,30,469.0,337.0,4.5,21.0,728.0,756.62,577.54
2016,9,12,12,45,503.0,320.0,4.6,21.0,734.0,745.79,571.18
2016,9,12,13,0,537.0,303.0,4.7,21.0,740.0,730.91,561.55
2016,9,12,13,15,524.5,298.0,4.75,20.5,716.0,688.06,531.34
2016,9,12,13,30,512.0,293.0,4.8,20.0,692.0,644.7,500.28
2016,9,12,13,45,497.5,283.5,4.85,20.0,661.0,595.79,463.57
2016,9,12,14,0,483.0,274.0,4.9,20.0,630.0,547.17,426.4
2016,9,12,14,15,344.5,297.0,4.9,19.5,545.0,456.21,356.13
2016,9,12,14,30,206.0,320.0,4.9,19.0,460.0,380.86,297.59
2016,9,12,14,45,126.0,286.5,4.95,18.5,371.0,301.49,236.23
2016,9,12,15,0,46.0,253.0,5.0,18.0,282.0,232.78,183.08
2016,9,12,15,15,30.5,220.0,4.9,17.5,238.5,195.52,154.06
2016,9,12,15,30,15.0,187.0,4.8,17.0,195.0,163.61,129.2
2016,9,12,15,45,7.5,150.0,4.75,16.5,154.0,130.06,102.58
2016,9,12,16,0,0.0,113.0,4.7,16.0,113.0,97.86,76.73
2016,9,12,16,15,0.0,98.0,4.5,15.5,98.0,84.88,66.27
2016,9,12,16,30,0.0,83.0,4.3,15.0,83.0,72.09,58.51
2016,9,12,16,45,209.5,84.0,4.15,14.5,137.0,64.22,51.74
2016,9,12,17,0,419.0,85.0,4.0,14.0,191.0,63.16,50.85
2016,9,12,17,15,342.0,70.0,3.75,13.5,143.0,52.93,41.53
2016,9,12,17,30,265.0,55.0,3.5,13.0,95.0,42.32,31.6
2016,9,12,17,45,184.0,36.0,3.3,12.5,58.5,28.14,17.78
2016,9,12,18,0,103.0,17.0,3.1,12.0,22.0,13.44,0.0
2016,9,12,18,15,51.5,8.5,3.0,11.5,11.0,7.73,0.0
2016,9,12,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,1.0,1.75,9.5,1.0,0.0,0.0
2016,9,13,6,0,0.0,2.0,1.8,10.0,2.0,1.82,0.0
2016,9,13,6,15,0.0,9.5,1.9,10.0,9.5,8.34,0.77
2016,9,13,6,30,0.0,17.0,2.0,10.0,17.0,14.94,7.06
2016,9,13,6,45,0.0,26.5,2.1,10.5,26.5,23.33,14.52
2016,9,13,7,0,0.0,36.0,2.2,11.0,36.0,31.72,21.92
2016,9,13,7,15,0.0,46.5,2.25,11.5,46.5,41.02,29.97
2016,9,13,7,30,0.0,57.0,2.3,12.0,57.0,50.33,37.88
2016,9,13,7,45,0.0,73.5,2.4,12.5,73.5,65.05,50.25
2016,9,13,8,0,0.0,90.0,2.5,13.0,90.0,80.7,63.21
2016,9,13,8,15,0.0,119.5,2.5,13.0,119.5,109.46,87.11
2016,9,13,8,30,0.0,149.0,2.5,13.0,149.0,138.51,110.88
2016,9,13,8,45,3.5,167.0,2.5,13.5,169.5,158.92,127.18
2016,9,13,9,0,7.0,185.0,2.5,14.0,190.0,179.49,143.4
2016,9,13,9,15,5.5,177.5,2.45,14.5,181.5,169.44,134.49
2016,9,13,9,30,4.0,170.0,2.4,15.0,173.0,159.85,126.12
2016,9,13,9,45,6.5,190.0,2.35,15.5,195.0,181.47,143.07
2016,9,13,10,0,9.0,210.0,2.3,16.0,217.0,203.09,159.77
2016,9,13,10,15,8.5,205.5,2.3,16.0,212.5,197.54,155.03
2016,9,13,10,30,8.0,201.0,2.3,16.0,208.0,192.13,150.52
2016,9,13,10,45,6.5,184.0,2.3,16.5,190.0,173.91,135.58
2016,9,13,11,0,5.0,167.0,2.3,17.0,172.0,156.05,120.99
2016,9,13,11,15,8.0,198.0,2.35,17.0,205.5,187.87,146.28
2016,9,13,11,30,11.0,229.0,2.4,17.0,239.0,219.59,171.16
2016,9,13,11,45,22.0,286.5,2.5,17.5,305.5,284.02,221.08
2016,9,13,12,0,33.0,344.0,2.6,18.0,372.0,361.95,280.12
2016,9,13,12,15,41.5,357.0,2.65,18.0,391.5,378.91,292.89
2016,9,13,12,30,50.0,370.0,2.7,18.0,411.0,394.79,305.08
2016,9,13,12,45,155.0,382.0,2.75,18.5,508.0,498.26,384.55
2016,9,13,13,0,260.0,394.0,2.8,19.0,605.0,589.95,452.47
2016,9,13,13,15,156.5,369.5,2.8,19.0,496.0,465.13,358.48
2016,9,13,13,30,53.0,345.0,2.8,19.0,387.0,352.0,272.05
2016,9,13,13,45,101.5,350.0,2.85,19.0,426.0,382.13,296.44
2016,9,13,14,0,150.0,355.0,2.9,19.0,465.0,410.02,318.03
2016,9,13,14,15,143.0,342.0,2.9,18.5,442.5,381.5,296.65
2016,9,13,14,30,136.0,329.0,2.9,18.0,420.0,353.57,275.67
2016,9,13,14,45,129.5,309.5,2.95,18.0,392.5,321.28,250.6
2016,9,13,15,0,123.0,290.0,3.0,18.0,365.0,289.89,225.94
2016,9,13,15,15,338.5,235.0,2.95,17.5,418.5,300.06,228.68
2016,9,13,15,30,554.0,180.0,2.9,17.0,472.0,282.8,205.59
2016,9,13,15,45,521.0,170.0,2.9,17.0,423.5,228.56,160.3
2016,9,13,16,0,488.0,160.0,2.9,17.0,375.0,178.3,121.19
2016,9,13,16,15,447.5,147.0,2.8,16.5,324.5,129.56,89.82
2016,9,13,16,30,407.0,134.0,2.7,16.0,274.0,95.26,78.54
2016,9,13,16,45,362.0,116.0,2.65,16.0,225.0,84.19,68.99
2016,9,13,17,0,317.0,98.0,2.6,16.0,176.0,74.26,60.17
2016,9,13,17,15,250.0,77.0,2.3,15.0,129.5,59.26,46.79
2016,9,13,17,30,183.0,56.0,2.0,14.0,83.0,43.8,32.67
2016,9,13,17,45,111.5,34.0,1.75,13.5,48.0,27.18,16.51
2016,9,13,18,0,40.0,12.0,1.5,13.0,13.0,10.91,0.0
2016,9,13,18,15,20.0,6.0,1.4,12.5,6.5,0.0,0.0
2016,9,13,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,9,14,5,45,29.0,5.5,0.35,9.5,6.5,0.0,0.0
2016,9,14,6,0,58.0,11.0,0.4,10.0,13.0,34.03,0.0
2016,9,14,6,15,172.5,29.0,0.35,10.5,49.0,141.81,100.16
2016,9,14,6,30,287.0,47.0,0.3,11.0,85.0,234.99,188.99
2016,9,14,6,45,377.0,59.5,0.3,11.5,133.5,316.29,258.97
2016,9,14,7,0,467.0,72.0,0.3,12.0,182.0,409.93,335.58
2016,9,14,7,15,524.0,81.5,0.45,12.5,233.5,484.36,394.93
2016,9,14,7,30,581.0,91.0,0.6,13.0,285.0,562.33,454.78
2016,9,14,7,45,627.0,96.5,0.8,14.0,337.5,630.23,504.03
2016,9,14,8,0,673.0,102.0,1.0,15.0,390.0,699.52,552.21
2016,9,14,8,15,702.5,107.0,1.05,15.5,440.0,755.1,588.56
2016,9,14,8,30,732.0,112.0,1.1,16.0,490.0,809.96,623.67
2016,9,14,8,45,758.0,114.5,1.15,17.0,537.0,857.43,651.78
2016,9,14,9,0,784.0,117.0,1.2,18.0,584.0,897.59,674.49
2016,9,14,9,15,800.0,120.0,1.15,18.5,625.0,932.43,693.11
2016,9,14,9,30,816.0,123.0,1.1,19.0,666.0,964.39,709.58
2016,9,14,9,45,872.5,104.0,1.05,19.5,711.5,997.01,726.24
2016,9,14,10,0,929.0,85.0,1.0,20.0,757.0,1037.69,747.63
2016,9,14,10,15,936.0,86.0,0.9,20.5,785.0,1049.09,749.36
2016,9,14,10,30,943.0,87.0,0.8,21.0,813.0,1056.5,749.04
2016,9,14,10,45,948.5,87.5,0.75,21.5,834.0,1057.75,746.25
2016,9,14,11,0,954.0,88.0,0.7,22.0,855.0,1054.89,741.22
2016,9,14,11,15,957.0,88.5,0.7,22.0,868.0,1045.42,735.02
2016,9,14,11,30,960.0,89.0,0.7,22.0,881.0,1031.86,726.59
2016,9,14,11,45,962.0,88.5,0.7,22.5,885.5,1012.22,713.25
2016,9,14,12,0,964.0,88.0,0.7,23.0,890.0,988.66,697.71
2016,9,14,12,15,963.5,88.0,0.8,23.0,886.5,959.55,682.24
2016,9,14,12,30,963.0,88.0,0.9,23.0,883.0,926.85,664.28
2016,9,14,12,45,952.5,92.0,1.05,23.5,869.0,886.5,640.66
2016,9,14,13,0,942.0,96.0,1.2,24.0,855.0,843.48,614.74
2016,9,14,13,15,937.5,95.0,1.35,24.0,835.0,797.61,587.42
2016,9,14,13,30,933.0,94.0,1.5,24.0,815.0,749.21,557.6
2016,9,14,13,45,926.5,92.5,1.65,24.0,787.5,696.72,521.66
2016,9,14,14,0,920.0,91.0,1.8,24.0,760.0,642.35,482.89
2016,9,14,14,15,910.5,89.5,1.95,23.5,725.0,584.7,440.96
2016,9,14,14,30,901.0,88.0,2.1,23.0,690.0,525.99,396.25
2016,9,14,14,45,888.0,85.5,2.25,23.0,649.0,464.08,346.43
2016,9,14,15,0,875.0,83.0,2.4,23.0,608.0,402.06,294.63
2016,9,14,15,15,857.5,80.5,2.45,22.5,562.0,338.82,240.77
2016,9,14,15,30,840.0,78.0,2.5,22.0,516.0,272.51,183.65
2016,9,14,15,45,815.5,75.0,2.6,22.0,465.5,209.33,129.83
2016,9,14,16,0,791.0,72.0,2.7,22.0,415.0,148.69,82.46
2016,9,14,16,15,756.5,68.0,2.7,21.5,362.0,89.52,47.3
2016,9,14,16,30,722.0,64.0,2.7,21.0,309.0,50.47,38.39
2016,9,14,16,45,670.0,58.5,2.7,20.5,255.5,47.24,35.74
2016,9,14,17,0,618.0,53.0,2.7,20.0,202.0,40.22,29.62
2016,9,14,17,15,535.5,45.0,2.45,19.0,151.0,34.98,24.92
2016,9,14,17,30,453.0,37.0,2.2,18.0,100.0,29.62,19.86
2016,9,14,17,45,306.0,25.5,1.95,17.0,59.5,20.78,10.66
2016,9,14,18,0,159.0,14.0,1.7,16.0,19.0,12.73,0.0
2016,9,14,18,15,79.5,7.0,1.7,15.5,9.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,9,15,5,45,75.5,5.5,0.5,9.5,7.5,0.0,0.0
2016,9,15,6,0,151.0,11.0,0.5,10.0,15.0,72.64,0.0
2016,9,15,6,15,303.5,23.0,0.6,10.5,54.5,196.61,136.71
2016,9,15,6,30,456.0,35.0,0.7,11.0,94.0,311.4,250.31
2016,9,15,6,45,542.0,42.0,0.8,12.0,145.0,394.36,322.59
2016,9,15,7,0,628.0,49.0,0.9,13.0,196.0,481.11,394.31
2016,9,15,7,15,680.0,54.5,1.05,14.0,249.5,554.57,452.24
2016,9,15,7,30,732.0,60.0,1.2,15.0,303.0,630.83,507.87
2016,9,15,7,45,768.5,63.5,1.4,16.0,356.5,694.83,552.65
2016,9,15,8,0,805.0,67.0,1.6,17.0,410.0,759.2,596.32
2016,9,15,8,15,829.0,70.5,1.7,17.5,461.0,812.85,631.38
2016,9,15,8,30,853.0,74.0,1.8,18.0,512.0,856.57,658.94
2016,9,15,8,45,871.5,76.0,1.9,19.0,558.5,899.72,684.49
2016,9,15,9,0,890.0,78.0,2.0,20.0,605.0,940.49,708.0
2016,9,15,9,15,903.5,80.0,2.0,20.5,646.5,973.76,726.44
2016,9,15,9,30,917.0,82.0,2.0,21.0,688.0,1003.82,742.68
2016,9,15,9,45,929.0,82.0,2.0,22.0,724.0,1026.54,752.65
2016,9,15,10,0,941.0,82.0,2.0,23.0,760.0,1045.62,760.32
2016,9,15,10,15,948.0,83.0,2.0,23.0,788.0,1057.02,766.15
2016,9,15,10,30,955.0,84.0,2.0,23.0,816.0,1064.38,769.65
2016,9,15,10,45,959.5,85.0,2.0,23.5,837.0,1065.1,767.67
2016,9,15,11,0,964.0,86.0,2.0,24.0,858.0,1061.66,763.31
2016,9,15,11,15,966.5,86.5,2.05,24.0,870.5,1051.5,757.08
2016,9,15,11,30,969.0,87.0,2.1,24.0,883.0,1037.23,748.43
2016,9,15,11,45,969.5,87.0,2.15,24.5,887.0,1016.46,734.32
2016,9,15,12,0,970.0,87.0,2.2,25.0,891.0,991.79,717.84
2016,9,15,12,15,969.5,87.0,2.3,25.0,887.0,962.43,700.29
2016,9,15,12,30,969.0,87.0,2.4,25.0,883.0,929.45,680.24
2016,9,15,12,45,963.0,88.5,2.5,25.5,870.0,890.0,654.41
2016,9,15,13,0,957.0,90.0,2.6,26.0,857.0,847.59,626.41
2016,9,15,13,15,952.5,89.0,2.7,26.0,837.0,801.08,596.54
2016,9,15,13,30,948.0,88.0,2.8,26.0,817.0,752.0,564.45
2016,9,15,13,45,940.5,87.5,2.9,26.0,788.5,699.11,526.7
2016,9,15,14,0,933.0,87.0,3.0,26.0,760.0,644.37,486.29
2016,9,15,14,15,923.5,85.5,3.05,25.5,725.5,586.03,442.61
2016,9,15,14,30,914.0,84.0,3.1,25.0,691.0,526.6,396.41
2016,9,15,14,45,900.5,82.0,3.2,25.0,649.5,464.19,345.6
2016,9,15,15,0,887.0,80.0,3.3,25.0,608.0,401.7,293.02
2016,9,15,15,15,869.5,77.5,3.35,24.5,561.5,337.76,238.46
2016,9,15,15,30,852.0,75.0,3.4,24.0,515.0,274.79,183.91
2016,9,15,15,45,826.0,72.5,3.45,23.5,464.0,206.99,126.93
2016,9,15,16,0,800.0,70.0,3.5,23.0,413.0,145.98,79.88
2016,9,15,16,15,765.5,66.0,3.4,22.5,360.0,86.3,45.11
2016,9,15,16,30,731.0,62.0,3.3,22.0,307.0,49.03,37.0
2016,9,15,16,45,676.5,57.0,3.25,21.5,252.5,46.15,34.64
2016,9,15,17,0,622.0,52.0,3.2,21.0,198.0,39.6,28.92
2016,9,15,17,15,537.5,44.0,2.85,20.0,147.0,34.32,24.19
2016,9,15,17,30,453.0,36.0,2.5,19.0,96.0,28.92,19.08
2016,9,15,17,45,300.5,24.0,2.2,18.0,56.0,19.57,9.09
2016,9,15,18,0,148.0,12.0,1.9,17.0,16.0,10.91,0.0
2016,9,15,18,15,74.0,6.0,1.85,16.5,8.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,16,5,45,70.5,5.5,0.7,9.5,7.0,0.0,0.0
2016,9,16,6,0,141.0,11.0,0.7,10.0,14.0,68.58,0.0
2016,9,16,6,15,298.5,22.5,0.65,10.5,53.0,192.97,130.4
2016,9,16,6,30,456.0,34.0,0.6,11.0,92.0,310.62,248.98
2016,9,16,6,45,544.0,41.5,0.6,12.0,143.0,395.32,322.14
2016,9,16,7,0,632.0,49.0,0.6,13.0,194.0,483.94,394.29
2016,9,16,7,15,684.5,54.5,0.5,13.5,248.0,557.95,450.66
2016,9,16,7,30,737.0,60.0,0.4,14.0,302.0,634.76,503.95
2016,9,16,7,45,773.5,63.5,0.35,15.0,356.0,698.93,544.9
2016,9,16,8,0,810.0,67.0,0.3,16.0,410.0,763.45,584.15
2016,9,16,8,15,834.5,70.0,0.35,17.0,460.5,816.99,616.03
2016,9,16,8,30,859.0,73.0,0.4,18.0,511.0,860.61,640.63
2016,9,16,8,45,876.5,75.5,0.5,19.0,558.0,903.59,665.45
2016,9,16,9,0,894.0,78.0,0.6,20.0,605.0,944.09,688.33
2016,9,16,9,15,907.0,80.0,0.65,21.0,646.5,976.87,705.01
2016,9,16,9,30,920.0,82.0,0.7,22.0,688.0,1006.41,719.62
2016,9,16,9,45,930.5,83.0,0.75,23.0,723.0,1028.79,729.76
2016,9,16,10,0,941.0,84.0,0.8,24.0,758.0,1047.46,737.75
2016,9,16,10,15,948.0,85.0,0.8,24.5,786.5,1058.73,741.67
2016,9,16,10,30,955.0,86.0,0.8,25.0,815.0,1065.96,743.4
2016,9,16,10,45,954.5,89.5,0.85,25.5,834.5,1064.4,741.22
2016,9,16,11,0,954.0,93.0,0.9,26.0,854.0,1058.67,736.81
2016,9,16,11,15,956.5,93.5,0.95,26.0,866.5,1048.43,731.29
2016,9,16,11,30,959.0,94.0,1.0,26.0,879.0,1034.11,723.46
2016,9,16,11,45,954.5,97.5,1.05,26.5,881.5,1012.38,709.82
2016,9,16,12,0,950.0,101.0,1.1,27.0,884.0,986.92,694.01
2016,9,16,12,15,949.0,100.5,1.15,27.0,879.5,956.86,676.7
2016,9,16,12,30,948.0,100.0,1.2,27.0,875.0,923.3,657.1
2016,9,16,12,45,942.5,101.0,1.3,27.0,862.0,884.19,634.48
2016,9,16,13,0,937.0,102.0,1.4,27.0,849.0,842.19,609.59
2016,9,16,13,15,735.0,189.5,1.5,27.0,766.5,742.07,543.32
2016,9,16,13,30,533.0,277.0,1.6,27.0,684.0,641.47,472.43
2016,9,16,13,45,716.0,190.0,1.7,27.0,716.0,651.37,482.61
2016,9,16,14,0,899.0,103.0,1.8,27.0,748.0,637.14,473.68
2016,9,16,14,15,888.0,101.0,1.85,26.5,712.5,579.07,431.11
2016,9,16,14,30,877.0,99.0,1.9,26.0,677.0,520.16,386.5
2016,9,16,14,45,859.5,97.5,2.0,26.0,635.0,456.67,336.23
2016,9,16,15,0,842.0,96.0,2.1,26.0,593.0,394.62,285.24
2016,9,16,15,15,822.0,93.0,2.15,25.5,546.5,331.33,232.35
2016,9,16,15,30,802.0,90.0,2.2,25.0,500.0,269.51,179.84
2016,9,16,15,45,770.5,87.0,2.25,25.0,449.0,207.42,128.33
2016,9,16,16,0,739.0,84.0,2.3,25.0,398.0,144.41,80.57
2016,9,16,16,15,700.5,78.5,2.25,24.0,345.0,86.76,47.72
2016,9,16,16,30,662.0,73.0,2.2,23.0,292.0,52.99,40.25
2016,9,16,16,45,601.0,66.5,2.15,22.5,238.5,49.6,37.47
2016,9,16,17,0,540.0,60.0,2.1,22.0,185.0,46.15,34.45
2016,9,16,17,15,451.5,49.5,1.85,20.5,135.5,39.04,28.18
2016,9,16,17,30,363.0,39.0,1.6,19.0,86.0,31.68,21.35
2016,9,16,17,45,222.5,24.5,1.4,18.0,49.0,20.13,8.69
2016,9,16,18,0,82.0,10.0,1.2,17.0,12.0,9.1,0.0
2016,9,16,18,15,41.0,5.0,1.15,16.5,6.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,5,45,45.0,5.0,0.95,12.5,5.5,0.0,0.0
2016,9,17,6,0,90.0,10.0,0.9,13.0,11.0,46.53,0.0
2016,9,17,6,15,240.0,23.0,0.95,13.5,48.0,165.11,106.14
2016,9,17,6,30,390.0,36.0,1.0,14.0,85.0,278.42,221.62
2016,9,17,6,45,479.5,45.5,1.05,15.0,134.5,363.22,295.16
2016,9,17,7,0,569.0,55.0,1.1,16.0,184.0,456.54,371.62
2016,9,17,7,15,624.5,61.5,1.1,16.5,237.0,530.37,429.71
2016,9,17,7,30,680.0,68.0,1.1,17.0,290.0,607.61,486.45
2016,9,17,7,45,719.0,72.5,1.1,18.0,342.5,668.11,526.84
2016,9,17,8,0,758.0,77.0,1.1,19.0,395.0,733.86,569.32
2016,9,17,8,15,784.5,80.5,1.25,20.0,445.0,787.91,603.83
2016,9,17,8,30,811.0,84.0,1.4,21.0,495.0,840.77,636.8
2016,9,17,8,45,830.0,87.0,1.6,22.0,541.5,884.61,663.63
2016,9,17,9,0,849.0,90.0,1.8,23.0,588.0,926.1,688.56
2016,9,17,9,15,863.0,92.0,1.85,24.0,628.5,949.1,699.3
2016,9,17,9,30,877.0,94.0,1.9,25.0,669.0,978.58,714.38
2016,9,17,9,45,887.5,96.0,1.95,26.0,704.0,1001.33,724.94
2016,9,17,10,0,898.0,98.0,2.0,27.0,739.0,1020.5,733.28
2016,9,17,10,15,905.0,99.5,2.0,27.5,766.5,1031.84,737.59
2016,9,17,10,30,912.0,101.0,2.0,28.0,794.0,1039.3,739.67
2016,9,17,10,45,727.5,196.5,2.0,28.5,758.5,973.31,695.86
2016,9,17,11,0,543.0,292.0,2.0,29.0,723.0,876.78,629.53
2016,9,17,11,15,551.5,290.0,1.95,29.0,733.5,872.11,626.66
2016,9,17,11,30,560.0,288.0,1.9,29.0,744.0,864.61,621.14
2016,9,17,11,45,550.5,293.5,1.9,29.5,744.0,844.96,606.62
2016,9,17,12,0,541.0,299.0,1.9,30.0,744.0,823.09,590.83
2016,9,17,12,15,705.5,217.0,1.9,30.0,793.0,870.95,625.97
2016,9,17,12,30,870.0,135.0,1.9,30.0,842.0,897.62,642.9
2016,9,17,12,45,880.5,126.5,1.95,30.0,833.5,856.93,617.21
2016,9,17,13,0,891.0,118.0,2.0,30.0,825.0,820.23,594.52
2016,9,17,13,15,885.5,117.0,2.1,30.0,804.5,775.26,566.4
2016,9,17,13,30,880.0,116.0,2.2,30.0,784.0,728.0,535.22
2016,9,17,13,45,854.0,122.5,2.3,30.0,751.5,674.93,497.93
2016,9,17,14,0,828.0,129.0,2.4,30.0,719.0,618.68,457.42
2016,9,17,14,15,815.5,126.5,2.45,29.5,684.0,561.83,416.04
2016,9,17,14,30,803.0,124.0,2.5,29.0,649.0,504.57,372.77
2016,9,17,14,45,782.5,122.0,2.55,29.0,607.5,444.21,325.01
2016,9,17,15,0,762.0,120.0,2.6,29.0,566.0,381.99,274.51
2016,9,17,15,15,739.5,115.5,2.6,28.5,520.0,320.7,224.02
2016,9,17,15,30,717.0,111.0,2.6,28.0,474.0,261.37,174.5
2016,9,17,15,45,686.5,105.5,2.6,27.5,424.5,202.06,126.38
2016,9,17,16,0,656.0,100.0,2.6,27.0,375.0,146.28,85.06
2016,9,17,16,15,614.0,93.0,2.3,26.0,323.5,92.6,54.97
2016,9,17,16,30,572.0,86.0,2.0,25.0,272.0,63.13,48.56
2016,9,17,16,45,514.5,76.5,1.75,24.5,221.0,57.78,44.13
2016,9,17,17,0,457.0,67.0,1.5,24.0,170.0,52.22,39.31
2016,9,17,17,15,368.0,54.0,1.4,22.5,122.5,41.35,29.85
2016,9,17,17,30,279.0,41.0,1.3,21.0,75.0,31.88,21.2
2016,9,17,17,45,160.5,24.5,1.2,20.0,41.5,19.28,6.84
2016,9,17,18,0,42.0,8.0,1.1,19.0,8.0,7.28,0.0
2016,9,17,18,15,21.0,4.0,1.05,18.5,4.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,18,6,15,154.0,19.5,0.7,17.5,38.0,115.51,68.57
2016,9,18,6,30,308.0,39.0,0.7,18.0,76.0,238.25,186.24
2016,9,18,6,45,394.5,51.0,0.7,19.0,123.5,320.13,255.79
2016,9,18,7,0,481.0,63.0,0.7,20.0,171.0,410.35,328.37
2016,9,18,7,15,540.0,72.0,0.85,20.5,223.0,485.77,387.71
2016,9,18,7,30,599.0,81.0,1.0,21.0,275.0,565.01,447.49
2016,9,18,7,45,639.5,88.0,1.15,22.0,326.5,630.76,493.11
2016,9,18,8,0,680.0,95.0,1.3,23.0,378.0,697.56,537.87
2016,9,18,8,15,709.5,100.0,1.25,24.0,428.0,753.09,571.34
2016,9,18,8,30,739.0,105.0,1.2,25.0,478.0,807.88,603.13
2016,9,18,8,45,756.5,110.5,1.2,26.0,523.0,851.21,626.93
2016,9,18,9,0,774.0,116.0,1.2,27.0,568.0,886.62,645.13
2016,9,18,9,15,790.5,119.5,1.1,27.5,608.5,921.99,662.8
2016,9,18,9,30,807.0,123.0,1.0,28.0,649.0,954.52,678.17
2016,9,18,9,45,826.0,122.5,0.9,29.0,685.5,981.83,688.58
2016,9,18,10,0,845.0,122.0,0.8,30.0,722.0,1005.84,696.7
2016,9,18,10,15,853.5,124.0,0.75,30.5,750.0,1018.69,700.46
2016,9,18,10,30,862.0,126.0,0.7,31.0,778.0,1027.74,702.19
2016,9,18,10,45,832.5,145.0,0.65,31.5,788.0,1013.83,690.58
2016,9,18,11,0,803.0,164.0,0.6,32.0,798.0,995.53,676.92
2016,9,18,11,15,807.0,165.0,0.6,32.0,810.5,987.74,672.13
2016,9,18,11,30,811.0,166.0,0.6,32.0,823.0,976.27,665.15
2016,9,18,11,45,778.0,184.0,0.6,32.5,816.5,950.43,648.47
2016,9,18,12,0,745.0,202.0,0.6,33.0,810.0,915.68,626.72
2016,9,18,12,15,743.5,201.5,0.65,33.0,805.5,888.1,611.56
2016,9,18,12,30,742.0,201.0,0.7,33.0,801.0,857.67,594.42
2016,9,18,12,45,736.0,200.0,0.8,33.0,788.0,820.36,573.09
2016,9,18,13,0,730.0,199.0,0.9,33.0,775.0,780.88,549.61
2016,9,18,13,15,722.5,197.0,1.0,32.5,755.0,737.38,523.86
2016,9,18,13,30,715.0,195.0,1.1,32.0,735.0,692.31,496.09
2016,9,18,13,45,673.5,205.0,1.2,32.0,699.0,635.04,457.69
2016,9,18,14,0,632.0,215.0,1.3,32.0,663.0,579.69,419.53
2016,9,18,14,15,616.5,209.5,1.4,31.5,629.0,527.25,383.27
2016,9,18,14,30,601.0,204.0,1.5,31.0,595.0,473.01,344.3
2016,9,18,14,45,570.0,200.5,1.6,31.0,552.5,416.94,302.02
2016,9,18,15,0,539.0,197.0,1.7,31.0,510.0,363.52,260.62
2016,9,18,15,15,513.0,187.0,1.6,30.5,466.0,309.28,217.96
2016,9,18,15,30,487.0,177.0,1.5,30.0,422.0,257.82,177.16
2016,9,18,15,45,451.5,165.5,1.45,30.0,374.0,206.55,137.46
2016,9,18,16,0,416.0,154.0,1.4,30.0,326.0,159.69,103.92
2016,9,18,16,15,375.0,138.0,1.3,29.0,277.5,113.87,77.14
2016,9,18,16,30,334.0,122.0,1.2,28.0,229.0,90.55,70.84
2016,9,18,16,45,284.5,102.5,1.1,27.0,182.0,77.28,60.05
2016,9,18,17,0,235.0,83.0,1.0,26.0,135.0,63.56,48.51
2016,9,18,17,15,174.5,60.0,1.0,25.0,93.0,46.9,34.13
2016,9,18,17,30,114.0,37.0,1.0,24.0,51.0,29.67,18.94
2016,9,18,17,45,57.0,18.5,1.05,23.0,25.5,15.23,2.78
2016,9,18,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,18,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,19,6,15,108.5,20.0,0.9,20.5,33.0,94.64,51.18
2016,9,19,6,30,217.0,40.0,0.9,21.0,66.0,191.08,147.2
2016,9,19,6,45,291.5,57.0,0.9,21.5,110.5,265.8,211.07
2016,9,19,7,0,366.0,74.0,0.9,22.0,155.0,347.95,278.19
2016,9,19,7,15,423.0,87.0,1.1,22.5,204.5,419.6,335.29
2016,9,19,7,30,480.0,100.0,1.3,23.0,254.0,495.61,393.6
2016,9,19,7,45,514.0,112.0,1.5,24.0,302.5,556.2,437.44
2016,9,19,8,0,548.0,124.0,1.7,25.0,351.0,617.89,480.65
2016,9,19,8,15,580.0,132.5,1.7,26.0,399.0,680.85,521.59
2016,9,19,8,30,612.0,141.0,1.7,27.0,447.0,738.03,556.99
2016,9,19,8,45,623.5,151.5,1.75,28.0,489.0,778.0,580.15
2016,9,19,9,0,635.0,162.0,1.8,29.0,531.0,815.81,601.55
2016,9,19,9,15,653.5,168.0,1.8,29.5,570.5,852.99,622.93
2016,9,19,9,30,672.0,174.0,1.8,30.0,610.0,887.81,642.49
2016,9,19,9,45,712.5,166.5,1.85,30.5,650.5,926.64,664.94
2016,9,19,10,0,753.0,159.0,1.9,31.0,691.0,962.69,685.37
2016,9,19,10,15,763.0,161.5,1.95,31.0,718.5,976.72,693.3
2016,9,19,10,30,773.0,164.0,2.0,31.0,746.0,987.26,699.4
2016,9,19,10,45,733.0,189.0,2.15,31.5,752.5,969.39,687.54
2016,9,19,11,0,693.0,214.0,2.3,32.0,759.0,947.27,673.25
2016,9,19,11,15,697.5,215.5,2.35,32.0,771.0,940.94,669.44
2016,9,19,11,30,702.0,217.0,2.4,32.0,783.0,931.24,663.45
2016,9,19,11,45,660.0,240.0,2.5,32.0,774.0,896.07,641.01
2016,9,19,12,0,618.0,263.0,2.6,32.0,765.0,858.74,616.4
2016,9,19,12,15,616.0,262.5,2.65,32.0,761.0,833.58,600.3
2016,9,19,12,30,614.0,262.0,2.7,32.0,757.0,806.0,582.34
2016,9,19,12,45,486.0,305.0,2.75,32.5,693.0,712.95,516.7
2016,9,19,13,0,358.0,348.0,2.8,33.0,629.0,620.95,451.2
2016,9,19,13,15,349.0,344.0,2.85,32.5,612.0,589.46,430.76
2016,9,19,13,30,340.0,340.0,2.9,32.0,595.0,557.68,409.38
2016,9,19,13,45,363.5,319.5,2.95,32.0,583.0,531.57,391.34
2016,9,19,14,0,387.0,299.0,3.0,32.0,571.0,502.68,370.74
2016,9,19,14,15,337.0,294.0,3.05,31.5,523.0,445.27,329.32
2016,9,19,14,30,287.0,289.0,3.1,31.0,475.0,392.57,290.82
2016,9,19,14,45,256.5,279.0,3.2,31.0,437.5,348.95,258.0
2016,9,19,15,0,226.0,269.0,3.3,31.0,400.0,308.39,227.18
2016,9,19,15,15,305.5,234.5,3.35,30.0,396.0,284.93,207.2
2016,9,19,15,30,385.0,200.0,3.4,29.0,392.0,252.05,178.3
2016,9,19,15,45,346.0,185.0,3.45,28.5,344.0,204.24,141.72
2016,9,19,16,0,307.0,170.0,3.5,28.0,296.0,161.32,111.1
2016,9,19,16,15,272.5,149.0,3.25,27.0,249.5,119.54,85.25
2016,9,19,16,30,238.0,128.0,3.0,26.0,203.0,93.91,74.41
2016,9,19,16,45,197.5,103.0,2.8,25.5,157.5,77.18,60.4
2016,9,19,17,0,157.0,78.0,2.6,25.0,112.0,59.79,45.5
2016,9,19,17,15,114.0,53.5,2.5,24.0,74.5,42.05,30.1
2016,9,19,17,30,71.0,29.0,2.4,23.0,37.0,23.55,13.82
2016,9,19,17,45,35.5,14.5,2.3,22.0,18.5,12.05,0.0
2016,9,19,18,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
