Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,6,15,65.0,19.5,0.65,15.5,27.0,63.49,30.55
2016,9,20,6,30,130.0,39.0,0.8,16.0,54.0,132.14,102.55
2016,9,20,6,45,194.5,60.5,1.0,16.5,96.5,202.77,164.1
2016,9,20,7,0,259.0,82.0,1.2,17.0,139.0,278.77,228.47
2016,9,20,7,15,310.5,99.5,1.2,17.5,185.5,345.64,283.16
2016,9,20,7,30,362.0,117.0,1.2,18.0,232.0,430.87,349.63
2016,9,20,7,45,268.0,144.5,1.3,19.0,238.0,391.82,316.01
2016,9,20,8,0,174.0,172.0,1.4,20.0,244.0,342.48,274.36
2016,9,20,8,15,230.5,189.0,1.4,20.5,297.0,429.9,341.27
2016,9,20,8,30,287.0,206.0,1.4,21.0,350.0,505.08,396.24
2016,9,20,8,45,432.0,191.5,1.4,22.0,430.0,643.11,495.85
2016,9,20,9,0,577.0,177.0,1.4,23.0,510.0,771.28,583.09
2016,9,20,9,15,596.0,183.5,1.45,23.5,549.0,814.4,608.77
2016,9,20,9,30,615.0,190.0,1.5,24.0,588.0,849.27,629.51
2016,9,20,9,45,685.0,169.5,1.6,25.0,634.5,902.52,661.5
2016,9,20,10,0,755.0,149.0,1.7,26.0,681.0,952.53,690.61
2016,9,20,10,15,764.5,151.5,1.75,26.0,708.0,966.04,698.22
2016,9,20,10,30,774.0,154.0,1.8,26.0,735.0,969.14,699.73
2016,9,20,10,45,745.0,174.5,1.9,26.5,745.0,964.6,695.86
2016,9,20,11,0,716.0,195.0,2.0,27.0,755.0,949.08,685.12
2016,9,20,11,15,720.0,196.5,2.1,27.0,766.5,942.06,681.37
2016,9,20,11,30,724.0,198.0,2.2,27.0,778.0,931.64,675.38
2016,9,20,11,45,691.0,217.0,2.3,27.5,773.0,901.19,655.12
2016,9,20,12,0,658.0,236.0,2.4,28.0,768.0,868.33,632.5
2016,9,20,12,15,656.0,235.5,2.5,28.0,764.0,842.25,615.98
2016,9,20,12,30,654.0,235.0,2.6,28.0,760.0,813.64,597.47
2016,9,20,12,45,712.0,201.0,2.75,28.0,764.0,799.31,590.12
2016,9,20,13,0,770.0,167.0,2.9,28.0,768.0,777.85,577.43
2016,9,20,13,15,763.0,165.0,3.0,28.0,747.5,733.43,546.81
2016,9,20,13,30,756.0,163.0,3.1,28.0,727.0,687.28,514.39
2016,9,20,13,45,707.5,178.5,3.25,28.0,691.0,629.63,472.55
2016,9,20,14,0,659.0,194.0,3.4,28.0,655.0,574.14,431.37
2016,9,20,14,15,644.5,189.0,3.45,27.5,621.5,521.43,392.19
2016,9,20,14,30,630.0,184.0,3.5,27.0,588.0,469.02,351.97
2016,9,20,14,45,600.0,182.0,3.6,26.5,547.0,413.34,308.24
2016,9,20,15,0,570.0,180.0,3.7,26.0,506.0,357.88,263.65
2016,9,20,15,15,544.0,172.0,3.7,25.5,462.5,303.71,219.16
2016,9,20,15,30,518.0,164.0,3.7,25.0,419.0,252.21,176.62
2016,9,20,15,45,490.5,152.0,3.75,25.0,373.0,200.25,134.63
2016,9,20,16,0,463.0,140.0,3.8,25.0,327.0,151.68,98.71
2016,9,20,16,15,419.0,127.0,3.7,24.0,278.5,105.32,72.28
2016,9,20,16,30,375.0,114.0,3.6,23.0,230.0,82.25,65.41
2016,9,20,16,45,327.0,96.5,3.55,22.5,184.0,71.02,55.88
2016,9,20,17,0,279.0,79.0,3.5,22.0,138.0,59.3,45.63
2016,9,20,17,15,205.0,59.0,3.35,21.0,95.5,46.17,33.95
2016,9,20,17,30,131.0,39.0,3.2,20.0,53.0,31.05,20.07
2016,9,20,17,45,65.5,19.5,3.1,19.5,26.5,15.92,0.0
2016,9,20,18,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,21,6,15,13.0,19.5,2.3,12.0,21.0,26.6,8.22
2016,9,21,6,30,26.0,39.0,2.3,12.0,42.0,59.32,43.65
2016,9,21,6,45,52.5,62.0,2.3,12.5,72.0,102.94,82.38
2016,9,21,7,0,79.0,85.0,2.3,13.0,102.0,158.25,130.44
2016,9,21,7,15,95.0,108.0,2.35,13.5,134.5,198.54,164.86
2016,9,21,7,30,111.0,131.0,2.4,14.0,167.0,239.71,199.07
2016,9,21,7,45,130.5,151.5,2.45,14.5,200.0,281.02,232.6
2016,9,21,8,0,150.0,172.0,2.5,15.0,233.0,323.51,266.25
2016,9,21,8,15,100.5,187.5,2.55,15.0,230.5,286.42,234.19
2016,9,21,8,30,51.0,203.0,2.6,15.0,228.0,260.46,210.97
2016,9,21,8,45,36.5,208.5,2.7,15.5,227.5,251.16,202.07
2016,9,21,9,0,22.0,214.0,2.8,16.0,227.0,225.7,180.26
2016,9,21,9,15,136.5,254.0,2.85,16.5,341.5,413.35,330.86
2016,9,21,9,30,251.0,294.0,2.9,17.0,456.0,589.85,464.63
2016,9,21,9,45,381.0,271.0,3.0,17.5,531.0,690.87,540.01
2016,9,21,10,0,511.0,248.0,3.1,18.0,606.0,813.19,628.19
2016,9,21,10,15,688.5,182.5,3.25,18.0,684.5,924.87,707.93
2016,9,21,10,30,866.0,117.0,3.4,18.0,763.0,1008.04,764.03
2016,9,21,10,45,843.0,133.5,3.6,18.5,776.0,1009.04,763.17
2016,9,21,11,0,820.0,150.0,3.8,19.0,789.0,994.81,752.76
2016,9,21,11,15,824.0,150.5,3.95,19.0,801.0,986.14,747.42
2016,9,21,11,30,828.0,151.0,4.1,19.0,813.0,973.76,739.57
2016,9,21,11,45,465.0,272.5,4.25,19.5,644.5,740.88,570.72
2016,9,21,12,0,102.0,394.0,4.4,20.0,476.0,478.16,368.27
2016,9,21,12,15,103.5,390.5,4.5,20.0,473.5,469.3,362.84
2016,9,21,12,30,105.0,387.0,4.6,20.0,471.0,460.05,356.16
2016,9,21,12,45,109.0,382.0,4.7,20.0,468.0,450.9,349.64
2016,9,21,13,0,113.0,377.0,4.8,20.0,465.0,441.15,342.62
2016,9,21,13,15,469.0,258.5,4.85,19.5,608.5,603.21,473.28
2016,9,21,13,30,825.0,140.0,4.9,19.0,752.0,709.69,557.68
2016,9,21,13,45,795.5,147.0,4.95,19.0,719.5,653.8,513.79
2016,9,21,14,0,766.0,154.0,5.0,19.0,687.0,598.38,470.1
2016,9,21,14,15,753.0,151.0,5.05,18.5,653.0,543.03,426.43
2016,9,21,14,30,740.0,148.0,5.1,18.0,619.0,487.49,381.18
2016,9,21,14,45,733.0,140.0,5.2,18.0,581.0,430.09,332.42
2016,9,21,15,0,726.0,132.0,5.3,18.0,543.0,372.44,282.06
2016,9,21,15,15,703.0,127.0,5.25,17.5,498.0,312.7,229.74
2016,9,21,15,30,680.0,122.0,5.2,17.0,453.0,255.09,179.06
2016,9,21,15,45,683.5,107.0,5.2,16.5,409.5,195.86,127.55
2016,9,21,16,0,687.0,92.0,5.2,16.0,366.0,136.07,80.5
2016,9,21,16,15,645.0,85.5,5.05,15.5,314.5,81.22,50.83
2016,9,21,16,30,603.0,79.0,4.9,15.0,263.0,58.72,46.76
2016,9,21,16,45,581.0,65.5,4.75,14.5,215.0,49.86,38.94
2016,9,21,17,0,559.0,52.0,4.6,14.0,167.0,40.5,30.46
2016,9,21,17,15,457.0,42.5,4.3,13.5,118.0,33.96,24.26
2016,9,21,17,30,355.0,33.0,4.0,13.0,69.0,27.28,17.3
2016,9,21,17,45,177.5,16.5,3.75,12.5,34.5,13.49,0.0
2016,9,21,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,22,6,15,153.0,19.5,4.15,10.0,36.5,114.03,46.1
2016,9,22,6,30,306.0,39.0,4.3,10.0,73.0,237.24,191.03
2016,9,22,6,45,402.5,50.5,4.5,10.0,121.0,324.86,272.56
2016,9,22,7,0,499.0,62.0,4.7,10.0,169.0,421.4,358.49
2016,9,22,7,15,310.0,95.5,4.7,10.5,168.0,354.26,301.85
2016,9,22,7,30,121.0,129.0,4.7,11.0,167.0,244.83,206.66
2016,9,22,7,45,135.5,149.5,4.75,11.5,199.0,282.75,238.34
2016,9,22,8,0,150.0,170.0,4.8,12.0,231.0,321.41,269.6
2016,9,22,8,15,102.5,186.5,4.7,12.0,230.5,287.33,239.24
2016,9,22,8,30,55.0,203.0,4.6,12.0,230.0,264.46,217.96
2016,9,22,8,45,182.5,222.5,4.6,12.5,324.5,418.47,345.72
2016,9,22,9,0,310.0,242.0,4.6,13.0,419.0,580.31,473.79
2016,9,22,9,15,581.0,175.5,4.6,13.5,536.5,791.07,637.74
2016,9,22,9,30,852.0,109.0,4.6,14.0,654.0,980.23,771.5
2016,9,22,9,45,631.5,198.0,4.7,14.5,613.5,880.01,695.86
2016,9,22,10,0,411.0,287.0,4.8,15.0,573.0,739.29,585.9
2016,9,22,10,15,293.0,325.5,4.85,15.5,533.5,663.9,525.01
2016,9,22,10,30,175.0,364.0,4.9,16.0,494.0,567.55,447.61
2016,9,22,10,45,234.0,365.5,5.0,16.5,544.5,622.87,490.27
2016,9,22,11,0,293.0,367.0,5.1,17.0,595.0,693.7,542.84
2016,9,22,11,15,305.5,370.0,5.1,17.0,610.5,700.52,547.36
2016,9,22,11,30,318.0,373.0,5.1,17.0,626.0,705.43,550.83
2016,9,22,11,45,396.0,344.5,5.2,17.0,661.0,736.35,576.07
2016,9,22,12,0,474.0,316.0,5.3,17.0,696.0,775.72,606.86
2016,9,22,12,15,478.0,310.5,5.35,17.0,692.0,754.4,591.19
2016,9,22,12,30,482.0,305.0,5.4,17.0,688.0,730.96,574.13
2016,9,22,12,45,487.0,297.5,5.5,17.5,679.0,704.35,553.75
2016,9,22,13,0,492.0,290.0,5.6,18.0,670.0,675.73,531.69
2016,9,22,13,15,699.5,198.5,5.55,18.0,723.0,716.63,565.92
2016,9,22,13,30,907.0,107.0,5.5,18.0,776.0,728.75,577.29
2016,9,22,13,45,893.0,108.0,5.5,18.0,746.0,674.46,534.47
2016,9,22,14,0,879.0,109.0,5.5,18.0,716.0,620.24,490.93
2016,9,22,14,15,866.5,107.0,5.45,17.5,680.0,561.25,443.4
2016,9,22,14,30,854.0,105.0,5.4,17.0,644.0,501.73,393.94
2016,9,22,14,45,842.5,100.5,5.4,17.0,603.0,440.08,340.64
2016,9,22,15,0,831.0,96.0,5.4,17.0,562.0,378.4,285.87
2016,9,22,15,15,809.0,92.5,5.3,16.5,515.0,314.84,229.21
2016,9,22,15,30,787.0,89.0,5.2,16.0,468.0,253.07,173.95
2016,9,22,15,45,767.0,82.0,5.15,16.0,419.0,190.68,119.88
2016,9,22,16,0,747.0,75.0,5.1,16.0,370.0,130.45,73.7
2016,9,22,16,15,705.0,70.0,4.95,15.5,317.0,69.11,40.54
2016,9,22,16,30,663.0,65.0,4.8,15.0,264.0,47.98,37.22
2016,9,22,16,45,605.0,57.5,4.65,15.0,212.0,43.54,33.22
2016,9,22,17,0,547.0,50.0,4.5,15.0,160.0,38.95,28.93
2016,9,22,17,15,440.5,40.5,4.25,14.5,111.5,32.34,22.67
2016,9,22,17,30,334.0,31.0,4.0,14.0,63.0,25.58,15.5
2016,9,22,17,45,167.0,15.5,3.75,13.5,31.5,14.1,0.0
2016,9,22,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,9,23,6,15,201.5,15.5,1.7,8.5,37.0,133.56,43.52
2016,9,23,6,30,403.0,31.0,1.8,9.0,74.0,281.61,225.53
2016,9,23,6,45,504.0,38.5,1.9,10.0,123.5,370.7,307.4
2016,9,23,7,0,605.0,46.0,2.0,11.0,173.0,464.72,388.2
2016,9,23,7,15,662.0,51.5,2.2,11.5,226.0,540.23,451.23
2016,9,23,7,30,719.0,57.0,2.4,12.0,279.0,618.93,512.36
2016,9,23,7,45,760.0,60.0,2.65,13.0,332.0,684.71,560.48
2016,9,23,8,0,801.0,63.0,2.9,14.0,385.0,751.15,607.48
2016,9,23,8,15,826.0,66.0,3.15,15.0,435.0,804.24,643.26
2016,9,23,8,30,851.0,69.0,3.4,16.0,485.0,847.42,671.12
2016,9,23,8,45,870.5,70.5,3.65,17.0,531.0,890.1,698.19
2016,9,23,9,0,890.0,72.0,3.9,18.0,577.0,930.45,723.18
2016,9,23,9,15,902.5,74.0,4.0,18.5,617.5,962.07,742.31
2016,9,23,9,30,915.0,76.0,4.1,19.0,658.0,990.44,759.16
2016,9,23,9,45,927.5,76.0,4.25,19.5,692.5,1012.85,772.22
2016,9,23,10,0,940.0,76.0,4.4,20.0,727.0,1031.62,782.88
2016,9,23,10,15,946.0,77.0,4.45,20.0,754.0,1041.28,788.45
2016,9,23,10,30,952.0,78.0,4.5,20.0,781.0,1046.9,791.61
2016,9,23,10,45,955.5,79.0,4.55,20.5,800.0,1045.92,788.95
2016,9,23,11,0,959.0,80.0,4.6,21.0,819.0,1040.8,783.7
2016,9,23,11,15,960.5,80.5,4.6,21.0,830.5,1029.02,775.23
2016,9,23,11,30,962.0,81.0,4.6,21.0,842.0,1013.2,764.21
2016,9,23,11,45,961.5,81.5,4.65,21.5,844.5,991.52,748.29
2016,9,23,12,0,961.0,82.0,4.7,22.0,847.0,966.02,729.88
2016,9,23,12,15,959.5,81.5,4.75,22.0,842.0,934.85,709.07
2016,9,23,12,30,958.0,81.0,4.8,22.0,837.0,900.2,685.79
2016,9,23,12,45,948.0,84.0,4.85,22.5,822.0,859.0,656.49
2016,9,23,13,0,938.0,87.0,4.9,23.0,807.0,815.17,625.24
2016,9,23,13,15,932.5,86.0,4.95,23.0,785.5,768.23,592.78
2016,9,23,13,30,927.0,85.0,5.0,23.0,764.0,718.89,557.53
2016,9,23,13,45,918.0,84.5,5.05,23.0,735.5,665.68,516.94
2016,9,23,14,0,909.0,84.0,5.1,23.0,707.0,610.88,474.04
2016,9,23,14,15,897.5,82.5,5.1,22.5,671.5,552.49,427.9
2016,9,23,14,30,886.0,81.0,5.1,22.0,636.0,493.35,379.57
2016,9,23,14,45,870.0,79.0,5.1,22.0,594.0,431.41,326.83
2016,9,23,15,0,854.0,77.0,5.1,22.0,552.0,369.81,272.94
2016,9,23,15,15,833.5,74.5,4.95,21.5,506.0,307.07,217.68
2016,9,23,15,30,813.0,72.0,4.8,21.0,460.0,241.96,160.51
2016,9,23,15,45,787.0,68.0,4.7,20.5,410.0,179.8,108.04
2016,9,23,16,0,761.0,64.0,4.6,20.0,360.0,120.47,64.11
2016,9,23,16,15,721.5,60.0,4.35,19.5,308.0,63.84,36.35
2016,9,23,16,30,682.0,56.0,4.1,19.0,256.0,45.06,34.05
2016,9,23,16,45,624.5,49.5,3.9,18.5,204.5,40.74,30.26
2016,9,23,17,0,567.0,43.0,3.7,18.0,153.0,36.31,26.21
2016,9,23,17,15,463.5,34.5,3.3,17.0,106.0,27.29,17.99
2016,9,23,17,30,360.0,26.0,2.9,16.0,59.0,21.16,11.41
2016,9,23,17,45,180.0,13.0,2.55,15.5,29.5,11.82,0.0
2016,9,23,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,24,6,15,223.0,13.5,1.0,11.5,37.0,137.7,29.23
2016,9,24,6,30,446.0,27.0,1.2,12.0,74.0,293.71,230.92
2016,9,24,6,45,541.5,34.0,1.45,13.0,123.5,382.16,312.06
2016,9,24,7,0,637.0,41.0,1.7,14.0,173.0,479.23,394.38
2016,9,24,7,15,691.5,45.5,1.85,14.5,226.0,552.87,454.47
2016,9,24,7,30,746.0,50.0,2.0,15.0,279.0,629.52,512.73
2016,9,24,7,45,782.5,53.5,2.15,16.0,331.5,693.35,557.99
2016,9,24,8,0,819.0,57.0,2.3,17.0,384.0,749.86,596.25
2016,9,24,8,15,844.0,59.5,2.5,18.0,434.0,802.43,630.89
2016,9,24,8,30,869.0,62.0,2.7,19.0,484.0,853.69,663.76
2016,9,24,8,45,886.5,64.0,2.9,20.0,530.0,895.74,689.54
2016,9,24,9,0,904.0,66.0,3.1,21.0,576.0,935.26,713.24
2016,9,24,9,15,917.0,67.5,3.15,21.5,616.5,967.01,731.65
2016,9,24,9,30,930.0,69.0,3.2,22.0,657.0,995.48,747.8
2016,9,24,9,45,940.5,70.0,3.25,23.0,692.0,1017.35,758.05
2016,9,24,10,0,951.0,71.0,3.3,24.0,727.0,1035.45,765.87
2016,9,24,10,15,958.0,71.5,3.25,24.5,754.0,1045.52,769.17
2016,9,24,10,30,965.0,72.0,3.2,25.0,781.0,1051.51,770.02
2016,9,24,10,45,969.5,72.5,3.2,25.5,801.0,1050.87,767.17
2016,9,24,11,0,974.0,73.0,3.2,26.0,821.0,1046.03,761.85
2016,9,24,11,15,976.5,73.5,3.15,26.0,832.5,1035.05,753.84
2016,9,24,11,30,979.0,74.0,3.1,26.0,844.0,1019.92,743.36
2016,9,24,11,45,979.5,74.5,3.05,26.5,847.5,998.84,727.73
2016,9,24,12,0,980.0,75.0,3.0,27.0,851.0,973.82,709.74
2016,9,24,12,15,979.0,74.5,2.95,27.0,846.0,942.56,689.2
2016,9,24,12,30,978.0,74.0,2.9,27.0,841.0,907.71,666.33
2016,9,24,12,45,969.0,77.0,2.9,27.5,827.0,866.67,638.37
2016,9,24,13,0,960.0,80.0,2.9,28.0,813.0,822.87,608.51
2016,9,24,13,15,955.0,79.5,2.9,28.0,792.0,775.88,577.5
2016,9,24,13,30,950.0,79.0,2.9,28.0,771.0,726.39,543.88
2016,9,24,13,45,941.5,78.5,2.95,28.0,742.0,672.41,504.7
2016,9,24,14,0,933.0,78.0,3.0,28.0,713.0,616.74,463.11
2016,9,24,14,15,922.5,76.5,3.0,27.5,677.0,557.64,418.35
2016,9,24,14,30,912.0,75.0,3.0,27.0,641.0,497.61,371.21
2016,9,24,14,45,897.0,73.5,3.05,27.0,599.5,435.12,319.92
2016,9,24,15,0,882.0,72.0,3.1,27.0,558.0,372.78,267.16
2016,9,24,15,15,862.0,69.5,3.05,26.5,511.0,308.58,212.33
2016,9,24,15,30,842.0,67.0,3.0,26.0,464.0,245.72,158.38
2016,9,24,15,45,805.5,66.0,3.0,26.0,412.0,178.9,103.88
2016,9,24,16,0,769.0,65.0,3.0,26.0,360.0,120.03,62.17
2016,9,24,16,15,728.0,60.5,2.6,25.0,307.0,62.52,35.47
2016,9,24,16,30,687.0,56.0,2.2,24.0,254.0,45.26,33.49
2016,9,24,16,45,612.0,51.0,1.85,23.5,200.5,38.64,27.79
2016,9,24,17,0,537.0,46.0,1.5,23.0,147.0,35.89,25.25
2016,9,24,17,15,427.0,36.5,1.4,21.5,100.5,29.14,19.12
2016,9,24,17,30,317.0,27.0,1.3,20.0,54.0,22.22,11.55
2016,9,24,17,45,158.5,13.5,1.2,19.0,27.0,12.28,0.0
2016,9,24,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,6,15,193.5,14.5,1.5,15.0,34.0,127.16,8.55
2016,9,25,6,30,387.0,29.0,1.8,16.0,68.0,271.42,209.74
2016,9,25,6,45,486.5,37.5,2.1,17.0,117.0,359.75,290.61
2016,9,25,7,0,586.0,46.0,2.4,18.0,166.0,457.95,373.47
2016,9,25,7,15,645.0,52.0,2.55,18.5,218.5,529.31,432.29
2016,9,25,7,30,704.0,58.0,2.7,19.0,271.0,609.24,493.18
2016,9,25,7,45,741.0,62.5,2.85,20.0,323.5,673.14,538.54
2016,9,25,8,0,778.0,67.0,3.0,21.0,376.0,737.45,582.53
2016,9,25,8,15,805.0,70.5,3.2,22.0,425.5,791.93,618.29
2016,9,25,8,30,832.0,74.0,3.4,23.0,475.0,845.2,652.32
2016,9,25,8,45,847.0,78.0,3.65,24.0,520.0,886.6,677.64
2016,9,25,9,0,862.0,82.0,3.9,25.0,565.0,916.0,694.39
2016,9,25,9,15,876.0,84.0,4.0,25.5,605.5,948.12,713.48
2016,9,25,9,30,890.0,86.0,4.1,26.0,646.0,977.14,730.35
2016,9,25,9,45,903.0,86.5,4.25,27.0,681.0,1000.0,741.89
2016,9,25,10,0,916.0,87.0,4.4,28.0,716.0,1019.31,751.1
2016,9,25,10,15,923.5,88.5,4.35,28.5,743.5,1030.59,755.42
2016,9,25,10,30,931.0,90.0,4.3,29.0,771.0,1037.91,757.3
2016,9,25,10,45,908.0,104.5,4.3,29.5,783.0,1025.87,747.01
2016,9,25,11,0,885.0,119.0,4.3,30.0,795.0,1009.51,734.24
2016,9,25,11,15,888.0,119.5,4.2,30.0,806.5,999.39,726.65
2016,9,25,11,30,891.0,120.0,4.1,30.0,818.0,985.46,716.68
2016,9,25,11,45,864.0,134.5,4.0,30.5,813.5,964.19,700.64
2016,9,25,12,0,837.0,149.0,3.9,31.0,809.0,930.27,676.48
2016,9,25,12,15,835.5,149.0,3.8,31.0,804.0,901.38,657.17
2016,9,25,12,30,834.0,149.0,3.7,31.0,799.0,869.37,635.79
2016,9,25,12,45,842.5,142.0,3.6,31.5,789.5,835.45,611.9
2016,9,25,13,0,851.0,135.0,3.5,32.0,780.0,798.06,585.74
2016,9,25,13,15,844.5,133.5,3.4,31.5,759.0,751.91,555.22
2016,9,25,13,30,838.0,132.0,3.3,31.0,738.0,703.74,521.77
2016,9,25,13,45,802.0,141.0,3.2,31.0,703.0,645.3,478.96
2016,9,25,14,0,766.0,150.0,3.1,31.0,668.0,587.87,436.08
2016,9,25,14,15,751.5,146.5,3.0,30.5,632.5,531.29,393.88
2016,9,25,14,30,737.0,143.0,2.9,30.0,597.0,474.74,350.35
2016,9,25,14,45,704.5,143.0,2.85,30.0,553.5,414.35,302.28
2016,9,25,15,0,672.0,143.0,2.8,30.0,510.0,356.59,255.25
2016,9,25,15,15,645.5,136.5,2.65,29.5,464.0,297.94,207.23
2016,9,25,15,30,619.0,130.0,2.5,29.0,418.0,242.02,161.36
2016,9,25,15,45,583.0,121.5,2.35,29.0,369.5,185.97,117.24
2016,9,25,16,0,547.0,113.0,2.2,29.0,321.0,132.47,79.84
2016,9,25,16,15,499.5,102.5,1.95,27.5,270.5,83.45,55.99
2016,9,25,16,30,452.0,92.0,1.7,26.0,220.0,67.54,52.12
2016,9,25,16,45,392.0,77.5,1.5,25.0,172.0,57.93,44.04
2016,9,25,17,0,332.0,63.0,1.3,24.0,124.0,47.95,35.34
2016,9,25,17,15,242.0,45.0,1.3,23.0,81.5,34.77,23.62
2016,9,25,17,30,152.0,27.0,1.3,22.0,39.0,21.15,9.97
2016,9,25,17,45,76.0,13.5,1.3,21.0,19.5,12.28,0.0
2016,9,25,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,6,15,144.5,16.0,1.1,18.5,30.5,105.16,0.0
2016,9,26,6,30,289.0,32.0,1.1,19.0,61.0,222.79,168.47
2016,9,26,6,45,394.0,43.5,1.1,20.0,108.0,313.19,248.68
2016,9,26,7,0,499.0,55.0,1.1,21.0,155.0,414.12,331.03
2016,9,26,7,15,563.0,62.5,1.3,22.0,207.0,491.51,392.37
2016,9,26,7,30,627.0,70.0,1.5,23.0,259.0,573.04,453.55
2016,9,26,7,45,673.0,75.0,1.75,24.0,311.0,641.03,501.61
2016,9,26,8,0,719.0,80.0,2.0,25.0,363.0,710.39,549.0
2016,9,26,8,15,749.0,84.5,2.1,26.0,413.0,761.67,581.21
2016,9,26,8,30,779.0,89.0,2.2,27.0,463.0,817.05,615.46
2016,9,26,8,45,802.0,92.0,2.35,28.0,509.0,862.91,642.8
2016,9,26,9,0,825.0,95.0,2.5,29.0,555.0,906.66,668.29
2016,9,26,9,15,841.0,97.5,2.5,29.5,595.5,940.67,687.11
2016,9,26,9,30,857.0,100.0,2.5,30.0,636.0,971.65,703.85
2016,9,26,9,45,868.0,102.0,2.5,30.5,670.5,993.85,714.87
2016,9,26,10,0,879.0,104.0,2.5,31.0,705.0,1001.94,717.03
2016,9,26,10,15,887.5,105.5,2.4,31.5,732.0,1013.72,720.78
2016,9,26,10,30,896.0,107.0,2.3,32.0,759.0,1021.68,722.16
2016,9,26,10,45,899.0,109.5,2.25,32.5,778.0,1021.41,719.09
2016,9,26,11,0,902.0,112.0,2.2,33.0,797.0,1017.2,713.82
2016,9,26,11,15,905.0,112.5,2.1,33.0,808.5,1006.86,705.86
2016,9,26,11,30,908.0,113.0,2.0,33.0,820.0,992.66,695.71
2016,9,26,11,45,905.5,115.0,1.95,33.0,822.5,971.12,681.74
2016,9,26,12,0,903.0,117.0,1.9,33.0,825.0,946.02,665.73
2016,9,26,12,15,901.5,116.5,1.9,33.0,819.5,915.82,647.12
2016,9,26,12,30,900.0,116.0,1.9,33.0,814.0,882.34,626.45
2016,9,26,12,45,920.5,103.5,1.9,33.0,807.5,851.3,607.27
2016,9,26,13,0,941.0,91.0,1.9,33.0,801.0,815.64,585.01
2016,9,26,13,15,935.5,90.0,1.95,33.0,779.5,768.34,555.36
2016,9,26,13,30,930.0,89.0,2.0,33.0,758.0,718.65,522.65
2016,9,26,13,45,919.5,89.0,2.15,33.0,728.5,664.67,485.46
2016,9,26,14,0,909.0,89.0,2.3,33.0,699.0,609.25,445.84
2016,9,26,14,15,897.5,87.0,2.4,32.5,663.0,550.24,402.83
2016,9,26,14,30,886.0,85.0,2.5,32.0,627.0,490.51,357.44
2016,9,26,14,45,869.0,83.5,2.7,32.0,585.0,428.55,308.16
2016,9,26,15,0,852.0,82.0,2.9,32.0,543.0,364.57,255.71
2016,9,26,15,15,830.5,79.0,2.95,31.5,496.0,300.61,202.5
2016,9,26,15,30,809.0,76.0,3.0,31.0,449.0,238.34,150.45
2016,9,26,15,45,769.0,74.0,3.15,30.5,396.5,176.17,101.43
2016,9,26,16,0,729.0,72.0,3.3,30.0,344.0,118.65,62.36
2016,9,26,16,15,684.5,66.5,2.9,29.0,292.0,58.56,34.74
2016,9,26,16,30,640.0,61.0,2.5,28.0,240.0,45.47,33.07
2016,9,26,16,45,554.5,55.5,2.2,27.0,186.5,42.48,30.57
2016,9,26,17,0,469.0,50.0,1.9,26.0,133.0,39.6,27.94
2016,9,26,17,15,357.0,37.5,1.75,25.0,88.5,30.32,19.59
2016,9,26,17,30,245.0,25.0,1.6,24.0,44.0,20.66,8.63
2016,9,26,17,45,122.5,12.5,1.5,23.0,22.0,11.37,0.0
2016,9,26,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,27,6,15,128.0,16.0,0.2,19.5,28.0,94.6,0.0
2016,9,27,6,30,256.0,32.0,0.2,20.0,56.0,205.34,152.35
2016,9,27,6,45,358.0,45.0,0.2,20.5,102.5,293.79,230.17
2016,9,27,7,0,460.0,58.0,0.2,21.0,149.0,392.69,309.77
2016,9,27,7,15,524.0,67.0,0.2,22.0,200.0,470.25,368.79
2016,9,27,7,30,588.0,76.0,0.2,23.0,251.0,551.97,427.57
2016,9,27,7,45,635.5,82.0,0.25,24.0,303.0,620.92,473.52
2016,9,27,8,0,683.0,88.0,0.3,25.0,355.0,691.37,518.53
2016,9,27,8,15,714.0,93.0,0.65,25.5,404.0,747.57,557.96
2016,9,27,8,30,745.0,98.0,1.0,26.0,453.0,803.08,596.37
2016,9,27,8,45,765.0,103.0,1.35,27.0,498.0,847.5,625.41
2016,9,27,9,0,785.0,108.0,1.7,28.0,543.0,884.34,648.87
2016,9,27,9,15,801.5,111.0,1.85,28.5,583.5,918.58,669.42
2016,9,27,9,30,818.0,114.0,2.0,29.0,624.0,949.9,687.98
2016,9,27,9,45,854.5,106.5,2.2,29.5,664.0,985.22,709.57
2016,9,27,10,0,891.0,99.0,2.4,30.0,704.0,1006.96,722.38
2016,9,27,10,15,899.0,100.5,2.45,30.0,731.0,1018.26,728.68
2016,9,27,10,30,907.0,102.0,2.5,30.0,758.0,1025.7,732.79
2016,9,27,10,45,880.5,118.0,2.65,30.5,768.5,1011.44,722.89
2016,9,27,11,0,854.0,134.0,2.8,31.0,779.0,1004.02,717.58
2016,9,27,11,15,857.0,135.0,2.9,31.0,790.5,994.14,711.72
2016,9,27,11,30,860.0,136.0,3.0,31.0,802.0,980.45,703.53
2016,9,27,11,45,826.5,153.0,3.1,31.0,795.5,946.15,682.1
2016,9,27,12,0,793.0,170.0,3.2,31.0,789.0,909.05,658.84
2016,9,27,12,15,791.0,169.5,3.3,31.0,783.5,885.3,644.21
2016,9,27,12,30,789.0,169.0,3.4,31.0,778.0,852.85,623.64
2016,9,27,12,45,808.0,156.5,3.5,31.0,771.0,818.87,601.94
2016,9,27,13,0,827.0,144.0,3.6,31.0,764.0,785.23,580.29
2016,9,27,13,15,819.5,142.5,3.65,31.0,742.5,739.2,548.46
2016,9,27,13,30,812.0,141.0,3.7,31.0,721.0,691.33,514.42
2016,9,27,13,45,766.0,153.5,3.75,31.0,683.5,631.76,470.84
2016,9,27,14,0,720.0,166.0,3.8,31.0,646.0,573.22,427.15
2016,9,27,14,15,704.0,161.5,3.8,30.5,610.5,517.22,385.29
2016,9,27,14,30,688.0,157.0,3.8,30.0,575.0,461.56,342.33
2016,9,27,14,45,645.5,159.0,3.85,30.0,529.5,401.73,294.69
2016,9,27,15,0,603.0,161.0,3.9,30.0,484.0,345.85,249.32
2016,9,27,15,15,575.0,152.5,3.85,29.5,439.0,286.86,201.36
2016,9,27,15,30,547.0,144.0,3.8,29.0,394.0,233.24,157.63
2016,9,27,15,45,503.0,135.0,3.75,28.5,344.5,180.02,116.58
2016,9,27,16,0,459.0,126.0,3.7,28.0,295.0,132.19,83.98
2016,9,27,16,15,412.0,112.0,3.25,27.0,246.5,86.19,60.98
2016,9,27,16,30,365.0,98.0,2.8,26.0,198.0,71.86,55.79
2016,9,27,16,45,305.5,80.0,2.4,25.0,151.5,59.75,45.53
2016,9,27,17,0,246.0,62.0,2.0,24.0,105.0,47.15,34.54
2016,9,27,17,15,170.5,41.0,1.8,23.0,66.0,31.66,20.78
2016,9,27,17,30,95.0,20.0,1.6,22.0,27.0,15.62,4.29
2016,9,27,17,45,47.5,10.0,1.45,21.0,13.5,9.1,0.0
2016,9,27,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,28,6,15,131.0,15.5,1.05,15.5,27.5,76.21,0.0
2016,9,28,6,30,262.0,31.0,1.1,16.0,55.0,207.73,156.32
2016,9,28,6,45,363.0,43.0,1.2,17.0,100.5,294.73,236.51
2016,9,28,7,0,464.0,55.0,1.3,18.0,146.0,392.02,317.89
2016,9,28,7,15,528.0,64.0,1.35,18.5,196.5,469.51,380.71
2016,9,28,7,30,592.0,73.0,1.4,19.0,247.0,551.25,443.76
2016,9,28,7,45,638.5,78.5,1.45,20.0,298.5,618.79,491.35
2016,9,28,8,0,685.0,84.0,1.5,21.0,350.0,687.76,537.99
2016,9,28,8,15,716.0,89.0,1.4,22.0,398.5,743.89,572.37
2016,9,28,8,30,747.0,94.0,1.3,23.0,447.0,799.36,604.85
2016,9,28,8,45,769.0,97.5,1.25,24.0,492.0,838.65,625.81
2016,9,28,9,0,791.0,101.0,1.2,25.0,537.0,881.12,648.38
2016,9,28,9,15,807.5,104.0,1.2,25.5,577.0,915.35,667.03
2016,9,28,9,30,824.0,107.0,1.2,26.0,617.0,946.67,683.7
2016,9,28,9,45,837.0,109.0,1.2,27.0,651.0,970.21,693.98
2016,9,28,10,0,850.0,111.0,1.2,28.0,685.0,990.31,702.14
2016,9,28,10,15,859.0,112.5,1.25,28.0,712.0,1002.22,708.96
2016,9,28,10,30,868.0,114.0,1.3,28.0,739.0,1010.33,713.68
2016,9,28,10,45,862.5,121.0,1.4,28.5,755.5,1006.62,710.71
2016,9,28,11,0,857.0,128.0,1.5,29.0,772.0,998.98,705.51
2016,9,28,11,15,860.0,128.5,1.6,29.0,783.0,988.48,700.05
2016,9,28,11,30,863.0,129.0,1.7,29.0,794.0,974.21,692.27
2016,9,28,11,45,851.0,135.5,1.85,29.5,793.5,948.83,676.75
2016,9,28,12,0,839.0,142.0,2.0,30.0,793.0,920.29,659.13
2016,9,28,12,15,837.5,142.0,2.15,29.5,788.0,891.25,643.58
2016,9,28,12,30,836.0,142.0,2.3,29.0,783.0,859.1,625.65
2016,9,28,12,45,829.0,142.0,2.5,29.0,768.5,819.6,601.59
2016,9,28,13,0,822.0,142.0,2.7,29.0,754.0,777.74,575.46
2016,9,28,13,15,814.5,140.5,2.85,29.0,732.5,731.93,544.5
2016,9,28,13,30,807.0,139.0,3.0,29.0,711.0,684.29,511.16
2016,9,28,13,45,779.5,143.5,3.15,29.0,678.5,628.79,471.04
2016,9,28,14,0,752.0,148.0,3.3,29.0,646.0,572.89,429.53
2016,9,28,14,15,737.0,144.5,3.4,28.5,610.5,516.86,387.5
2016,9,28,14,30,722.0,141.0,3.5,28.0,575.0,460.96,344.05
2016,9,28,14,45,689.5,140.5,3.6,27.5,532.0,401.22,296.45
2016,9,28,15,0,657.0,140.0,3.7,27.0,489.0,344.17,249.74
2016,9,28,15,15,629.5,133.5,3.7,26.5,443.5,286.37,201.62
2016,9,28,15,30,602.0,127.0,3.7,26.0,398.0,231.46,155.95
2016,9,28,15,45,560.5,119.5,3.7,25.5,349.0,174.93,111.56
2016,9,28,16,0,519.0,112.0,3.7,25.0,300.0,125.17,77.5
2016,9,28,16,15,469.0,100.5,3.5,24.0,251.0,77.51,61.07
2016,9,28,16,30,419.0,89.0,3.3,23.0,202.0,65.64,51.17
2016,9,28,16,45,352.5,74.0,3.15,22.0,154.5,55.55,42.47
2016,9,28,17,0,286.0,59.0,3.0,21.0,107.0,45.07,33.15
2016,9,28,17,15,196.0,40.0,2.85,20.0,67.5,31.01,20.39
2016,9,28,17,30,106.0,21.0,2.7,19.0,28.0,16.47,3.49
2016,9,28,17,45,53.0,10.5,2.55,18.0,14.0,9.55,0.0
2016,9,28,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,29,6,15,140.5,14.5,0.4,11.5,27.5,79.83,0.0
2016,9,29,6,30,281.0,29.0,0.4,12.0,55.0,216.14,162.72
2016,9,29,6,45,386.5,40.0,0.4,12.5,100.5,305.29,246.53
2016,9,29,7,0,492.0,51.0,0.4,13.0,146.0,405.24,330.12
2016,9,29,7,15,556.5,58.5,0.4,13.5,196.5,482.25,391.83
2016,9,29,7,30,621.0,66.0,0.4,14.0,247.0,563.54,452.97
2016,9,29,7,45,666.5,71.0,0.4,15.0,298.5,630.56,498.8
2016,9,29,8,0,712.0,76.0,0.4,16.0,350.0,698.94,543.47
2016,9,29,8,15,742.0,80.5,0.4,17.0,399.0,749.94,574.18
2016,9,29,8,30,772.0,85.0,0.4,18.0,448.0,804.8,606.6
2016,9,29,8,45,796.0,87.5,0.45,19.0,493.5,850.44,632.76
2016,9,29,9,0,820.0,90.0,0.5,20.0,539.0,894.04,657.14
2016,9,29,9,15,836.0,92.0,0.6,21.0,578.5,927.03,675.39
2016,9,29,9,30,852.0,94.0,0.7,22.0,618.0,957.03,691.74
2016,9,29,9,45,869.5,93.5,0.85,23.0,653.5,972.06,699.66
2016,9,29,10,0,887.0,93.0,1.0,24.0,689.0,993.82,711.95
2016,9,29,10,15,895.0,94.0,1.1,24.5,715.5,1004.41,717.6
2016,9,29,10,30,903.0,95.0,1.2,25.0,742.0,1011.17,721.09
2016,9,29,10,45,907.5,96.5,1.3,25.5,761.0,1011.15,720.51
2016,9,29,11,0,912.0,98.0,1.4,26.0,780.0,1007.16,717.62
2016,9,29,11,15,915.0,98.5,1.5,26.0,791.5,996.64,712.16
2016,9,29,11,30,918.0,99.0,1.6,26.0,803.0,982.22,704.34
2016,9,29,11,45,917.5,100.0,1.75,26.5,805.5,961.26,691.66
2016,9,29,12,0,917.0,101.0,1.9,27.0,808.0,936.66,676.56
2016,9,29,12,15,916.0,100.5,1.95,27.0,803.0,906.5,657.99
2016,9,29,12,30,915.0,100.0,2.0,27.0,798.0,873.0,637.18
2016,9,29,12,45,914.0,98.0,2.15,27.5,785.0,834.76,612.72
2016,9,29,13,0,913.0,96.0,2.3,28.0,772.0,793.51,585.91
2016,9,29,13,15,907.5,95.0,2.4,27.5,751.0,747.22,557.19
2016,9,29,13,30,902.0,94.0,2.5,27.0,730.0,698.64,524.57
2016,9,29,13,45,892.5,93.0,2.6,27.0,701.0,645.54,486.06
2016,9,29,14,0,883.0,92.0,2.7,27.0,672.0,591.01,445.24
2016,9,29,14,15,871.0,90.0,2.75,26.5,636.5,533.09,401.2
2016,9,29,14,30,859.0,88.0,2.8,26.0,601.0,474.55,354.98
2016,9,29,14,45,842.0,86.0,2.9,26.0,559.0,412.06,303.59
2016,9,29,15,0,825.0,84.0,3.0,26.0,517.0,351.09,251.83
2016,9,29,15,15,802.0,80.5,3.1,25.5,471.0,288.03,198.09
2016,9,29,15,30,779.0,77.0,3.2,25.0,425.0,226.93,145.97
2016,9,29,15,45,748.0,73.0,3.3,24.5,375.0,166.51,97.28
2016,9,29,16,0,717.0,69.0,3.4,24.0,325.0,109.64,58.46
2016,9,29,16,15,671.0,63.5,3.35,23.0,273.5,50.81,38.39
2016,9,29,16,30,625.0,58.0,3.3,22.0,222.0,43.56,32.29
2016,9,29,16,45,554.5,50.0,3.3,21.5,171.5,38.46,27.77
2016,9,29,17,0,484.0,42.0,3.3,21.0,121.0,33.22,22.93
2016,9,29,17,15,362.0,31.0,3.3,20.0,77.5,25.01,15.23
2016,9,29,17,30,240.0,20.0,3.3,19.0,34.0,16.51,1.36
2016,9,29,17,45,120.0,10.0,3.35,18.0,17.0,9.1,0.0
2016,9,29,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
