Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,30,6,15,172.5,13.0,1.8,9.0,28.0,93.66,0.0
2016,9,30,6,30,345.0,26.0,1.9,9.0,56.0,247.06,187.29
2016,9,30,6,45,455.0,35.0,2.05,9.5,103.5,339.26,280.16
2016,9,30,7,0,565.0,44.0,2.2,10.0,151.0,442.7,370.85
2016,9,30,7,15,627.5,50.0,2.15,10.5,202.5,514.69,431.96
2016,9,30,7,30,690.0,56.0,2.1,11.0,254.0,596.0,495.3
2016,9,30,7,45,462.5,104.0,2.1,12.0,248.0,508.24,422.61
2016,9,30,8,0,235.0,152.0,2.1,13.0,242.0,385.42,319.11
2016,9,30,8,15,274.5,169.0,2.1,13.5,287.5,445.18,366.44
2016,9,30,8,30,314.0,186.0,2.1,14.0,333.0,506.55,412.72
2016,9,30,8,45,595.0,129.5,2.1,14.5,441.5,724.77,579.06
2016,9,30,9,0,876.0,73.0,2.1,15.0,550.0,914.31,709.11
2016,9,30,9,15,890.5,75.0,2.1,15.5,590.0,946.8,726.14
2016,9,30,9,30,905.0,77.0,2.1,16.0,630.0,976.15,742.57
2016,9,30,9,45,918.5,77.0,2.15,17.0,664.5,998.64,753.53
2016,9,30,10,0,932.0,77.0,2.2,18.0,699.0,1017.53,762.15
2016,9,30,10,15,939.0,78.0,2.3,18.5,726.0,1027.43,766.98
2016,9,30,10,30,946.0,79.0,2.4,19.0,753.0,1033.32,769.4
2016,9,30,10,45,951.0,80.0,2.55,19.5,772.5,1033.15,768.54
2016,9,30,11,0,956.0,81.0,2.7,20.0,792.0,1028.86,765.11
2016,9,30,11,15,959.0,81.5,2.85,20.0,803.5,1017.92,758.86
2016,9,30,11,30,962.0,82.0,3.0,20.0,815.0,1002.91,749.98
2016,9,30,11,45,962.5,82.0,3.2,20.5,818.0,981.01,735.48
2016,9,30,12,0,963.0,82.0,3.4,21.0,821.0,955.27,718.34
2016,9,30,12,15,962.0,82.0,3.55,21.0,816.0,924.51,698.71
2016,9,30,12,30,961.0,82.0,3.7,21.0,811.0,890.22,676.5
2016,9,30,12,45,953.0,84.0,3.9,21.0,796.0,849.13,649.55
2016,9,30,13,0,945.0,86.0,4.1,21.0,781.0,805.32,620.3
2016,9,30,13,15,939.5,85.0,4.2,20.5,759.5,757.74,588.67
2016,9,30,13,30,934.0,84.0,4.3,20.0,738.0,707.78,553.23
2016,9,30,13,45,925.5,83.0,4.4,20.0,708.5,653.84,511.93
2016,9,30,14,0,917.0,82.0,4.5,20.0,679.0,598.29,468.16
2016,9,30,14,15,905.5,80.5,4.55,19.5,643.5,539.4,421.06
2016,9,30,14,30,894.0,79.0,4.6,19.0,608.0,479.76,371.63
2016,9,30,14,45,878.5,76.5,4.65,19.0,566.0,417.16,317.54
2016,9,30,15,0,863.0,74.0,4.7,19.0,524.0,354.87,262.25
2016,9,30,15,15,841.0,71.5,4.65,18.5,477.0,288.34,203.26
2016,9,30,15,30,819.0,69.0,4.6,18.0,430.0,226.05,148.02
2016,9,30,15,45,788.0,65.5,4.6,17.5,379.0,163.68,96.18
2016,9,30,16,0,757.0,62.0,4.6,17.0,328.0,104.8,55.22
2016,9,30,16,15,711.0,57.0,4.55,16.0,276.0,48.29,37.32
2016,9,30,16,30,665.0,52.0,4.5,15.0,224.0,42.7,32.5
2016,9,30,16,45,591.5,45.5,4.45,14.5,172.5,38.23,28.4
2016,9,30,17,0,518.0,39.0,4.4,14.0,121.0,30.87,21.55
2016,9,30,17,15,388.0,29.0,4.25,13.5,77.0,23.43,14.21
2016,9,30,17,30,258.0,19.0,4.1,13.0,33.0,15.76,0.0
2016,9,30,17,45,129.0,9.5,3.95,12.5,16.5,8.64,0.0
2016,9,30,18,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,10,1,6,15,184.5,13.0,2.75,7.5,28.5,99.36,0.0
2016,10,1,6,30,369.0,26.0,3.0,8.0,57.0,258.53,194.2
2016,10,1,6,45,481.0,35.0,3.25,9.0,105.5,354.56,294.03
2016,10,1,7,0,593.0,44.0,3.5,10.0,154.0,454.55,382.88
2016,10,1,7,15,656.5,50.0,3.65,10.5,207.5,534.27,451.57
2016,10,1,7,30,720.0,56.0,3.8,11.0,261.0,617.57,518.23
2016,10,1,7,45,763.5,59.5,3.95,11.5,314.0,685.41,570.01
2016,10,1,8,0,807.0,63.0,4.1,12.0,367.0,753.99,620.55
2016,10,1,8,15,834.0,66.0,4.1,12.5,417.5,808.27,658.17
2016,10,1,8,30,861.0,69.0,4.1,13.0,468.0,852.64,687.52
2016,10,1,8,45,883.0,71.0,4.1,14.0,514.5,897.65,715.46
2016,10,1,9,0,905.0,73.0,4.1,15.0,561.0,940.38,741.12
2016,10,1,9,15,918.5,74.5,4.05,15.5,602.0,971.77,759.4
2016,10,1,9,30,932.0,76.0,4.0,16.0,643.0,999.87,775.28
2016,10,1,9,45,945.0,76.0,4.0,16.5,678.0,1022.09,787.36
2016,10,1,10,0,958.0,76.0,4.0,17.0,713.0,1040.59,796.95
2016,10,1,10,15,965.0,77.0,3.9,17.5,740.0,1050.49,800.05
2016,10,1,10,30,972.0,78.0,3.8,18.0,767.0,1056.28,800.55
2016,10,1,10,45,976.5,79.0,3.75,18.5,786.5,1055.41,797.12
2016,10,1,11,0,981.0,80.0,3.7,19.0,806.0,1050.31,791.09
2016,10,1,11,15,983.5,80.5,3.65,19.0,817.0,1038.49,782.27
2016,10,1,11,30,986.0,81.0,3.6,19.0,828.0,1022.5,770.87
2016,10,1,11,45,986.5,81.0,3.6,19.5,831.0,1000.02,754.17
2016,10,1,12,0,987.0,81.0,3.6,20.0,834.0,973.61,734.99
2016,10,1,12,15,985.5,81.0,3.6,20.0,828.0,941.65,713.52
2016,10,1,12,30,984.0,81.0,3.6,20.0,822.0,906.13,689.6
2016,10,1,12,45,980.5,80.5,3.65,20.5,808.0,865.07,660.76
2016,10,1,13,0,977.0,80.0,3.7,21.0,794.0,820.95,629.66
2016,10,1,13,15,971.5,79.0,3.75,20.5,771.5,772.02,597.26
2016,10,1,13,30,966.0,78.0,3.8,20.0,749.0,720.63,561.13
2016,10,1,13,45,957.0,77.0,3.85,20.0,719.0,664.87,518.5
2016,10,1,14,0,948.0,76.0,3.9,20.0,689.0,607.48,473.37
2016,10,1,14,15,937.0,74.5,3.9,20.0,652.5,547.23,424.52
2016,10,1,14,30,926.0,73.0,3.9,20.0,616.0,486.13,373.41
2016,10,1,14,45,909.5,71.5,3.95,20.0,573.0,422.32,318.69
2016,10,1,15,0,893.0,70.0,4.0,20.0,530.0,358.85,262.74
2016,10,1,15,15,871.0,67.5,4.0,19.5,482.5,293.66,205.1
2016,10,1,15,30,849.0,65.0,4.0,19.0,435.0,230.08,149.13
2016,10,1,15,45,817.5,61.5,4.0,18.5,383.0,162.27,93.33
2016,10,1,16,0,786.0,58.0,4.0,18.0,331.0,101.58,51.81
2016,10,1,16,15,740.0,54.0,3.85,17.5,278.0,44.18,33.47
2016,10,1,16,30,694.0,50.0,3.7,17.0,225.0,41.24,30.93
2016,10,1,16,45,617.0,43.5,3.55,16.5,172.5,36.66,26.75
2016,10,1,17,0,540.0,37.0,3.4,16.0,120.0,32.04,22.32
2016,10,1,17,15,401.0,27.5,3.2,15.0,75.5,22.26,12.94
2016,10,1,17,30,262.0,18.0,3.0,14.0,31.0,14.98,0.0
2016,10,1,17,45,131.0,9.0,2.85,13.5,15.5,8.19,0.0
2016,10,1,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,2,6,15,175.0,12.5,2.65,8.5,27.0,94.4,0.0
2016,10,2,6,30,350.0,25.0,2.8,9.0,54.0,246.14,180.48
2016,10,2,6,45,464.0,34.0,3.0,9.5,101.5,343.51,283.76
2016,10,2,7,0,578.0,43.0,3.2,10.0,149.0,443.83,373.41
2016,10,2,7,15,642.0,48.5,3.25,10.5,201.0,522.44,441.07
2016,10,2,7,30,706.0,54.0,3.3,11.0,253.0,604.67,506.63
2016,10,2,7,45,750.5,57.5,3.4,11.5,305.5,672.51,558.22
2016,10,2,8,0,795.0,61.0,3.5,12.0,358.0,741.24,608.61
2016,10,2,8,15,821.5,64.0,3.5,12.5,407.5,794.55,645.36
2016,10,2,8,30,848.0,67.0,3.5,13.0,457.0,837.98,673.92
2016,10,2,8,45,869.0,69.0,3.55,13.5,503.0,881.65,702.41
2016,10,2,9,0,890.0,71.0,3.6,14.0,549.0,923.04,728.78
2016,10,2,9,15,903.0,72.5,3.65,14.5,588.5,953.57,747.16
2016,10,2,9,30,916.0,74.0,3.7,15.0,628.0,980.87,763.24
2016,10,2,9,45,926.5,75.0,3.8,15.5,661.5,1001.64,775.11
2016,10,2,10,0,937.0,76.0,3.9,16.0,695.0,1018.7,784.54
2016,10,2,10,15,943.5,77.0,4.0,16.0,721.0,1027.94,790.2
2016,10,2,10,30,950.0,78.0,4.1,16.0,747.0,1033.16,793.31
2016,10,2,10,45,952.5,79.5,4.2,16.5,765.5,1030.96,790.03
2016,10,2,11,0,955.0,81.0,4.3,17.0,784.0,1024.64,784.15
2016,10,2,11,15,957.0,81.5,4.4,17.0,794.5,1012.59,776.16
2016,10,2,11,30,959.0,82.0,4.5,17.0,805.0,996.52,765.72
2016,10,2,11,45,958.0,82.5,4.6,17.0,807.0,973.73,750.66
2016,10,2,12,0,957.0,83.0,4.7,17.0,809.0,947.19,732.99
2016,10,2,12,15,955.5,82.5,4.8,17.0,803.0,915.49,711.6
2016,10,2,12,30,954.0,82.0,4.9,17.0,797.0,880.35,687.64
2016,10,2,12,45,943.5,85.0,5.0,17.0,781.5,838.53,658.66
2016,10,2,13,0,933.0,88.0,5.1,17.0,766.0,794.19,627.55
2016,10,2,13,15,564.5,208.5,5.1,17.0,615.5,612.8,487.36
2016,10,2,13,30,196.0,329.0,5.1,17.0,465.0,439.19,347.87
2016,10,2,13,45,195.5,316.0,5.2,17.0,446.5,412.52,327.63
2016,10,2,14,0,195.0,303.0,5.3,17.0,428.0,385.63,306.48
2016,10,2,14,15,159.0,285.0,5.25,16.5,383.5,336.45,267.74
2016,10,2,14,30,123.0,267.0,5.2,16.0,339.0,291.34,232.04
2016,10,2,14,45,61.5,175.5,5.2,16.0,211.5,177.72,140.79
2016,10,2,15,0,0.0,84.0,5.2,16.0,84.0,74.37,56.76
2016,10,2,15,15,0.0,99.0,5.1,15.5,99.0,87.18,67.84
2016,10,2,15,30,0.0,114.0,5.0,15.0,114.0,99.24,78.32
2016,10,2,15,45,0.0,100.0,4.9,15.0,100.0,86.9,68.17
2016,10,2,16,0,0.0,86.0,4.8,15.0,86.0,74.66,58.0
2016,10,2,16,15,331.0,68.5,4.6,14.5,150.0,49.62,38.76
2016,10,2,16,30,662.0,51.0,4.4,14.0,214.0,42.15,32.12
2016,10,2,16,45,582.0,44.5,4.25,13.5,163.0,37.63,27.93
2016,10,2,17,0,502.0,38.0,4.1,13.0,112.0,30.31,21.03
2016,10,2,17,15,359.0,27.5,3.8,12.5,69.5,22.36,12.93
2016,10,2,17,30,216.0,17.0,3.5,12.0,27.0,15.46,0.0
2016,10,2,17,45,108.0,8.5,3.2,11.5,13.5,7.73,0.0
2016,10,2,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,6,15,148.0,13.0,1.45,8.5,24.5,82.04,0.0
2016,10,3,6,30,296.0,26.0,1.6,9.0,49.0,217.22,154.65
2016,10,3,6,45,415.5,35.0,1.8,9.5,94.5,316.69,260.03
2016,10,3,7,0,535.0,44.0,2.0,10.0,140.0,423.86,354.31
2016,10,3,7,15,600.5,50.0,2.0,10.5,190.5,500.92,419.86
2016,10,3,7,30,666.0,56.0,2.0,11.0,241.0,577.82,480.71
2016,10,3,7,45,710.5,59.5,2.05,11.5,292.5,644.03,530.34
2016,10,3,8,0,755.0,63.0,2.1,12.0,344.0,711.18,578.72
2016,10,3,8,15,522.5,124.0,2.15,12.5,330.5,614.78,502.91
2016,10,3,8,30,290.0,185.0,2.2,13.0,317.0,484.9,396.42
2016,10,3,8,45,296.5,204.5,2.25,13.5,351.5,519.85,422.42
2016,10,3,9,0,303.0,224.0,2.3,14.0,386.0,553.72,446.08
2016,10,3,9,15,288.5,245.5,2.35,14.5,409.0,568.97,454.83
2016,10,3,9,30,274.0,267.0,2.4,15.0,432.0,582.1,462.07
2016,10,3,9,45,198.5,288.5,2.5,15.5,412.0,515.37,408.38
2016,10,3,10,0,123.0,310.0,2.6,16.0,392.0,464.56,366.44
2016,10,3,10,15,72.5,285.5,2.7,16.0,334.5,364.55,288.49
2016,10,3,10,30,22.0,261.0,2.8,16.0,277.0,267.99,211.54
2016,10,3,10,45,43.5,297.5,2.95,16.5,329.5,343.56,270.83
2016,10,3,11,0,65.0,334.0,3.1,17.0,382.0,401.67,315.08
2016,10,3,11,15,91.5,350.0,3.15,17.0,418.5,440.49,344.98
2016,10,3,11,30,118.0,366.0,3.2,17.0,455.0,477.77,373.53
2016,10,3,11,45,93.0,357.0,3.3,17.5,427.5,439.2,342.87
2016,10,3,12,0,68.0,348.0,3.4,18.0,400.0,401.89,313.4
2016,10,3,12,15,41.0,297.0,3.4,18.0,328.5,321.28,251.2
2016,10,3,12,30,14.0,246.0,3.4,18.0,257.0,235.5,183.96
2016,10,3,12,45,10.0,217.5,3.45,18.0,225.5,204.42,159.68
2016,10,3,13,0,6.0,189.0,3.5,18.0,194.0,174.2,135.78
2016,10,3,13,15,31.5,246.0,3.5,18.0,268.0,250.07,196.63
2016,10,3,13,30,57.0,303.0,3.5,18.0,342.0,316.93,249.16
2016,10,3,13,45,113.0,302.0,3.5,18.0,375.5,344.04,270.97
2016,10,3,14,0,169.0,301.0,3.5,18.0,409.0,369.2,290.68
2016,10,3,14,15,129.5,280.0,3.45,17.5,360.0,317.18,250.15
2016,10,3,14,30,90.0,259.0,3.4,17.0,311.0,267.54,211.46
2016,10,3,14,45,51.5,218.0,3.4,17.0,247.5,209.7,165.73
2016,10,3,15,0,13.0,177.0,3.4,17.0,184.0,157.87,124.76
2016,10,3,15,15,6.5,127.5,3.3,16.5,131.0,112.92,88.6
2016,10,3,15,30,0.0,78.0,3.2,16.0,78.0,68.99,52.66
2016,10,3,15,45,365.0,68.0,3.15,16.0,191.0,101.38,63.82
2016,10,3,16,0,730.0,58.0,3.1,16.0,304.0,94.0,49.0
2016,10,3,16,15,682.5,53.5,2.9,15.5,253.5,43.06,32.77
2016,10,3,16,30,635.0,49.0,2.7,15.0,203.0,40.42,30.45
2016,10,3,16,45,558.0,42.5,2.55,14.5,153.5,35.87,26.24
2016,10,3,17,0,481.0,36.0,2.4,14.0,104.0,28.67,19.45
2016,10,3,17,15,338.5,25.5,2.2,13.5,63.5,20.67,11.17
2016,10,3,17,30,196.0,15.0,2.0,13.0,23.0,13.64,0.0
2016,10,3,17,45,98.0,7.5,1.85,13.0,11.5,0.0,0.0
2016,10,3,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,4,6,15,122.5,13.5,1.15,10.0,22.5,70.39,0.0
2016,10,4,6,30,245.0,27.0,1.4,10.0,45.0,189.53,129.79
2016,10,4,6,45,352.0,39.0,1.65,10.5,88.5,284.15,231.93
2016,10,4,7,0,459.0,51.0,1.9,11.0,132.0,384.11,320.08
2016,10,4,7,15,530.0,59.0,1.95,11.5,182.0,464.49,388.5
2016,10,4,7,30,601.0,67.0,2.0,12.0,232.0,549.61,457.19
2016,10,4,7,45,361.5,109.5,2.1,12.5,214.5,437.93,364.99
2016,10,4,8,0,122.0,152.0,2.2,13.0,197.0,280.85,232.7
2016,10,4,8,15,434.5,121.5,2.25,13.5,313.0,537.52,444.31
2016,10,4,8,30,747.0,91.0,2.3,14.0,429.0,792.68,633.44
2016,10,4,8,45,773.5,93.5,2.35,14.5,474.5,834.14,658.15
2016,10,4,9,0,800.0,96.0,2.4,15.0,520.0,879.09,686.9
2016,10,4,9,15,574.0,173.5,2.4,15.5,489.5,770.5,606.13
2016,10,4,9,30,348.0,251.0,2.4,16.0,459.0,633.73,499.43
2016,10,4,9,45,384.0,257.5,2.45,16.5,498.5,677.02,531.09
2016,10,4,10,0,420.0,264.0,2.5,17.0,538.0,736.5,572.14
2016,10,4,10,15,668.0,178.0,2.5,17.0,634.0,889.55,683.53
2016,10,4,10,30,916.0,92.0,2.5,17.0,730.0,1013.55,765.46
2016,10,4,10,45,922.5,93.0,2.55,17.5,749.5,1014.43,762.96
2016,10,4,11,0,929.0,94.0,2.6,18.0,769.0,1011.3,759.26
2016,10,4,11,15,932.5,94.5,2.65,18.0,780.5,1000.68,752.19
2016,10,4,11,30,936.0,95.0,2.7,18.0,792.0,986.09,742.66
2016,10,4,11,45,938.5,94.5,2.8,18.5,795.5,965.55,728.3
2016,10,4,12,0,941.0,94.0,2.9,19.0,799.0,941.2,711.45
2016,10,4,12,15,940.0,93.5,3.0,19.0,793.5,910.13,691.35
2016,10,4,12,30,939.0,93.0,3.1,19.0,788.0,875.65,668.79
2016,10,4,12,45,933.0,94.0,3.25,19.5,773.5,835.56,641.18
2016,10,4,13,0,927.0,95.0,3.4,20.0,759.0,792.71,611.38
2016,10,4,13,15,921.0,94.0,3.5,20.0,737.0,745.31,578.9
2016,10,4,13,30,915.0,93.0,3.6,20.0,715.0,695.65,541.94
2016,10,4,13,45,907.0,91.0,3.75,20.0,686.0,641.77,500.92
2016,10,4,14,0,899.0,89.0,3.9,20.0,657.0,586.33,457.37
2016,10,4,14,15,886.5,87.0,4.0,19.5,620.5,527.34,410.32
2016,10,4,14,30,874.0,85.0,4.1,19.0,584.0,467.78,361.05
2016,10,4,14,45,858.0,82.0,4.25,19.0,542.5,404.09,306.33
2016,10,4,15,0,842.0,79.0,4.4,19.0,501.0,341.78,251.25
2016,10,4,15,15,818.0,76.0,4.4,18.5,454.0,278.21,194.88
2016,10,4,15,30,794.0,73.0,4.4,18.0,407.0,216.7,140.83
2016,10,4,15,45,761.5,68.5,4.45,17.5,356.5,155.15,90.64
2016,10,4,16,0,729.0,64.0,4.5,17.0,306.0,97.36,52.24
2016,10,4,16,15,678.0,58.5,4.35,16.5,254.0,47.51,36.56
2016,10,4,16,30,627.0,53.0,4.2,16.0,202.0,40.41,30.28
2016,10,4,16,45,546.5,45.5,4.05,15.5,152.0,35.54,25.77
2016,10,4,17,0,466.0,38.0,3.9,15.0,102.0,30.61,20.96
2016,10,4,17,15,315.5,26.5,3.65,14.0,61.0,21.75,11.54
2016,10,4,17,30,165.0,15.0,3.4,13.0,20.0,13.64,0.0
2016,10,4,17,45,82.5,7.5,3.2,12.5,10.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,5,6,15,136.0,12.5,2.1,7.5,22.5,75.88,0.0
2016,10,5,6,30,272.0,25.0,2.3,8.0,45.0,200.83,133.52
2016,10,5,6,45,401.5,35.0,2.5,8.5,91.5,308.65,254.06
2016,10,5,7,0,531.0,45.0,2.7,9.0,138.0,422.51,355.29
2016,10,5,7,15,602.5,52.0,2.8,9.5,190.0,504.76,426.46
2016,10,5,7,30,674.0,59.0,2.9,10.0,242.0,591.84,497.04
2016,10,5,7,45,722.5,63.0,3.05,11.0,295.0,656.72,545.88
2016,10,5,8,0,771.0,67.0,3.2,12.0,348.0,728.14,597.76
2016,10,5,8,15,801.5,70.5,3.2,12.5,398.0,784.45,636.84
2016,10,5,8,30,832.0,74.0,3.2,13.0,448.0,839.68,674.06
2016,10,5,8,45,856.5,76.0,3.25,14.0,494.5,886.08,703.01
2016,10,5,9,0,881.0,78.0,3.3,15.0,541.0,921.0,723.22
2016,10,5,9,15,896.5,80.0,3.3,15.5,582.0,953.92,742.82
2016,10,5,9,30,912.0,82.0,3.3,16.0,623.0,983.7,760.08
2016,10,5,9,45,928.0,81.5,3.35,16.5,658.5,1007.45,773.51
2016,10,5,10,0,944.0,81.0,3.4,17.0,694.0,1027.63,784.58
2016,10,5,10,15,952.0,82.5,3.45,17.0,721.0,1038.61,790.99
2016,10,5,10,30,960.0,84.0,3.5,17.0,748.0,1045.51,794.89
2016,10,5,10,45,967.0,84.0,3.6,17.5,768.0,1045.49,793.22
2016,10,5,11,0,974.0,84.0,3.7,18.0,788.0,1041.3,788.94
2016,10,5,11,15,977.0,84.0,3.75,18.0,799.5,1029.08,780.54
2016,10,5,11,30,980.0,84.0,3.8,18.0,811.0,1012.74,769.53
2016,10,5,11,45,983.0,83.5,3.9,18.5,814.0,991.77,754.38
2016,10,5,12,0,986.0,83.0,4.0,19.0,817.0,966.8,736.59
2016,10,5,12,15,985.0,82.5,4.1,19.0,811.5,934.49,715.14
2016,10,5,12,30,984.0,82.0,4.2,19.0,806.0,898.62,691.13
2016,10,5,12,45,980.0,82.0,4.35,19.5,791.5,857.51,662.18
2016,10,5,13,0,976.0,82.0,4.5,20.0,777.0,813.38,631.28
2016,10,5,13,15,970.5,81.5,4.55,20.0,755.0,764.87,597.5
2016,10,5,13,30,965.0,81.0,4.6,20.0,733.0,713.89,559.42
2016,10,5,13,45,957.5,79.5,4.7,20.0,703.0,658.49,516.67
2016,10,5,14,0,950.0,78.0,4.8,20.0,673.0,601.33,471.21
2016,10,5,14,15,938.0,76.0,4.8,19.5,636.0,539.99,421.59
2016,10,5,14,30,926.0,74.0,4.8,19.0,599.0,477.93,369.63
2016,10,5,14,45,910.0,72.0,4.8,19.0,556.0,413.92,313.78
2016,10,5,15,0,894.0,70.0,4.8,19.0,513.0,350.23,256.81
2016,10,5,15,15,870.5,67.5,4.7,18.5,465.0,284.79,198.35
2016,10,5,15,30,847.0,65.0,4.6,18.0,417.0,217.76,139.44
2016,10,5,15,45,813.0,61.5,4.6,18.0,365.0,153.7,87.15
2016,10,5,16,0,779.0,58.0,4.6,18.0,313.0,93.51,47.8
2016,10,5,16,15,728.0,53.5,4.15,17.0,259.0,43.6,33.03
2016,10,5,16,30,677.0,49.0,3.7,16.0,205.0,40.94,30.73
2016,10,5,16,45,588.0,42.0,3.3,15.5,153.0,35.87,26.03
2016,10,5,17,0,499.0,35.0,2.9,15.0,101.0,28.17,18.78
2016,10,5,17,15,335.5,24.0,2.6,14.0,59.5,19.63,9.32
2016,10,5,17,30,172.0,13.0,2.3,13.0,18.0,11.82,0.0
2016,10,5,17,45,86.0,6.5,2.0,12.5,9.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,6,6,15,152.5,11.5,1.3,8.5,22.0,82.79,0.0
2016,10,6,6,30,305.0,23.0,1.4,9.0,44.0,215.08,134.89
2016,10,6,6,45,429.5,32.0,1.55,10.0,90.0,321.31,261.05
2016,10,6,7,0,554.0,41.0,1.7,11.0,136.0,431.78,357.65
2016,10,6,7,15,622.5,47.5,1.85,11.5,187.5,506.9,422.28
2016,10,6,7,30,691.0,54.0,2.0,12.0,239.0,592.4,490.12
2016,10,6,7,45,736.5,57.5,2.15,13.0,291.5,660.09,540.24
2016,10,6,8,0,782.0,61.0,2.3,14.0,344.0,728.69,589.0
2016,10,6,8,15,811.0,64.5,2.4,14.5,393.0,783.91,627.01
2016,10,6,8,30,840.0,68.0,2.5,15.0,442.0,837.99,663.3
2016,10,6,8,45,862.0,70.0,2.7,16.0,488.0,873.33,685.03
2016,10,6,9,0,884.0,72.0,2.9,17.0,534.0,914.99,711.0
2016,10,6,9,15,898.5,74.0,2.95,17.5,574.0,947.01,730.05
2016,10,6,9,30,913.0,76.0,3.0,18.0,614.0,975.86,746.87
2016,10,6,9,45,929.0,75.0,3.05,19.0,648.5,998.95,758.29
2016,10,6,10,0,945.0,74.0,3.1,20.0,683.0,1018.48,767.33
2016,10,6,10,15,952.5,75.0,3.1,20.5,710.0,1028.37,771.05
2016,10,6,10,30,960.0,76.0,3.1,21.0,737.0,1034.22,772.31
2016,10,6,10,45,964.5,77.0,3.1,21.5,755.5,1033.01,769.09
2016,10,6,11,0,969.0,78.0,3.1,22.0,774.0,1027.63,763.39
2016,10,6,11,15,971.5,78.5,3.1,22.0,784.5,1015.61,754.97
2016,10,6,11,30,974.0,79.0,3.1,22.0,795.0,999.5,744.04
2016,10,6,11,45,974.0,79.0,3.15,22.5,797.5,976.52,727.68
2016,10,6,12,0,974.0,79.0,3.2,23.0,800.0,949.7,708.88
2016,10,6,12,15,972.5,78.5,3.2,23.0,794.0,917.34,687.42
2016,10,6,12,30,971.0,78.0,3.2,23.0,788.0,881.49,663.57
2016,10,6,12,45,968.0,77.5,3.2,23.5,773.5,841.15,635.31
2016,10,6,13,0,965.0,77.0,3.2,24.0,759.0,797.76,604.88
2016,10,6,13,15,959.0,76.0,3.2,24.0,736.5,748.92,571.61
2016,10,6,13,30,953.0,75.0,3.2,24.0,714.0,697.72,534.3
2016,10,6,13,45,944.0,74.0,3.2,24.0,684.0,642.61,492.6
2016,10,6,14,0,935.0,73.0,3.2,24.0,654.0,585.93,448.5
2016,10,6,14,15,923.0,71.5,3.15,23.5,617.5,525.99,401.23
2016,10,6,14,30,911.0,70.0,3.1,23.0,581.0,465.36,351.71
2016,10,6,14,45,894.0,68.0,3.1,23.0,538.5,401.98,297.88
2016,10,6,15,0,877.0,66.0,3.1,23.0,496.0,339.07,243.03
2016,10,6,15,15,854.0,63.5,3.0,22.5,449.0,274.96,187.04
2016,10,6,15,30,831.0,61.0,2.9,22.0,402.0,212.61,133.24
2016,10,6,15,45,797.5,57.5,2.85,22.0,351.0,146.36,80.43
2016,10,6,16,0,764.0,54.0,2.8,22.0,300.0,87.36,43.02
2016,10,6,16,15,714.5,49.5,2.4,21.0,248.0,40.26,29.56
2016,10,6,16,30,665.0,45.0,2.0,20.0,196.0,37.46,27.17
2016,10,6,16,45,581.0,38.5,1.6,19.0,145.5,32.74,22.89
2016,10,6,17,0,497.0,32.0,1.2,18.0,95.0,28.0,18.31
2016,10,6,17,15,339.0,21.5,1.15,17.0,55.0,19.09,8.0
2016,10,6,17,30,181.0,11.0,1.1,16.0,15.0,10.01,0.0
2016,10,6,17,45,90.5,5.5,1.1,15.0,7.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,7,6,15,49.5,11.5,1.1,10.0,14.5,33.93,0.0
2016,10,7,6,30,99.0,23.0,1.2,11.0,29.0,93.65,51.72
2016,10,7,6,45,144.0,41.5,1.35,12.0,60.5,154.26,123.1
2016,10,7,7,0,189.0,60.0,1.5,13.0,92.0,211.03,174.12
2016,10,7,7,15,213.0,79.5,1.65,13.5,127.0,258.76,215.82
2016,10,7,7,30,237.0,99.0,1.8,14.0,162.0,307.81,257.11
2016,10,7,7,45,250.5,118.5,2.0,15.0,197.5,349.98,290.77
2016,10,7,8,0,264.0,138.0,2.2,16.0,233.0,392.22,323.32
2016,10,7,8,15,550.5,102.0,2.25,16.5,334.5,617.55,501.07
2016,10,7,8,30,837.0,66.0,2.3,17.0,436.0,831.87,654.23
2016,10,7,8,45,856.0,68.5,2.35,18.0,480.5,865.04,671.51
2016,10,7,9,0,875.0,71.0,2.4,19.0,525.0,904.36,694.43
2016,10,7,9,15,890.0,73.0,2.35,19.5,565.0,936.59,712.45
2016,10,7,9,30,905.0,75.0,2.3,20.0,605.0,965.69,728.17
2016,10,7,9,45,910.5,78.5,2.25,21.0,637.0,984.12,735.25
2016,10,7,10,0,916.0,82.0,2.2,22.0,669.0,998.73,739.9
2016,10,7,10,15,924.0,83.5,2.15,22.5,695.5,1009.42,743.51
2016,10,7,10,30,932.0,85.0,2.1,23.0,722.0,1016.17,744.7
2016,10,7,10,45,936.0,86.0,2.1,24.0,740.5,1014.4,739.77
2016,10,7,11,0,940.0,87.0,2.1,25.0,759.0,1008.6,732.53
2016,10,7,11,15,707.5,184.5,2.0,25.0,694.5,898.42,659.47
2016,10,7,11,30,475.0,282.0,1.9,25.0,630.0,763.84,564.93
2016,10,7,11,45,491.5,277.0,1.8,25.5,638.5,758.28,560.55
2016,10,7,12,0,508.0,272.0,1.7,26.0,647.0,749.85,553.07
2016,10,7,12,15,724.5,180.0,1.55,26.0,709.0,824.27,605.8
2016,10,7,12,30,941.0,88.0,1.4,26.0,771.0,865.74,630.76
2016,10,7,12,45,927.5,92.0,1.3,26.5,754.5,822.92,600.31
2016,10,7,13,0,914.0,96.0,1.2,27.0,738.0,777.84,569.3
2016,10,7,13,15,648.0,189.0,1.1,27.0,637.5,649.86,478.96
2016,10,7,13,30,382.0,282.0,1.0,27.0,537.0,520.39,385.29
2016,10,7,13,45,448.5,246.5,0.9,27.0,532.5,508.95,377.75
2016,10,7,14,0,515.0,211.0,0.8,27.0,528.0,483.86,358.78
2016,10,7,14,15,527.5,193.0,0.75,26.5,502.0,440.58,326.61
2016,10,7,14,30,540.0,175.0,0.7,26.0,476.0,395.22,291.83
2016,10,7,14,45,517.0,167.5,0.7,26.0,438.0,343.82,251.39
2016,10,7,15,0,494.0,160.0,0.7,26.0,400.0,294.43,211.66
2016,10,7,15,15,486.0,143.5,0.75,25.5,360.5,243.53,170.37
2016,10,7,15,30,478.0,127.0,0.8,25.0,321.0,193.49,129.67
2016,10,7,15,45,446.0,116.5,0.85,24.5,279.0,146.27,94.0
2016,10,7,16,0,414.0,106.0,0.9,24.0,237.0,102.99,66.33
2016,10,7,16,15,380.0,90.0,0.85,23.0,194.0,66.14,51.51
2016,10,7,16,30,346.0,74.0,0.8,22.0,151.0,55.44,42.4
2016,10,7,16,45,289.5,57.5,0.8,21.0,110.5,43.84,32.17
2016,10,7,17,0,233.0,41.0,0.8,20.0,70.0,31.79,21.22
2016,10,7,17,15,116.5,25.0,0.85,19.5,39.5,19.62,7.16
2016,10,7,17,30,0.0,9.0,0.9,19.0,9.0,8.19,0.0
2016,10,7,17,45,0.0,4.5,0.95,18.5,4.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,107.5,11.5,1.05,13.5,18.0,61.41,0.0
2016,10,8,6,30,215.0,23.0,1.0,14.0,36.0,164.73,84.37
2016,10,8,6,45,343.5,34.0,1.0,15.0,79.5,273.82,216.6
2016,10,8,7,0,472.0,45.0,1.0,16.0,123.0,384.93,311.41
2016,10,8,7,15,547.0,52.5,1.15,16.5,173.5,467.23,380.01
2016,10,8,7,30,622.0,60.0,1.3,17.0,224.0,554.72,448.92
2016,10,8,7,45,670.5,65.5,1.45,18.0,275.0,623.8,499.29
2016,10,8,8,0,719.0,71.0,1.6,19.0,326.0,689.45,545.13
2016,10,8,8,15,751.5,75.0,1.75,20.0,375.0,746.11,582.89
2016,10,8,8,30,784.0,79.0,1.9,21.0,424.0,801.91,618.98
2016,10,8,8,45,807.5,82.5,2.05,22.5,469.0,847.77,646.05
2016,10,8,9,0,831.0,86.0,2.2,24.0,514.0,891.49,671.07
2016,10,8,9,15,847.5,88.5,2.3,24.5,553.5,924.93,690.92
2016,10,8,9,30,864.0,91.0,2.4,25.0,593.0,955.32,708.7
2016,10,8,9,45,906.5,80.0,2.5,26.0,633.0,980.77,721.77
2016,10,8,10,0,949.0,69.0,2.6,27.0,673.0,1013.04,739.24
2016,10,8,10,15,956.5,70.0,2.6,27.0,699.5,1022.85,744.05
2016,10,8,10,30,964.0,71.0,2.6,27.0,726.0,1028.59,746.62
2016,10,8,10,45,969.0,71.5,2.6,27.5,745.0,1027.16,743.33
2016,10,8,11,0,974.0,72.0,2.6,28.0,764.0,1021.56,737.62
2016,10,8,11,15,976.5,72.5,2.55,28.0,774.5,1009.42,728.93
2016,10,8,11,30,979.0,73.0,2.5,28.0,785.0,993.19,717.82
2016,10,8,11,45,980.0,73.0,2.45,28.5,787.5,970.97,701.65
2016,10,8,12,0,981.0,73.0,2.4,29.0,790.0,944.86,683.17
2016,10,8,12,15,980.0,72.5,2.3,29.0,784.0,912.71,661.81
2016,10,8,12,30,979.0,72.0,2.2,29.0,778.0,877.03,638.21
2016,10,8,12,45,973.5,73.0,2.1,29.5,763.5,836.11,609.94
2016,10,8,13,0,968.0,74.0,2.0,30.0,749.0,792.28,579.79
2016,10,8,13,15,962.0,73.0,1.9,29.5,726.5,743.32,548.36
2016,10,8,13,30,956.0,72.0,1.8,29.0,704.0,692.01,512.83
2016,10,8,13,45,947.0,71.0,1.75,29.0,674.5,636.81,472.5
2016,10,8,14,0,938.0,70.0,1.7,29.0,645.0,580.04,429.87
2016,10,8,14,15,926.0,68.5,1.65,28.5,608.5,520.03,384.3
2016,10,8,14,30,914.0,67.0,1.6,28.0,572.0,459.33,336.47
2016,10,8,14,45,896.5,65.5,1.6,28.0,529.0,396.2,284.67
2016,10,8,15,0,879.0,64.0,1.6,28.0,486.0,333.59,231.82
2016,10,8,15,15,856.0,61.5,1.6,27.5,439.0,269.51,177.65
2016,10,8,15,30,833.0,59.0,1.6,27.0,392.0,207.21,125.56
2016,10,8,15,45,798.0,56.0,1.6,26.5,341.0,141.38,75.05
2016,10,8,16,0,763.0,53.0,1.6,26.0,290.0,82.91,39.98
2016,10,8,16,15,711.0,48.0,1.4,25.0,238.0,39.23,28.14
2016,10,8,16,30,659.0,43.0,1.2,24.0,186.0,35.94,25.34
2016,10,8,16,45,571.0,36.5,1.05,23.0,136.0,31.15,21.03
2016,10,8,17,0,483.0,30.0,0.9,22.0,86.0,26.37,16.38
2016,10,8,17,15,241.5,15.0,0.9,21.0,43.0,12.83,1.67
2016,10,8,17,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,6,15,159.0,9.5,0.95,15.5,19.5,83.96,0.0
2016,10,9,6,30,318.0,19.0,0.9,16.0,39.0,208.16,92.48
2016,10,9,6,45,442.0,28.5,0.9,16.5,84.0,317.35,248.1
2016,10,9,7,0,566.0,38.0,0.9,17.0,129.0,428.89,343.73
2016,10,9,7,15,635.0,43.5,1.05,17.5,180.0,509.49,410.56
2016,10,9,7,30,704.0,49.0,1.2,18.0,231.0,594.13,475.61
2016,10,9,7,45,746.0,53.5,1.35,19.0,282.5,660.47,523.21
2016,10,9,8,0,788.0,58.0,1.5,20.0,334.0,727.53,569.34
2016,10,9,8,15,817.0,61.0,1.5,21.0,383.0,781.94,603.35
2016,10,9,8,30,846.0,64.0,1.5,22.0,432.0,826.68,629.55
2016,10,9,8,45,865.0,67.0,1.55,23.0,477.0,869.09,654.04
2016,10,9,9,0,884.0,70.0,1.6,24.0,522.0,909.09,676.38
2016,10,9,9,15,898.5,71.5,1.65,24.5,561.5,940.18,693.85
2016,10,9,9,30,913.0,73.0,1.7,25.0,601.0,968.1,709.24
2016,10,9,9,45,924.5,74.5,1.75,25.5,634.5,989.74,720.57
2016,10,9,10,0,936.0,76.0,1.8,26.0,668.0,1007.67,729.66
2016,10,9,10,15,943.0,77.0,1.8,26.5,694.0,1016.75,732.59
2016,10,9,10,30,950.0,78.0,1.8,27.0,720.0,1021.83,733.23
2016,10,9,10,45,732.5,166.0,1.85,27.5,669.0,922.93,668.57
2016,10,9,11,0,515.0,254.0,1.9,28.0,618.0,794.5,581.11
2016,10,9,11,15,523.0,252.5,1.9,28.0,626.5,789.15,578.4
2016,10,9,11,30,531.0,251.0,1.9,28.0,635.0,781.19,572.87
2016,10,9,11,45,746.5,166.0,1.95,28.0,707.5,874.81,638.04
2016,10,9,12,0,962.0,81.0,2.0,28.0,780.0,935.16,676.81
2016,10,9,12,15,960.0,81.0,2.0,28.0,773.5,903.13,655.62
2016,10,9,12,30,958.0,81.0,2.0,28.0,767.0,867.69,633.08
2016,10,9,12,45,945.0,84.5,2.0,28.0,750.5,824.26,605.15
2016,10,9,13,0,932.0,88.0,2.0,28.0,734.0,778.51,575.46
2016,10,9,13,15,721.0,159.5,2.05,28.0,650.0,668.42,498.13
2016,10,9,13,30,510.0,231.0,2.1,28.0,566.0,559.77,419.02
2016,10,9,13,45,703.5,157.5,2.15,28.0,597.0,578.0,433.65
2016,10,9,14,0,897.0,84.0,2.2,28.0,628.0,569.64,426.62
2016,10,9,14,15,883.5,82.0,2.25,27.5,591.5,510.45,381.12
2016,10,9,14,30,870.0,80.0,2.3,27.0,555.0,450.84,333.81
2016,10,9,14,45,850.5,77.5,2.4,27.0,512.5,386.88,281.08
2016,10,9,15,0,831.0,75.0,2.5,27.0,470.0,324.71,228.26
2016,10,9,15,15,804.5,72.0,2.5,26.5,423.0,261.61,174.59
2016,10,9,15,30,778.0,69.0,2.5,26.0,376.0,200.92,123.68
2016,10,9,15,45,740.0,65.0,2.55,25.5,326.0,140.71,77.59
2016,10,9,16,0,702.0,61.0,2.6,25.0,276.0,84.99,44.3
2016,10,9,16,15,645.0,55.0,2.4,23.5,225.0,41.34,30.15
2016,10,9,16,30,588.0,49.0,2.2,22.0,174.0,37.81,27.15
2016,10,9,16,45,492.5,41.0,2.0,21.0,125.5,32.39,22.23
2016,10,9,17,0,397.0,33.0,1.8,20.0,77.0,26.9,16.83
2016,10,9,17,15,198.5,16.5,1.75,19.0,38.5,13.2,0.44
2016,10,9,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
