Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,6,15,128.5,10.0,1.0,10.5,17.5,69.96,0.0
2016,10,10,6,30,257.0,20.0,1.1,11.0,35.0,181.55,66.12
2016,10,10,6,45,386.5,30.5,1.25,12.0,78.5,294.69,234.04
2016,10,10,7,0,516.0,41.0,1.4,13.0,122.0,407.36,333.27
2016,10,10,7,15,485.0,58.5,1.45,13.5,157.0,431.92,356.6
2016,10,10,7,30,454.0,76.0,1.5,14.0,192.0,447.89,370.82
2016,10,10,7,45,495.5,84.5,1.6,14.5,236.0,513.1,422.66
2016,10,10,8,0,537.0,93.0,1.7,15.0,280.0,575.51,469.65
2016,10,10,8,15,557.5,104.5,1.8,15.5,322.5,624.72,504.88
2016,10,10,8,30,578.0,116.0,1.9,16.0,365.0,672.96,538.56
2016,10,10,8,45,563.0,134.5,2.05,17.0,398.0,688.81,547.14
2016,10,10,9,0,548.0,153.0,2.2,18.0,431.0,709.24,559.22
2016,10,10,9,15,482.5,188.0,2.3,18.5,446.5,698.73,547.86
2016,10,10,9,30,417.0,223.0,2.4,19.0,462.0,682.23,532.16
2016,10,10,9,45,490.5,211.5,2.55,20.0,508.0,742.09,574.61
2016,10,10,10,0,564.0,200.0,2.7,21.0,554.0,800.72,614.73
2016,10,10,10,15,494.5,236.5,2.75,21.5,556.5,773.66,591.18
2016,10,10,10,30,425.0,273.0,2.8,22.0,559.0,742.48,565.54
2016,10,10,10,45,408.5,287.0,2.9,22.5,567.5,719.91,548.32
2016,10,10,11,0,392.0,301.0,3.0,23.0,576.0,711.99,541.04
2016,10,10,11,15,459.0,279.5,3.05,23.0,606.0,756.91,573.92
2016,10,10,11,30,526.0,258.0,3.1,23.0,636.0,783.03,593.39
2016,10,10,11,45,511.0,264.0,3.15,23.0,632.0,759.6,576.29
2016,10,10,12,0,496.0,270.0,3.2,23.0,628.0,734.48,558.3
2016,10,10,12,15,497.0,267.0,3.25,23.0,623.0,712.3,542.78
2016,10,10,12,30,498.0,264.0,3.3,23.0,618.0,688.12,525.68
2016,10,10,12,45,452.5,276.5,3.35,23.5,594.0,641.38,490.23
2016,10,10,13,0,407.0,289.0,3.4,24.0,570.0,587.59,449.74
2016,10,10,13,15,386.0,284.0,3.4,23.5,543.5,545.72,419.6
2016,10,10,13,30,365.0,279.0,3.4,23.0,517.0,504.64,389.46
2016,10,10,13,45,372.5,263.5,3.4,23.0,497.0,471.5,364.38
2016,10,10,14,0,380.0,248.0,3.4,23.0,477.0,437.03,337.66
2016,10,10,14,15,251.5,246.5,3.4,22.5,394.5,348.64,269.82
2016,10,10,14,30,123.0,245.0,3.4,22.0,312.0,270.95,210.19
2016,10,10,14,45,194.5,221.0,3.4,22.0,317.5,265.08,204.2
2016,10,10,15,0,266.0,197.0,3.4,22.0,323.0,251.83,190.77
2016,10,10,15,15,240.0,178.5,3.35,21.5,283.5,209.23,156.34
2016,10,10,15,30,214.0,160.0,3.3,21.0,244.0,170.78,125.66
2016,10,10,15,45,197.5,141.0,3.25,20.5,210.5,136.44,98.98
2016,10,10,16,0,181.0,122.0,3.2,20.0,177.0,104.37,76.4
2016,10,10,16,15,163.5,100.5,2.9,19.0,143.5,77.75,62.5
2016,10,10,16,30,146.0,79.0,2.6,18.0,110.0,60.37,47.3
2016,10,10,16,45,115.5,58.5,2.35,17.5,78.5,46.83,35.02
2016,10,10,17,0,85.0,38.0,2.1,17.0,47.0,30.24,19.7
2016,10,10,17,15,42.5,19.0,2.0,16.0,23.5,16.07,0.0
2016,10,10,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,6,15,101.5,10.0,1.1,9.0,15.5,57.16,0.0
2016,10,11,6,30,203.0,20.0,1.2,9.0,31.0,151.82,37.9
2016,10,11,6,45,335.5,31.5,1.3,9.5,73.0,266.33,212.64
2016,10,11,7,0,468.0,43.0,1.4,10.0,115.0,379.46,314.16
2016,10,11,7,15,543.5,50.0,1.4,10.5,164.0,460.88,384.05
2016,10,11,7,30,619.0,57.0,1.4,11.0,213.0,547.48,453.8
2016,10,11,7,45,309.5,77.5,1.4,11.5,155.5,356.1,298.73
2016,10,11,8,0,0.0,98.0,1.4,12.0,98.0,92.21,73.1
2016,10,11,8,15,9.0,127.5,1.45,12.5,131.5,130.35,105.69
2016,10,11,8,30,18.0,157.0,1.5,13.0,165.0,169.06,137.54
2016,10,11,8,45,74.0,191.0,1.55,13.5,227.5,271.79,222.3
2016,10,11,9,0,130.0,225.0,1.6,14.0,290.0,380.26,308.08
2016,10,11,9,15,130.0,243.5,1.6,14.5,313.0,401.49,322.31
2016,10,11,9,30,130.0,262.0,1.6,15.0,336.0,422.03,336.36
2016,10,11,9,45,132.0,277.5,1.65,15.5,356.5,440.05,348.62
2016,10,11,10,0,134.0,293.0,1.7,16.0,377.0,457.41,360.33
2016,10,11,10,15,295.5,275.0,1.65,16.5,469.5,606.96,474.02
2016,10,11,10,30,457.0,257.0,1.6,17.0,562.0,755.4,580.0
2016,10,11,10,45,698.5,170.0,1.6,17.5,650.0,892.09,674.55
2016,10,11,11,0,940.0,83.0,1.6,18.0,738.0,996.57,740.26
2016,10,11,11,15,658.5,197.5,1.55,18.0,660.0,860.88,647.79
2016,10,11,11,30,377.0,312.0,1.5,18.0,582.0,688.6,523.02
2016,10,11,11,45,439.5,288.5,1.5,18.5,603.5,719.94,546.71
2016,10,11,12,0,502.0,265.0,1.5,19.0,625.0,733.62,556.17
2016,10,11,12,15,486.0,268.5,1.55,19.0,614.5,703.63,534.95
2016,10,11,12,30,470.0,272.0,1.6,19.0,604.0,672.56,513.17
2016,10,11,12,45,455.0,272.0,1.7,19.5,588.5,638.04,488.17
2016,10,11,13,0,440.0,272.0,1.8,20.0,573.0,602.99,462.45
2016,10,11,13,15,655.0,187.5,1.9,19.5,619.5,647.48,499.33
2016,10,11,13,30,870.0,103.0,2.0,19.0,666.0,664.8,514.72
2016,10,11,13,45,670.0,161.0,2.1,19.0,583.0,558.63,433.72
2016,10,11,14,0,470.0,219.0,2.2,19.0,500.0,462.8,360.04
2016,10,11,14,15,487.5,199.0,2.3,19.0,475.0,422.32,328.24
2016,10,11,14,30,505.0,179.0,2.4,19.0,450.0,379.34,292.9
2016,10,11,14,45,584.0,142.0,2.5,19.0,431.5,343.9,261.07
2016,10,11,15,0,663.0,105.0,2.6,19.0,413.0,295.38,216.61
2016,10,11,15,15,494.5,124.5,2.65,18.5,341.5,225.42,161.86
2016,10,11,15,30,326.0,144.0,2.7,18.0,270.0,176.7,127.06
2016,10,11,15,45,480.0,107.0,2.8,17.5,264.0,138.58,89.86
2016,10,11,16,0,634.0,70.0,2.9,17.0,258.0,82.47,46.87
2016,10,11,16,15,570.0,63.0,2.85,16.0,208.0,47.95,36.99
2016,10,11,16,30,506.0,56.0,2.8,15.0,158.0,43.93,33.36
2016,10,11,16,45,401.5,45.5,2.75,14.5,111.5,36.59,26.45
2016,10,11,17,0,297.0,35.0,2.7,14.0,65.0,29.06,18.76
2016,10,11,17,15,148.5,17.5,2.65,13.5,32.5,14.34,0.0
2016,10,11,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,15,74.0,10.0,1.2,9.0,14.0,44.12,0.0
2016,10,12,6,30,148.0,20.0,1.2,9.0,28.0,121.54,11.52
2016,10,12,6,45,286.5,32.5,1.3,9.5,69.0,238.9,189.59
2016,10,12,7,0,425.0,45.0,1.4,10.0,110.0,354.41,293.53
2016,10,12,7,15,504.5,53.5,1.3,10.5,158.5,438.63,365.53
2016,10,12,7,30,584.0,62.0,1.2,11.0,207.0,528.38,437.86
2016,10,12,7,45,644.5,66.0,1.2,11.5,258.5,602.77,493.91
2016,10,12,8,0,705.0,70.0,1.2,12.0,310.0,679.48,549.12
2016,10,12,8,15,739.0,74.0,1.1,12.5,358.0,731.22,582.68
2016,10,12,8,30,773.0,78.0,1.0,13.0,406.0,787.5,618.19
2016,10,12,8,45,803.5,79.0,0.95,14.0,451.5,835.74,646.18
2016,10,12,9,0,834.0,80.0,0.9,15.0,497.0,882.13,672.02
2016,10,12,9,15,851.0,82.5,0.95,15.5,536.5,915.7,691.66
2016,10,12,9,30,868.0,85.0,1.0,16.0,576.0,936.59,702.94
2016,10,12,9,45,883.0,85.5,1.05,17.0,609.5,959.35,714.33
2016,10,12,10,0,898.0,86.0,1.1,18.0,643.0,978.68,723.43
2016,10,12,10,15,906.5,87.5,1.25,18.5,669.5,989.31,730.15
2016,10,12,10,30,915.0,89.0,1.4,19.0,696.0,996.09,734.52
2016,10,12,10,45,921.0,89.5,1.55,19.5,714.5,995.32,734.06
2016,10,12,11,0,927.0,90.0,1.7,20.0,733.0,990.59,731.14
2016,10,12,11,15,930.0,90.5,1.85,20.0,743.5,979.05,725.2
2016,10,12,11,30,933.0,91.0,2.0,20.0,754.0,963.61,716.7
2016,10,12,11,45,933.5,91.5,2.2,20.5,756.0,942.06,703.27
2016,10,12,12,0,934.0,92.0,2.4,21.0,758.0,916.83,687.22
2016,10,12,12,15,932.5,91.5,2.45,21.0,751.5,885.25,666.71
2016,10,12,12,30,931.0,91.0,2.5,21.0,745.0,850.36,643.87
2016,10,12,12,45,933.0,87.5,2.65,21.0,732.0,811.8,619.02
2016,10,12,13,0,935.0,84.0,2.8,21.0,719.0,770.02,591.54
2016,10,12,13,15,929.0,83.0,2.8,21.0,696.5,722.35,558.11
2016,10,12,13,30,923.0,82.0,2.8,21.0,674.0,672.43,520.65
2016,10,12,13,45,722.5,140.0,2.85,21.0,590.5,567.53,440.26
2016,10,12,14,0,522.0,198.0,2.9,21.0,507.0,470.18,364.87
2016,10,12,14,15,564.0,171.5,2.9,20.5,487.0,432.72,335.38
2016,10,12,14,30,606.0,145.0,2.9,20.0,467.0,392.99,302.19
2016,10,12,14,45,474.0,162.5,2.95,20.0,402.0,318.43,242.45
2016,10,12,15,0,342.0,180.0,3.0,20.0,337.0,259.26,195.79
2016,10,12,15,15,332.0,162.5,3.15,19.5,302.5,217.03,160.44
2016,10,12,15,30,322.0,145.0,3.3,19.0,268.0,176.05,126.35
2016,10,12,15,45,517.0,100.0,3.5,19.0,265.5,136.06,85.89
2016,10,12,16,0,712.0,55.0,3.7,19.0,263.0,75.69,39.44
2016,10,12,16,15,653.0,49.5,3.45,18.0,212.0,40.85,30.42
2016,10,12,16,30,594.0,44.0,3.2,17.0,161.0,37.24,27.17
2016,10,12,16,45,496.0,36.0,2.95,16.0,113.5,28.53,19.21
2016,10,12,17,0,398.0,28.0,2.7,15.0,66.0,22.84,13.24
2016,10,12,17,15,199.0,14.0,2.4,14.0,33.0,11.28,0.0
2016,10,12,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,3.0,0.5,8.5,3.0,2.73,0.0
2016,10,13,6,30,0.0,6.0,0.5,9.0,6.0,5.26,0.0
2016,10,13,6,45,0.0,15.0,0.5,9.5,15.0,13.19,5.14
2016,10,13,7,0,0.0,24.0,0.5,10.0,24.0,21.13,12.48
2016,10,13,7,15,0.0,34.5,0.55,10.0,34.5,30.41,20.79
2016,10,13,7,30,0.0,45.0,0.6,10.0,45.0,39.7,29.03
2016,10,13,7,45,0.0,56.0,0.7,10.5,56.0,49.46,37.45
2016,10,13,8,0,0.0,67.0,0.8,11.0,67.0,59.31,45.8
2016,10,13,8,15,241.5,100.5,0.8,11.5,202.0,329.59,277.52
2016,10,13,8,30,483.0,134.0,0.8,12.0,337.0,604.45,489.64
2016,10,13,8,45,372.5,173.0,0.85,12.5,339.5,547.71,440.02
2016,10,13,9,0,262.0,212.0,0.9,13.0,342.0,501.88,401.42
2016,10,13,9,15,327.5,217.5,0.95,13.5,393.0,570.79,453.28
2016,10,13,9,30,393.0,223.0,1.0,14.0,444.0,640.77,503.42
2016,10,13,9,45,425.5,228.0,1.05,14.5,479.5,696.8,541.33
2016,10,13,10,0,458.0,233.0,1.1,15.0,515.0,733.98,565.9
2016,10,13,10,15,460.5,242.0,1.1,15.5,536.0,744.75,570.81
2016,10,13,10,30,463.0,251.0,1.1,16.0,557.0,753.14,574.44
2016,10,13,10,45,434.0,271.0,1.15,17.0,563.5,740.86,562.56
2016,10,13,11,0,405.0,291.0,1.2,18.0,570.0,711.53,539.6
2016,10,13,11,15,384.0,301.0,1.25,18.0,569.0,693.27,526.58
2016,10,13,11,30,363.0,311.0,1.3,18.0,568.0,673.74,512.53
2016,10,13,11,45,370.0,307.5,1.4,18.5,569.5,663.5,505.32
2016,10,13,12,0,377.0,304.0,1.5,19.0,571.0,651.48,496.72
2016,10,13,12,15,329.5,315.5,1.55,19.5,547.5,608.0,464.01
2016,10,13,12,30,282.0,327.0,1.6,20.0,524.0,565.83,432.29
2016,10,13,12,45,279.5,320.0,1.65,20.5,512.0,541.08,414.11
2016,10,13,13,0,277.0,313.0,1.7,21.0,500.0,515.7,395.18
2016,10,13,13,15,268.0,303.5,1.7,21.0,479.5,482.95,371.13
2016,10,13,13,30,259.0,294.0,1.7,21.0,459.0,450.41,346.99
2016,10,13,13,45,267.5,278.0,1.75,21.0,441.5,422.26,326.13
2016,10,13,14,0,276.0,262.0,1.8,21.0,424.0,392.97,303.85
2016,10,13,14,15,239.5,249.0,1.85,20.5,383.5,340.04,263.57
2016,10,13,14,30,203.0,236.0,1.9,20.0,343.0,295.84,229.49
2016,10,13,14,45,142.0,215.0,1.95,20.0,287.0,240.17,186.11
2016,10,13,15,0,81.0,194.0,2.0,20.0,231.0,191.21,148.27
2016,10,13,15,15,95.5,175.5,2.0,19.5,214.5,171.32,131.88
2016,10,13,15,30,110.0,157.0,2.0,19.0,198.0,149.01,113.19
2016,10,13,15,45,102.5,136.0,2.0,19.0,170.0,120.89,90.86
2016,10,13,16,0,95.0,115.0,2.0,19.0,142.0,94.1,70.81
2016,10,13,16,15,84.0,93.5,1.8,18.0,114.0,72.45,58.05
2016,10,13,16,30,73.0,72.0,1.6,17.0,86.0,56.85,44.27
2016,10,13,16,45,52.0,51.5,1.45,16.5,60.0,41.45,30.29
2016,10,13,17,0,31.0,31.0,1.3,16.0,34.0,26.25,15.66
2016,10,13,17,15,15.5,15.5,1.25,15.5,17.0,14.1,0.0
2016,10,13,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,6.5,1.2,11.0,6.5,5.91,0.0
2016,10,14,6,30,0.0,13.0,1.5,11.0,13.0,11.45,0.0
2016,10,14,6,45,9.0,31.5,1.8,11.5,33.0,43.06,29.0
2016,10,14,7,0,18.0,50.0,2.1,12.0,53.0,70.09,53.91
2016,10,14,7,15,29.0,70.5,2.2,12.5,76.5,101.27,81.46
2016,10,14,7,30,40.0,91.0,2.3,13.0,100.0,132.54,108.65
2016,10,14,7,45,47.0,111.0,2.4,13.5,124.5,160.47,132.32
2016,10,14,8,0,54.0,131.0,2.5,14.0,149.0,188.63,155.62
2016,10,14,8,15,139.5,152.5,2.6,14.0,208.5,298.98,248.5
2016,10,14,8,30,225.0,174.0,2.7,14.0,268.0,416.42,343.8
2016,10,14,8,45,249.5,191.0,2.85,14.5,305.5,462.03,378.28
2016,10,14,9,0,274.0,208.0,3.0,15.0,343.0,507.75,412.56
2016,10,14,9,15,167.0,224.0,3.1,15.5,308.5,412.08,333.59
2016,10,14,9,30,60.0,240.0,3.2,16.0,274.0,311.87,250.27
2016,10,14,9,45,148.5,261.5,3.3,16.5,351.0,436.99,350.22
2016,10,14,10,0,237.0,283.0,3.4,17.0,428.0,544.85,433.11
2016,10,14,10,15,263.0,291.0,3.45,17.0,458.5,594.09,469.15
2016,10,14,10,30,289.0,299.0,3.5,17.0,489.0,623.78,490.96
2016,10,14,10,45,199.5,313.0,3.6,17.5,446.0,531.16,418.08
2016,10,14,11,0,110.0,327.0,3.7,18.0,403.0,440.03,345.77
2016,10,14,11,15,113.5,329.0,3.75,18.0,408.5,440.5,346.38
2016,10,14,11,30,117.0,331.0,3.8,18.0,414.0,456.01,357.95
2016,10,14,11,45,95.0,328.0,3.85,18.0,395.5,411.97,323.68
2016,10,14,12,0,73.0,325.0,3.9,18.0,377.0,384.33,301.9
2016,10,14,12,15,36.5,231.0,3.95,18.0,257.0,251.79,198.29
2016,10,14,12,30,0.0,137.0,4.0,18.0,137.0,122.66,94.54
2016,10,14,12,45,1.5,153.5,4.05,18.5,155.0,138.84,107.64
2016,10,14,13,0,3.0,170.0,4.1,19.0,173.0,154.82,120.37
2016,10,14,13,15,2.5,166.0,4.1,19.0,168.5,150.36,116.91
2016,10,14,13,30,2.0,162.0,4.1,19.0,164.0,145.97,113.54
2016,10,14,13,45,1.0,158.0,4.1,19.0,159.0,141.35,109.99
2016,10,14,14,0,0.0,154.0,4.1,19.0,154.0,136.83,106.55
2016,10,14,14,15,14.0,178.0,4.1,18.5,185.0,164.22,129.21
2016,10,14,14,30,28.0,202.0,4.1,18.0,216.0,191.03,151.19
2016,10,14,14,45,20.5,181.0,4.1,18.0,191.0,165.53,130.77
2016,10,14,15,0,13.0,160.0,4.1,18.0,166.0,142.95,112.75
2016,10,14,15,15,6.5,86.0,4.05,17.5,89.0,77.31,59.1
2016,10,14,15,30,0.0,12.0,4.0,17.0,12.0,10.55,3.31
2016,10,14,15,45,0.0,10.0,3.95,17.0,10.0,8.79,1.83
2016,10,14,16,0,0.0,8.0,3.9,17.0,8.0,7.02,0.33
2016,10,14,16,15,0.0,6.5,3.65,16.5,6.5,5.7,0.0
2016,10,14,16,30,0.0,5.0,3.4,16.0,5.0,4.38,0.0
2016,10,14,16,45,0.0,3.5,3.15,16.0,3.5,3.07,0.0
2016,10,14,17,0,0.0,2.0,2.9,16.0,2.0,1.75,0.0
2016,10,14,17,15,0.0,1.0,2.75,15.5,1.0,0.91,0.0
2016,10,14,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,15,6,15,92.0,8.0,1.5,11.5,12.0,7.28,0.0
2016,10,15,6,30,184.0,16.0,1.8,12.0,24.0,110.49,0.0
2016,10,15,6,45,325.5,26.5,2.15,12.5,64.0,254.79,195.48
2016,10,15,7,0,467.0,37.0,2.5,13.0,104.0,370.56,304.03
2016,10,15,7,15,545.5,44.0,2.7,13.5,152.0,452.91,376.48
2016,10,15,7,30,624.0,51.0,2.9,14.0,200.0,535.61,445.14
2016,10,15,7,45,673.0,56.0,3.1,14.5,249.0,604.21,499.08
2016,10,15,8,0,722.0,61.0,3.3,15.0,298.0,674.13,551.92
2016,10,15,8,15,753.5,64.5,3.5,15.5,345.0,728.48,591.24
2016,10,15,8,30,785.0,68.0,3.7,16.0,392.0,781.95,628.95
2016,10,15,8,45,806.0,71.0,3.9,16.5,435.0,824.2,657.64
2016,10,15,9,0,827.0,74.0,4.1,17.0,478.0,864.25,684.35
2016,10,15,9,15,843.0,76.0,4.25,17.5,516.0,886.52,697.76
2016,10,15,9,30,859.0,78.0,4.4,18.0,554.0,914.98,715.87
2016,10,15,9,45,874.0,78.5,4.6,18.5,586.5,937.44,730.25
2016,10,15,10,0,889.0,79.0,4.8,19.0,619.0,956.53,742.34
2016,10,15,10,15,460.5,170.0,4.95,19.0,450.5,660.6,525.37
2016,10,15,10,30,32.0,261.0,5.1,19.0,282.0,297.88,234.5
2016,10,15,10,45,32.5,267.5,5.25,19.0,289.5,302.89,238.97
2016,10,15,11,0,33.0,274.0,5.4,19.0,297.0,307.78,242.64
2016,10,15,11,15,475.5,179.0,5.5,19.0,510.0,658.31,525.88
2016,10,15,11,30,918.0,84.0,5.6,19.0,723.0,935.99,730.29
2016,10,15,11,45,917.0,84.5,5.7,19.5,724.0,913.46,711.62
2016,10,15,12,0,916.0,85.0,5.8,20.0,725.0,887.4,692.17
2016,10,15,12,15,913.5,85.0,5.85,20.0,718.5,856.13,670.07
2016,10,15,12,30,911.0,85.0,5.9,20.0,712.0,821.68,645.63
2016,10,15,12,45,899.0,87.5,6.0,20.0,695.5,779.71,615.73
2016,10,15,13,0,887.0,90.0,6.1,20.0,679.0,735.56,583.97
2016,10,15,13,15,879.5,88.5,6.1,19.5,657.0,688.4,549.18
2016,10,15,13,30,872.0,87.0,6.1,19.0,635.0,639.32,511.13
2016,10,15,13,45,645.0,156.5,6.15,19.0,551.5,534.17,425.94
2016,10,15,14,0,418.0,226.0,6.2,19.0,468.0,438.16,347.98
2016,10,15,14,15,239.0,223.0,6.15,18.5,359.5,319.63,253.8
2016,10,15,14,30,60.0,220.0,6.1,18.0,251.0,219.88,174.6
2016,10,15,14,45,96.0,207.0,6.1,18.0,252.0,214.98,170.05
2016,10,15,15,0,132.0,194.0,6.1,18.0,253.0,206.56,161.76
2016,10,15,15,15,69.0,160.0,5.95,17.5,191.0,152.47,119.19
2016,10,15,15,30,6.0,126.0,5.8,17.0,129.0,109.1,86.01
2016,10,15,15,45,3.0,108.5,5.7,17.0,110.0,92.74,72.64
2016,10,15,16,0,0.0,91.0,5.6,17.0,91.0,76.94,59.53
2016,10,15,16,15,0.0,72.0,5.2,16.5,72.0,61.0,48.33
2016,10,15,16,30,0.0,53.0,4.8,16.0,53.0,45.48,34.39
2016,10,15,16,45,0.0,36.0,4.4,15.5,36.0,31.3,21.44
2016,10,15,17,0,0.0,19.0,4.0,15.0,19.0,16.74,7.31
2016,10,15,17,15,0.0,9.5,3.8,14.5,9.5,8.64,0.0
2016,10,15,17,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,4.0,4.25,13.0,4.0,0.0,0.0
2016,10,16,6,30,0.0,8.0,4.4,13.0,8.0,7.28,0.0
2016,10,16,6,45,0.0,22.5,4.6,13.5,22.5,19.84,9.75
2016,10,16,7,0,0.0,37.0,4.8,14.0,37.0,34.48,23.2
2016,10,16,7,15,0.0,54.5,4.95,14.0,54.5,52.42,38.94
2016,10,16,7,30,0.0,72.0,5.1,14.0,72.0,69.86,54.12
2016,10,16,7,45,0.0,90.0,5.3,14.5,90.0,87.64,69.24
2016,10,16,8,0,0.0,108.0,5.5,15.0,108.0,105.25,83.93
2016,10,16,8,15,3.0,124.0,5.7,15.0,125.5,122.89,98.7
2016,10,16,8,30,6.0,140.0,5.9,15.0,143.0,140.73,113.47
2016,10,16,8,45,3.0,99.0,6.15,15.5,100.5,92.26,72.35
2016,10,16,9,0,0.0,58.0,6.4,16.0,58.0,51.25,37.56
2016,10,16,9,15,0.0,65.0,6.55,16.0,65.0,57.48,42.67
2016,10,16,9,30,0.0,72.0,6.7,16.0,72.0,63.71,47.76
2016,10,16,9,45,0.0,54.5,6.9,16.5,54.5,48.19,34.63
2016,10,16,10,0,0.0,37.0,7.1,17.0,37.0,32.69,21.6
2016,10,16,10,15,11.0,140.0,7.2,17.0,147.0,137.73,108.63
2016,10,16,10,30,22.0,243.0,7.3,17.0,257.0,251.78,201.09
2016,10,16,10,45,20.0,243.5,7.4,17.0,257.0,248.81,198.27
2016,10,16,11,0,18.0,244.0,7.5,17.0,257.0,245.98,195.74
2016,10,16,11,15,19.0,247.0,7.55,17.0,260.5,248.56,197.71
2016,10,16,11,30,20.0,250.0,7.6,17.0,264.0,251.09,199.67
2016,10,16,11,45,10.0,157.0,7.65,17.5,164.0,150.71,118.19
2016,10,16,12,0,0.0,64.0,7.7,18.0,64.0,56.71,41.05
2016,10,16,12,15,0.0,63.5,7.65,17.5,63.5,56.26,40.8
2016,10,16,12,30,0.0,63.0,7.6,17.0,63.0,55.81,40.54
2016,10,16,12,45,0.0,52.0,7.6,17.0,52.0,46.03,32.5
2016,10,16,13,0,0.0,41.0,7.6,17.0,41.0,36.27,24.45
2016,10,16,13,15,0.0,41.5,7.5,17.0,41.5,36.7,24.85
2016,10,16,13,30,0.0,42.0,7.4,17.0,42.0,37.13,25.26
2016,10,16,13,45,4.0,114.0,7.35,17.0,116.5,103.52,80.3
2016,10,16,14,0,8.0,186.0,7.3,17.0,191.0,169.72,134.73
2016,10,16,14,15,4.0,141.5,7.2,17.0,144.0,127.22,100.07
2016,10,16,14,30,0.0,97.0,7.1,17.0,97.0,85.84,66.11
2016,10,16,14,45,0.0,56.5,7.0,17.0,56.5,49.92,36.31
2016,10,16,15,0,0.0,16.0,6.9,17.0,16.0,14.09,6.25
2016,10,16,15,15,0.0,14.5,6.7,16.5,14.5,12.76,5.18
2016,10,16,15,30,0.0,13.0,6.5,16.0,13.0,11.43,4.1
2016,10,16,15,45,340.5,32.0,6.35,16.0,125.0,59.26,30.44
2016,10,16,16,0,681.0,51.0,6.2,16.0,237.0,65.4,34.8
2016,10,16,16,15,619.5,45.5,5.85,15.5,188.0,37.75,27.92
2016,10,16,16,30,558.0,40.0,5.5,15.0,139.0,34.05,24.42
2016,10,16,16,45,453.5,32.0,5.15,14.5,95.0,25.51,16.44
2016,10,16,17,0,349.0,24.0,4.8,14.0,51.0,19.72,9.08
2016,10,16,17,15,174.5,12.0,4.6,13.5,25.5,10.91,0.0
2016,10,16,17,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,6,15,84.0,7.5,1.15,9.5,10.5,0.0,0.0
2016,10,17,6,30,168.0,15.0,1.3,10.0,21.0,101.0,0.0
2016,10,17,6,45,314.0,26.0,1.45,10.5,60.0,246.27,184.24
2016,10,17,7,0,460.0,37.0,1.6,11.0,99.0,365.62,299.56
2016,10,17,7,15,542.5,44.0,1.7,11.5,147.5,450.13,373.72
2016,10,17,7,30,625.0,51.0,1.8,12.0,196.0,540.61,448.21
2016,10,17,7,45,678.0,55.5,1.95,12.5,246.0,605.73,499.07
2016,10,17,8,0,731.0,60.0,2.1,13.0,296.0,678.12,553.39
2016,10,17,8,15,764.5,63.5,2.2,13.0,343.5,734.2,594.33
2016,10,17,8,30,798.0,67.0,2.3,13.0,391.0,789.48,633.76
2016,10,17,8,45,823.5,69.0,2.45,13.5,435.0,834.51,664.14
2016,10,17,9,0,849.0,71.0,2.6,14.0,479.0,868.46,686.18
2016,10,17,9,15,865.5,73.5,2.65,14.5,518.0,901.19,706.42
2016,10,17,9,30,882.0,76.0,2.7,15.0,557.0,930.94,724.39
2016,10,17,9,45,886.0,80.5,2.75,15.5,588.0,948.15,733.58
2016,10,17,10,0,890.0,85.0,2.8,16.0,619.0,961.61,740.38
2016,10,17,10,15,608.5,184.5,2.85,16.0,556.5,824.37,643.27
2016,10,17,10,30,327.0,284.0,2.9,16.0,494.0,641.85,504.31
2016,10,17,10,45,624.0,186.0,2.95,16.5,600.0,830.69,648.26
2016,10,17,11,0,921.0,88.0,3.0,17.0,706.0,973.03,744.49
2016,10,17,11,15,924.0,88.5,3.05,17.0,715.5,961.38,735.08
2016,10,17,11,30,927.0,89.0,3.1,17.0,725.0,945.86,724.58
2016,10,17,11,45,928.0,88.5,3.15,17.5,727.0,923.63,708.23
2016,10,17,12,0,929.0,88.0,3.2,18.0,729.0,897.76,689.5
2016,10,17,12,15,927.0,87.5,3.25,18.0,722.0,865.88,667.91
2016,10,17,12,30,925.0,87.0,3.3,18.0,715.0,830.78,643.99
2016,10,17,12,45,925.5,84.0,3.4,18.0,701.5,791.78,617.41
2016,10,17,13,0,926.0,81.0,3.5,18.0,688.0,749.74,588.36
2016,10,17,13,15,919.0,80.0,3.55,18.0,665.0,701.89,553.44
2016,10,17,13,30,912.0,79.0,3.6,18.0,642.0,651.96,514.92
2016,10,17,13,45,902.0,77.5,3.7,18.0,612.5,597.95,472.37
2016,10,17,14,0,892.0,76.0,3.8,18.0,583.0,542.64,427.48
2016,10,17,14,15,877.5,74.5,3.8,17.5,546.5,484.21,379.26
2016,10,17,14,30,863.0,73.0,3.8,17.0,510.0,425.49,329.13
2016,10,17,14,45,843.5,70.0,3.85,17.0,468.5,362.2,273.39
2016,10,17,15,0,824.0,67.0,3.9,17.0,427.0,300.67,217.96
2016,10,17,15,15,796.0,64.0,3.85,16.5,380.5,238.49,162.45
2016,10,17,15,30,768.0,61.0,3.8,16.0,334.0,178.93,110.83
2016,10,17,15,45,727.0,57.0,3.8,16.0,285.0,120.08,65.61
2016,10,17,16,0,686.0,53.0,3.8,16.0,236.0,66.08,35.93
2016,10,17,16,15,620.5,47.0,3.4,15.0,186.5,39.26,29.32
2016,10,17,16,30,555.0,41.0,3.0,14.0,137.0,35.15,25.49
2016,10,17,16,45,439.0,32.5,2.6,13.5,92.0,26.07,16.95
2016,10,17,17,0,323.0,24.0,2.2,13.0,47.0,19.85,8.44
2016,10,17,17,15,161.5,12.0,2.05,12.5,23.5,10.91,0.0
2016,10,17,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,18,6,15,82.0,7.0,2.35,7.5,9.5,0.0,0.0
2016,10,18,6,30,164.0,14.0,2.5,8.0,19.0,97.88,0.0
2016,10,18,6,45,319.0,25.0,2.7,8.5,58.5,246.25,182.52
2016,10,18,7,0,474.0,36.0,2.9,9.0,98.0,372.74,308.99
2016,10,18,7,15,557.0,43.0,3.2,9.5,147.0,457.99,386.11
2016,10,18,7,30,640.0,50.0,3.5,10.0,196.0,543.54,459.12
2016,10,18,7,45,694.0,54.0,3.8,11.0,246.0,615.02,516.07
2016,10,18,8,0,748.0,58.0,4.1,12.0,296.0,687.96,571.7
2016,10,18,8,15,780.5,61.5,4.25,12.5,344.0,743.63,612.82
2016,10,18,8,30,813.0,65.0,4.4,13.0,392.0,798.41,652.26
2016,10,18,8,45,837.5,67.0,4.6,13.5,436.0,842.83,683.46
2016,10,18,9,0,862.0,69.0,4.8,14.0,480.0,876.11,706.04
2016,10,18,9,15,878.0,71.0,4.85,14.0,518.5,907.91,727.75
2016,10,18,9,30,894.0,73.0,4.9,14.0,557.0,936.68,747.19
2016,10,18,9,45,907.0,74.0,5.0,14.5,590.0,958.05,760.2
2016,10,18,10,0,920.0,75.0,5.1,15.0,623.0,975.87,770.75
2016,10,18,10,15,928.0,76.0,5.1,15.5,648.0,985.18,774.55
2016,10,18,10,30,936.0,77.0,5.1,16.0,673.0,990.59,775.77
2016,10,18,10,45,941.0,77.5,5.15,16.5,690.5,988.55,772.29
2016,10,18,11,0,946.0,78.0,5.2,17.0,708.0,982.51,766.21
2016,10,18,11,15,948.5,78.5,5.2,17.0,718.0,970.15,756.95
2016,10,18,11,30,951.0,79.0,5.2,17.0,728.0,953.85,745.08
2016,10,18,11,45,951.0,79.0,5.2,17.0,729.5,930.89,728.61
2016,10,18,12,0,951.0,79.0,5.2,17.0,731.0,904.25,709.6
2016,10,18,12,15,949.0,79.0,5.15,17.0,724.0,872.4,686.57
2016,10,18,12,30,947.0,79.0,5.1,17.0,717.0,837.22,661.16
2016,10,18,12,45,940.5,79.0,5.1,17.0,701.5,795.51,631.17
2016,10,18,13,0,934.0,79.0,5.1,17.0,686.0,751.17,599.08
2016,10,18,13,15,927.0,78.0,5.05,16.5,663.5,703.03,563.62
2016,10,18,13,30,920.0,77.0,5.0,16.0,641.0,652.78,524.46
2016,10,18,13,45,911.0,75.0,4.95,16.0,611.0,598.5,480.15
2016,10,18,14,0,902.0,73.0,4.9,16.0,581.0,542.82,433.56
2016,10,18,14,15,888.0,71.5,4.85,16.0,545.0,484.19,383.32
2016,10,18,14,30,874.0,70.0,4.8,16.0,509.0,425.2,331.38
2016,10,18,14,45,858.0,66.5,4.8,16.0,467.5,363.54,276.05
2016,10,18,15,0,842.0,63.0,4.8,16.0,426.0,302.39,220.09
2016,10,18,15,15,814.5,60.0,4.7,16.0,379.5,237.36,161.31
2016,10,18,15,30,787.0,57.0,4.6,16.0,333.0,176.88,108.42
2016,10,18,15,45,746.0,53.0,4.5,16.0,284.0,117.0,62.51
2016,10,18,16,0,705.0,49.0,4.4,16.0,235.0,61.94,32.73
2016,10,18,16,15,640.5,44.0,3.9,15.0,185.0,36.77,27.09
2016,10,18,16,30,576.0,39.0,3.4,14.0,135.0,33.48,23.96
2016,10,18,16,45,457.5,30.5,2.9,13.5,90.0,26.7,17.4
2016,10,18,17,0,339.0,22.0,2.4,13.0,45.0,18.15,6.22
2016,10,18,17,15,169.5,11.0,2.25,12.5,22.5,10.01,0.0
2016,10,18,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,19,6,15,104.0,6.0,1.45,6.5,9.0,0.0,0.0
2016,10,19,6,30,208.0,12.0,1.6,7.0,18.0,118.74,0.0
2016,10,19,6,45,359.5,21.5,1.8,8.0,57.5,256.71,185.36
2016,10,19,7,0,511.0,31.0,2.0,9.0,97.0,382.25,314.97
2016,10,19,7,15,590.0,37.5,2.2,9.5,145.5,466.54,390.88
2016,10,19,7,30,669.0,44.0,2.4,10.0,194.0,556.06,465.65
2016,10,19,7,45,717.5,48.0,2.65,11.0,243.5,623.96,519.08
2016,10,19,8,0,766.0,52.0,2.9,12.0,293.0,693.09,571.07
2016,10,19,8,15,797.5,55.0,3.1,12.5,340.5,747.62,610.89
2016,10,19,8,30,829.0,58.0,3.3,13.0,388.0,792.84,642.73
2016,10,19,8,45,851.5,60.0,3.5,14.0,431.5,835.49,670.8
2016,10,19,9,0,874.0,62.0,3.7,15.0,475.0,876.01,696.76
2016,10,19,9,15,889.5,64.0,3.75,15.5,513.5,907.61,716.36
2016,10,19,9,30,905.0,66.0,3.8,16.0,552.0,936.13,733.67
2016,10,19,9,45,917.5,66.5,3.85,16.5,584.5,956.52,745.18
2016,10,19,10,0,930.0,67.0,3.9,17.0,617.0,973.33,754.29
2016,10,19,10,15,937.5,68.0,3.85,17.5,642.0,982.25,757.38
2016,10,19,10,30,945.0,69.0,3.8,18.0,667.0,987.24,757.94
2016,10,19,10,45,949.5,69.5,3.8,18.5,684.5,984.75,753.88
2016,10,19,11,0,954.0,70.0,3.8,19.0,702.0,978.24,747.31
2016,10,19,11,15,957.0,70.5,3.75,19.0,712.0,966.31,738.33
2016,10,19,11,30,960.0,71.0,3.7,19.0,722.0,950.41,726.81
2016,10,19,11,45,960.0,71.0,3.7,19.5,723.5,927.35,709.47
2016,10,19,12,0,960.0,71.0,3.7,20.0,725.0,900.59,689.73
2016,10,19,12,15,958.0,71.0,3.7,20.0,718.0,868.59,667.73
2016,10,19,12,30,956.0,71.0,3.7,20.0,711.0,833.24,643.36
2016,10,19,12,45,949.5,72.0,3.7,20.5,696.0,792.45,613.85
2016,10,19,13,0,943.0,73.0,3.7,21.0,681.0,748.97,582.35
2016,10,19,13,15,936.0,72.0,3.65,21.0,658.5,700.55,546.99
2016,10,19,13,30,929.0,71.0,3.6,21.0,636.0,650.01,507.98
2016,10,19,13,45,919.0,70.0,3.6,21.0,606.0,595.88,465.4
2016,10,19,14,0,909.0,69.0,3.6,21.0,576.0,540.41,420.54
2016,10,19,14,15,895.0,67.0,3.55,21.0,540.0,481.03,371.23
2016,10,19,14,30,881.0,65.0,3.5,21.0,504.0,421.3,320.16
2016,10,19,14,45,862.0,63.0,3.45,21.0,462.5,359.8,266.38
2016,10,19,15,0,843.0,61.0,3.4,21.0,421.0,299.1,212.24
2016,10,19,15,15,815.5,58.0,3.15,20.5,374.5,236.66,157.25
2016,10,19,15,30,788.0,55.0,2.9,20.0,328.0,173.74,103.83
2016,10,19,15,45,748.0,51.5,2.65,19.5,279.0,114.49,59.6
2016,10,19,16,0,708.0,48.0,2.4,19.0,230.0,59.91,31.25
2016,10,19,16,15,643.0,42.5,2.1,17.5,180.5,35.56,25.73
2016,10,19,16,30,578.0,37.0,1.8,16.0,131.0,31.74,22.21
2016,10,19,16,45,461.0,28.5,1.5,15.0,86.5,24.9,15.65
2016,10,19,17,0,344.0,20.0,1.2,14.0,42.0,17.93,4.69
2016,10,19,17,15,172.0,10.0,1.2,13.5,21.0,9.1,0.0
2016,10,19,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
