Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,15,101.5,5.5,1.2,9.5,8.0,0.0,0.0
2016,10,20,6,30,203.0,11.0,1.2,10.0,16.0,115.06,0.0
2016,10,20,6,45,358.0,21.0,1.25,10.5,55.5,253.65,174.8
2016,10,20,7,0,513.0,31.0,1.3,11.0,95.0,382.79,310.67
2016,10,20,7,15,594.0,37.5,1.55,11.5,144.0,468.48,387.01
2016,10,20,7,30,675.0,44.0,1.8,12.0,193.0,559.46,462.18
2016,10,20,7,45,724.0,48.0,2.1,13.0,243.0,627.87,515.63
2016,10,20,8,0,773.0,52.0,2.4,14.0,293.0,697.5,567.67
2016,10,20,8,15,805.5,55.5,2.45,14.5,341.0,753.67,607.29
2016,10,20,8,30,838.0,59.0,2.5,15.0,389.0,800.59,638.93
2016,10,20,8,45,860.0,61.0,2.55,16.0,433.0,842.9,665.24
2016,10,20,9,0,882.0,63.0,2.6,17.0,477.0,883.04,689.38
2016,10,20,9,15,898.0,65.0,2.6,17.5,515.5,915.12,708.35
2016,10,20,9,30,914.0,67.0,2.6,18.0,554.0,944.11,725.02
2016,10,20,9,45,927.5,67.0,2.6,19.0,587.0,964.78,734.53
2016,10,20,10,0,941.0,67.0,2.6,20.0,620.0,981.86,741.66
2016,10,20,10,15,949.0,68.0,2.55,20.5,645.5,991.22,744.63
2016,10,20,10,30,957.0,69.0,2.5,21.0,671.0,996.59,745.14
2016,10,20,10,45,961.5,70.0,2.45,21.5,688.5,994.6,740.98
2016,10,20,11,0,966.0,71.0,2.4,22.0,706.0,988.52,734.38
2016,10,20,11,15,968.5,71.0,2.4,22.0,715.5,975.31,725.22
2016,10,20,11,30,971.0,71.0,2.4,22.0,725.0,958.11,713.65
2016,10,20,11,45,971.0,71.5,2.4,22.5,726.5,935.38,697.18
2016,10,20,12,0,971.0,72.0,2.4,23.0,728.0,908.88,678.37
2016,10,20,12,15,969.0,71.5,2.45,23.0,721.5,875.96,657.04
2016,10,20,12,30,967.0,71.0,2.5,23.0,715.0,839.67,633.34
2016,10,20,12,45,958.5,73.0,2.55,23.5,699.0,798.11,604.64
2016,10,20,13,0,950.0,75.0,2.6,24.0,683.0,753.94,573.98
2016,10,20,13,15,943.0,74.0,2.65,24.0,660.5,705.22,539.74
2016,10,20,13,30,936.0,73.0,2.7,24.0,638.0,654.35,501.9
2016,10,20,13,45,926.0,72.0,2.75,24.0,608.0,599.88,460.27
2016,10,20,14,0,916.0,71.0,2.8,24.0,578.0,544.06,416.26
2016,10,20,14,15,902.0,69.0,2.8,23.5,541.5,484.32,368.45
2016,10,20,14,30,888.0,67.0,2.8,23.0,505.0,424.22,318.6
2016,10,20,14,45,867.5,65.0,2.8,23.0,462.5,361.83,264.89
2016,10,20,15,0,847.0,63.0,2.8,23.0,420.0,300.4,210.88
2016,10,20,15,15,819.0,60.0,2.5,22.5,373.5,235.22,154.32
2016,10,20,15,30,791.0,57.0,2.2,22.0,327.0,174.58,103.37
2016,10,20,15,45,748.5,53.0,1.9,21.5,277.5,114.55,59.31
2016,10,20,16,0,706.0,49.0,1.6,21.0,228.0,59.54,31.38
2016,10,20,16,15,638.0,43.0,1.45,19.5,178.0,36.13,25.98
2016,10,20,16,30,570.0,37.0,1.3,18.0,128.0,31.87,22.08
2016,10,20,16,45,447.5,28.5,1.2,17.0,83.5,25.03,15.49
2016,10,20,17,0,325.0,20.0,1.1,16.0,39.0,18.08,2.83
2016,10,20,17,15,162.5,10.0,1.1,15.5,19.5,9.1,0.0
2016,10,20,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,89.0,5.5,0.85,11.0,7.0,0.0,0.0
2016,10,21,6,30,178.0,11.0,0.8,11.0,14.0,101.96,0.0
2016,10,21,6,45,336.0,21.0,0.75,11.5,52.5,239.29,156.4
2016,10,21,7,0,494.0,31.0,0.7,12.0,91.0,370.33,296.95
2016,10,21,7,15,577.0,37.5,0.85,12.5,139.0,456.47,372.49
2016,10,21,7,30,660.0,44.0,1.0,13.0,187.0,547.99,446.78
2016,10,21,7,45,710.5,48.5,1.2,14.0,237.0,617.48,500.01
2016,10,21,8,0,761.0,53.0,1.4,15.0,287.0,688.36,551.86
2016,10,21,8,15,793.5,56.0,1.45,15.5,334.5,743.34,589.74
2016,10,21,8,30,826.0,59.0,1.5,16.0,382.0,789.12,619.91
2016,10,21,8,45,849.5,61.5,1.6,17.0,426.0,833.0,647.37
2016,10,21,9,0,873.0,64.0,1.7,18.0,470.0,874.79,672.74
2016,10,21,9,15,889.0,66.0,1.75,18.5,508.5,906.6,691.57
2016,10,21,9,30,905.0,68.0,1.8,19.0,547.0,935.34,708.26
2016,10,21,9,45,915.5,69.5,1.85,19.5,579.0,954.96,718.79
2016,10,21,10,0,926.0,71.0,1.9,20.0,611.0,970.95,727.06
2016,10,21,10,15,934.0,72.0,1.9,20.5,636.5,980.14,730.36
2016,10,21,10,30,942.0,73.0,1.9,21.0,662.0,985.42,731.31
2016,10,21,10,45,947.0,74.0,1.9,21.5,679.5,983.88,728.0
2016,10,21,11,0,952.0,75.0,1.9,22.0,697.0,978.31,722.33
2016,10,21,11,15,954.5,75.0,1.85,22.5,706.5,965.21,711.37
2016,10,21,11,30,957.0,75.0,1.8,23.0,716.0,948.19,698.12
2016,10,21,11,45,957.0,75.5,1.8,23.5,717.0,925.69,682.11
2016,10,21,12,0,957.0,76.0,1.8,24.0,718.0,899.49,663.85
2016,10,21,12,15,955.0,75.5,1.85,24.0,711.0,866.94,643.26
2016,10,21,12,30,953.0,75.0,1.9,24.0,704.0,831.08,620.35
2016,10,21,12,45,946.5,75.5,2.0,24.0,689.0,789.83,594.0
2016,10,21,13,0,940.0,76.0,2.1,24.0,674.0,745.92,565.42
2016,10,21,13,15,932.5,75.0,2.2,24.0,651.0,697.33,531.74
2016,10,21,13,30,925.0,74.0,2.3,24.0,628.0,646.67,494.59
2016,10,21,13,45,913.0,73.0,2.45,24.0,597.5,591.66,453.2
2016,10,21,14,0,901.0,72.0,2.6,24.0,567.0,535.53,409.43
2016,10,21,14,15,886.0,70.5,2.7,23.5,530.5,476.7,362.58
2016,10,21,14,30,871.0,69.0,2.8,23.0,494.0,417.63,313.71
2016,10,21,14,45,746.5,85.0,2.9,23.0,427.5,336.97,248.11
2016,10,21,15,0,622.0,101.0,3.0,23.0,361.0,267.22,191.43
2016,10,21,15,15,591.5,95.5,2.8,22.0,320.0,214.05,146.37
2016,10,21,15,30,561.0,90.0,2.6,21.0,279.0,164.15,105.34
2016,10,21,15,45,618.5,70.0,2.45,20.5,248.5,113.18,63.87
2016,10,21,16,0,676.0,50.0,2.3,20.0,218.0,58.46,31.83
2016,10,21,16,15,605.0,44.0,2.05,19.0,169.5,37.07,26.82
2016,10,21,16,30,534.0,38.0,1.8,18.0,121.0,32.89,22.9
2016,10,21,16,45,407.0,28.5,1.6,17.0,78.0,23.01,13.64
2016,10,21,17,0,280.0,19.0,1.4,16.0,35.0,15.7,0.0
2016,10,21,17,15,140.0,9.5,1.4,15.5,17.5,8.64,0.0
2016,10,21,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.0,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,6,15,75.0,5.0,0.8,10.0,6.5,0.0,0.0
2016,10,22,6,30,150.0,10.0,0.8,10.0,13.0,86.45,0.0
2016,10,22,6,45,312.5,21.0,0.8,10.5,50.5,231.01,142.43
2016,10,22,7,0,475.0,32.0,0.8,11.0,88.0,358.57,288.31
2016,10,22,7,15,561.0,39.0,1.0,11.5,136.0,446.72,366.61
2016,10,22,7,30,647.0,46.0,1.2,12.0,184.0,540.31,443.79
2016,10,22,7,45,698.0,50.5,1.4,13.0,233.5,609.75,497.55
2016,10,22,8,0,749.0,55.0,1.6,14.0,283.0,680.5,549.86
2016,10,22,8,15,687.5,73.0,1.65,14.5,308.0,683.14,549.75
2016,10,22,8,30,626.0,91.0,1.7,15.0,333.0,674.01,541.1
2016,10,22,8,45,571.0,118.5,1.8,16.0,358.5,674.57,538.9
2016,10,22,9,0,516.0,146.0,1.9,17.0,384.0,663.48,527.82
2016,10,22,9,15,555.0,147.0,1.95,17.5,422.5,707.63,558.25
2016,10,22,9,30,594.0,148.0,2.0,18.0,461.0,758.58,592.43
2016,10,22,9,45,752.0,113.0,2.15,19.0,532.5,869.49,667.36
2016,10,22,10,0,910.0,78.0,2.3,20.0,604.0,962.91,727.38
2016,10,22,10,15,918.0,79.0,2.25,20.5,629.0,971.9,729.29
2016,10,22,10,30,926.0,80.0,2.2,21.0,654.0,977.04,729.65
2016,10,22,10,45,930.5,81.0,2.2,21.5,671.5,974.98,726.0
2016,10,22,11,0,935.0,82.0,2.2,22.0,689.0,968.96,720.0
2016,10,22,11,15,938.0,82.5,2.15,22.0,698.5,957.03,711.16
2016,10,22,11,30,941.0,83.0,2.1,22.0,708.0,941.21,699.97
2016,10,22,11,45,940.5,83.5,2.05,22.0,709.5,918.5,684.39
2016,10,22,12,0,940.0,84.0,2.0,22.0,711.0,892.18,666.55
2016,10,22,12,15,938.0,83.5,2.0,22.0,704.0,860.03,645.36
2016,10,22,12,30,936.0,83.0,2.0,22.0,697.0,824.63,621.96
2016,10,22,12,45,918.5,88.0,2.0,22.5,679.0,780.63,591.37
2016,10,22,13,0,901.0,93.0,2.0,23.0,661.0,734.71,559.35
2016,10,22,13,15,893.0,91.5,2.05,22.5,638.5,686.76,525.94
2016,10,22,13,30,885.0,90.0,2.1,22.0,616.0,636.9,489.96
2016,10,22,13,45,740.5,123.0,2.15,22.0,548.0,545.68,420.75
2016,10,22,14,0,596.0,156.0,2.2,22.0,480.0,461.78,356.12
2016,10,22,14,15,547.0,158.5,2.25,21.5,441.0,401.9,309.47
2016,10,22,14,30,498.0,161.0,2.3,21.0,402.0,349.71,267.57
2016,10,22,14,45,475.5,149.0,2.35,21.0,363.0,298.11,224.62
2016,10,22,15,0,453.0,137.0,2.4,21.0,324.0,248.68,182.8
2016,10,22,15,15,426.5,126.5,2.35,20.0,286.5,202.03,143.9
2016,10,22,15,30,400.0,116.0,2.3,19.0,249.0,158.35,108.38
2016,10,22,15,45,375.0,100.0,2.25,18.5,209.5,113.53,74.52
2016,10,22,16,0,350.0,84.0,2.2,18.0,170.0,72.01,49.34
2016,10,22,16,15,305.0,68.0,1.95,17.0,130.5,51.32,39.51
2016,10,22,16,30,260.0,52.0,1.7,16.0,91.0,39.93,29.17
2016,10,22,16,45,130.0,38.0,1.5,15.5,57.5,30.26,19.64
2016,10,22,17,0,0.0,24.0,1.3,15.0,24.0,20.01,0.0
2016,10,22,17,15,0.0,12.0,1.25,14.5,12.0,10.91,0.0
2016,10,22,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,45,160.0,18.5,1.25,9.5,36.5,140.16,78.52
2016,10,23,7,0,320.0,37.0,1.3,10.0,73.0,276.66,224.34
2016,10,23,7,15,387.5,49.0,1.65,10.5,115.0,350.28,291.83
2016,10,23,7,30,455.0,61.0,2.0,11.0,157.0,429.07,360.27
2016,10,23,7,45,498.5,71.5,2.35,12.0,200.5,492.57,413.02
2016,10,23,8,0,542.0,82.0,2.7,13.0,244.0,557.58,464.21
2016,10,23,8,15,581.0,86.5,2.9,14.0,286.0,612.8,505.23
2016,10,23,8,30,620.0,91.0,3.1,15.0,328.0,667.93,544.86
2016,10,23,8,45,656.0,94.0,3.3,16.0,370.5,718.11,579.66
2016,10,23,9,0,692.0,97.0,3.5,17.0,413.0,767.24,612.91
2016,10,23,9,15,542.5,150.0,3.65,17.5,410.5,699.07,559.94
2016,10,23,9,30,393.0,203.0,3.8,18.0,408.0,612.29,490.09
2016,10,23,9,45,648.0,140.5,4.0,18.5,502.5,804.08,634.82
2016,10,23,10,0,903.0,78.0,4.2,19.0,597.0,954.48,739.32
2016,10,23,10,15,910.5,79.0,4.3,19.5,621.0,962.93,742.02
2016,10,23,10,30,918.0,80.0,4.4,20.0,645.0,967.57,743.25
2016,10,23,10,45,919.5,82.0,4.5,20.5,661.5,963.94,739.25
2016,10,23,11,0,921.0,84.0,4.6,21.0,678.0,956.43,732.76
2016,10,23,11,15,923.0,84.5,4.65,21.0,686.5,943.74,723.89
2016,10,23,11,30,925.0,85.0,4.7,21.0,695.0,927.27,712.53
2016,10,23,11,45,920.0,87.0,4.8,21.0,695.0,902.71,695.95
2016,10,23,12,0,915.0,89.0,4.9,21.0,695.0,874.79,677.01
2016,10,23,12,15,912.0,88.5,4.9,21.0,687.5,842.53,654.31
2016,10,23,12,30,909.0,88.0,4.9,21.0,680.0,807.18,629.37
2016,10,23,12,45,902.5,88.0,4.9,21.0,664.5,766.86,600.74
2016,10,23,13,0,896.0,88.0,4.9,21.0,649.0,724.06,570.13
2016,10,23,13,15,888.0,86.5,4.9,21.0,626.5,676.44,533.6
2016,10,23,13,30,880.0,85.0,4.9,21.0,604.0,626.94,494.72
2016,10,23,13,45,869.5,83.0,4.9,21.0,574.5,573.91,452.16
2016,10,23,14,0,859.0,81.0,4.9,21.0,545.0,520.59,408.19
2016,10,23,14,15,843.0,79.0,4.85,20.5,509.0,462.36,359.8
2016,10,23,14,30,827.0,77.0,4.8,20.0,473.0,404.16,309.93
2016,10,23,14,45,804.5,74.0,4.8,20.0,431.5,343.14,256.12
2016,10,23,15,0,782.0,71.0,4.8,20.0,390.0,283.53,202.67
2016,10,23,15,15,750.0,67.0,4.6,19.5,344.5,222.68,149.07
2016,10,23,15,30,718.0,63.0,4.4,19.0,299.0,165.01,100.31
2016,10,23,15,45,667.5,58.5,4.2,18.5,250.5,108.75,59.26
2016,10,23,16,0,617.0,54.0,4.0,18.0,202.0,55.08,31.45
2016,10,23,16,15,541.5,47.0,3.6,17.0,155.0,36.56,26.54
2016,10,23,16,30,466.0,40.0,3.2,16.0,108.0,32.02,22.23
2016,10,23,16,45,233.0,33.5,2.8,15.5,67.5,26.22,16.03
2016,10,23,17,0,0.0,27.0,2.4,15.0,27.0,21.85,0.0
2016,10,23,17,15,0.0,13.5,2.3,14.5,13.5,12.28,0.0
2016,10,23,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,24,6,45,70.0,19.5,2.75,10.5,27.5,75.3,34.59
2016,10,24,7,0,140.0,39.0,3.0,11.0,55.0,155.74,124.64
2016,10,24,7,15,173.0,58.5,3.25,11.0,87.5,207.48,172.9
2016,10,24,7,30,206.0,78.0,3.5,11.0,120.0,260.86,220.74
2016,10,24,7,45,224.5,97.0,3.75,11.5,154.0,304.48,258.45
2016,10,24,8,0,243.0,116.0,4.0,12.0,188.0,348.6,295.31
2016,10,24,8,15,259.5,133.0,4.05,12.0,221.0,388.57,328.17
2016,10,24,8,30,276.0,150.0,4.1,12.0,254.0,428.61,360.32
2016,10,24,8,45,270.5,169.5,4.15,12.5,282.0,452.68,377.74
2016,10,24,9,0,265.0,189.0,4.2,13.0,310.0,475.15,393.58
2016,10,24,9,15,293.0,202.5,4.15,13.0,346.0,518.71,427.32
2016,10,24,9,30,321.0,216.0,4.1,13.0,382.0,561.89,460.15
2016,10,24,9,45,373.5,218.5,4.05,13.5,423.0,613.47,499.02
2016,10,24,10,0,426.0,221.0,4.0,14.0,464.0,682.1,549.52
2016,10,24,10,15,470.0,216.5,3.9,14.0,495.0,716.4,574.61
2016,10,24,10,30,514.0,212.0,3.8,14.0,526.0,748.46,597.96
2016,10,24,10,45,271.0,232.0,3.75,14.5,398.0,520.78,419.11
2016,10,24,11,0,28.0,252.0,3.7,15.0,270.0,265.06,211.29
2016,10,24,11,15,116.0,283.0,3.6,15.5,359.0,408.73,327.04
2016,10,24,11,30,204.0,314.0,3.5,16.0,448.0,515.88,409.79
2016,10,24,11,45,223.0,312.5,3.4,16.5,459.5,522.06,413.23
2016,10,24,12,0,242.0,311.0,3.3,17.0,471.0,526.54,415.84
2016,10,24,12,15,184.5,310.0,3.25,17.0,431.0,468.01,369.84
2016,10,24,12,30,127.0,309.0,3.2,17.0,391.0,412.52,326.07
2016,10,24,12,45,107.0,297.5,3.2,17.5,366.0,366.93,290.24
2016,10,24,13,0,87.0,286.0,3.2,18.0,341.0,334.41,264.28
2016,10,24,13,15,92.5,277.0,3.25,18.0,333.5,322.7,255.49
2016,10,24,13,30,98.0,268.0,3.3,18.0,326.0,310.41,246.06
2016,10,24,13,45,97.5,255.0,3.35,18.0,310.0,290.32,230.32
2016,10,24,14,0,97.0,242.0,3.4,18.0,294.0,270.29,214.47
2016,10,24,14,15,98.0,225.0,3.4,18.0,274.5,247.32,196.08
2016,10,24,14,30,99.0,208.0,3.4,18.0,255.0,224.38,177.44
2016,10,24,14,45,49.5,159.0,3.45,18.0,182.5,157.13,123.62
2016,10,24,15,0,0.0,110.0,3.5,18.0,110.0,96.57,75.22
2016,10,24,15,15,0.0,97.0,3.35,17.5,97.0,84.92,65.91
2016,10,24,15,30,0.0,84.0,3.2,17.0,84.0,73.37,56.49
2016,10,24,15,45,0.0,70.5,3.05,16.5,70.5,61.52,46.64
2016,10,24,16,0,0.0,57.0,2.9,16.0,57.0,49.8,36.72
2016,10,24,16,15,0.0,43.0,2.45,15.5,43.0,37.87,27.86
2016,10,24,16,30,0.0,29.0,2.0,15.0,29.0,25.56,16.67
2016,10,24,16,45,0.0,18.0,1.6,14.5,18.0,15.84,7.35
2016,10,24,17,0,0.0,7.0,1.2,14.0,7.0,6.37,0.0
2016,10,24,17,15,0.0,3.5,1.15,13.5,3.5,3.18,0.0
2016,10,24,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,12.5,2.05,11.5,12.5,11.0,0.0
2016,10,25,7,0,0.0,25.0,2.3,12.0,25.0,22.04,12.47
2016,10,25,7,15,0.0,41.0,2.4,12.0,41.0,38.09,26.74
2016,10,25,7,30,0.0,57.0,2.5,12.0,57.0,54.19,40.94
2016,10,25,7,45,0.0,73.5,2.65,12.5,73.5,70.58,55.12
2016,10,25,8,0,0.0,90.0,2.8,13.0,90.0,86.78,68.88
2016,10,25,8,15,0.0,106.0,2.9,13.5,106.0,102.28,81.77
2016,10,25,8,30,0.0,122.0,3.0,14.0,122.0,117.74,94.41
2016,10,25,8,45,6.0,141.0,3.1,14.5,144.0,141.81,114.28
2016,10,25,9,0,12.0,160.0,3.2,15.0,166.0,166.08,134.01
2016,10,25,9,15,6.0,155.0,3.2,15.5,158.0,152.85,122.24
2016,10,25,9,30,0.0,150.0,3.2,16.0,150.0,140.43,111.27
2016,10,25,9,45,9.5,180.0,3.25,16.5,185.5,179.72,143.23
2016,10,25,10,0,19.0,210.0,3.3,17.0,221.0,219.28,174.81
2016,10,25,10,15,12.5,197.5,3.2,17.5,205.0,198.21,156.94
2016,10,25,10,30,6.0,185.0,3.1,18.0,189.0,178.03,140.0
2016,10,25,10,45,7.0,191.5,3.05,18.5,196.5,184.67,144.93
2016,10,25,11,0,8.0,198.0,3.0,19.0,204.0,191.28,149.77
2016,10,25,11,15,12.5,215.5,2.9,19.0,224.0,212.07,166.24
2016,10,25,11,30,17.0,233.0,2.8,19.0,244.0,232.6,182.38
2016,10,25,11,45,44.5,265.5,2.75,19.5,294.5,302.27,237.05
2016,10,25,12,0,72.0,298.0,2.7,20.0,345.0,357.01,278.96
2016,10,25,12,15,489.0,186.5,2.65,20.0,500.5,607.78,477.2
2016,10,25,12,30,906.0,75.0,2.6,20.0,656.0,786.58,607.54
2016,10,25,12,45,901.0,74.5,2.55,20.0,641.5,747.22,578.27
2016,10,25,13,0,896.0,74.0,2.5,20.0,627.0,705.29,548.84
2016,10,25,13,15,889.0,73.0,2.45,20.0,605.5,659.15,514.31
2016,10,25,13,30,882.0,72.0,2.4,20.0,584.0,611.05,477.11
2016,10,25,13,45,870.0,71.0,2.4,20.0,555.0,558.45,435.77
2016,10,25,14,0,858.0,70.0,2.4,20.0,526.0,504.85,392.42
2016,10,25,14,15,843.0,68.5,2.35,20.0,491.0,448.67,345.63
2016,10,25,14,30,828.0,67.0,2.3,20.0,456.0,392.36,297.34
2016,10,25,14,45,805.5,64.5,2.25,20.0,415.0,331.49,244.38
2016,10,25,15,0,783.0,62.0,2.2,20.0,374.0,272.65,192.19
2016,10,25,15,15,751.5,59.0,2.15,19.5,329.5,213.13,140.29
2016,10,25,15,30,720.0,56.0,2.1,19.0,285.0,156.69,93.05
2016,10,25,15,45,673.5,51.5,2.05,18.5,238.5,100.97,52.87
2016,10,25,16,0,627.0,47.0,2.0,18.0,192.0,50.81,28.89
2016,10,25,16,15,551.0,40.5,1.75,17.0,146.0,34.22,24.45
2016,10,25,16,30,475.0,34.0,1.5,16.0,100.0,27.02,17.81
2016,10,25,16,45,340.0,24.5,1.25,15.5,61.5,19.8,10.28
2016,10,25,17,0,205.0,15.0,1.0,15.0,23.0,13.64,0.0
2016,10,25,17,15,102.5,7.5,1.0,14.5,11.5,0.0,0.0
2016,10,25,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,6,45,236.0,13.5,0.8,10.5,38.0,168.25,51.03
2016,10,26,7,0,472.0,27.0,0.8,11.0,76.0,349.5,276.52
2016,10,26,7,15,561.5,33.5,0.95,11.5,122.5,437.62,357.43
2016,10,26,7,30,651.0,40.0,1.1,12.0,169.0,531.92,435.68
2016,10,26,7,45,702.5,44.0,1.25,13.0,217.5,600.29,488.93
2016,10,26,8,0,754.0,48.0,1.4,14.0,266.0,670.15,540.68
2016,10,26,8,15,788.0,51.0,1.55,14.5,313.0,717.6,574.78
2016,10,26,8,30,822.0,54.0,1.7,15.0,360.0,771.75,612.78
2016,10,26,8,45,570.5,116.0,1.9,16.0,340.0,666.93,533.65
2016,10,26,9,0,319.0,178.0,2.1,17.0,320.0,508.42,409.15
2016,10,26,9,15,610.0,120.5,2.3,17.5,421.0,729.58,578.6
2016,10,26,9,30,901.0,63.0,2.5,18.0,522.0,916.09,707.99
2016,10,26,9,45,909.0,66.0,2.7,19.0,553.0,935.08,716.77
2016,10,26,10,0,917.0,69.0,2.9,20.0,584.0,950.39,724.64
2016,10,26,10,15,926.0,70.5,2.95,20.0,609.5,960.91,730.89
2016,10,26,10,30,935.0,72.0,3.0,20.0,635.0,967.55,734.7
2016,10,26,10,45,939.0,73.5,3.15,20.5,652.5,965.59,732.24
2016,10,26,11,0,943.0,75.0,3.3,21.0,670.0,959.67,727.28
2016,10,26,11,15,946.5,75.5,3.4,21.0,680.0,948.11,719.66
2016,10,26,11,30,950.0,76.0,3.5,21.0,690.0,932.64,709.5
2016,10,26,11,45,949.5,76.5,3.6,21.5,691.5,909.86,693.05
2016,10,26,12,0,949.0,77.0,3.7,22.0,693.0,883.45,674.2
2016,10,26,12,15,947.5,76.5,3.7,22.0,686.0,851.59,652.34
2016,10,26,12,30,946.0,76.0,3.7,22.0,679.0,816.45,628.15
2016,10,26,12,45,942.5,75.5,3.75,22.0,664.5,776.71,600.83
2016,10,26,13,0,939.0,75.0,3.8,22.0,650.0,734.15,571.27
2016,10,26,13,15,931.5,74.0,3.75,22.0,627.5,685.84,534.95
2016,10,26,13,30,924.0,73.0,3.7,22.0,605.0,635.49,495.86
2016,10,26,13,45,912.5,71.5,3.7,22.0,575.0,580.62,452.5
2016,10,26,14,0,901.0,70.0,3.7,22.0,545.0,524.6,407.0
2016,10,26,14,15,885.5,68.5,3.65,21.5,508.5,465.95,358.7
2016,10,26,14,30,870.0,67.0,3.6,21.0,472.0,407.12,308.65
2016,10,26,14,45,848.0,64.5,3.55,21.0,430.0,345.31,254.41
2016,10,26,15,0,826.0,62.0,3.5,21.0,388.0,282.95,198.95
2016,10,26,15,15,794.5,59.0,3.2,20.5,342.0,220.92,144.61
2016,10,26,15,30,763.0,56.0,2.9,20.0,296.0,161.91,95.22
2016,10,26,15,45,716.0,51.5,2.6,19.5,247.5,103.57,53.41
2016,10,26,16,0,669.0,47.0,2.3,19.0,199.0,50.84,28.89
2016,10,26,16,15,590.5,40.5,2.05,18.0,151.0,34.48,24.54
2016,10,26,16,30,512.0,34.0,1.8,17.0,103.0,29.72,19.99
2016,10,26,16,45,366.5,24.0,1.6,16.0,62.5,19.51,9.68
2016,10,26,17,0,221.0,14.0,1.4,15.0,22.0,12.73,0.0
2016,10,26,17,15,110.5,7.0,1.4,14.5,11.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,11.5,1.1,11.5,11.5,10.12,0.0
2016,10,27,7,0,0.0,23.0,1.1,12.0,23.0,20.27,10.84
2016,10,27,7,15,0.0,38.0,1.45,12.5,38.0,34.85,23.88
2016,10,27,7,30,0.0,53.0,1.8,13.0,53.0,49.83,37.01
2016,10,27,7,45,0.0,68.5,2.2,14.0,68.5,65.12,50.12
2016,10,27,8,0,0.0,84.0,2.6,15.0,84.0,80.24,62.81
2016,10,27,8,15,0.0,99.5,2.7,15.5,99.5,95.28,75.29
2016,10,27,8,30,0.0,115.0,2.8,16.0,115.0,110.27,87.5
2016,10,27,8,45,0.0,98.0,2.9,16.5,98.0,89.71,69.97
2016,10,27,9,0,0.0,81.0,3.0,17.0,81.0,71.81,54.75
2016,10,27,9,15,8.5,133.0,2.9,17.0,137.5,131.78,104.59
2016,10,27,9,30,17.0,185.0,2.8,17.0,194.0,194.54,155.61
2016,10,27,9,45,102.5,221.0,2.7,17.5,278.0,329.6,265.37
2016,10,27,10,0,188.0,257.0,2.6,18.0,362.0,467.94,372.55
2016,10,27,10,15,101.0,233.5,2.7,18.0,290.5,337.25,268.68
2016,10,27,10,30,14.0,210.0,2.8,18.0,219.0,211.78,166.94
2016,10,27,10,45,16.0,219.0,2.9,18.5,229.0,221.66,174.66
2016,10,27,11,0,18.0,228.0,3.0,19.0,239.0,231.44,181.95
2016,10,27,11,15,20.5,236.5,3.2,19.0,249.5,241.03,189.5
2016,10,27,11,30,23.0,245.0,3.4,19.0,260.0,250.44,196.93
2016,10,27,11,45,23.5,244.5,3.6,19.0,260.0,248.76,195.62
2016,10,27,12,0,24.0,244.0,3.8,19.0,260.0,247.07,194.36
2016,10,27,12,15,26.0,246.5,3.9,18.5,263.5,249.51,196.76
2016,10,27,12,30,28.0,249.0,4.0,18.0,267.0,251.73,199.02
2016,10,27,12,45,14.0,184.0,4.1,17.5,193.0,177.04,139.58
2016,10,27,13,0,0.0,119.0,4.2,17.0,119.0,106.12,82.1
2016,10,27,13,15,0.0,100.5,4.0,16.5,100.5,89.23,68.54
2016,10,27,13,30,0.0,82.0,3.8,16.0,82.0,72.62,55.05
2016,10,27,13,45,8.5,136.0,3.65,16.0,140.5,125.88,99.28
2016,10,27,14,0,17.0,190.0,3.5,16.0,199.0,178.29,142.26
2016,10,27,14,15,8.5,143.5,3.1,15.5,148.0,131.12,103.93
2016,10,27,14,30,0.0,97.0,2.7,15.0,97.0,85.82,66.79
2016,10,27,14,45,0.0,59.5,2.3,15.0,59.5,52.56,39.03
2016,10,27,15,0,0.0,22.0,1.9,15.0,22.0,19.37,10.93
2016,10,27,15,15,0.0,19.5,1.7,15.0,19.5,17.16,9.08
2016,10,27,15,30,0.0,17.0,1.5,15.0,17.0,14.95,7.21
2016,10,27,15,45,0.0,14.0,1.35,15.0,14.0,12.3,4.93
2016,10,27,16,0,0.0,11.0,1.2,15.0,11.0,9.66,2.63
2016,10,27,16,15,0.0,8.0,1.05,14.5,8.0,7.02,0.59
2016,10,27,16,30,0.0,5.0,0.9,14.0,5.0,4.38,0.0
2016,10,27,16,45,0.0,3.0,0.8,14.0,3.0,2.63,0.0
2016,10,27,17,0,0.0,1.0,0.7,14.0,1.0,0.91,0.0
2016,10,27,17,15,0.0,0.5,0.7,14.0,0.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,28,6,45,14.5,16.5,2.35,12.0,18.0,25.67,0.0
2016,10,28,7,0,29.0,33.0,2.6,12.0,36.0,58.38,41.81
2016,10,28,7,15,48.5,52.5,2.75,12.0,60.5,95.64,76.08
2016,10,28,7,30,68.0,72.0,2.9,12.0,85.0,144.55,119.2
2016,10,28,7,45,80.5,92.5,3.1,12.5,112.0,179.86,149.92
2016,10,28,8,0,93.0,113.0,3.3,13.0,139.0,215.39,180.08
2016,10,28,8,15,99.0,132.5,3.4,13.0,164.5,244.48,204.34
2016,10,28,8,30,105.0,152.0,3.5,13.0,190.0,273.46,228.02
2016,10,28,8,45,52.5,115.0,3.65,13.5,134.0,162.93,134.29
2016,10,28,9,0,0.0,78.0,3.8,14.0,78.0,69.01,53.02
2016,10,28,9,15,0.0,108.5,3.8,14.0,108.5,98.8,77.98
2016,10,28,9,30,0.0,139.0,3.8,14.0,139.0,129.36,103.2
2016,10,28,9,45,0.0,115.0,3.85,14.5,115.0,104.17,81.86
2016,10,28,10,0,0.0,91.0,3.9,15.0,91.0,80.71,62.08
2016,10,28,10,15,7.0,150.0,3.9,15.5,154.5,144.56,114.81
2016,10,28,10,30,14.0,209.0,3.9,16.0,218.0,210.93,168.37
2016,10,28,10,45,21.5,228.0,3.95,16.5,241.5,236.39,188.4
2016,10,28,11,0,29.0,247.0,4.0,17.0,265.0,277.64,220.79
2016,10,28,11,15,65.0,273.5,3.9,17.0,315.0,337.04,268.41
2016,10,28,11,30,101.0,300.0,3.8,17.0,365.0,394.71,313.85
2016,10,28,11,45,503.5,191.0,3.7,17.0,513.0,657.44,524.0
2016,10,28,12,0,906.0,82.0,3.6,17.0,661.0,849.58,664.86
2016,10,28,12,15,557.5,190.0,3.45,17.0,545.5,663.36,524.68
2016,10,28,12,30,209.0,298.0,3.3,17.0,430.0,463.87,367.09
2016,10,28,12,45,113.0,258.0,3.2,17.0,329.0,341.32,271.44
2016,10,28,13,0,17.0,218.0,3.1,17.0,228.0,210.47,166.39
2016,10,28,13,15,10.5,195.5,2.95,17.0,202.0,183.63,145.15
2016,10,28,13,30,4.0,173.0,2.8,17.0,176.0,157.84,124.43
2016,10,28,13,45,2.0,97.0,2.7,17.0,98.5,87.11,66.86
2016,10,28,14,0,0.0,21.0,2.6,17.0,21.0,18.52,9.92
2016,10,28,14,15,0.0,19.0,2.5,17.0,19.0,16.74,8.48
2016,10,28,14,30,0.0,17.0,2.4,17.0,17.0,14.97,7.01
2016,10,28,14,45,0.0,23.0,2.3,17.0,23.0,20.26,11.53
2016,10,28,15,0,0.0,29.0,2.2,17.0,29.0,25.55,16.05
2016,10,28,15,15,0.0,25.5,2.0,16.5,25.5,22.45,13.51
2016,10,28,15,30,0.0,22.0,1.8,16.0,22.0,19.35,10.93
2016,10,28,15,45,311.0,34.5,1.65,16.0,102.5,52.36,27.02
2016,10,28,16,0,622.0,47.0,1.5,16.0,183.0,48.47,29.03
2016,10,28,16,15,539.5,40.5,1.3,15.0,137.0,31.7,22.37
2016,10,28,16,30,457.0,34.0,1.1,14.0,91.0,27.37,18.12
2016,10,28,16,45,304.0,23.5,0.9,13.5,54.0,19.22,8.68
2016,10,28,17,0,151.0,13.0,0.7,13.0,17.0,11.82,0.0
2016,10,28,17,15,75.5,6.5,0.7,13.0,8.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,6,45,192.0,14.0,1.5,11.5,32.0,144.01,0.0
2016,10,29,7,0,384.0,28.0,1.7,12.0,64.0,303.77,235.31
2016,10,29,7,15,482.5,35.5,1.95,12.0,108.0,392.9,322.76
2016,10,29,7,30,581.0,43.0,2.2,12.0,152.0,483.75,402.34
2016,10,29,7,45,641.0,48.0,2.45,12.5,199.5,556.96,462.65
2016,10,29,8,0,701.0,53.0,2.7,13.0,247.0,632.25,521.98
2016,10,29,8,15,738.5,56.5,2.8,13.5,293.0,689.15,564.32
2016,10,29,8,30,776.0,60.0,2.9,14.0,339.0,745.57,604.91
2016,10,29,8,45,804.0,62.0,3.05,14.5,381.5,790.92,636.44
2016,10,29,9,0,832.0,64.0,3.2,15.0,424.0,825.69,659.66
2016,10,29,9,15,573.5,135.0,3.2,15.0,393.5,709.49,571.85
2016,10,29,9,30,315.0,206.0,3.2,15.0,363.0,542.55,439.46
2016,10,29,9,45,286.5,225.5,3.2,15.5,375.0,540.16,435.73
2016,10,29,10,0,258.0,245.0,3.2,16.0,387.0,535.7,429.57
2016,10,29,10,15,583.5,160.0,3.15,16.0,499.0,759.28,603.7
2016,10,29,10,30,909.0,75.0,3.1,16.0,611.0,941.21,730.95
2016,10,29,10,45,914.0,76.0,3.1,16.5,628.0,939.62,725.97
2016,10,29,11,0,919.0,77.0,3.1,17.0,645.0,934.17,720.18
2016,10,29,11,15,922.0,77.5,3.05,17.0,654.5,922.48,711.24
2016,10,29,11,30,925.0,78.0,3.0,17.0,664.0,907.0,699.89
2016,10,29,11,45,621.0,181.5,2.95,17.5,575.5,752.49,588.01
2016,10,29,12,0,317.0,285.0,2.9,18.0,487.0,572.98,449.0
2016,10,29,12,15,323.0,280.5,2.85,18.0,484.0,558.99,439.45
2016,10,29,12,30,329.0,276.0,2.8,18.0,481.0,543.54,427.76
2016,10,29,12,45,621.5,176.0,2.75,18.5,552.5,651.87,512.45
2016,10,29,13,0,914.0,76.0,2.7,19.0,624.0,712.54,558.71
2016,10,29,13,15,906.5,75.0,2.65,19.0,601.5,665.48,521.99
2016,10,29,13,30,899.0,74.0,2.6,19.0,579.0,616.46,483.78
2016,10,29,13,45,886.5,73.0,2.6,19.0,549.5,562.99,441.38
2016,10,29,14,0,874.0,72.0,2.6,19.0,520.0,508.53,396.96
2016,10,29,14,15,858.0,70.0,2.6,18.5,484.5,450.82,349.33
2016,10,29,14,30,842.0,68.0,2.6,18.0,449.0,392.56,299.62
2016,10,29,14,45,552.5,110.5,2.6,18.0,351.5,286.42,216.07
2016,10,29,15,0,263.0,153.0,2.6,18.0,254.0,205.88,156.17
2016,10,29,15,15,252.0,135.5,2.4,17.5,222.5,168.96,125.1
2016,10,29,15,30,241.0,118.0,2.2,17.0,191.0,133.49,95.8
2016,10,29,15,45,224.0,99.5,2.0,17.0,158.0,98.31,68.76
2016,10,29,16,0,207.0,81.0,1.8,17.0,125.0,65.56,47.66
2016,10,29,16,15,178.5,62.0,1.6,16.0,93.0,48.34,36.75
2016,10,29,16,30,150.0,43.0,1.4,15.0,61.0,34.18,23.78
2016,10,29,16,45,75.0,26.5,1.2,14.5,35.5,21.39,9.5
2016,10,29,17,0,0.0,10.0,1.0,14.0,10.0,9.1,0.0
2016,10,29,17,15,0.0,5.0,1.0,13.5,5.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
