Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,30,6,45,150.5,15.5,2.9,11.0,29.0,97.38,0.0
2016,10,30,7,0,301.0,31.0,3.1,11.0,58.0,255.93,197.35
2016,10,30,7,15,406.0,40.0,3.4,11.5,101.0,348.27,288.46
2016,10,30,7,30,511.0,49.0,3.7,12.0,144.0,448.8,376.75
2016,10,30,7,45,571.0,56.0,4.05,12.5,190.0,521.1,438.24
2016,10,30,8,0,631.0,63.0,4.4,13.0,236.0,595.98,499.22
2016,10,30,8,15,672.0,67.5,4.6,13.0,281.0,654.26,545.59
2016,10,30,8,30,713.0,72.0,4.8,13.0,326.0,712.57,590.84
2016,10,30,8,45,739.0,76.0,5.05,13.5,367.0,751.93,619.65
2016,10,30,9,0,765.0,80.0,5.3,14.0,408.0,794.9,650.81
2016,10,30,9,15,382.5,92.5,5.45,14.0,256.5,475.5,398.3
2016,10,30,9,30,0.0,105.0,5.6,14.0,105.0,94.84,74.32
2016,10,30,9,45,0.0,118.5,5.8,14.5,118.5,107.8,85.05
2016,10,30,10,0,0.0,132.0,6.0,15.0,132.0,120.76,95.47
2016,10,30,10,15,0.5,146.0,6.0,15.0,146.0,134.7,106.83
2016,10,30,10,30,1.0,160.0,6.0,15.0,160.0,148.63,118.14
2016,10,30,10,45,0.5,151.0,6.0,15.5,151.0,138.62,109.53
2016,10,30,11,0,0.0,142.0,6.0,16.0,142.0,128.98,101.3
2016,10,30,11,15,0.0,119.0,5.95,16.0,119.0,106.76,82.98
2016,10,30,11,30,0.0,96.0,5.9,16.0,96.0,85.22,65.21
2016,10,30,11,45,0.0,102.5,5.85,16.0,102.5,91.21,70.15
2016,10,30,12,0,0.0,109.0,5.8,16.0,109.0,97.19,75.07
2016,10,30,12,15,7.0,163.0,5.7,16.0,167.5,153.33,121.37
2016,10,30,12,30,14.0,217.0,5.6,16.0,226.0,210.05,167.61
2016,10,30,12,45,14.0,212.5,5.5,16.0,221.5,204.54,163.15
2016,10,30,13,0,14.0,208.0,5.4,16.0,217.0,199.05,158.81
2016,10,30,13,15,187.5,219.5,5.25,16.0,325.0,334.74,271.45
2016,10,30,13,30,361.0,231.0,5.1,16.0,433.0,444.6,359.24
2016,10,30,13,45,189.0,209.0,5.0,16.0,314.5,302.19,243.75
2016,10,30,14,0,17.0,187.0,4.9,16.0,196.0,175.71,140.32
2016,10,30,14,15,10.5,168.0,4.7,15.5,173.5,154.03,123.1
2016,10,30,14,30,4.0,149.0,4.5,15.0,151.0,133.34,106.49
2016,10,30,14,45,2.0,136.0,4.3,15.0,137.0,120.33,95.93
2016,10,30,15,0,0.0,123.0,4.1,15.0,123.0,107.64,85.6
2016,10,30,15,15,357.5,91.0,3.75,14.5,197.5,153.21,109.57
2016,10,30,15,30,715.0,59.0,3.4,14.0,272.0,154.0,93.18
2016,10,30,15,45,655.5,54.5,3.1,14.0,224.0,98.17,53.21
2016,10,30,16,0,596.0,50.0,2.8,14.0,176.0,46.17,28.52
2016,10,30,16,15,504.5,42.5,2.35,13.0,130.0,33.59,24.15
2016,10,30,16,30,413.0,35.0,1.9,12.0,84.0,28.48,19.07
2016,10,30,16,45,244.0,23.5,1.5,11.5,48.5,19.41,7.41
2016,10,30,17,0,75.0,12.0,1.1,11.0,13.0,10.91,0.0
2016,10,30,17,15,37.5,6.0,1.05,10.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,6,45,175.0,14.0,0.9,8.5,29.0,109.32,0.0
2016,10,31,7,0,350.0,28.0,1.0,9.0,58.0,281.84,213.9
2016,10,31,7,15,456.5,36.5,1.05,9.0,102.5,376.15,309.11
2016,10,31,7,30,563.0,45.0,1.1,9.0,147.0,478.67,397.58
2016,10,31,7,45,626.5,50.5,1.15,9.5,194.5,546.92,453.06
2016,10,31,8,0,690.0,56.0,1.2,10.0,242.0,624.92,513.15
2016,10,31,8,15,729.5,59.5,1.2,10.5,288.0,683.05,555.04
2016,10,31,8,30,769.0,63.0,1.2,11.0,334.0,740.74,594.99
2016,10,31,8,45,802.0,64.5,1.25,11.5,377.5,789.4,627.64
2016,10,31,9,0,835.0,66.0,1.3,12.0,421.0,836.4,658.37
2016,10,31,9,15,854.0,68.0,1.2,12.5,459.0,860.66,670.49
2016,10,31,9,30,873.0,70.0,1.1,13.0,497.0,890.79,686.56
2016,10,31,9,45,885.5,72.0,1.05,13.5,528.5,911.92,696.89
2016,10,31,10,0,898.0,74.0,1.0,14.0,560.0,929.6,704.94
2016,10,31,10,15,593.5,166.5,0.9,14.0,493.5,772.86,595.2
2016,10,31,10,30,289.0,259.0,0.8,14.0,427.0,572.77,445.9
2016,10,31,10,45,609.5,168.5,0.75,14.5,535.5,779.82,600.02
2016,10,31,11,0,930.0,78.0,0.7,15.0,644.0,941.37,702.7
2016,10,31,11,15,932.5,78.0,0.8,15.0,653.5,928.45,693.26
2016,10,31,11,30,935.0,78.0,0.9,15.0,663.0,911.76,684.07
2016,10,31,11,45,934.0,79.0,1.0,15.5,663.5,889.54,669.93
2016,10,31,12,0,933.0,80.0,1.1,16.0,664.0,863.78,653.39
2016,10,31,12,15,930.0,79.5,1.3,16.0,656.5,831.33,634.68
2016,10,31,12,30,927.0,79.0,1.5,16.0,649.0,795.78,613.21
2016,10,31,12,45,913.0,81.5,1.75,16.0,632.0,752.67,586.17
2016,10,31,13,0,899.0,84.0,2.0,16.0,615.0,707.55,556.21
2016,10,31,13,15,890.0,82.5,2.2,16.0,592.0,659.66,521.17
2016,10,31,13,30,881.0,81.0,2.4,16.0,569.0,610.0,483.47
2016,10,31,13,45,870.0,79.0,2.6,16.0,539.5,557.22,441.94
2016,10,31,14,0,859.0,77.0,2.8,16.0,510.0,504.32,398.69
2016,10,31,14,15,842.5,74.5,2.85,15.5,474.5,446.1,350.1
2016,10,31,14,30,826.0,72.0,2.9,15.0,439.0,387.99,299.9
2016,10,31,14,45,805.5,68.5,3.0,15.0,398.5,328.02,246.35
2016,10,31,15,0,785.0,65.0,3.1,15.0,358.0,269.23,192.92
2016,10,31,15,15,750.5,61.5,3.0,14.5,313.0,209.09,139.52
2016,10,31,15,30,716.0,58.0,2.9,14.0,268.0,152.41,91.68
2016,10,31,15,45,662.5,53.0,2.85,14.0,221.0,96.66,51.83
2016,10,31,16,0,609.0,48.0,2.8,14.0,174.0,44.1,27.1
2016,10,31,16,15,518.5,40.5,2.45,13.0,128.0,32.01,22.72
2016,10,31,16,30,428.0,33.0,2.1,12.0,82.0,26.82,17.53
2016,10,31,16,45,214.0,16.5,1.8,11.5,41.0,13.07,2.42
2016,10,31,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,6,45,156.5,14.0,1.55,8.5,27.0,98.87,0.0
2016,11,1,7,0,313.0,28.0,1.7,9.0,54.0,257.17,192.09
2016,11,1,7,15,424.0,37.0,1.8,9.0,97.5,355.15,293.47
2016,11,1,7,30,535.0,46.0,1.9,9.0,141.0,459.85,385.45
2016,11,1,7,45,605.5,51.0,2.0,9.5,188.5,537.56,450.25
2016,11,1,8,0,676.0,56.0,2.1,10.0,236.0,612.9,509.88
2016,11,1,8,15,717.5,60.0,2.1,10.5,282.0,672.71,554.48
2016,11,1,8,30,759.0,64.0,2.1,11.0,328.0,732.26,597.13
2016,11,1,8,45,794.0,65.5,2.15,11.5,372.0,782.32,631.69
2016,11,1,9,0,829.0,67.0,2.2,12.0,416.0,830.81,664.3
2016,11,1,9,15,848.0,69.0,2.2,12.0,453.5,863.79,685.93
2016,11,1,9,30,867.0,71.0,2.2,12.0,491.0,884.88,699.03
2016,11,1,9,45,687.5,126.5,2.25,12.5,473.0,811.67,644.13
2016,11,1,10,0,508.0,182.0,2.3,13.0,455.0,706.4,564.71
2016,11,1,10,15,457.5,206.5,2.3,13.0,460.5,686.46,548.33
2016,11,1,10,30,407.0,231.0,2.3,13.0,466.0,647.22,517.37
2016,11,1,10,45,669.0,153.5,2.35,13.5,552.5,816.32,644.2
2016,11,1,11,0,931.0,76.0,2.4,14.0,639.0,937.84,726.8
2016,11,1,11,15,934.0,76.5,2.45,14.0,648.5,926.0,717.3
2016,11,1,11,30,937.0,77.0,2.5,14.0,658.0,910.34,706.67
2016,11,1,11,45,937.5,77.0,2.6,14.5,659.5,888.22,690.76
2016,11,1,12,0,938.0,77.0,2.7,15.0,661.0,862.51,672.4
2016,11,1,12,15,936.5,77.0,2.75,15.0,654.0,831.75,651.34
2016,11,1,12,30,935.0,77.0,2.8,15.0,647.0,797.76,627.89
2016,11,1,12,45,925.0,78.0,2.9,15.0,631.5,755.69,598.71
2016,11,1,13,0,915.0,79.0,3.0,15.0,616.0,711.33,567.1
2016,11,1,13,15,907.0,78.0,3.0,15.0,593.5,664.05,530.46
2016,11,1,13,30,899.0,77.0,3.0,15.0,571.0,614.87,491.44
2016,11,1,13,45,887.5,75.5,3.05,15.0,541.5,561.6,448.37
2016,11,1,14,0,876.0,74.0,3.1,15.0,512.0,507.25,403.11
2016,11,1,14,15,859.5,71.5,3.05,15.0,476.0,449.16,353.32
2016,11,1,14,30,843.0,69.0,3.0,15.0,440.0,390.25,301.48
2016,11,1,14,45,818.0,66.5,3.0,15.0,398.5,329.0,246.73
2016,11,1,15,0,793.0,64.0,3.0,15.0,357.0,269.38,192.62
2016,11,1,15,15,757.5,60.5,2.8,14.5,311.5,208.69,138.77
2016,11,1,15,30,722.0,57.0,2.6,14.0,266.0,151.56,90.67
2016,11,1,15,45,664.5,52.5,2.45,14.0,218.5,95.72,51.12
2016,11,1,16,0,607.0,48.0,2.3,14.0,171.0,43.55,27.06
2016,11,1,16,15,514.5,40.5,2.0,13.0,125.0,32.13,22.8
2016,11,1,16,30,422.0,33.0,1.7,12.0,79.0,26.95,17.55
2016,11,1,16,45,211.0,16.5,1.4,11.0,39.5,13.14,1.56
2016,11,1,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,2,6,45,167.5,13.0,1.05,5.5,26.5,103.77,0.0
2016,11,2,7,0,335.0,26.0,1.1,6.0,53.0,266.16,195.44
2016,11,2,7,15,445.5,35.0,1.35,6.5,97.0,365.9,303.14
2016,11,2,7,30,556.0,44.0,1.6,7.0,141.0,470.76,395.61
2016,11,2,7,45,621.0,50.0,1.9,8.0,188.5,546.37,458.95
2016,11,2,8,0,686.0,56.0,2.2,9.0,236.0,619.12,516.94
2016,11,2,8,15,727.0,60.0,2.2,9.5,282.5,678.8,561.74
2016,11,2,8,30,768.0,64.0,2.2,10.0,329.0,738.11,604.46
2016,11,2,8,45,798.5,66.5,2.25,11.0,372.0,785.81,636.31
2016,11,2,9,0,829.0,69.0,2.3,12.0,415.0,831.74,665.98
2016,11,2,9,15,848.5,71.5,2.35,12.5,452.5,865.77,687.64
2016,11,2,9,30,868.0,74.0,2.4,13.0,490.0,896.94,707.09
2016,11,2,9,45,891.0,72.5,2.5,14.0,523.5,913.83,715.47
2016,11,2,10,0,914.0,71.0,2.6,15.0,557.0,936.55,728.05
2016,11,2,10,15,922.5,72.0,2.55,15.5,582.0,945.67,731.12
2016,11,2,10,30,931.0,73.0,2.5,16.0,607.0,951.01,731.83
2016,11,2,10,45,937.0,73.5,2.45,16.5,624.0,949.55,728.07
2016,11,2,11,0,943.0,74.0,2.4,17.0,641.0,944.18,721.88
2016,11,2,11,15,946.0,74.5,2.3,17.0,650.5,932.21,712.28
2016,11,2,11,30,949.0,75.0,2.2,17.0,660.0,916.38,700.27
2016,11,2,11,45,949.5,75.0,2.1,17.5,661.0,894.05,682.7
2016,11,2,12,0,950.0,75.0,2.0,18.0,662.0,868.09,662.89
2016,11,2,12,15,948.0,74.5,1.85,18.0,655.0,836.08,639.8
2016,11,2,12,30,946.0,74.0,1.7,18.0,648.0,800.85,614.57
2016,11,2,12,45,943.5,72.5,1.6,18.5,633.5,761.07,585.56
2016,11,2,13,0,941.0,71.0,1.5,19.0,619.0,718.46,554.44
2016,11,2,13,15,933.0,70.0,1.4,19.0,596.0,670.26,517.99
2016,11,2,13,30,925.0,69.0,1.3,19.0,573.0,620.08,479.33
2016,11,2,13,45,913.0,68.0,1.2,19.0,543.5,566.01,436.82
2016,11,2,14,0,901.0,67.0,1.1,19.0,514.0,510.86,392.31
2016,11,2,14,15,884.5,65.0,1.1,18.5,477.5,451.92,344.83
2016,11,2,14,30,868.0,63.0,1.1,18.0,441.0,392.95,295.52
2016,11,2,14,45,843.5,61.0,1.15,18.0,399.5,331.68,242.58
2016,11,2,15,0,819.0,59.0,1.2,18.0,358.0,270.37,188.61
2016,11,2,15,15,784.5,55.5,1.15,17.5,312.5,208.5,135.0
2016,11,2,15,30,750.0,52.0,1.1,17.0,267.0,150.03,86.77
2016,11,2,15,45,695.5,47.5,1.1,16.5,219.0,92.84,47.11
2016,11,2,16,0,641.0,43.0,1.1,16.0,171.0,42.15,31.63
2016,11,2,16,15,551.0,36.0,1.1,15.0,124.5,31.01,21.59
2016,11,2,16,30,461.0,29.0,1.1,14.0,78.0,25.64,16.17
2016,11,2,16,45,230.5,14.5,1.15,13.0,39.0,11.48,0.0
2016,11,2,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,3,6,45,189.5,12.0,1.0,7.5,26.0,114.64,0.0
2016,11,3,7,0,379.0,24.0,1.0,8.0,52.0,278.9,196.73
2016,11,3,7,15,489.0,31.5,1.2,9.0,97.0,380.96,311.48
2016,11,3,7,30,599.0,39.0,1.4,10.0,142.0,486.0,402.21
2016,11,3,7,45,662.0,44.5,1.65,11.0,189.5,561.81,464.43
2016,11,3,8,0,725.0,50.0,1.9,12.0,237.0,639.93,525.44
2016,11,3,8,15,764.5,53.5,1.9,12.5,284.0,698.61,568.44
2016,11,3,8,30,804.0,57.0,1.9,13.0,331.0,756.84,609.37
2016,11,3,8,45,831.0,60.0,1.95,13.5,374.0,802.95,640.46
2016,11,3,9,0,858.0,63.0,2.0,14.0,417.0,838.52,663.31
2016,11,3,9,15,876.5,65.0,2.0,14.5,455.0,871.21,683.29
2016,11,3,9,30,895.0,67.0,2.0,15.0,493.0,901.06,700.98
2016,11,3,9,45,909.5,68.0,2.05,16.0,525.0,922.81,712.12
2016,11,3,10,0,924.0,69.0,2.1,17.0,557.0,941.12,720.94
2016,11,3,10,15,933.0,70.0,2.1,17.5,581.5,950.74,724.71
2016,11,3,10,30,942.0,71.0,2.1,18.0,606.0,956.52,726.12
2016,11,3,10,45,947.0,72.0,2.1,19.0,623.5,954.74,721.27
2016,11,3,11,0,952.0,73.0,2.1,20.0,641.0,949.01,714.05
2016,11,3,11,15,954.5,73.5,2.05,20.0,650.0,936.5,704.69
2016,11,3,11,30,957.0,74.0,2.0,20.0,659.0,920.13,692.98
2016,11,3,11,45,956.5,74.0,1.95,20.5,660.0,896.82,675.48
2016,11,3,12,0,956.0,74.0,1.9,21.0,661.0,869.92,655.79
2016,11,3,12,15,954.0,74.0,1.8,21.0,654.0,838.38,633.8
2016,11,3,12,30,952.0,74.0,1.7,21.0,647.0,803.57,609.66
2016,11,3,12,45,944.5,74.0,1.6,21.5,631.5,761.74,579.54
2016,11,3,13,0,937.0,74.0,1.5,22.0,616.0,717.41,547.37
2016,11,3,13,15,929.0,73.0,1.4,22.0,593.5,669.41,511.48
2016,11,3,13,30,921.0,72.0,1.3,22.0,571.0,619.44,473.39
2016,11,3,13,45,908.0,71.0,1.2,22.0,540.5,565.07,431.13
2016,11,3,14,0,895.0,70.0,1.1,22.0,510.0,509.71,386.97
2016,11,3,14,15,878.0,68.0,1.0,21.5,474.0,450.92,339.65
2016,11,3,14,30,861.0,66.0,0.9,21.0,438.0,392.15,290.77
2016,11,3,14,45,835.5,63.5,0.85,21.0,396.0,329.58,237.44
2016,11,3,15,0,810.0,61.0,0.8,21.0,354.0,269.06,184.9
2016,11,3,15,15,774.0,57.5,0.75,20.0,308.5,207.51,132.84
2016,11,3,15,30,738.0,54.0,0.7,19.0,263.0,149.55,86.03
2016,11,3,15,45,682.5,49.0,0.65,18.5,215.0,92.68,47.15
2016,11,3,16,0,627.0,44.0,0.6,18.0,167.0,42.47,31.61
2016,11,3,16,15,532.5,37.0,0.7,17.0,121.0,32.04,22.26
2016,11,3,16,30,438.0,30.0,0.8,16.0,75.0,24.48,14.92
2016,11,3,16,45,219.0,15.0,0.9,15.5,37.5,11.97,0.0
2016,11,3,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,6,45,109.0,12.5,1.1,10.5,20.5,70.85,0.0
2016,11,4,7,0,218.0,25.0,1.1,11.0,41.0,191.05,126.88
2016,11,4,7,15,296.5,39.0,1.05,11.5,78.5,273.37,221.49
2016,11,4,7,30,375.0,53.0,1.0,12.0,116.0,355.5,293.45
2016,11,4,7,45,427.0,64.0,1.0,12.5,156.5,421.33,348.8
2016,11,4,8,0,479.0,75.0,1.0,13.0,197.0,489.43,403.34
2016,11,4,8,15,520.5,81.0,1.15,13.5,236.5,545.39,446.68
2016,11,4,8,30,562.0,87.0,1.3,14.0,276.0,601.51,488.57
2016,11,4,8,45,522.5,109.0,1.45,14.5,302.5,601.71,487.41
2016,11,4,9,0,483.0,131.0,1.6,15.0,329.0,604.98,488.47
2016,11,4,9,15,616.5,109.5,1.5,15.5,385.5,710.87,564.16
2016,11,4,9,30,750.0,88.0,1.4,16.0,442.0,805.22,626.88
2016,11,4,9,45,820.5,83.5,1.3,17.0,493.5,869.46,665.13
2016,11,4,10,0,891.0,79.0,1.2,18.0,545.0,922.0,694.35
2016,11,4,10,15,900.0,80.0,1.2,18.5,569.5,931.37,697.38
2016,11,4,10,30,909.0,81.0,1.2,19.0,594.0,937.05,698.69
2016,11,4,10,45,763.5,126.0,1.3,19.5,565.5,865.86,650.77
2016,11,4,11,0,618.0,171.0,1.4,20.0,537.0,775.61,589.72
2016,11,4,11,15,611.0,176.5,1.3,20.0,543.0,763.21,580.44
2016,11,4,11,30,604.0,182.0,1.2,20.0,549.0,748.23,568.36
2016,11,4,11,45,372.0,235.5,1.2,20.0,461.5,574.58,441.58
2016,11,4,12,0,140.0,289.0,1.2,20.0,374.0,418.44,323.04
2016,11,4,12,15,220.0,278.0,1.15,20.0,410.5,461.19,357.46
2016,11,4,12,30,300.0,267.0,1.1,20.0,447.0,510.31,394.11
2016,11,4,12,45,297.5,260.5,1.1,20.0,435.0,486.46,376.03
2016,11,4,13,0,295.0,254.0,1.1,20.0,423.0,461.97,357.92
2016,11,4,13,15,338.5,234.5,1.1,20.0,422.0,452.66,351.52
2016,11,4,13,30,382.0,215.0,1.1,20.0,421.0,439.06,341.29
2016,11,4,13,45,347.5,209.0,1.15,20.0,388.0,392.51,305.47
2016,11,4,14,0,313.0,203.0,1.2,20.0,355.0,348.61,271.3
2016,11,4,14,15,477.5,152.0,1.2,19.5,365.5,355.79,275.06
2016,11,4,14,30,642.0,101.0,1.2,19.0,376.0,342.26,259.69
2016,11,4,14,45,603.0,98.0,1.2,19.0,336.5,286.95,212.62
2016,11,4,15,0,564.0,95.0,1.2,19.0,297.0,235.26,168.33
2016,11,4,15,15,636.5,76.0,1.1,18.0,276.0,194.84,129.62
2016,11,4,15,30,709.0,57.0,1.0,17.0,255.0,147.82,86.76
2016,11,4,15,45,653.0,51.5,0.95,16.5,208.0,92.35,48.53
2016,11,4,16,0,597.0,46.0,0.9,16.0,161.0,40.43,30.07
2016,11,4,16,15,501.0,38.0,0.9,15.0,116.0,30.26,20.87
2016,11,4,16,30,405.0,30.0,0.9,14.0,71.0,24.54,14.98
2016,11,4,16,45,202.5,15.0,0.95,13.5,35.5,12.02,0.0
2016,11,4,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,5,6,45,166.0,11.5,0.7,8.5,23.0,100.8,0.0
2016,11,5,7,0,332.0,23.0,0.7,9.0,46.0,254.47,160.78
2016,11,5,7,15,447.0,32.0,0.85,9.5,89.0,361.11,291.84
2016,11,5,7,30,562.0,41.0,1.0,10.0,132.0,460.28,379.3
2016,11,5,7,45,627.5,46.5,1.15,11.0,179.0,536.72,441.77
2016,11,5,8,0,693.0,52.0,1.3,12.0,226.0,615.39,502.73
2016,11,5,8,15,734.0,56.0,1.35,12.5,272.0,674.81,546.55
2016,11,5,8,30,775.0,60.0,1.4,13.0,318.0,733.91,588.43
2016,11,5,8,45,802.0,63.0,1.45,13.5,360.0,779.17,618.89
2016,11,5,9,0,829.0,66.0,1.5,14.0,402.0,822.55,647.31
2016,11,5,9,15,848.0,68.5,1.65,14.5,439.0,855.96,669.35
2016,11,5,9,30,867.0,71.0,1.8,15.0,476.0,877.62,683.03
2016,11,5,9,45,882.5,71.5,1.95,16.0,507.5,899.18,695.41
2016,11,5,10,0,898.0,72.0,2.1,17.0,539.0,917.46,705.43
2016,11,5,10,15,906.5,73.5,2.15,17.5,563.5,927.12,709.87
2016,11,5,10,30,915.0,75.0,2.2,18.0,588.0,933.07,711.99
2016,11,5,10,45,921.5,75.0,2.25,18.5,604.5,931.51,709.2
2016,11,5,11,0,928.0,75.0,2.3,19.0,621.0,926.13,704.05
2016,11,5,11,15,930.5,75.5,2.35,19.0,630.0,913.98,695.82
2016,11,5,11,30,933.0,76.0,2.4,19.0,639.0,898.08,685.21
2016,11,5,11,45,933.5,75.5,2.5,19.5,640.0,875.6,669.32
2016,11,5,12,0,934.0,75.0,2.6,20.0,641.0,849.6,651.06
2016,11,5,12,15,931.5,75.0,2.7,20.0,633.5,818.42,630.38
2016,11,5,12,30,929.0,75.0,2.8,20.0,626.0,784.09,607.35
2016,11,5,12,45,917.0,76.5,2.9,20.0,610.0,741.72,578.34
2016,11,5,13,0,905.0,78.0,3.0,20.0,594.0,697.24,546.69
2016,11,5,13,15,896.0,77.0,3.05,19.5,571.5,650.08,511.79
2016,11,5,13,30,887.0,76.0,3.1,19.0,549.0,601.14,474.45
2016,11,5,13,45,874.0,74.5,3.15,19.0,519.0,548.01,431.85
2016,11,5,14,0,861.0,73.0,3.2,19.0,489.0,494.97,388.0
2016,11,5,14,15,843.0,70.5,3.15,18.5,453.5,436.54,339.15
2016,11,5,14,30,825.0,68.0,3.1,18.0,418.0,378.38,288.97
2016,11,5,14,45,563.5,101.5,3.1,18.0,330.0,277.26,208.56
2016,11,5,15,0,302.0,135.0,3.1,18.0,242.0,198.78,149.27
2016,11,5,15,15,500.0,95.0,2.9,17.5,244.5,182.54,126.19
2016,11,5,15,30,698.0,55.0,2.7,17.0,247.0,143.94,84.46
2016,11,5,15,45,640.0,50.0,2.5,16.5,201.0,89.59,46.92
2016,11,5,16,0,582.0,45.0,2.3,16.0,155.0,39.1,28.86
2016,11,5,16,15,484.5,37.0,2.0,15.0,111.0,29.45,20.09
2016,11,5,16,30,387.0,29.0,1.7,14.0,67.0,23.71,14.1
2016,11,5,16,45,193.5,14.5,1.4,13.0,33.5,11.64,0.0
2016,11,5,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,6,6,45,53.5,11.5,0.7,10.0,15.0,39.49,0.0
2016,11,6,7,0,107.0,23.0,0.7,10.0,30.0,118.69,66.77
2016,11,6,7,15,157.0,39.5,0.7,10.0,59.5,171.28,137.78
2016,11,6,7,30,207.0,56.0,0.7,10.0,89.0,230.57,191.76
2016,11,6,7,45,231.0,73.5,0.75,10.5,121.5,276.19,231.55
2016,11,6,8,0,255.0,91.0,0.8,11.0,154.0,322.59,270.45
2016,11,6,8,15,270.0,108.0,0.85,11.5,186.5,361.79,301.99
2016,11,6,8,30,285.0,125.0,0.9,12.0,219.0,400.81,332.33
2016,11,6,8,45,358.0,131.5,1.0,12.5,265.0,490.82,402.63
2016,11,6,9,0,431.0,138.0,1.1,13.0,311.0,567.32,460.38
2016,11,6,9,15,430.0,153.0,1.15,13.5,339.0,590.42,475.1
2016,11,6,9,30,429.0,168.0,1.2,14.0,367.0,611.37,488.53
2016,11,6,9,45,483.0,166.5,1.3,14.5,404.5,660.18,524.1
2016,11,6,10,0,537.0,165.0,1.4,15.0,442.0,707.7,557.86
2016,11,6,10,15,480.0,190.5,1.25,15.5,447.0,684.25,535.45
2016,11,6,10,30,423.0,216.0,1.1,16.0,452.0,657.58,511.67
2016,11,6,10,45,303.5,245.0,1.0,17.0,417.0,561.85,436.92
2016,11,6,11,0,184.0,274.0,0.9,18.0,382.0,466.58,362.29
2016,11,6,11,15,333.0,247.5,0.75,18.0,446.0,575.55,444.66
2016,11,6,11,30,482.0,221.0,0.6,18.0,510.0,678.68,516.96
2016,11,6,11,45,432.0,236.0,0.5,18.5,495.5,638.18,483.69
2016,11,6,12,0,382.0,251.0,0.4,19.0,481.0,585.58,444.13
2016,11,6,12,15,382.5,248.0,0.5,19.0,476.0,567.52,432.89
2016,11,6,12,30,383.0,245.0,0.6,19.0,471.0,548.12,420.01
2016,11,6,12,45,329.0,249.0,0.75,19.5,440.0,496.24,382.12
2016,11,6,13,0,275.0,253.0,0.9,20.0,409.0,447.2,345.78
2016,11,6,13,15,289.5,240.0,1.0,20.0,398.5,427.09,331.7
2016,11,6,13,30,304.0,227.0,1.1,20.0,388.0,405.21,315.56
2016,11,6,13,45,179.5,214.5,1.2,20.0,308.5,301.79,236.08
2016,11,6,14,0,55.0,202.0,1.3,20.0,229.0,212.99,166.81
2016,11,6,14,15,37.5,179.5,1.35,19.5,197.5,179.78,141.18
2016,11,6,14,30,20.0,157.0,1.4,19.0,166.0,146.64,115.14
2016,11,6,14,45,19.0,143.5,1.5,19.0,151.0,132.35,103.74
2016,11,6,15,0,18.0,130.0,1.6,19.0,136.0,118.23,92.3
2016,11,6,15,15,13.0,113.5,1.4,18.5,117.5,100.98,78.45
2016,11,6,15,30,8.0,97.0,1.2,18.0,99.0,84.48,65.11
2016,11,6,15,45,4.0,79.5,1.0,17.5,80.5,68.05,51.59
2016,11,6,16,0,0.0,62.0,0.8,17.0,62.0,52.37,40.33
2016,11,6,16,15,0.0,44.0,0.8,16.0,44.0,37.6,27.03
2016,11,6,16,30,0.0,26.0,0.8,15.0,26.0,22.72,13.07
2016,11,6,16,45,0.0,13.0,0.8,14.5,13.0,11.45,0.0
2016,11,6,17,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,7,6,45,153.0,10.0,0.55,10.5,19.5,91.86,0.0
2016,11,7,7,0,306.0,20.0,0.5,11.0,39.0,231.73,118.81
2016,11,7,7,15,420.5,28.5,0.6,11.5,79.5,338.5,269.02
2016,11,7,7,30,535.0,37.0,0.7,12.0,120.0,435.71,354.93
2016,11,7,7,45,600.5,42.0,0.85,12.5,165.0,509.64,416.19
2016,11,7,8,0,666.0,47.0,1.0,13.0,210.0,586.1,476.4
2016,11,7,8,15,707.0,51.0,0.9,13.5,254.0,644.18,517.82
2016,11,7,8,30,748.0,55.0,0.8,14.0,298.0,702.18,556.94
2016,11,7,8,45,778.0,57.0,0.75,15.0,339.0,747.65,584.87
2016,11,7,9,0,808.0,59.0,0.7,16.0,380.0,791.52,610.59
2016,11,7,9,15,586.0,119.0,0.6,16.5,363.0,691.16,536.0
2016,11,7,9,30,364.0,179.0,0.5,17.0,346.0,549.04,429.04
2016,11,7,9,45,598.0,129.5,0.4,18.0,426.0,725.75,555.13
2016,11,7,10,0,832.0,80.0,0.3,19.0,506.0,873.31,646.07
2016,11,7,10,15,842.5,81.5,0.35,19.5,530.0,884.48,649.53
2016,11,7,10,30,853.0,83.0,0.4,20.0,554.0,892.12,653.11
2016,11,7,10,45,861.5,83.0,0.45,20.5,571.0,883.8,646.65
2016,11,7,11,0,870.0,83.0,0.5,21.0,588.0,880.73,643.98
2016,11,7,11,15,873.5,83.5,0.55,21.0,597.0,870.22,637.78
2016,11,7,11,30,877.0,84.0,0.6,21.0,606.0,856.17,629.48
2016,11,7,11,45,879.0,83.5,0.65,21.5,607.5,836.16,616.23
2016,11,7,12,0,881.0,83.0,0.7,22.0,609.0,812.77,600.85
2016,11,7,12,15,535.5,179.0,0.75,22.0,498.0,624.96,471.85
2016,11,7,12,30,190.0,275.0,0.8,22.0,387.0,424.92,324.23
2016,11,7,12,45,350.5,234.0,0.9,22.0,434.0,495.37,380.71
2016,11,7,13,0,511.0,193.0,1.0,22.0,481.0,552.68,423.86
2016,11,7,13,15,682.5,135.0,1.05,22.0,503.0,579.85,444.33
2016,11,7,13,30,854.0,77.0,1.1,22.0,525.0,580.65,444.97
2016,11,7,13,45,680.5,117.0,1.15,22.0,461.5,489.05,375.28
2016,11,7,14,0,507.0,157.0,1.2,22.0,398.0,402.68,309.37
2016,11,7,14,15,505.5,144.0,1.2,21.5,369.5,358.81,274.73
2016,11,7,14,30,504.0,131.0,1.2,21.0,341.0,314.39,238.18
2016,11,7,14,45,487.0,120.5,1.2,21.0,307.0,267.0,198.15
2016,11,7,15,0,470.0,110.0,1.2,21.0,273.0,221.05,158.78
2016,11,7,15,15,450.5,97.0,1.05,20.5,236.0,174.06,119.06
2016,11,7,15,30,431.0,84.0,0.9,20.0,199.0,129.24,82.67
2016,11,7,15,45,391.5,71.0,0.8,19.5,161.0,85.32,51.67
2016,11,7,16,0,352.0,58.0,0.7,19.0,123.0,46.31,34.69
2016,11,7,16,15,287.0,44.0,0.7,18.0,86.5,33.99,23.65
2016,11,7,16,30,222.0,30.0,0.7,17.0,50.0,23.5,13.36
2016,11,7,16,45,111.0,15.0,0.75,16.5,25.0,11.84,0.0
2016,11,7,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,8,6,45,137.0,10.0,0.5,11.5,18.0,82.99,0.0
2016,11,8,7,0,274.0,20.0,0.5,12.0,36.0,210.93,90.1
2016,11,8,7,15,393.0,29.0,0.55,12.0,76.0,321.33,253.72
2016,11,8,7,30,512.0,38.0,0.6,12.0,116.0,427.61,347.28
2016,11,8,7,45,578.5,44.5,0.65,12.5,161.0,495.62,403.73
2016,11,8,8,0,645.0,51.0,0.7,13.0,206.0,573.97,464.56
2016,11,8,8,15,688.0,55.0,0.65,13.5,250.0,633.11,506.96
2016,11,8,8,30,731.0,59.0,0.6,14.0,294.0,692.19,547.26
2016,11,8,8,45,760.0,62.0,0.55,15.0,334.5,737.79,575.13
2016,11,8,9,0,789.0,65.0,0.5,16.0,375.0,781.75,600.79
2016,11,8,9,15,809.0,67.5,0.55,16.5,411.5,815.18,621.32
2016,11,8,9,30,829.0,70.0,0.6,17.0,448.0,845.97,639.92
2016,11,8,9,45,844.0,71.5,0.7,18.0,478.5,868.01,652.27
2016,11,8,10,0,859.0,73.0,0.8,19.0,509.0,877.91,656.63
2016,11,8,10,15,868.5,74.0,0.75,19.5,533.0,887.73,659.7
2016,11,8,10,30,878.0,75.0,0.7,20.0,557.0,894.02,660.52
2016,11,8,10,45,881.5,77.0,0.7,20.5,573.0,892.54,657.43
2016,11,8,11,0,885.0,79.0,0.7,21.0,589.0,887.39,652.25
2016,11,8,11,15,888.5,79.0,0.75,21.0,597.5,876.16,645.51
2016,11,8,11,30,892.0,79.0,0.8,21.0,606.0,861.34,636.58
2016,11,8,11,45,890.0,80.0,0.85,21.5,607.0,839.57,621.98
2016,11,8,12,0,888.0,81.0,0.9,22.0,608.0,814.52,605.32
2016,11,8,12,15,885.5,80.5,0.85,22.0,601.0,784.21,584.85
2016,11,8,12,30,883.0,80.0,0.8,22.0,594.0,750.95,562.44
2016,11,8,12,45,874.5,80.5,0.8,22.5,579.0,711.79,535.62
2016,11,8,13,0,866.0,81.0,0.8,23.0,564.0,670.41,506.0
2016,11,8,13,15,857.0,79.5,0.75,23.0,542.5,624.59,472.41
2016,11,8,13,30,848.0,78.0,0.7,23.0,521.0,579.56,438.53
2016,11,8,13,45,834.0,77.0,0.65,23.0,492.0,527.86,398.99
2016,11,8,14,0,820.0,76.0,0.6,23.0,463.0,475.48,357.84
2016,11,8,14,15,801.5,73.5,0.55,22.5,428.5,419.25,313.26
2016,11,8,14,30,783.0,71.0,0.5,22.0,394.0,363.42,267.48
2016,11,8,14,45,756.0,68.0,0.45,22.0,354.5,305.15,218.25
2016,11,8,15,0,729.0,65.0,0.4,22.0,315.0,248.85,169.94
2016,11,8,15,15,690.0,60.5,0.3,21.5,272.0,191.09,121.58
2016,11,8,15,30,651.0,56.0,0.2,21.0,229.0,137.38,78.97
2016,11,8,15,45,591.5,50.5,0.15,20.5,184.5,82.99,42.45
2016,11,8,16,0,532.0,45.0,0.1,20.0,140.0,37.98,27.34
2016,11,8,16,15,432.5,36.0,0.15,19.0,98.0,28.77,19.08
2016,11,8,16,30,333.0,27.0,0.2,18.0,56.0,22.1,11.98
2016,11,8,16,45,166.5,13.5,0.3,17.5,28.0,12.28,0.0
2016,11,8,17,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,9,6,45,120.0,10.0,0.6,9.5,16.5,73.63,0.0
2016,11,9,7,0,240.0,20.0,0.6,10.0,33.0,189.04,60.83
2016,11,9,7,15,361.0,30.0,0.8,10.5,72.5,301.91,239.22
2016,11,9,7,30,482.0,40.0,1.0,11.0,112.0,409.23,335.59
