Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,7,45,556.5,46.5,1.2,12.0,157.0,488.13,402.15
2016,11,9,8,0,631.0,53.0,1.4,13.0,202.0,570.86,467.67
2016,11,9,8,15,676.0,57.5,1.45,13.5,246.5,625.38,508.79
2016,11,9,8,30,721.0,62.0,1.5,14.0,291.0,686.37,553.1
2016,11,9,8,45,754.5,65.0,1.55,14.5,333.0,735.49,587.09
2016,11,9,9,0,788.0,68.0,1.6,15.0,375.0,783.15,619.13
2016,11,9,9,15,809.0,70.5,1.65,16.0,411.5,817.42,639.76
2016,11,9,9,30,830.0,73.0,1.7,17.0,448.0,849.04,658.24
2016,11,9,9,45,852.0,72.5,1.8,18.0,480.0,874.71,672.88
2016,11,9,10,0,874.0,72.0,1.9,19.0,512.0,888.32,679.21
2016,11,9,10,15,884.0,73.0,1.95,19.5,536.0,898.63,684.2
2016,11,9,10,30,894.0,74.0,2.0,20.0,560.0,905.35,686.91
2016,11,9,10,45,900.0,75.0,2.1,20.5,577.0,904.79,685.37
2016,11,9,11,0,906.0,76.0,2.2,21.0,594.0,900.5,681.49
2016,11,9,11,15,909.0,76.5,2.2,21.5,603.0,889.22,672.11
2016,11,9,11,30,912.0,77.0,2.2,22.0,612.0,874.27,660.48
2016,11,9,11,45,912.0,77.0,2.25,22.5,613.0,852.62,644.9
2016,11,9,12,0,912.0,77.0,2.3,23.0,614.0,827.55,627.12
2016,11,9,12,15,909.5,76.5,2.25,23.0,607.0,796.66,605.81
2016,11,9,12,30,907.0,76.0,2.2,23.0,600.0,762.74,582.44
2016,11,9,12,45,902.5,75.0,2.2,23.5,585.5,723.97,554.86
2016,11,9,13,0,898.0,74.0,2.2,24.0,571.0,682.67,524.45
2016,11,9,13,15,889.0,73.0,2.1,24.0,549.0,636.22,489.21
2016,11,9,13,30,880.0,72.0,2.0,24.0,527.0,588.01,451.93
2016,11,9,13,45,865.5,71.0,1.9,24.0,498.0,535.39,410.48
2016,11,9,14,0,851.0,70.0,1.8,24.0,469.0,482.04,367.37
2016,11,9,14,15,832.5,68.0,1.6,23.5,434.0,425.91,321.32
2016,11,9,14,30,814.0,66.0,1.4,23.0,399.0,369.08,273.43
2016,11,9,14,45,786.0,63.0,1.25,23.0,358.5,308.93,221.73
2016,11,9,15,0,758.0,60.0,1.1,23.0,318.0,250.81,171.16
2016,11,9,15,15,719.5,56.5,0.9,22.0,274.5,192.54,122.05
2016,11,9,15,30,681.0,53.0,0.7,21.0,231.0,138.17,78.7
2016,11,9,15,45,620.0,47.5,0.55,20.5,186.0,84.63,42.98
2016,11,9,16,0,559.0,42.0,0.4,20.0,141.0,35.45,25.12
2016,11,9,16,15,459.0,34.0,0.45,19.0,98.5,27.15,17.63
2016,11,9,16,30,359.0,26.0,0.5,18.0,56.0,21.32,11.09
2016,11,9,16,45,179.5,13.0,0.6,17.5,28.0,11.82,0.0
2016,11,9,17,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,6,45,121.0,9.0,0.75,13.0,15.5,73.06,0.0
2016,11,10,7,0,242.0,18.0,0.8,13.0,31.0,186.32,32.94
2016,11,10,7,15,363.5,28.0,0.9,13.5,70.0,300.53,234.01
2016,11,10,7,30,485.0,38.0,1.0,14.0,109.0,407.82,330.3
2016,11,10,7,45,556.5,44.5,1.1,15.0,153.5,484.36,393.98
2016,11,10,8,0,628.0,51.0,1.2,16.0,198.0,558.52,451.75
2016,11,10,8,15,673.5,55.5,1.45,16.5,242.0,619.55,498.89
2016,11,10,8,30,719.0,60.0,1.7,17.0,286.0,680.7,544.47
2016,11,10,8,45,750.0,63.5,2.0,17.5,327.0,728.22,579.11
2016,11,10,9,0,781.0,67.0,2.3,18.0,368.0,774.21,611.93
2016,11,10,9,15,802.0,69.5,2.5,18.5,404.5,808.31,634.91
2016,11,10,9,30,823.0,72.0,2.7,19.0,441.0,839.8,655.84
2016,11,10,9,45,844.0,72.0,2.9,19.5,473.0,865.12,672.23
2016,11,10,10,0,865.0,72.0,3.1,20.0,505.0,878.45,680.18
2016,11,10,10,15,875.5,73.5,3.25,20.5,529.0,889.83,686.58
2016,11,10,10,30,886.0,75.0,3.4,21.0,553.0,897.65,690.6
2016,11,10,10,45,891.0,76.0,3.55,21.5,569.5,896.25,688.32
2016,11,10,11,0,896.0,77.0,3.7,22.0,586.0,891.18,683.69
2016,11,10,11,15,899.0,77.5,3.65,22.0,595.0,880.07,675.21
2016,11,10,11,30,902.0,78.0,3.6,22.0,604.0,865.33,664.4
2016,11,10,11,45,901.0,78.5,3.55,22.5,605.0,843.71,647.67
2016,11,10,12,0,900.0,79.0,3.5,23.0,606.0,818.74,628.8
2016,11,10,12,15,610.5,164.5,3.35,23.0,520.5,670.72,520.58
2016,11,10,12,30,321.0,250.0,3.2,23.0,435.0,506.36,394.06
2016,11,10,12,45,241.5,253.0,3.05,23.0,390.0,427.47,333.83
2016,11,10,13,0,162.0,256.0,2.9,23.0,345.0,365.5,285.24
2016,11,10,13,15,246.0,235.5,2.7,23.0,364.5,395.08,308.76
2016,11,10,13,30,330.0,215.0,2.5,23.0,384.0,407.46,318.03
2016,11,10,13,45,436.0,179.0,2.3,23.0,390.0,415.13,322.94
2016,11,10,14,0,542.0,143.0,2.1,23.0,396.0,404.5,312.59
2016,11,10,14,15,450.5,148.0,1.85,22.5,347.5,338.29,259.95
2016,11,10,14,30,359.0,153.0,1.6,22.0,299.0,276.52,210.95
2016,11,10,14,45,345.5,139.5,1.4,22.0,268.5,236.47,177.22
2016,11,10,15,0,332.0,126.0,1.2,22.0,238.0,197.71,144.24
2016,11,10,15,15,494.5,90.5,1.05,21.5,231.5,176.17,118.52
2016,11,10,15,30,657.0,55.0,0.9,21.0,225.0,136.65,78.63
2016,11,10,15,45,596.5,49.0,0.8,20.5,180.5,81.64,41.43
2016,11,10,16,0,536.0,43.0,0.7,20.0,136.0,36.05,25.61
2016,11,10,16,15,433.5,34.5,0.75,19.0,94.5,27.64,17.98
2016,11,10,16,30,331.0,26.0,0.8,18.0,53.0,21.38,10.84
2016,11,10,16,45,165.5,13.0,0.85,17.5,26.5,11.82,0.0
2016,11,10,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,45,120.0,9.0,1.3,11.5,15.0,72.33,0.0
2016,11,11,7,0,240.0,18.0,1.3,12.0,30.0,183.26,0.0
2016,11,11,7,15,368.0,28.0,1.35,12.5,69.0,302.81,235.29
2016,11,11,7,30,496.0,38.0,1.4,13.0,108.0,414.23,337.35
2016,11,11,7,45,570.5,44.0,1.45,14.0,153.0,492.49,403.09
2016,11,11,8,0,645.0,50.0,1.5,15.0,198.0,568.54,462.69
2016,11,11,8,15,690.5,54.5,1.75,15.5,242.5,629.98,510.45
2016,11,11,8,30,736.0,59.0,2.0,16.0,287.0,691.5,556.56
2016,11,11,8,45,767.0,62.5,2.25,17.0,329.0,739.36,590.11
2016,11,11,9,0,798.0,66.0,2.5,18.0,371.0,785.65,621.64
2016,11,11,9,15,729.0,84.5,2.65,18.5,383.5,767.75,606.74
2016,11,11,9,30,660.0,103.0,2.8,19.0,396.0,739.3,584.61
2016,11,11,9,45,768.0,88.0,2.95,19.5,451.5,816.01,638.7
2016,11,11,10,0,876.0,73.0,3.1,20.0,507.0,887.83,687.4
2016,11,11,10,15,649.5,140.0,3.25,20.5,470.5,779.99,608.77
2016,11,11,10,30,423.0,207.0,3.4,21.0,434.0,643.71,505.31
2016,11,11,10,45,506.5,188.0,3.55,22.0,468.0,690.69,540.4
2016,11,11,11,0,590.0,169.0,3.7,23.0,502.0,733.83,570.98
2016,11,11,11,15,559.0,182.5,3.75,23.0,502.0,711.03,552.95
2016,11,11,11,30,528.0,196.0,3.8,23.0,502.0,686.38,533.99
2016,11,11,11,45,479.0,212.5,3.85,23.0,490.5,648.66,505.11
2016,11,11,12,0,430.0,229.0,3.9,23.0,479.0,610.58,475.88
2016,11,11,12,15,340.0,244.5,3.85,23.0,441.0,529.19,413.62
2016,11,11,12,30,250.0,260.0,3.8,23.0,403.0,453.01,354.6
2016,11,11,12,45,216.5,256.5,3.8,23.0,378.0,413.69,324.22
2016,11,11,13,0,183.0,253.0,3.8,23.0,353.0,376.31,294.99
2016,11,11,13,15,143.5,241.5,3.6,22.5,318.0,329.26,258.5
2016,11,11,13,30,104.0,230.0,3.4,22.0,283.0,278.22,218.68
2016,11,11,13,45,63.0,202.5,3.25,22.0,234.0,222.77,174.75
2016,11,11,14,0,22.0,175.0,3.1,22.0,185.0,167.87,131.06
2016,11,11,14,15,22.5,164.0,2.75,21.5,174.0,156.14,122.04
2016,11,11,14,30,23.0,153.0,2.4,21.0,163.0,144.38,112.81
2016,11,11,14,45,19.5,138.5,2.1,20.5,146.0,128.25,100.0
2016,11,11,15,0,16.0,124.0,1.8,20.0,129.0,112.62,87.51
2016,11,11,15,15,11.0,107.5,1.6,19.0,111.0,95.52,73.92
2016,11,11,15,30,6.0,91.0,1.4,18.0,93.0,79.19,60.77
2016,11,11,15,45,3.0,73.0,1.25,17.5,74.0,62.6,46.99
2016,11,11,16,0,0.0,55.0,1.1,17.0,55.0,46.72,35.24
2016,11,11,16,15,0.0,38.0,1.1,16.5,38.0,32.69,22.47
2016,11,11,16,30,0.0,21.0,1.1,16.0,21.0,18.51,8.44
2016,11,11,16,45,0.0,10.5,1.1,15.5,10.5,9.55,0.0
2016,11,11,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,13.5,0.9,9.5,13.5,12.28,0.0
2016,11,12,7,0,0.0,27.0,0.9,10.0,27.0,37.65,0.0
2016,11,12,7,15,237.5,32.5,1.1,10.5,65.0,226.47,175.35
2016,11,12,7,30,475.0,38.0,1.3,11.0,103.0,399.37,327.56
2016,11,12,7,45,550.0,44.5,1.5,12.0,147.5,477.74,394.5
2016,11,12,8,0,625.0,51.0,1.7,13.0,192.0,560.0,460.59
2016,11,12,8,15,671.5,55.5,1.75,13.5,236.0,615.06,502.92
2016,11,12,8,30,718.0,60.0,1.8,14.0,280.0,676.78,548.5
2016,11,12,8,45,750.0,63.5,1.85,14.5,321.5,724.99,582.37
2016,11,12,9,0,782.0,67.0,1.9,15.0,363.0,771.72,614.22
2016,11,12,9,15,804.0,69.5,1.8,15.5,399.5,806.63,635.45
2016,11,12,9,30,826.0,72.0,1.7,16.0,436.0,838.97,654.33
2016,11,12,9,45,849.5,71.5,1.65,17.0,468.0,865.83,668.29
2016,11,12,10,0,873.0,71.0,1.6,18.0,500.0,880.77,673.86
2016,11,12,10,15,882.5,72.0,1.45,18.5,524.0,890.65,676.08
2016,11,12,10,30,892.0,73.0,1.3,19.0,548.0,896.97,675.87
2016,11,12,10,45,898.5,74.0,1.15,19.5,565.0,896.95,671.43
2016,11,12,11,0,905.0,75.0,1.0,20.0,582.0,893.22,664.64
2016,11,12,11,15,908.5,75.0,1.05,20.5,591.0,881.92,656.33
2016,11,12,11,30,912.0,75.0,1.1,21.0,600.0,866.97,645.83
2016,11,12,11,45,912.5,75.5,1.2,21.5,601.5,846.53,632.51
2016,11,12,12,0,913.0,76.0,1.3,22.0,603.0,822.64,616.88
2016,11,12,12,15,910.5,75.5,1.3,22.0,596.0,791.95,596.56
2016,11,12,12,30,908.0,75.0,1.3,22.0,589.0,758.24,574.18
2016,11,12,12,45,902.0,74.5,1.35,22.0,574.5,719.21,548.5
2016,11,12,13,0,896.0,74.0,1.4,22.0,560.0,677.75,519.64
2016,11,12,13,15,887.0,73.0,1.35,22.0,538.5,631.65,485.11
2016,11,12,13,30,878.0,72.0,1.3,22.0,517.0,583.81,448.5
2016,11,12,13,45,740.0,98.0,1.3,22.0,458.5,497.29,382.52
2016,11,12,14,0,602.0,124.0,1.3,22.0,400.0,417.49,320.85
2016,11,12,14,15,576.0,119.5,1.3,21.5,367.5,366.8,280.54
2016,11,12,14,30,550.0,115.0,1.3,21.0,335.0,317.81,240.26
2016,11,12,14,45,530.0,106.5,1.3,21.0,300.5,266.07,196.44
2016,11,12,15,0,510.0,98.0,1.3,21.0,266.0,219.2,155.98
2016,11,12,15,15,596.0,74.5,1.15,20.0,244.5,182.99,120.56
2016,11,12,15,30,682.0,51.0,1.0,19.0,223.0,135.73,77.45
2016,11,12,15,45,620.5,45.5,0.85,18.5,178.5,82.37,41.65
2016,11,12,16,0,559.0,40.0,0.7,18.0,134.0,36.37,26.06
2016,11,12,16,15,453.0,32.0,0.75,17.0,92.0,25.63,16.35
2016,11,12,16,30,347.0,24.0,0.8,16.0,50.0,19.72,9.02
2016,11,12,16,45,173.5,12.0,0.85,15.0,25.0,10.91,0.0
2016,11,12,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,6,45,120.5,8.0,0.6,10.0,13.0,71.31,0.0
2016,11,13,7,0,241.0,16.0,0.6,10.0,26.0,152.88,0.0
2016,11,13,7,15,374.0,25.5,0.7,10.5,64.5,302.45,229.86
2016,11,13,7,30,507.0,35.0,0.8,11.0,103.0,407.54,331.22
2016,11,13,7,45,583.0,41.0,0.95,12.0,148.0,488.39,399.52
2016,11,13,8,0,659.0,47.0,1.1,13.0,193.0,572.45,466.07
2016,11,13,8,15,705.0,51.0,1.1,13.5,237.5,633.74,511.95
2016,11,13,8,30,751.0,55.0,1.1,14.0,282.0,695.12,555.79
2016,11,13,8,45,782.0,58.0,1.15,14.5,323.5,742.48,588.28
2016,11,13,9,0,813.0,61.0,1.2,15.0,365.0,788.27,618.77
2016,11,13,9,15,833.5,63.0,1.2,16.0,401.5,821.69,638.01
2016,11,13,9,30,854.0,65.0,1.2,17.0,438.0,843.75,649.07
2016,11,13,9,45,868.5,67.0,1.3,18.0,469.0,866.14,661.71
2016,11,13,10,0,883.0,69.0,1.4,19.0,500.0,885.3,672.03
2016,11,13,10,15,893.0,70.0,1.4,19.0,524.5,895.69,677.66
2016,11,13,10,30,903.0,71.0,1.4,19.0,549.0,902.48,681.12
2016,11,13,10,45,908.5,72.5,1.45,19.5,565.5,902.21,679.44
2016,11,13,11,0,914.0,74.0,1.5,20.0,582.0,898.19,675.48
2016,11,13,11,15,917.5,74.0,1.5,20.0,591.5,886.82,667.44
2016,11,13,11,30,921.0,74.0,1.5,20.0,601.0,871.77,657.15
2016,11,13,11,45,921.0,74.5,1.55,20.0,602.0,850.81,643.61
2016,11,13,12,0,921.0,75.0,1.6,20.0,603.0,826.39,627.79
2016,11,13,12,15,918.5,74.5,1.65,20.0,596.5,795.56,607.53
2016,11,13,12,30,916.0,74.0,1.7,20.0,590.0,761.68,585.07
2016,11,13,12,45,911.5,73.0,1.75,20.0,575.5,722.94,559.0
2016,11,13,13,0,907.0,72.0,1.8,20.0,561.0,681.65,529.65
2016,11,13,13,15,898.0,71.0,1.8,20.0,539.0,635.21,494.62
2016,11,13,13,30,889.0,70.0,1.8,20.0,517.0,587.0,457.37
2016,11,13,13,45,877.0,68.0,1.85,20.0,488.5,534.62,416.15
2016,11,13,14,0,865.0,66.0,1.9,20.0,460.0,481.27,372.81
2016,11,13,14,15,847.0,64.0,1.85,19.5,425.5,424.69,325.92
2016,11,13,14,30,829.0,62.0,1.8,19.0,391.0,368.15,277.53
2016,11,13,14,45,804.0,59.0,1.75,19.0,351.0,308.55,225.13
2016,11,13,15,0,779.0,56.0,1.7,19.0,311.0,250.58,173.49
2016,11,13,15,15,740.0,52.5,1.5,18.5,267.5,191.42,122.32
2016,11,13,15,30,701.0,49.0,1.3,18.0,224.0,136.16,77.35
2016,11,13,15,45,641.0,43.5,1.1,17.5,179.0,81.83,40.71
2016,11,13,16,0,581.0,38.0,0.9,17.0,134.0,34.63,24.64
2016,11,13,16,15,475.0,30.5,0.9,16.0,92.0,26.64,17.24
2016,11,13,16,30,369.0,23.0,0.9,15.0,50.0,20.64,9.34
2016,11,13,16,45,184.5,11.5,0.95,14.5,25.0,10.46,0.0
2016,11,13,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,14,6,45,126.0,7.5,0.6,9.0,12.0,6.82,0.0
2016,11,14,7,0,252.0,15.0,0.6,9.0,24.0,157.8,0.0
2016,11,14,7,15,388.0,24.0,0.6,9.5,63.0,298.73,224.08
2016,11,14,7,30,524.0,33.0,0.6,10.0,102.0,415.74,337.1
2016,11,14,7,45,598.0,39.0,0.65,10.5,147.0,495.31,404.44
2016,11,14,8,0,672.0,45.0,0.7,11.0,192.0,578.11,469.97
2016,11,14,8,15,718.0,49.0,0.7,11.5,236.5,639.59,515.69
2016,11,14,8,30,764.0,53.0,0.7,12.0,281.0,701.19,559.34
2016,11,14,8,45,795.0,55.5,0.7,13.0,322.5,748.09,589.5
2016,11,14,9,0,826.0,58.0,0.7,14.0,364.0,793.4,617.45
2016,11,14,9,15,846.5,60.5,0.75,14.5,401.0,819.19,633.06
2016,11,14,9,30,867.0,63.0,0.8,15.0,438.0,850.63,652.55
2016,11,14,9,45,884.0,63.5,0.9,15.5,469.5,873.36,666.7
2016,11,14,10,0,901.0,64.0,1.0,16.0,501.0,892.9,678.77
2016,11,14,10,15,910.5,65.5,1.0,16.5,525.0,903.64,683.29
2016,11,14,10,30,920.0,67.0,1.0,17.0,549.0,910.7,685.57
2016,11,14,10,45,927.0,67.0,1.05,17.5,566.5,909.84,683.66
2016,11,14,11,0,934.0,67.0,1.1,18.0,584.0,905.2,679.5
2016,11,14,11,15,937.5,67.5,1.1,18.5,593.0,894.33,670.59
2016,11,14,11,30,941.0,68.0,1.1,19.0,602.0,879.7,659.45
2016,11,14,11,45,942.0,68.0,1.15,19.5,603.5,858.68,644.98
2016,11,14,12,0,943.0,68.0,1.2,20.0,605.0,834.12,628.25
2016,11,14,12,15,941.0,67.5,1.2,20.0,599.0,803.21,607.78
2016,11,14,12,30,939.0,67.0,1.2,20.0,593.0,769.15,585.15
2016,11,14,12,45,929.5,68.5,1.2,20.0,577.5,729.18,558.3
2016,11,14,13,0,920.0,70.0,1.2,20.0,562.0,686.87,528.47
2016,11,14,13,15,911.0,69.0,1.2,20.0,540.5,640.01,493.76
2016,11,14,13,30,902.0,68.0,1.2,20.0,519.0,591.34,456.77
2016,11,14,13,45,889.5,66.5,1.2,20.0,490.0,538.75,415.76
2016,11,14,14,0,877.0,65.0,1.2,20.0,461.0,485.18,372.69
2016,11,14,14,15,858.5,63.0,1.2,19.5,426.0,427.88,326.01
2016,11,14,14,30,840.0,61.0,1.2,19.0,391.0,370.66,277.72
2016,11,14,14,45,813.5,58.0,1.2,19.0,351.0,310.1,225.11
2016,11,14,15,0,787.0,55.0,1.2,19.0,311.0,251.32,173.23
2016,11,14,15,15,747.5,51.5,1.05,18.0,267.0,191.7,122.16
2016,11,14,15,30,708.0,48.0,0.9,17.0,223.0,136.03,77.11
2016,11,14,15,45,645.5,43.0,0.8,16.5,178.0,81.66,40.56
2016,11,14,16,0,583.0,38.0,0.7,16.0,133.0,34.71,24.8
2016,11,14,16,15,473.5,30.0,0.75,15.0,90.5,26.23,16.93
2016,11,14,16,30,364.0,22.0,0.8,14.0,48.0,19.69,8.26
2016,11,14,16,45,182.0,11.0,0.85,13.5,24.0,10.01,0.0
2016,11,14,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,15,6,45,128.5,7.0,0.95,7.5,11.5,0.0,0.0
2016,11,15,7,0,257.0,14.0,1.0,8.0,23.0,159.25,0.0
2016,11,15,7,15,397.5,23.0,1.05,8.5,62.0,301.4,223.04
2016,11,15,7,30,538.0,32.0,1.1,9.0,101.0,422.72,345.37
2016,11,15,7,45,614.5,37.5,1.2,9.5,146.5,503.71,415.61
2016,11,15,8,0,691.0,43.0,1.3,10.0,192.0,588.04,483.99
2016,11,15,8,15,735.0,47.0,1.4,10.5,236.5,648.38,530.9
2016,11,15,8,30,779.0,51.0,1.5,11.0,281.0,708.74,575.86
2016,11,15,8,45,525.0,98.5,1.65,11.5,263.0,579.67,477.24
2016,11,15,9,0,271.0,146.0,1.8,12.0,245.0,420.85,348.88
2016,11,15,9,15,575.5,102.5,1.9,12.5,340.5,652.84,533.55
2016,11,15,9,30,880.0,59.0,2.0,13.0,436.0,854.68,678.19
2016,11,15,9,45,887.0,62.5,2.1,14.0,465.5,872.88,686.0
2016,11,15,10,0,894.0,66.0,2.2,15.0,495.0,887.59,693.3
2016,11,15,10,15,902.5,67.0,2.25,15.0,518.5,896.75,698.88
2016,11,15,10,30,911.0,68.0,2.3,15.0,542.0,902.29,702.13
2016,11,15,10,45,916.0,68.5,2.35,15.5,558.5,900.38,699.07
2016,11,15,11,0,921.0,69.0,2.4,16.0,575.0,894.76,693.65
2016,11,15,11,15,923.0,69.5,2.45,16.0,583.5,882.81,685.3
2016,11,15,11,30,925.0,70.0,2.5,16.0,592.0,867.21,674.57
2016,11,15,11,45,924.0,70.0,2.6,16.5,592.5,844.95,658.39
2016,11,15,12,0,923.0,70.0,2.7,17.0,593.0,819.3,639.89
2016,11,15,12,15,919.0,70.0,2.75,17.0,585.5,788.09,618.27
2016,11,15,12,30,915.0,70.0,2.8,17.0,578.0,753.92,594.44
2016,11,15,12,45,907.0,69.5,2.9,17.5,563.0,713.61,565.15
2016,11,15,13,0,899.0,69.0,3.0,18.0,548.0,671.0,532.73
2016,11,15,13,15,888.5,68.0,3.05,17.5,525.5,624.23,497.36
2016,11,15,13,30,878.0,67.0,3.1,17.0,503.0,575.85,459.67
2016,11,15,13,45,862.0,66.0,3.15,17.0,474.0,523.24,416.69
2016,11,15,14,0,846.0,65.0,3.2,17.0,445.0,470.04,372.0
2016,11,15,14,15,826.5,63.0,3.2,16.5,410.5,414.53,324.71
2016,11,15,14,30,807.0,61.0,3.2,16.0,376.0,358.35,275.44
2016,11,15,14,45,777.0,59.0,3.25,16.0,336.5,299.67,222.79
2016,11,15,15,0,747.0,57.0,3.3,16.0,297.0,243.18,171.54
2016,11,15,15,15,706.5,53.0,3.25,15.5,254.5,185.31,120.67
2016,11,15,15,30,666.0,49.0,3.2,15.0,212.0,131.55,76.25
2016,11,15,15,45,592.5,44.5,3.15,14.5,167.5,79.54,41.07
2016,11,15,16,0,519.0,40.0,3.1,14.0,123.0,33.49,23.89
2016,11,15,16,15,408.0,31.5,3.0,13.5,83.5,25.33,16.17
2016,11,15,16,30,297.0,23.0,2.9,13.0,44.0,18.97,7.28
2016,11,15,16,45,148.5,11.5,2.8,12.5,22.0,10.46,0.0
2016,11,15,17,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,16,6,45,106.0,7.5,2.2,6.0,10.5,0.0,0.0
2016,11,16,7,0,212.0,15.0,2.4,6.0,21.0,134.1,0.0
2016,11,16,7,15,364.0,24.5,2.7,6.5,59.5,288.35,210.64
2016,11,16,7,30,516.0,34.0,3.0,7.0,98.0,408.41,340.01
2016,11,16,7,45,603.0,39.5,3.4,7.5,144.0,496.55,419.85
2016,11,16,8,0,690.0,45.0,3.8,8.0,190.0,588.25,497.91
2016,11,16,8,15,736.5,49.0,3.95,8.5,235.0,650.58,548.8
2016,11,16,8,30,783.0,53.0,4.1,9.0,280.0,712.94,597.69
2016,11,16,8,45,816.5,55.0,4.35,9.5,322.5,761.59,635.02
2016,11,16,9,0,850.0,57.0,4.6,10.0,365.0,800.48,663.97
2016,11,16,9,15,870.0,59.0,4.7,10.0,402.0,833.75,688.49
2016,11,16,9,30,890.0,61.0,4.8,10.0,439.0,864.37,710.75
2016,11,16,9,45,903.0,62.5,4.9,10.5,470.0,885.18,724.15
2016,11,16,10,0,916.0,64.0,5.0,11.0,501.0,902.64,735.06
2016,11,16,10,15,925.0,65.5,5.05,11.0,525.5,913.0,741.79
2016,11,16,10,30,934.0,67.0,5.1,11.0,550.0,919.65,745.95
2016,11,16,10,45,666.0,142.5,5.2,11.5,492.5,781.33,640.0
2016,11,16,11,0,398.0,218.0,5.3,12.0,435.0,602.44,496.18
2016,11,16,11,15,672.5,144.0,5.35,12.0,518.0,767.37,629.39
2016,11,16,11,30,947.0,70.0,5.4,12.0,601.0,884.15,717.0
2016,11,16,11,45,945.5,71.0,5.45,12.0,602.0,862.29,700.06
2016,11,16,12,0,944.0,72.0,5.5,12.0,603.0,836.95,681.35
2016,11,16,12,15,941.5,71.5,5.55,12.0,596.5,805.74,658.21
2016,11,16,12,30,939.0,71.0,5.6,12.0,590.0,771.42,632.66
2016,11,16,12,45,662.0,142.0,5.65,12.0,503.0,629.01,519.24
2016,11,16,13,0,385.0,213.0,5.7,12.0,416.0,476.42,393.57
2016,11,16,13,15,384.5,203.5,5.65,11.5,400.0,446.69,370.01
2016,11,16,13,30,384.0,194.0,5.6,11.0,384.0,416.15,344.97
2016,11,16,13,45,216.0,189.0,5.6,11.0,294.5,295.87,244.61
2016,11,16,14,0,48.0,184.0,5.6,11.0,205.0,193.78,158.98
2016,11,16,14,15,46.0,170.5,5.5,11.0,189.5,176.07,144.2
2016,11,16,14,30,44.0,157.0,5.4,11.0,174.0,158.73,129.52
2016,11,16,14,45,41.0,141.0,5.35,11.0,156.0,139.19,112.88
2016,11,16,15,0,38.0,125.0,5.3,11.0,138.0,120.22,96.63
2016,11,16,15,15,368.0,87.5,5.1,10.5,178.5,149.35,107.34
2016,11,16,15,30,698.0,50.0,4.9,10.0,219.0,136.62,80.79
2016,11,16,15,45,626.0,45.5,4.7,9.5,173.5,82.84,43.55
2016,11,16,16,0,554.0,41.0,4.5,9.0,128.0,34.74,25.51
2016,11,16,16,15,437.0,32.0,4.1,8.5,86.5,25.92,17.01
2016,11,16,16,30,320.0,23.0,3.7,8.0,45.0,19.07,7.04
2016,11,16,16,45,160.0,11.5,3.3,7.5,22.5,10.46,0.0
2016,11,16,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,45,99.0,6.5,0.85,3.0,9.5,0.0,0.0
2016,11,17,7,0,198.0,13.0,0.9,3.0,19.0,123.95,0.0
2016,11,17,7,15,344.5,23.0,0.95,3.5,56.0,272.41,192.79
2016,11,17,7,30,491.0,33.0,1.0,4.0,93.0,389.98,323.18
2016,11,17,7,45,577.5,39.0,1.1,4.5,138.0,477.01,400.73
2016,11,17,8,0,664.0,45.0,1.2,5.0,183.0,567.84,475.97
2016,11,17,8,15,712.0,49.0,1.35,5.5,227.5,630.42,526.24
2016,11,17,8,30,760.0,53.0,1.5,6.0,272.0,693.18,574.68
2016,11,17,8,45,795.5,55.0,1.7,7.0,314.0,742.82,610.89
2016,11,17,9,0,831.0,57.0,1.9,8.0,356.0,791.05,644.97
2016,11,17,9,15,852.5,59.5,1.95,8.5,393.0,817.8,662.21
2016,11,17,9,30,874.0,62.0,2.0,9.0,430.0,850.13,683.39
2016,11,17,9,45,892.0,62.0,2.15,10.0,461.5,873.09,697.22
2016,11,17,10,0,910.0,62.0,2.3,11.0,493.0,892.9,708.75
2016,11,17,10,15,920.5,63.5,2.3,11.5,517.5,904.65,714.41
2016,11,17,10,30,931.0,65.0,2.3,12.0,542.0,912.7,717.63
2016,11,17,10,45,938.0,65.5,2.35,12.5,559.5,912.57,715.76
2016,11,17,11,0,945.0,66.0,2.4,13.0,577.0,908.61,711.45
2016,11,17,11,15,948.0,66.0,2.35,13.0,586.5,896.74,702.15
2016,11,17,11,30,951.0,66.0,2.3,13.0,596.0,881.1,690.45
2016,11,17,11,45,952.5,66.0,2.3,13.5,597.5,860.53,674.64
2016,11,17,12,0,954.0,66.0,2.3,14.0,599.0,836.36,656.46
2016,11,17,12,15,951.5,65.5,2.3,14.0,592.5,805.04,634.48
2016,11,17,12,30,949.0,65.0,2.3,14.0,586.0,770.58,610.23
2016,11,17,12,45,944.0,64.5,2.3,14.0,572.0,731.4,582.44
2016,11,17,13,0,939.0,64.0,2.3,14.0,558.0,689.59,551.4
2016,11,17,13,15,930.5,63.0,2.3,14.0,536.0,642.64,514.73
2016,11,17,13,30,922.0,62.0,2.3,14.0,514.0,593.78,475.66
2016,11,17,13,45,909.0,60.5,2.35,14.0,485.0,540.38,432.16
2016,11,17,14,0,896.0,59.0,2.4,14.0,456.0,486.02,386.48
2016,11,17,14,15,878.0,57.5,2.35,13.5,421.5,428.88,337.56
2016,11,17,14,30,860.0,56.0,2.3,13.0,387.0,371.83,287.13
2016,11,17,14,45,833.5,53.5,2.3,13.0,346.5,311.57,232.58
2016,11,17,15,0,807.0,51.0,2.3,13.0,306.0,252.95,178.85
2016,11,17,15,15,768.0,47.5,2.0,12.5,262.5,191.51,124.24
2016,11,17,15,30,729.0,44.0,1.7,12.0,219.0,134.98,77.02
2016,11,17,15,45,667.0,39.5,1.4,11.5,174.0,80.09,39.31
2016,11,17,16,0,605.0,35.0,1.1,11.0,129.0,32.46,23.28
2016,11,17,16,15,495.0,27.5,1.1,10.0,87.0,24.05,15.27
2016,11,17,16,30,385.0,20.0,1.1,9.0,45.0,17.89,5.68
2016,11,17,16,45,192.5,10.0,1.1,8.5,22.5,9.1,0.0
2016,11,17,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,6,45,101.5,6.0,1.55,3.0,8.5,0.0,0.0
2016,11,18,7,0,203.0,12.0,1.6,3.0,17.0,125.47,0.0
2016,11,18,7,15,355.0,21.5,1.95,4.0,54.0,267.05,181.33
2016,11,18,7,30,507.0,31.0,2.3,5.0,91.0,397.58,330.51
2016,11,18,7,45,589.5,37.5,2.7,6.5,136.0,482.32,407.37
2016,11,18,8,0,672.0,44.0,3.1,8.0,181.0,570.96,481.68
2016,11,18,8,15,721.0,48.0,3.3,8.5,226.0,634.4,533.77
2016,11,18,8,30,770.0,52.0,3.5,9.0,271.0,698.09,583.89
2016,11,18,8,45,802.0,55.5,3.75,10.0,313.0,747.1,619.99
2016,11,18,9,0,834.0,59.0,4.0,11.0,355.0,794.56,653.78
2016,11,18,9,15,855.5,61.0,4.25,11.5,392.5,820.76,672.16
2016,11,18,9,30,877.0,63.0,4.5,12.0,430.0,852.38,694.84
2016,11,18,9,45,891.5,65.0,4.8,13.0,461.5,875.01,709.54
2016,11,18,10,0,906.0,67.0,5.1,14.0,493.0,894.36,721.73
2016,11,18,10,15,916.0,68.5,5.15,14.5,517.5,905.58,727.65
2016,11,18,10,30,926.0,70.0,5.2,15.0,542.0,913.13,731.02
2016,11,18,10,45,930.0,71.5,5.3,15.5,558.5,911.65,728.24
2016,11,18,11,0,934.0,73.0,5.4,16.0,575.0,906.38,722.91
2016,11,18,11,15,936.0,73.5,5.4,16.0,584.0,894.38,713.6
2016,11,18,11,30,938.0,74.0,5.4,16.0,593.0,878.69,701.77
2016,11,18,11,45,936.0,74.5,5.45,16.5,593.5,856.11,683.96
2016,11,18,12,0,934.0,75.0,5.5,17.0,594.0,830.13,663.79
2016,11,18,12,15,930.5,74.5,5.45,17.0,587.0,798.59,640.34
2016,11,18,12,30,927.0,74.0,5.4,17.0,580.0,764.03,614.67
2016,11,18,12,45,922.0,73.0,5.4,17.0,565.5,725.02,585.79
2016,11,18,13,0,917.0,72.0,5.4,17.0,551.0,683.45,553.3
2016,11,18,13,15,908.0,70.5,5.3,17.0,529.0,636.54,515.11
2016,11,18,13,30,899.0,69.0,5.2,17.0,507.0,587.83,474.76
2016,11,18,13,45,885.5,67.5,5.1,17.0,478.5,535.25,430.43
2016,11,18,14,0,872.0,66.0,5.0,17.0,450.0,481.79,384.31
2016,11,18,14,15,853.0,64.0,4.7,16.5,415.5,425.49,335.14
2016,11,18,14,30,834.0,62.0,4.4,16.0,381.0,368.31,284.06
2016,11,18,14,45,807.0,59.0,4.1,16.0,341.0,308.29,229.44
2016,11,18,15,0,780.0,56.0,3.8,16.0,301.0,250.1,176.2
2016,11,18,15,15,739.0,52.5,3.25,15.0,257.5,190.93,124.17
2016,11,18,15,30,698.0,49.0,2.7,14.0,214.0,135.86,78.66
2016,11,18,15,45,633.5,43.5,2.15,13.0,169.5,81.76,41.64
2016,11,18,16,0,569.0,38.0,1.6,12.0,125.0,35.32,25.67
2016,11,18,16,15,452.5,29.5,1.5,11.0,83.5,26.01,16.81
2016,11,18,16,30,336.0,21.0,1.4,10.0,42.0,18.95,5.63
2016,11,18,16,45,168.0,10.5,1.35,9.5,21.0,9.55,0.0
2016,11,18,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,19,6,45,71.0,5.5,3.8,7.5,7.0,0.0,0.0
2016,11,19,7,0,142.0,11.0,3.9,8.0,14.0,89.85,0.0
2016,11,19,7,15,292.0,21.0,4.15,8.0,48.0,233.73,147.29
2016,11,19,7,30,442.0,31.0,4.4,8.0,82.0,363.05,300.11
2016,11,19,7,45,528.0,37.0,4.65,8.5,124.0,438.26,371.91
2016,11,19,8,0,614.0,43.0,4.9,9.0,166.0,526.46,448.65
2016,11,19,8,15,663.5,47.5,5.05,9.5,208.5,588.89,501.25
2016,11,19,8,30,713.0,52.0,5.2,10.0,251.0,651.86,552.21
2016,11,19,8,45,747.5,54.5,5.35,10.5,291.5,700.06,589.7
2016,11,19,9,0,782.0,57.0,5.5,11.0,332.0,746.99,625.19
2016,11,19,9,15,804.0,59.0,5.55,11.5,368.0,780.97,649.37
2016,11,19,9,30,826.0,61.0,5.6,12.0,404.0,803.98,664.7
