Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,9,45,600.5,121.5,5.7,12.5,380.0,703.65,584.52
2016,11,19,10,0,375.0,182.0,5.8,13.0,356.0,556.33,463.06
2016,11,19,10,15,342.0,198.5,5.8,13.0,364.0,545.44,452.96
2016,11,19,10,30,309.0,215.0,5.8,13.0,372.0,532.75,441.04
2016,11,19,10,45,181.0,222.0,5.85,13.5,315.0,407.7,336.57
2016,11,19,11,0,53.0,229.0,5.9,14.0,258.0,285.11,232.56
2016,11,19,11,15,165.0,237.5,5.9,14.0,328.0,402.03,330.54
2016,11,19,11,30,277.0,246.0,5.9,14.0,398.0,514.0,421.73
2016,11,19,11,45,227.0,252.0,5.9,14.5,377.0,456.47,373.6
2016,11,19,12,0,177.0,258.0,5.9,15.0,356.0,415.24,338.64
2016,11,19,12,15,149.0,254.5,5.85,15.0,336.5,381.89,311.2
2016,11,19,12,30,121.0,251.0,5.8,15.0,317.0,349.92,284.81
2016,11,19,12,45,60.5,140.5,5.8,15.0,173.5,174.78,141.64
2016,11,19,13,0,0.0,30.0,5.8,15.0,30.0,26.47,16.71
2016,11,19,13,15,0.0,61.5,5.7,14.5,61.5,54.36,40.37
2016,11,19,13,30,0.0,93.0,5.6,14.0,93.0,82.56,64.29
2016,11,19,13,45,0.0,80.0,5.6,14.0,80.0,70.79,54.48
2016,11,19,14,0,0.0,67.0,5.6,14.0,67.0,59.23,44.8
2016,11,19,14,15,0.0,71.5,5.45,13.5,71.5,63.22,48.4
2016,11,19,14,30,0.0,76.0,5.3,13.0,76.0,67.24,52.03
2016,11,19,14,45,0.0,68.0,5.15,13.0,68.0,60.11,46.04
2016,11,19,15,0,0.0,60.0,5.0,13.0,60.0,53.0,40.02
2016,11,19,15,15,0.0,51.0,4.7,12.5,51.0,45.02,33.24
2016,11,19,15,30,0.0,42.0,4.4,12.0,42.0,37.04,26.37
2016,11,19,15,45,0.0,33.0,4.1,12.0,33.0,29.08,19.35
2016,11,19,16,0,0.0,24.0,3.8,12.0,24.0,21.12,13.09
2016,11,19,16,15,0.0,15.5,3.55,11.5,15.5,13.63,6.06
2016,11,19,16,30,0.0,7.0,3.3,11.0,7.0,6.14,0.0
2016,11,19,16,45,0.0,3.5,3.1,11.0,3.5,3.18,0.0
2016,11,19,17,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,3.0,0.8,9.0,3.0,0.0,0.0
2016,11,20,7,0,0.0,6.0,0.8,9.0,6.0,5.46,0.0
2016,11,20,7,15,6.5,21.5,0.95,9.5,22.5,28.6,11.45
2016,11,20,7,30,13.0,37.0,1.1,10.0,39.0,53.78,39.31
2016,11,20,7,45,24.0,55.5,1.25,10.5,60.0,84.08,66.54
2016,11,20,8,0,35.0,74.0,1.4,11.0,81.0,113.79,92.81
2016,11,20,8,15,42.5,91.5,1.4,11.0,102.0,139.28,115.15
2016,11,20,8,30,50.0,109.0,1.4,11.0,123.0,164.91,137.18
2016,11,20,8,45,54.5,125.5,1.45,11.5,142.5,186.8,155.28
2016,11,20,9,0,59.0,142.0,1.5,12.0,162.0,208.73,173.06
2016,11,20,9,15,258.0,140.5,1.5,12.0,244.5,402.16,335.29
2016,11,20,9,30,457.0,139.0,1.5,12.0,327.0,589.75,482.73
2016,11,20,9,45,309.5,173.0,1.5,12.5,304.5,488.67,398.73
2016,11,20,10,0,162.0,207.0,1.5,13.0,282.0,384.86,313.24
2016,11,20,10,15,93.0,200.5,1.45,13.0,244.0,295.86,241.03
2016,11,20,10,30,24.0,194.0,1.4,13.0,206.0,208.99,168.79
2016,11,20,10,45,13.0,178.0,1.4,13.0,184.5,180.18,145.08
2016,11,20,11,0,2.0,162.0,1.4,13.0,163.0,152.75,122.16
2016,11,20,11,15,9.0,181.0,1.5,13.0,186.0,177.56,142.73
2016,11,20,11,30,16.0,200.0,1.6,13.0,209.0,202.17,162.85
2016,11,20,11,45,25.5,212.0,1.75,13.0,226.0,221.12,178.44
2016,11,20,12,0,35.0,224.0,1.9,13.0,243.0,252.46,203.93
2016,11,20,12,15,132.5,235.0,2.0,12.5,306.5,347.81,282.99
2016,11,20,12,30,230.0,246.0,2.1,12.0,370.0,423.4,344.55
2016,11,20,12,45,221.0,241.5,2.25,12.0,358.5,401.29,326.7
2016,11,20,13,0,212.0,237.0,2.4,12.0,347.0,379.29,309.28
2016,11,20,13,15,106.0,165.0,2.4,12.0,220.0,228.89,187.15
2016,11,20,13,30,0.0,93.0,2.4,12.0,93.0,82.57,64.59
2016,11,20,13,45,0.0,90.5,2.4,12.0,90.5,80.3,62.95
2016,11,20,14,0,0.0,88.0,2.4,12.0,88.0,78.03,61.17
2016,11,20,14,15,0.0,97.5,2.35,11.5,97.5,86.61,68.71
2016,11,20,14,30,0.0,107.0,2.3,11.0,107.0,95.05,76.17
2016,11,20,14,45,0.0,95.5,2.25,11.0,95.5,84.52,67.31
2016,11,20,15,0,0.0,84.0,2.2,11.0,84.0,74.09,58.48
2016,11,20,15,15,0.0,71.5,2.0,10.5,71.5,62.89,48.96
2016,11,20,15,30,0.0,59.0,1.8,10.0,59.0,51.81,39.39
2016,11,20,15,45,0.0,46.0,1.6,10.0,46.0,40.44,29.35
2016,11,20,16,0,0.0,33.0,1.4,10.0,33.0,29.1,20.35
2016,11,20,16,15,0.0,21.5,1.3,9.5,21.5,18.94,10.72
2016,11,20,16,30,0.0,10.0,1.2,9.0,10.0,8.79,0.0
2016,11,20,16,45,0.0,5.0,1.1,9.0,5.0,4.55,0.0
2016,11,20,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,21,7,15,202.5,16.5,1.6,7.5,38.0,169.85,86.43
2016,11,21,7,30,405.0,33.0,1.9,8.0,76.0,339.79,276.06
2016,11,21,7,45,496.5,40.0,2.2,8.5,118.5,425.65,356.04
2016,11,21,8,0,588.0,47.0,2.5,9.0,161.0,516.85,434.47
2016,11,21,8,15,642.0,52.0,2.6,9.0,204.5,575.27,483.48
2016,11,21,8,30,696.0,57.0,2.7,9.0,248.0,641.86,537.0
2016,11,21,8,45,740.5,58.5,2.8,9.5,289.5,696.62,578.46
2016,11,21,9,0,785.0,60.0,2.9,10.0,331.0,750.36,617.87
2016,11,21,9,15,510.0,115.5,3.0,10.0,299.0,599.84,500.6
2016,11,21,9,30,235.0,171.0,3.1,10.0,267.0,422.81,353.82
2016,11,21,9,45,200.0,188.0,3.25,10.5,274.0,396.52,331.42
2016,11,21,10,0,165.0,205.0,3.4,11.0,281.0,385.07,319.99
2016,11,21,10,15,529.0,137.0,3.45,11.0,398.0,651.1,538.82
2016,11,21,10,30,893.0,69.0,3.5,11.0,515.0,878.27,707.67
2016,11,21,10,45,900.0,70.0,3.6,11.5,532.5,879.14,704.86
2016,11,21,11,0,907.0,71.0,3.7,12.0,550.0,876.34,701.41
2016,11,21,11,15,635.0,148.5,3.75,12.0,486.5,735.49,596.64
2016,11,21,11,30,363.0,226.0,3.8,12.0,423.0,561.85,458.66
2016,11,21,11,45,328.5,233.5,3.85,12.5,412.5,531.44,433.92
2016,11,21,12,0,294.0,241.0,3.9,13.0,402.0,501.15,408.52
2016,11,21,12,15,294.5,238.0,3.9,13.0,397.5,486.1,396.61
2016,11,21,12,30,295.0,235.0,3.9,13.0,393.0,470.08,383.8
2016,11,21,12,45,318.0,224.5,3.95,13.0,391.5,460.48,376.53
2016,11,21,13,0,341.0,214.0,4.0,13.0,390.0,448.48,367.09
2016,11,21,13,15,342.5,204.0,3.95,13.0,374.5,421.39,345.0
2016,11,21,13,30,344.0,194.0,3.9,13.0,359.0,393.47,321.94
2016,11,21,13,45,318.0,186.0,3.9,13.0,331.5,352.61,287.99
2016,11,21,14,0,292.0,178.0,3.9,13.0,304.0,313.64,255.25
2016,11,21,14,15,146.0,127.5,3.85,12.5,190.5,181.66,146.99
2016,11,21,14,30,0.0,77.0,3.8,12.0,77.0,68.14,52.94
2016,11,21,14,45,0.0,68.5,3.75,12.0,68.5,60.55,46.62
2016,11,21,15,0,0.0,60.0,3.7,12.0,60.0,53.01,40.19
2016,11,21,15,15,340.0,54.0,3.35,11.5,132.5,116.27,79.97
2016,11,21,15,30,680.0,48.0,3.0,11.0,205.0,133.28,78.26
2016,11,21,15,45,608.0,43.0,2.7,10.5,161.0,80.38,41.6
2016,11,21,16,0,536.0,38.0,2.4,10.0,117.0,36.05,26.45
2016,11,21,16,15,414.5,29.0,2.1,9.0,77.0,23.48,14.6
2016,11,21,16,30,293.0,20.0,1.8,8.0,37.0,16.52,2.26
2016,11,21,16,45,146.5,10.0,1.5,7.5,18.5,9.1,0.0
2016,11,21,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,7,15,203.0,16.0,0.35,6.0,37.0,167.88,72.01
2016,11,22,7,30,406.0,32.0,0.3,6.0,74.0,338.52,271.38
2016,11,22,7,45,496.0,39.5,0.3,6.5,116.5,423.69,348.34
2016,11,22,8,0,586.0,47.0,0.3,7.0,159.0,514.25,422.52
2016,11,22,8,15,640.5,52.5,0.3,7.5,202.5,579.93,473.3
2016,11,22,8,30,695.0,58.0,0.3,8.0,246.0,640.74,518.02
2016,11,22,8,45,733.5,61.0,0.3,8.5,287.0,692.61,554.17
2016,11,22,9,0,772.0,64.0,0.3,9.0,328.0,743.27,588.08
2016,11,22,9,15,796.0,66.5,0.4,9.5,364.5,779.53,612.51
2016,11,22,9,30,820.0,69.0,0.5,10.0,401.0,813.34,635.08
2016,11,22,9,45,841.5,70.0,0.65,11.0,432.5,840.31,652.45
2016,11,22,10,0,863.0,71.0,0.8,12.0,464.0,864.2,667.62
2016,11,22,10,15,874.5,72.0,0.85,12.0,488.5,867.5,669.3
2016,11,22,10,30,886.0,73.0,0.9,12.0,513.0,875.9,674.91
2016,11,22,10,45,893.0,74.0,1.0,12.5,530.0,876.79,675.07
2016,11,22,11,0,900.0,75.0,1.1,13.0,547.0,874.05,672.92
2016,11,22,11,15,904.0,75.5,1.1,13.0,557.0,864.47,665.89
2016,11,22,11,30,908.0,76.0,1.1,13.0,567.0,851.28,656.63
2016,11,22,11,45,758.0,116.0,1.1,13.0,526.5,767.2,598.07
2016,11,22,12,0,608.0,156.0,1.1,13.0,486.0,671.97,529.61
2016,11,22,12,15,589.5,159.5,1.1,13.0,477.0,640.8,507.16
2016,11,22,12,30,571.0,163.0,1.1,13.0,468.0,603.59,479.42
2016,11,22,12,45,563.0,161.0,1.1,13.0,455.5,572.37,455.92
2016,11,22,13,0,555.0,159.0,1.1,13.0,443.0,539.92,431.05
2016,11,22,13,15,574.0,146.5,1.1,13.0,429.5,511.89,409.44
2016,11,22,13,30,593.0,134.0,1.1,13.0,416.0,485.54,388.29
2016,11,22,13,45,575.0,130.0,1.1,13.0,391.0,440.69,352.09
2016,11,22,14,0,557.0,126.0,1.1,13.0,366.0,392.41,312.55
2016,11,22,14,15,549.0,116.0,1.1,12.5,337.0,350.83,277.67
2016,11,22,14,30,541.0,106.0,1.1,12.0,308.0,305.37,238.56
2016,11,22,14,45,518.0,98.5,1.1,12.0,275.0,257.78,196.66
2016,11,22,15,0,495.0,91.0,1.1,12.0,242.0,209.52,153.85
2016,11,22,15,15,469.0,80.0,1.0,11.5,206.5,162.6,112.82
2016,11,22,15,30,443.0,69.0,0.9,11.0,171.0,120.5,77.63
2016,11,22,15,45,394.0,58.0,0.8,10.5,134.0,77.48,46.64
2016,11,22,16,0,345.0,47.0,0.7,10.0,97.0,40.38,30.3
2016,11,22,16,15,264.5,33.5,0.75,9.5,64.0,27.44,17.94
2016,11,22,16,30,184.0,20.0,0.8,9.0,31.0,16.46,1.48
2016,11,22,16,45,92.0,10.0,0.85,8.5,15.5,9.1,0.0
2016,11,22,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,7,15,199.0,16.5,1.6,5.5,36.5,164.76,53.95
2016,11,23,7,30,398.0,33.0,1.8,6.0,73.0,333.33,269.4
2016,11,23,7,45,488.5,41.0,2.0,6.5,115.0,419.36,351.8
2016,11,23,8,0,579.0,49.0,2.2,7.0,157.0,510.64,431.04
2016,11,23,8,15,636.0,54.5,2.35,7.5,201.0,578.02,487.03
2016,11,23,8,30,693.0,60.0,2.5,8.0,245.0,646.61,541.62
2016,11,23,8,45,726.0,64.5,2.7,8.5,285.5,689.26,574.39
2016,11,23,9,0,759.0,69.0,2.9,9.0,326.0,737.19,610.3
2016,11,23,9,15,784.5,72.0,3.0,9.0,362.5,775.24,638.4
2016,11,23,9,30,810.0,75.0,3.1,9.0,399.0,810.88,664.31
2016,11,23,9,45,824.5,78.0,3.25,9.5,429.5,834.31,679.93
2016,11,23,10,0,839.0,81.0,3.4,10.0,460.0,854.58,693.19
2016,11,23,10,15,851.0,82.5,3.35,10.5,484.5,867.46,699.79
2016,11,23,10,30,863.0,84.0,3.3,11.0,509.0,876.83,703.93
2016,11,23,10,45,613.0,148.5,3.3,11.5,455.5,734.14,596.03
2016,11,23,11,0,363.0,213.0,3.3,12.0,402.0,564.05,460.55
2016,11,23,11,15,625.5,149.5,3.3,12.0,482.5,726.86,590.71
2016,11,23,11,30,888.0,86.0,3.3,12.0,563.0,853.14,682.86
2016,11,23,11,45,888.5,86.0,3.3,12.0,565.0,832.85,666.81
2016,11,23,12,0,889.0,86.0,3.3,12.0,567.0,809.2,649.59
2016,11,23,12,15,887.0,86.0,3.35,12.0,561.0,780.4,628.88
2016,11,23,12,30,885.0,86.0,3.4,12.0,555.0,748.6,605.91
2016,11,23,12,45,875.0,86.5,3.5,12.0,541.0,709.01,576.69
2016,11,23,13,0,865.0,87.0,3.6,12.0,527.0,667.29,544.02
2016,11,23,13,15,855.5,85.5,3.6,12.0,506.0,621.84,507.43
2016,11,23,13,30,846.0,84.0,3.6,12.0,485.0,574.75,468.71
2016,11,23,13,45,831.5,82.0,3.65,12.0,457.0,523.19,425.58
2016,11,23,14,0,817.0,80.0,3.7,12.0,429.0,470.99,380.73
2016,11,23,14,15,795.0,77.5,3.7,11.5,395.0,414.82,332.03
2016,11,23,14,30,773.0,75.0,3.7,11.0,361.0,359.36,282.53
2016,11,23,14,45,742.5,71.0,3.7,11.0,322.0,300.88,229.19
2016,11,23,15,0,712.0,67.0,3.7,11.0,283.0,243.38,176.37
2016,11,23,15,15,664.5,62.0,3.35,10.5,240.0,185.36,124.83
2016,11,23,15,30,617.0,57.0,3.0,10.0,197.0,132.28,80.41
2016,11,23,15,45,545.0,50.0,2.65,9.5,154.0,80.94,44.31
2016,11,23,16,0,473.0,43.0,2.3,9.0,111.0,38.12,28.36
2016,11,23,16,15,345.0,32.5,2.05,8.0,72.5,26.71,17.33
2016,11,23,16,30,217.0,22.0,1.8,7.0,34.0,18.48,1.56
2016,11,23,16,45,108.5,11.0,1.55,6.5,17.0,10.01,0.0
2016,11,23,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,7,15,179.5,17.5,0.85,2.5,35.0,152.87,30.35
2016,11,24,7,30,359.0,35.0,0.9,3.0,70.0,308.66,248.92
2016,11,24,7,45,458.5,44.0,0.95,3.5,112.5,401.11,336.63
2016,11,24,8,0,558.0,53.0,1.0,4.0,155.0,499.13,420.63
2016,11,24,8,15,618.5,59.0,1.05,4.5,199.5,569.46,477.86
2016,11,24,8,30,679.0,65.0,1.1,5.0,244.0,641.01,533.5
2016,11,24,8,45,686.5,65.0,1.2,6.0,270.5,663.06,548.8
2016,11,24,9,0,694.0,65.0,1.3,7.0,297.0,677.57,558.06
2016,11,24,9,15,733.5,65.5,1.35,7.5,335.0,722.86,590.47
2016,11,24,9,30,773.0,66.0,1.4,8.0,373.0,766.36,620.45
2016,11,24,9,45,779.0,71.0,1.45,8.5,400.5,784.74,631.61
2016,11,24,10,0,785.0,76.0,1.5,9.0,428.0,799.97,640.72
2016,11,24,10,15,751.0,90.5,1.5,9.5,442.0,788.65,630.14
2016,11,24,10,30,717.0,105.0,1.5,10.0,456.0,779.21,621.4
2016,11,24,10,45,811.5,96.0,1.5,11.0,506.0,839.0,661.18
2016,11,24,11,0,906.0,87.0,1.5,12.0,556.0,899.62,699.74
2016,11,24,11,15,910.5,87.5,1.45,12.0,566.0,890.06,691.14
2016,11,24,11,30,915.0,88.0,1.4,12.0,576.0,876.78,681.03
2016,11,24,11,45,917.5,87.5,1.35,12.5,578.5,857.01,665.38
2016,11,24,12,0,920.0,87.0,1.3,13.0,581.0,833.69,647.53
2016,11,24,12,15,917.5,86.5,1.15,13.0,575.0,803.15,624.63
2016,11,24,12,30,915.0,86.0,1.0,13.0,569.0,769.54,599.69
2016,11,24,12,45,909.5,85.0,0.9,13.5,555.0,730.4,570.19
2016,11,24,13,0,904.0,84.0,0.8,14.0,541.0,688.76,537.3
2016,11,24,13,15,894.0,82.5,0.8,14.0,519.5,641.54,502.04
2016,11,24,13,30,884.0,81.0,0.8,14.0,498.0,592.64,464.59
2016,11,24,13,45,869.0,79.5,0.8,14.0,469.5,539.72,423.0
2016,11,24,14,0,854.0,78.0,0.8,14.0,441.0,486.09,379.53
2016,11,24,14,15,832.5,75.0,0.8,13.5,406.0,427.84,331.75
2016,11,24,14,30,811.0,72.0,0.8,13.0,371.0,370.19,282.76
2016,11,24,14,45,779.5,68.5,0.8,13.0,331.0,309.91,230.02
2016,11,24,15,0,748.0,65.0,0.8,13.0,291.0,251.99,178.51
2016,11,24,15,15,701.5,60.5,0.8,12.0,247.5,192.96,127.74
2016,11,24,15,30,655.0,56.0,0.8,11.0,204.0,136.7,81.66
2016,11,24,15,45,580.5,49.0,0.8,10.5,159.0,82.93,44.34
2016,11,24,16,0,506.0,42.0,0.8,10.0,114.0,37.94,28.08
2016,11,24,16,15,374.0,31.5,0.85,9.5,74.0,25.88,16.47
2016,11,24,16,30,242.0,21.0,0.9,9.0,34.0,17.58,0.33
2016,11,24,16,45,121.0,10.5,0.95,8.5,17.0,9.55,0.0
2016,11,24,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.15,3.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.15,2.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.2,2.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.25,2.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.3,2.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.35,2.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,25,7,15,151.5,16.5,0.85,2.5,30.5,133.51,3.6
2016,11,25,7,30,303.0,33.0,0.8,3.0,61.0,270.89,216.67
2016,11,25,7,45,376.0,45.0,0.8,3.5,99.5,345.33,290.08
2016,11,25,8,0,449.0,57.0,0.8,4.0,138.0,424.68,359.32
2016,11,25,8,15,509.0,63.5,1.05,4.5,178.0,492.28,417.43
2016,11,25,8,30,569.0,70.0,1.3,5.0,218.0,561.11,473.73
2016,11,25,8,45,629.5,67.5,1.55,6.0,256.0,619.82,519.33
2016,11,25,9,0,690.0,65.0,1.8,7.0,294.0,672.94,559.24
2016,11,25,9,15,756.0,69.5,1.8,7.5,346.0,745.34,611.7
2016,11,25,9,30,822.0,74.0,1.8,8.0,398.0,816.84,661.61
2016,11,25,9,45,838.5,76.5,1.85,9.0,429.0,841.57,675.65
2016,11,25,10,0,855.0,79.0,1.9,10.0,460.0,863.12,687.73
2016,11,25,10,15,866.5,80.5,2.0,10.5,485.0,875.72,695.15
2016,11,25,10,30,878.0,82.0,2.1,11.0,510.0,884.77,700.2
2016,11,25,10,45,886.0,83.0,2.25,11.5,527.0,886.5,700.68
2016,11,25,11,0,894.0,84.0,2.4,12.0,544.0,884.54,698.67
2016,11,25,11,15,740.5,121.0,2.45,12.0,507.0,790.21,630.58
2016,11,25,11,30,587.0,158.0,2.5,12.0,470.0,683.08,551.48
2016,11,25,11,45,568.0,165.0,2.55,12.5,467.5,660.52,533.63
2016,11,25,12,0,549.0,172.0,2.6,13.0,465.0,636.35,513.86
2016,11,25,12,15,571.0,163.0,2.6,13.0,465.0,624.12,504.75
2016,11,25,12,30,593.0,154.0,2.6,13.0,465.0,614.13,496.95
2016,11,25,12,45,596.0,148.5,2.6,13.0,455.0,586.22,475.12
2016,11,25,13,0,599.0,143.0,2.6,13.0,445.0,556.16,451.4
2016,11,25,13,15,544.0,151.5,2.55,12.5,417.0,498.67,406.0
2016,11,25,13,30,489.0,160.0,2.5,12.0,389.0,448.97,366.04
2016,11,25,13,45,372.5,169.0,2.45,12.0,337.5,363.95,296.76
2016,11,25,14,0,256.0,178.0,2.4,12.0,286.0,297.6,242.1
2016,11,25,14,15,346.0,150.5,2.1,11.5,284.0,291.64,235.55
2016,11,25,14,30,436.0,123.0,1.8,11.0,282.0,281.14,223.2
2016,11,25,14,45,408.5,115.0,1.55,11.0,251.5,237.66,184.51
2016,11,25,15,0,381.0,107.0,1.3,11.0,221.0,196.72,148.1
2016,11,25,15,15,357.5,93.0,1.15,10.5,187.5,153.98,110.88
2016,11,25,15,30,334.0,79.0,1.0,10.0,154.0,113.9,77.21
2016,11,25,15,45,294.5,64.5,0.9,9.5,120.0,75.07,48.17
2016,11,25,16,0,255.0,50.0,0.8,9.0,86.0,41.07,30.97
2016,11,25,16,15,127.5,37.5,0.85,8.5,55.5,29.88,19.89
2016,11,25,16,30,0.0,25.0,0.9,8.0,25.0,20.84,0.5
2016,11,25,16,45,0.0,12.5,0.95,7.5,12.5,11.37,0.0
2016,11,25,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,2.5,2.9,6.0,2.5,2.19,0.0
2016,11,26,7,30,0.0,5.0,2.8,6.0,5.0,4.38,0.0
2016,11,26,7,45,0.0,8.5,2.75,6.5,8.5,7.46,0.76
2016,11,26,8,0,0.0,12.0,2.7,7.0,12.0,10.53,3.55
2016,11,26,8,15,0.0,16.0,2.75,7.0,16.0,14.06,6.73
2016,11,26,8,30,0.0,20.0,2.8,7.0,20.0,17.58,9.89
2016,11,26,8,45,0.0,23.5,2.9,7.0,23.5,20.67,12.62
2016,11,26,9,0,0.0,27.0,3.0,7.0,27.0,23.77,15.34
2016,11,26,9,15,0.0,34.5,3.1,7.0,34.5,30.4,21.13
2016,11,26,9,30,0.0,42.0,3.2,7.0,42.0,37.04,26.9
2016,11,26,9,45,0.0,47.5,3.35,7.0,47.5,41.92,31.1
2016,11,26,10,0,0.0,53.0,3.5,7.0,53.0,46.8,35.28
2016,11,26,10,15,8.0,115.5,3.5,7.0,119.0,112.83,92.54
2016,11,26,10,30,16.0,178.0,3.5,7.0,185.0,185.54,154.34
2016,11,26,10,45,8.0,139.0,3.55,7.0,142.5,135.6,111.48
2016,11,26,11,0,0.0,100.0,3.6,7.0,100.0,89.48,71.75
2016,11,26,11,15,0.0,125.0,3.5,7.0,125.0,113.66,92.39
2016,11,26,11,30,0.0,150.0,3.4,7.0,150.0,138.23,113.17
2016,11,26,11,45,49.5,196.5,3.35,7.0,223.0,237.12,197.86
2016,11,26,12,0,99.0,243.0,3.3,7.0,296.0,325.57,271.69
2016,11,26,12,15,96.5,240.0,3.15,7.0,291.0,315.36,262.71
2016,11,26,12,30,94.0,237.0,3.0,7.0,286.0,305.21,254.16
2016,11,26,12,45,129.5,233.0,2.9,7.0,299.0,330.45,275.45
2016,11,26,13,0,165.0,229.0,2.8,7.0,312.0,341.42,284.72
2016,11,26,13,15,326.0,194.5,2.85,7.0,349.5,401.9,335.98
2016,11,26,13,30,487.0,160.0,2.9,7.0,387.0,447.93,373.34
2016,11,26,13,45,454.0,155.5,2.95,7.0,357.5,400.05,332.61
2016,11,26,14,0,421.0,151.0,3.0,7.0,328.0,354.23,293.42
2016,11,26,14,15,407.0,140.0,3.0,7.0,300.0,312.48,256.84
2016,11,26,14,30,393.0,129.0,3.0,7.0,272.0,271.59,220.3
2016,11,26,14,45,353.5,122.5,3.0,7.0,241.0,228.11,181.68
2016,11,26,15,0,314.0,116.0,3.0,7.0,210.0,185.9,144.32
2016,11,26,15,15,287.0,101.0,2.8,7.0,177.0,146.2,109.18
2016,11,26,15,30,260.0,86.0,2.6,7.0,144.0,109.63,77.99
2016,11,26,15,45,211.0,70.5,2.45,7.0,110.5,74.34,51.08
2016,11,26,16,0,162.0,55.0,2.3,7.0,77.0,45.02,34.7
2016,11,26,16,15,81.0,38.5,2.15,7.0,49.5,31.19,21.03
2016,11,26,16,30,0.0,22.0,2.0,7.0,22.0,18.66,0.0
2016,11,26,16,45,0.0,11.0,1.95,7.0,11.0,10.01,0.0
2016,11,26,17,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,95.5,18.5,4.5,7.0,27.0,99.5,0.0
2016,11,27,7,30,191.0,37.0,4.6,7.0,54.0,209.14,161.93
2016,11,27,7,45,310.0,47.5,4.75,7.0,93.5,304.28,256.46
2016,11,27,8,0,429.0,58.0,4.9,7.0,133.0,408.99,351.1
2016,11,27,8,15,497.0,65.5,5.0,7.0,175.0,483.17,417.3
2016,11,27,8,30,565.0,73.0,5.1,7.0,217.0,559.01,482.03
2016,11,27,8,45,631.5,74.0,5.2,7.5,259.5,627.3,537.54
2016,11,27,9,0,698.0,75.0,5.3,8.0,302.0,695.54,591.34
2016,11,27,9,15,727.5,78.5,5.3,8.0,339.0,736.01,622.45
2016,11,27,9,30,757.0,82.0,5.3,8.0,376.0,774.52,651.56
2016,11,27,9,45,804.0,77.0,5.35,8.5,411.5,809.8,676.75
2016,11,27,10,0,851.0,72.0,5.4,9.0,447.0,848.05,703.91
2016,11,27,10,15,863.5,73.5,5.3,9.0,472.0,861.63,712.38
2016,11,27,10,30,876.0,75.0,5.2,9.0,497.0,871.72,718.37
2016,11,27,10,45,581.0,148.5,5.15,9.5,432.0,697.04,580.95
2016,11,27,11,0,286.0,222.0,5.1,10.0,367.0,508.68,423.55
2016,11,27,11,15,596.0,149.5,5.0,10.0,460.5,699.22,581.52
2016,11,27,11,30,906.0,77.0,4.9,10.0,554.0,845.96,692.84
2016,11,27,11,45,907.5,77.0,4.8,10.5,556.0,827.05,675.56
2016,11,27,12,0,909.0,77.0,4.7,11.0,558.0,804.73,656.93
2016,11,27,12,15,536.5,158.5,4.6,11.0,441.5,592.82,490.06
2016,11,27,12,30,164.0,240.0,4.5,11.0,325.0,370.38,305.35
2016,11,27,12,45,525.0,159.0,4.45,11.0,422.0,543.41,451.01
2016,11,27,13,0,886.0,78.0,4.4,11.0,519.0,669.56,552.4
2016,11,27,13,15,512.5,143.0,4.3,11.0,396.0,470.85,389.67
2016,11,27,13,30,139.0,208.0,4.2,11.0,273.0,285.92,235.55
2016,11,27,13,45,178.0,194.0,4.15,11.0,272.0,282.77,233.29
2016,11,27,14,0,217.0,180.0,4.1,11.0,271.0,275.86,226.85
2016,11,27,14,15,316.5,152.0,3.9,10.5,273.0,281.39,229.74
2016,11,27,14,30,416.0,124.0,3.7,10.0,275.0,275.45,221.26
2016,11,27,14,45,389.0,115.5,3.55,10.0,244.5,232.8,182.96
2016,11,27,15,0,362.0,107.0,3.4,10.0,214.0,192.67,146.89
2016,11,27,15,15,338.0,93.0,2.95,9.5,181.0,150.96,110.09
2016,11,27,15,30,314.0,79.0,2.5,9.0,148.0,111.98,76.95
2016,11,27,15,45,392.0,59.5,2.1,8.5,126.5,78.58,47.65
2016,11,27,16,0,470.0,40.0,1.7,8.0,105.0,37.27,22.84
2016,11,27,16,15,340.5,30.0,1.55,7.5,67.5,24.55,15.3
2016,11,27,16,30,211.0,20.0,1.4,7.0,30.0,16.7,0.0
2016,11,27,16,45,105.5,10.0,1.25,6.5,15.0,9.1,0.0
2016,11,27,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,28,7,15,49.5,15.5,2.65,8.0,20.0,43.07,0.0
2016,11,28,7,30,99.0,31.0,2.9,8.0,40.0,125.61,93.52
2016,11,28,7,45,135.0,48.5,3.2,8.0,68.0,175.94,145.5
2016,11,28,8,0,171.0,66.0,3.5,8.0,96.0,226.57,192.1
2016,11,28,8,15,198.0,83.0,3.7,8.0,126.0,271.33,232.45
2016,11,28,8,30,225.0,100.0,3.9,8.0,156.0,316.94,272.53
2016,11,28,8,45,237.5,116.5,4.1,8.0,185.0,350.93,301.72
2016,11,28,9,0,250.0,133.0,4.3,8.0,214.0,384.52,329.97
2016,11,28,9,15,274.5,143.0,4.4,8.0,241.0,418.44,358.31
2016,11,28,9,30,299.0,153.0,4.5,8.0,268.0,452.37,386.22
2016,11,28,9,45,175.5,167.5,4.65,8.5,236.5,348.84,296.4
2016,11,28,10,0,52.0,182.0,4.8,9.0,205.0,242.77,203.18
2016,11,28,10,15,28.5,171.5,4.95,9.0,184.0,205.56,171.02
2016,11,28,10,30,5.0,161.0,5.1,9.0,163.0,157.66,129.54
2016,11,28,10,45,150.5,190.0,5.25,9.5,266.0,342.88,288.84
2016,11,28,11,0,296.0,219.0,5.4,10.0,369.0,513.5,429.63
2016,11,28,11,15,148.0,181.5,5.45,10.0,256.5,322.31,270.12
2016,11,28,11,30,0.0,144.0,5.5,10.0,144.0,132.35,107.03
2016,11,28,11,45,231.0,169.5,5.55,10.5,291.0,379.16,318.96
2016,11,28,12,0,462.0,195.0,5.6,11.0,438.0,593.11,493.47
2016,11,28,12,15,231.0,122.5,5.6,11.0,244.0,309.56,260.38
2016,11,28,12,30,0.0,50.0,5.6,11.0,50.0,44.17,32.12
2016,11,28,12,45,60.0,137.5,5.6,11.0,167.5,171.79,141.81
2016,11,28,13,0,120.0,225.0,5.6,11.0,285.0,308.58,255.9
2016,11,28,13,15,60.0,160.0,5.55,10.5,190.0,188.58,155.6
2016,11,28,13,30,0.0,95.0,5.5,10.0,95.0,84.49,66.99
2016,11,28,13,45,3.0,120.5,5.45,10.0,121.5,109.64,88.66
2016,11,28,14,0,6.0,146.0,5.4,10.0,148.0,134.62,110.05
2016,11,28,14,15,3.0,122.5,5.3,10.0,123.5,110.92,90.0
2016,11,28,14,30,0.0,99.0,5.2,10.0,99.0,88.02,70.57
2016,11,28,14,45,0.0,88.5,5.15,10.0,88.5,78.41,62.43
2016,11,28,15,0,0.0,78.0,5.1,10.0,78.0,68.89,54.26
2016,11,28,15,15,0.0,65.5,4.8,9.5,65.5,57.71,44.65
2016,11,28,15,30,0.0,53.0,4.5,9.0,53.0,46.66,35.01
2016,11,28,15,45,0.0,41.0,4.2,8.5,41.0,36.17,25.72
2016,11,28,16,0,0.0,29.0,3.9,8.0,29.0,25.56,16.23
2016,11,28,16,15,0.0,18.5,3.55,7.5,18.5,16.28,8.2
2016,11,28,16,30,0.0,8.0,3.2,7.0,8.0,7.02,0.0
2016,11,28,16,45,0.0,4.0,2.85,6.5,4.0,3.64,0.0
2016,11,28,17,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,7,15,233.0,12.0,1.3,2.5,31.0,146.83,0.0
2016,11,29,7,30,466.0,24.0,1.5,3.0,62.0,349.66,265.27
2016,11,29,7,45,565.0,30.0,1.7,3.5,104.5,443.3,370.52
2016,11,29,8,0,664.0,36.0,1.9,4.0,147.0,539.79,455.41
2016,11,29,8,15,718.5,40.0,2.05,4.5,191.0,605.75,511.4
2016,11,29,8,30,773.0,44.0,2.2,5.0,235.0,672.5,565.41
2016,11,29,8,45,810.0,46.0,2.35,5.5,276.5,715.37,598.7
2016,11,29,9,0,847.0,48.0,2.5,6.0,318.0,764.13,635.38
2016,11,29,9,15,869.5,50.0,2.6,6.5,355.0,799.47,660.45
2016,11,29,9,30,892.0,52.0,2.7,7.0,392.0,832.38,683.24
2016,11,29,9,45,908.0,53.0,2.85,8.0,423.5,855.56,697.53
2016,11,29,10,0,924.0,54.0,3.0,9.0,455.0,875.55,709.37
2016,11,29,10,15,934.0,55.0,3.0,9.0,480.0,886.95,716.38
2016,11,29,10,30,944.0,56.0,3.0,9.0,505.0,894.71,720.9
2016,11,29,10,45,950.0,57.0,3.0,9.5,522.5,895.28,719.04
2016,11,29,11,0,956.0,58.0,3.0,10.0,540.0,892.04,714.64
2016,11,29,11,15,959.0,58.5,2.95,10.0,549.5,881.8,706.32
2016,11,29,11,30,962.0,59.0,2.9,10.0,559.0,867.8,695.49
2016,11,29,11,45,961.5,59.0,2.9,10.5,561.0,846.64,678.75
2016,11,29,12,0,961.0,59.0,2.9,11.0,563.0,821.99,659.64
2016,11,29,12,15,958.5,59.0,2.9,11.0,557.5,792.44,638.24
2016,11,29,12,30,956.0,59.0,2.9,11.0,552.0,759.72,614.49
2016,11,29,12,45,944.0,61.0,2.9,11.5,538.0,719.88,584.26
2016,11,29,13,0,932.0,63.0,2.9,12.0,524.0,677.81,550.75
2016,11,29,13,15,923.0,62.0,2.85,12.0,503.0,632.16,514.01
2016,11,29,13,30,914.0,61.0,2.8,12.0,482.0,584.65,474.96
2016,11,29,13,45,898.5,60.5,2.8,12.0,454.5,532.71,431.58
2016,11,29,14,0,883.0,60.0,2.8,12.0,427.0,479.99,386.34
2016,11,29,14,15,863.5,58.0,2.75,11.5,393.0,423.51,337.34
2016,11,29,14,30,844.0,56.0,2.7,11.0,359.0,367.27,287.04
2016,11,29,14,45,814.0,54.0,2.7,11.0,320.5,308.05,232.9
