Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,15,0,784.0,52.0,2.7,11.0,282.0,250.62,179.8
2016,11,29,15,15,742.0,48.0,2.3,10.0,239.5,191.27,126.7
2016,11,29,15,30,700.0,44.0,1.9,9.0,197.0,136.04,79.91
2016,11,29,15,45,630.5,39.0,1.55,8.5,153.5,82.26,41.63
2016,11,29,16,0,561.0,34.0,1.2,8.0,110.0,36.55,20.74
2016,11,29,16,15,435.0,26.0,1.2,7.0,71.0,23.01,13.94
2016,11,29,16,30,309.0,18.0,1.2,6.0,32.0,16.31,0.0
2016,11,29,16,45,154.5,9.0,1.2,5.5,16.0,8.19,0.0
2016,11,29,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.3,3.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,30,7,15,186.0,12.5,0.3,4.0,27.0,119.49,0.0
2016,11,30,7,30,372.0,25.0,0.3,4.0,54.0,298.84,218.74
2016,11,30,7,45,473.5,32.5,0.3,4.5,94.5,392.25,321.21
2016,11,30,8,0,575.0,40.0,0.3,5.0,135.0,480.72,397.13
2016,11,30,8,15,634.0,45.0,0.45,5.5,177.0,548.91,453.58
2016,11,30,8,30,693.0,50.0,0.6,6.0,219.0,618.18,508.53
2016,11,30,8,45,731.0,53.5,0.8,7.0,259.5,669.68,547.69
2016,11,30,9,0,769.0,57.0,1.0,8.0,300.0,720.16,584.82
2016,11,30,9,15,794.5,59.5,1.2,8.5,336.5,757.58,612.35
2016,11,30,9,30,820.0,62.0,1.4,9.0,373.0,792.73,637.77
2016,11,30,9,45,484.5,126.0,1.6,9.5,314.0,592.75,487.35
2016,11,30,10,0,149.0,190.0,1.8,10.0,255.0,353.26,292.19
2016,11,30,10,15,211.0,196.5,1.9,10.0,293.5,411.3,341.37
2016,11,30,10,30,273.0,203.0,2.0,10.0,332.0,485.22,400.25
2016,11,30,10,45,587.5,136.0,2.15,10.5,426.5,693.19,565.27
2016,11,30,11,0,902.0,69.0,2.3,11.0,521.0,859.56,685.15
2016,11,30,11,15,907.0,69.5,2.35,11.0,531.5,851.57,677.59
2016,11,30,11,30,912.0,70.0,2.4,11.0,542.0,839.97,669.36
2016,11,30,11,45,913.0,70.0,2.45,11.5,544.5,820.95,654.68
2016,11,30,12,0,914.0,70.0,2.5,12.0,547.0,798.55,637.72
2016,11,30,12,15,645.0,139.0,2.55,12.0,474.0,658.33,532.76
2016,11,30,12,30,376.0,208.0,2.6,12.0,401.0,498.92,406.57
2016,11,30,12,45,632.5,140.0,2.65,12.0,455.0,601.82,490.67
2016,11,30,13,0,889.0,72.0,2.7,12.0,509.0,660.37,537.13
2016,11,30,13,15,879.0,71.0,2.7,11.5,489.0,615.82,501.66
2016,11,30,13,30,869.0,70.0,2.7,11.0,469.0,569.6,464.63
2016,11,30,13,45,847.5,70.0,2.75,11.0,440.5,519.2,422.49
2016,11,30,14,0,826.0,70.0,2.8,11.0,412.0,465.96,376.98
2016,11,30,14,15,804.5,68.0,2.75,10.5,379.0,410.84,329.13
2016,11,30,14,30,783.0,66.0,2.7,10.0,346.0,356.29,280.36
2016,11,30,14,45,746.0,64.0,2.7,10.0,307.5,297.87,227.26
2016,11,30,15,0,709.0,62.0,2.7,10.0,269.0,242.34,176.26
2016,11,30,15,15,662.0,57.5,2.35,9.5,227.5,184.27,124.49
2016,11,30,15,30,615.0,53.0,2.0,9.0,186.0,132.15,80.43
2016,11,30,15,45,523.5,47.5,1.7,9.0,143.5,80.87,44.21
2016,11,30,16,0,432.0,42.0,1.4,9.0,101.0,40.31,24.6
2016,11,30,16,15,216.0,35.0,1.3,8.5,64.5,27.41,17.49
2016,11,30,16,30,0.0,28.0,1.2,8.0,28.0,22.68,0.0
2016,11,30,16,45,0.0,14.0,1.1,7.5,14.0,12.73,0.0
2016,11,30,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,7,15,187.5,12.0,1.55,3.5,26.5,119.54,0.0
2016,12,1,7,30,375.0,24.0,1.7,4.0,53.0,297.39,214.29
2016,12,1,7,45,487.0,31.5,1.9,4.5,94.5,390.59,325.64
2016,12,1,8,0,599.0,39.0,2.1,5.0,136.0,495.12,418.42
2016,12,1,8,15,659.0,43.5,2.2,5.5,179.0,564.07,477.16
2016,12,1,8,30,719.0,48.0,2.3,6.0,222.0,634.04,534.03
2016,12,1,8,45,762.5,50.5,2.45,6.5,264.0,689.09,577.16
2016,12,1,9,0,806.0,53.0,2.6,7.0,306.0,743.27,618.17
2016,12,1,9,15,831.5,55.5,2.7,7.5,343.0,781.34,645.45
2016,12,1,9,30,857.0,58.0,2.8,8.0,380.0,808.85,664.27
2016,12,1,9,45,875.0,59.5,2.9,8.5,412.0,833.98,681.09
2016,12,1,10,0,893.0,61.0,3.0,9.0,444.0,856.11,695.51
2016,12,1,10,15,905.0,62.5,3.05,9.0,469.5,869.8,704.61
2016,12,1,10,30,917.0,64.0,3.1,9.0,495.0,879.97,711.28
2016,12,1,10,45,925.0,65.0,3.15,9.5,513.0,882.39,711.13
2016,12,1,11,0,933.0,66.0,3.2,10.0,531.0,881.09,708.48
2016,12,1,11,15,937.5,66.5,3.25,10.0,541.5,872.45,701.94
2016,12,1,11,30,942.0,67.0,3.3,10.0,552.0,860.09,692.89
2016,12,1,11,45,942.5,67.0,3.4,10.5,554.5,840.23,677.51
2016,12,1,12,0,943.0,67.0,3.5,11.0,557.0,816.89,659.71
2016,12,1,12,15,941.5,67.0,3.5,11.0,552.0,788.67,639.01
2016,12,1,12,30,940.0,67.0,3.5,11.0,547.0,757.28,615.96
2016,12,1,12,45,934.0,66.5,3.55,11.0,534.0,719.21,588.01
2016,12,1,13,0,928.0,66.0,3.6,11.0,521.0,678.61,556.26
2016,12,1,13,15,920.0,65.0,3.55,11.0,501.0,633.89,519.79
2016,12,1,13,30,912.0,64.0,3.5,11.0,481.0,587.22,480.95
2016,12,1,13,45,899.0,62.5,3.45,11.0,454.0,535.71,437.31
2016,12,1,14,0,886.0,61.0,3.4,11.0,427.0,483.19,391.68
2016,12,1,14,15,867.0,59.0,3.35,10.5,393.0,426.92,342.42
2016,12,1,14,30,848.0,57.0,3.3,10.0,359.0,370.81,291.81
2016,12,1,14,45,818.5,54.5,3.25,10.0,320.5,311.18,236.86
2016,12,1,15,0,789.0,52.0,3.2,10.0,282.0,253.22,182.89
2016,12,1,15,15,746.0,48.5,2.8,9.0,239.5,193.96,129.54
2016,12,1,15,30,703.0,45.0,2.4,8.0,197.0,138.88,82.54
2016,12,1,15,45,634.0,39.5,2.0,7.5,153.5,84.45,43.21
2016,12,1,16,0,565.0,34.0,1.6,7.0,110.0,38.01,21.1
2016,12,1,16,15,438.0,25.5,1.5,6.5,71.0,22.56,13.51
2016,12,1,16,30,311.0,17.0,1.4,6.0,32.0,15.3,0.0
2016,12,1,16,45,155.5,8.5,1.3,5.5,16.0,7.73,0.0
2016,12,1,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,7,15,225.5,11.0,1.5,0.5,27.5,140.22,0.0
2016,12,2,7,30,451.0,22.0,1.7,1.0,55.0,331.89,233.8
2016,12,2,7,45,553.5,28.0,1.95,1.5,97.0,430.04,360.37
2016,12,2,8,0,656.0,34.0,2.2,2.0,139.0,527.83,448.97
2016,12,2,8,15,712.0,38.5,2.3,2.5,182.5,594.95,506.95
2016,12,2,8,30,768.0,43.0,2.4,3.0,226.0,663.11,562.9
2016,12,2,8,45,804.0,45.5,2.55,4.0,267.5,705.87,595.74
2016,12,2,9,0,840.0,48.0,2.7,5.0,309.0,754.36,631.65
2016,12,2,9,15,863.5,50.0,2.9,5.5,346.0,790.41,658.27
2016,12,2,9,30,887.0,52.0,3.1,6.0,383.0,824.15,682.62
2016,12,2,9,45,899.5,55.0,3.3,7.0,414.5,847.26,697.33
2016,12,2,10,0,912.0,58.0,3.5,8.0,446.0,867.09,709.44
2016,12,2,10,15,923.0,59.0,3.55,8.5,471.0,879.43,716.32
2016,12,2,10,30,934.0,60.0,3.6,9.0,496.0,888.21,720.67
2016,12,2,10,45,939.5,61.0,3.7,9.5,514.0,888.59,719.26
2016,12,2,11,0,945.0,62.0,3.8,10.0,532.0,885.23,715.31
2016,12,2,11,15,949.0,62.5,3.8,10.0,542.0,876.19,708.1
2016,12,2,11,30,953.0,63.0,3.8,10.0,552.0,863.42,698.35
2016,12,2,11,45,953.5,63.5,3.85,10.0,554.5,844.13,684.19
2016,12,2,12,0,954.0,64.0,3.9,10.0,557.0,821.32,667.53
2016,12,2,12,15,951.5,63.5,3.9,10.0,552.0,791.61,645.52
2016,12,2,12,30,949.0,63.0,3.9,10.0,547.0,758.78,621.17
2016,12,2,12,45,943.5,62.5,3.9,10.5,534.0,720.93,591.84
2016,12,2,13,0,938.0,62.0,3.9,11.0,521.0,680.47,558.97
2016,12,2,13,15,929.0,61.0,3.9,11.0,500.5,634.92,521.86
2016,12,2,13,30,920.0,60.0,3.9,11.0,480.0,587.48,482.39
2016,12,2,13,45,904.5,59.5,3.9,11.0,452.0,535.59,438.34
2016,12,2,14,0,889.0,59.0,3.9,11.0,424.0,482.89,392.43
2016,12,2,14,15,869.5,57.0,3.8,10.5,390.5,426.38,342.72
2016,12,2,14,30,850.0,55.0,3.7,10.0,357.0,370.08,291.73
2016,12,2,14,45,819.0,53.0,3.65,10.0,318.0,310.5,236.7
2016,12,2,15,0,788.0,51.0,3.6,10.0,279.0,252.73,182.8
2016,12,2,15,15,745.0,47.5,3.1,9.0,237.0,193.58,129.41
2016,12,2,15,30,702.0,44.0,2.6,8.0,195.0,138.59,82.35
2016,12,2,15,45,629.0,39.0,2.1,7.5,151.5,84.38,43.17
2016,12,2,16,0,556.0,34.0,1.6,7.0,108.0,38.61,21.21
2016,12,2,16,15,427.0,25.5,1.5,6.0,69.5,22.56,13.51
2016,12,2,16,30,298.0,17.0,1.4,5.0,31.0,15.3,0.0
2016,12,2,16,45,149.0,8.5,1.35,4.5,15.5,7.73,0.0
2016,12,2,17,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.25,4.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,3,7,15,195.0,11.0,0.95,3.5,24.5,122.22,0.0
2016,12,3,7,30,390.0,22.0,0.9,4.0,49.0,291.83,194.21
2016,12,3,7,45,495.5,29.0,0.9,5.0,89.5,391.78,321.2
2016,12,3,8,0,601.0,36.0,0.9,6.0,130.0,490.83,407.1
2016,12,3,8,15,660.5,40.5,1.05,6.5,172.5,558.96,464.44
2016,12,3,8,30,720.0,45.0,1.2,7.0,215.0,628.3,520.17
2016,12,3,8,45,758.5,48.0,1.4,8.0,256.0,679.96,559.63
2016,12,3,9,0,797.0,51.0,1.6,9.0,297.0,730.66,596.92
2016,12,3,9,15,822.0,53.5,1.75,9.5,333.5,760.2,617.99
2016,12,3,9,30,847.0,56.0,1.9,10.0,370.0,795.2,642.76
2016,12,3,9,45,861.5,58.5,2.1,10.5,400.5,818.79,659.16
2016,12,3,10,0,876.0,61.0,2.3,11.0,431.0,839.33,673.26
2016,12,3,10,15,888.0,62.0,2.4,11.5,456.0,852.43,681.06
2016,12,3,10,30,900.0,63.0,2.5,12.0,481.0,862.11,686.5
2016,12,3,10,45,909.0,63.5,2.6,12.5,499.0,865.0,687.17
2016,12,3,11,0,918.0,64.0,2.7,13.0,517.0,864.25,685.41
2016,12,3,11,15,922.0,64.5,2.75,13.0,527.5,855.62,679.03
2016,12,3,11,30,926.0,65.0,2.8,13.0,538.0,843.35,670.24
2016,12,3,11,45,927.5,65.0,2.9,13.5,541.0,824.85,656.18
2016,12,3,12,0,929.0,65.0,3.0,14.0,544.0,802.9,639.73
2016,12,3,12,15,927.0,65.0,3.1,14.0,539.0,774.95,620.09
2016,12,3,12,30,925.0,65.0,3.2,14.0,534.0,743.91,598.1
2016,12,3,12,45,919.0,64.5,3.3,14.0,521.5,706.62,571.28
2016,12,3,13,0,913.0,64.0,3.4,14.0,509.0,666.83,540.74
2016,12,3,13,15,904.5,63.0,3.4,14.0,489.0,622.66,505.27
2016,12,3,13,30,896.0,62.0,3.4,14.0,469.0,576.62,467.5
2016,12,3,13,45,884.0,60.5,3.4,14.0,442.5,526.59,425.6
2016,12,3,14,0,872.0,59.0,3.4,14.0,416.0,475.49,381.68
2016,12,3,14,15,853.5,57.0,3.2,13.5,383.5,420.33,333.62
2016,12,3,14,30,835.0,55.0,3.0,13.0,351.0,365.31,284.34
2016,12,3,14,45,809.0,52.5,2.8,13.0,313.5,307.66,231.54
2016,12,3,15,0,783.0,50.0,2.6,13.0,276.0,251.27,179.38
2016,12,3,15,15,741.0,46.5,2.2,12.0,234.5,192.64,127.17
2016,12,3,15,30,699.0,43.0,1.8,11.0,193.0,138.06,80.97
2016,12,3,15,45,631.5,38.0,1.45,10.5,150.5,84.43,42.39
2016,12,3,16,0,564.0,33.0,1.1,10.0,108.0,38.55,20.27
2016,12,3,16,15,438.5,25.0,1.1,9.0,69.5,22.09,12.9
2016,12,3,16,30,313.0,17.0,1.1,8.0,31.0,15.33,0.0
2016,12,3,16,45,156.5,8.5,1.15,7.5,15.5,7.73,0.0
2016,12,3,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,4,7,15,167.5,11.5,0.3,5.5,22.5,106.53,0.0
2016,12,4,7,30,335.0,23.0,0.3,6.0,45.0,265.23,165.06
2016,12,4,7,45,444.5,30.5,0.35,6.5,84.5,367.47,296.54
2016,12,4,8,0,554.0,38.0,0.4,7.0,124.0,459.21,377.26
2016,12,4,8,15,618.0,43.5,0.5,7.5,166.0,530.61,436.24
2016,12,4,8,30,682.0,49.0,0.6,8.0,208.0,603.52,493.68
2016,12,4,8,45,723.5,52.5,0.7,8.5,248.5,657.44,534.5
2016,12,4,9,0,765.0,56.0,0.8,9.0,289.0,710.55,573.37
2016,12,4,9,15,792.0,58.5,1.0,9.5,326.0,749.23,601.95
2016,12,4,9,30,819.0,61.0,1.2,10.0,363.0,785.73,628.45
2016,12,4,9,45,806.0,71.5,1.4,10.5,389.0,796.31,635.86
2016,12,4,10,0,793.0,82.0,1.6,11.0,415.0,802.84,640.45
2016,12,4,10,15,807.0,83.5,1.75,11.5,440.0,818.05,650.69
2016,12,4,10,30,821.0,85.0,1.9,12.0,465.0,829.97,658.44
2016,12,4,10,45,831.0,86.0,2.1,12.5,483.0,834.44,661.38
2016,12,4,11,0,841.0,87.0,2.3,13.0,501.0,835.42,661.88
2016,12,4,11,15,845.5,88.0,2.4,13.0,511.0,828.25,657.0
2016,12,4,11,30,850.0,89.0,2.5,13.0,521.0,817.62,649.79
2016,12,4,11,45,852.0,88.5,2.6,13.5,524.0,799.8,636.28
2016,12,4,12,0,854.0,88.0,2.7,14.0,527.0,778.7,620.5
2016,12,4,12,15,850.5,88.0,2.7,14.0,521.5,750.87,600.37
2016,12,4,12,30,847.0,88.0,2.7,14.0,516.0,720.25,578.21
2016,12,4,12,45,661.0,130.0,2.7,14.0,459.0,611.12,493.54
2016,12,4,13,0,475.0,172.0,2.7,14.0,402.0,502.3,407.33
2016,12,4,13,15,493.5,160.0,2.7,13.5,391.0,478.31,389.34
2016,12,4,13,30,512.0,148.0,2.7,13.0,380.0,451.59,368.09
2016,12,4,13,45,442.0,151.0,2.7,13.0,343.0,391.62,318.76
2016,12,4,14,0,372.0,154.0,2.7,13.0,306.0,330.17,267.98
2016,12,4,14,15,328.0,146.5,2.45,12.5,272.5,283.02,228.49
2016,12,4,14,30,284.0,139.0,2.2,12.0,239.0,239.81,191.94
2016,12,4,14,45,250.0,130.5,1.95,12.0,211.5,202.99,160.09
2016,12,4,15,0,216.0,122.0,1.7,12.0,184.0,169.54,131.26
2016,12,4,15,15,192.0,105.5,1.5,11.0,154.5,134.48,101.56
2016,12,4,15,30,168.0,89.0,1.3,10.0,125.0,102.31,74.82
2016,12,4,15,45,135.5,71.0,1.15,9.5,95.5,71.1,50.2
2016,12,4,16,0,103.0,53.0,1.0,9.0,66.0,45.1,31.35
2016,12,4,16,15,51.5,35.0,1.0,8.5,41.5,28.57,18.35
2016,12,4,16,30,0.0,17.0,1.0,8.0,17.0,14.8,0.0
2016,12,4,16,45,0.0,8.5,1.0,8.0,8.5,7.73,0.0
2016,12,4,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,7,15,22.5,11.5,1.4,6.0,13.0,23.32,0.0
2016,12,5,7,30,45.0,23.0,1.6,6.0,26.0,63.34,33.45
2016,12,5,7,45,77.5,40.0,1.8,6.5,50.0,113.7,90.96
2016,12,5,8,0,110.0,57.0,2.0,7.0,74.0,158.71,132.78
2016,12,5,8,15,128.0,75.0,2.0,7.0,100.0,196.25,166.86
2016,12,5,8,30,146.0,93.0,2.0,7.0,126.0,233.98,200.29
2016,12,5,8,45,160.0,109.5,2.0,7.5,152.0,266.44,227.98
2016,12,5,9,0,174.0,126.0,2.0,8.0,178.0,298.99,254.98
2016,12,5,9,15,183.0,140.0,2.0,8.0,201.0,323.69,275.25
2016,12,5,9,30,192.0,154.0,2.0,8.0,224.0,348.14,294.96
2016,12,5,9,45,163.5,168.5,2.05,8.5,232.0,341.18,287.23
2016,12,5,10,0,135.0,183.0,2.1,9.0,240.0,333.01,278.62
2016,12,5,10,15,219.0,187.5,2.1,9.5,285.5,406.89,339.72
2016,12,5,10,30,303.0,192.0,2.1,10.0,331.0,496.9,411.04
2016,12,5,10,45,445.0,167.0,2.15,10.5,380.5,599.27,491.69
2016,12,5,11,0,587.0,142.0,2.2,11.0,430.0,689.5,560.66
2016,12,5,11,15,746.5,108.0,2.2,11.0,481.5,773.83,622.04
2016,12,5,11,30,906.0,74.0,2.2,11.0,533.0,837.4,667.13
2016,12,5,11,45,907.5,74.0,2.25,11.0,536.0,819.37,653.66
2016,12,5,12,0,909.0,74.0,2.3,11.0,539.0,797.95,638.61
2016,12,5,12,15,907.0,74.0,2.35,11.0,534.5,770.61,619.26
2016,12,5,12,30,905.0,74.0,2.4,11.0,530.0,740.25,597.65
2016,12,5,12,45,891.5,75.5,2.45,11.5,516.0,700.89,568.13
2016,12,5,13,0,878.0,77.0,2.5,12.0,502.0,663.69,537.94
2016,12,5,13,15,868.5,76.0,2.45,11.5,482.5,619.67,503.58
2016,12,5,13,30,859.0,75.0,2.4,11.0,463.0,573.94,467.0
2016,12,5,13,45,608.0,115.5,2.4,11.0,382.0,446.15,363.87
2016,12,5,14,0,357.0,156.0,2.4,11.0,301.0,325.58,265.71
2016,12,5,14,15,316.5,147.5,2.3,10.5,269.0,279.61,227.42
2016,12,5,14,30,276.0,139.0,2.2,10.0,237.0,237.3,191.46
2016,12,5,14,45,257.5,127.0,2.1,10.0,210.5,202.41,160.75
2016,12,5,15,0,239.0,115.0,2.0,10.0,184.0,169.37,131.48
2016,12,5,15,15,223.5,99.0,1.7,9.5,155.5,135.28,101.58
2016,12,5,15,30,208.0,83.0,1.4,9.0,127.0,103.09,73.97
2016,12,5,15,45,179.5,66.0,1.1,9.0,98.0,71.03,48.48
2016,12,5,16,0,151.0,49.0,0.8,9.0,69.0,42.69,28.55
2016,12,5,16,15,75.5,34.0,0.75,8.5,44.0,27.16,17.18
2016,12,5,16,30,0.0,19.0,0.7,8.0,19.0,16.32,0.0
2016,12,5,16,45,0.0,9.5,0.7,7.5,9.5,8.64,0.0
2016,12,5,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,7,15,106.5,11.0,1.4,2.5,17.5,70.71,0.0
2016,12,6,7,30,213.0,22.0,1.7,3.0,35.0,185.9,100.84
2016,12,6,7,45,287.0,35.0,2.05,3.5,68.0,268.3,221.69
2016,12,6,8,0,361.0,48.0,2.4,4.0,101.0,343.85,293.53
2016,12,6,8,15,411.0,57.5,2.55,4.5,136.5,403.4,347.5
2016,12,6,8,30,461.0,67.0,2.7,5.0,172.0,464.44,400.61
2016,12,6,8,45,491.5,75.5,2.9,5.5,206.5,510.25,439.04
2016,12,6,9,0,522.0,84.0,3.1,6.0,241.0,555.51,475.6
2016,12,6,9,15,538.5,92.5,3.2,6.5,272.0,588.42,500.92
2016,12,6,9,30,555.0,101.0,3.3,7.0,303.0,619.57,524.3
2016,12,6,9,45,514.5,120.0,3.4,7.5,319.5,607.2,512.76
2016,12,6,10,0,474.0,139.0,3.5,8.0,336.0,598.1,503.09
2016,12,6,10,15,692.5,101.0,3.5,8.0,408.0,745.66,618.75
2016,12,6,10,30,911.0,63.0,3.5,8.0,480.0,869.03,710.03
2016,12,6,10,45,919.5,64.0,3.55,8.5,498.5,872.39,709.61
2016,12,6,11,0,928.0,65.0,3.6,9.0,517.0,872.06,707.61
2016,12,6,11,15,932.5,65.5,3.65,9.0,528.0,864.02,701.36
2016,12,6,11,30,937.0,66.0,3.7,9.0,539.0,852.3,692.6
2016,12,6,11,45,938.0,66.0,3.75,9.5,542.0,833.51,677.48
2016,12,6,12,0,939.0,66.0,3.8,10.0,545.0,811.24,659.95
2016,12,6,12,15,937.0,66.0,3.8,10.0,540.5,783.35,639.25
2016,12,6,12,30,935.0,66.0,3.8,10.0,536.0,752.33,616.22
2016,12,6,12,45,924.5,67.0,3.8,10.0,522.5,713.71,587.33
2016,12,6,13,0,914.0,68.0,3.8,10.0,509.0,672.83,554.82
2016,12,6,13,15,905.0,67.0,3.8,9.5,489.5,628.57,519.57
2016,12,6,13,30,896.0,66.0,3.8,9.0,470.0,582.45,481.88
2016,12,6,13,45,883.0,64.5,3.8,9.0,443.0,532.11,438.88
2016,12,6,14,0,870.0,63.0,3.8,9.0,416.0,480.78,393.89
2016,12,6,14,15,629.5,93.5,3.7,8.5,338.5,367.43,299.6
2016,12,6,14,30,389.0,124.0,3.6,8.0,261.0,269.47,218.58
2016,12,6,14,45,580.0,88.5,3.5,8.0,267.5,273.77,214.46
2016,12,6,15,0,771.0,53.0,3.4,8.0,274.0,253.92,186.21
2016,12,6,15,15,727.0,49.0,3.0,7.5,232.5,195.08,132.47
2016,12,6,15,30,683.0,45.0,2.6,7.0,191.0,140.53,85.15
2016,12,6,15,45,610.0,40.0,2.25,6.5,148.5,87.27,45.83
2016,12,6,16,0,537.0,35.0,1.9,6.0,106.0,42.44,22.77
2016,12,6,16,15,407.5,26.5,1.7,5.5,68.0,23.56,14.34
2016,12,6,16,30,278.0,18.0,1.5,5.0,30.0,14.96,0.0
2016,12,6,16,45,139.0,9.0,1.35,4.5,15.0,8.19,0.0
2016,12,6,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,2.5,0.45,1.0,2.5,2.27,0.0
2016,12,7,7,30,0.0,5.0,0.4,1.0,5.0,4.38,0.0
2016,12,7,7,45,0.0,9.5,0.4,1.5,9.5,8.34,1.46
2016,12,7,8,0,0.0,14.0,0.4,2.0,14.0,12.3,5.22
2016,12,7,8,15,0.0,19.5,0.5,2.0,19.5,17.14,9.69
2016,12,7,8,30,0.0,25.0,0.6,2.0,25.0,22.0,14.14
2016,12,7,8,45,0.0,29.5,0.75,2.5,29.5,25.97,17.71
2016,12,7,9,0,0.0,34.0,0.9,3.0,34.0,29.95,21.23
2016,12,7,9,15,0.0,38.5,1.05,3.0,38.5,33.93,24.75
2016,12,7,9,30,0.0,43.0,1.2,3.0,43.0,37.92,28.25
2016,12,7,9,45,2.5,93.5,1.35,3.5,95.0,87.53,71.9
2016,12,7,10,0,5.0,144.0,1.5,4.0,147.0,143.79,120.28
2016,12,7,10,15,31.0,168.5,1.6,4.5,183.0,206.36,173.9
2016,12,7,10,30,57.0,193.0,1.7,5.0,219.0,256.49,215.96
2016,12,7,10,45,295.0,175.0,1.85,5.5,317.5,464.16,391.74
2016,12,7,11,0,533.0,157.0,2.0,6.0,416.0,654.81,543.39
2016,12,7,11,15,428.5,184.5,1.95,6.0,396.0,590.51,488.68
2016,12,7,11,30,324.0,212.0,1.9,6.0,376.0,512.74,425.43
2016,12,7,11,45,230.0,223.0,1.85,6.5,339.5,427.16,355.01
2016,12,7,12,0,136.0,234.0,1.8,7.0,303.0,359.42,297.79
2016,12,7,12,15,162.5,231.5,1.6,6.5,313.0,369.74,307.05
2016,12,7,12,30,189.0,229.0,1.4,6.0,323.0,378.18,314.17
2016,12,7,12,45,158.5,223.5,1.25,6.0,301.5,342.32,284.07
2016,12,7,13,0,128.0,218.0,1.1,6.0,280.0,308.32,255.7
2016,12,7,13,15,244.5,197.5,1.25,6.0,309.5,358.49,298.41
2016,12,7,13,30,361.0,177.0,1.4,6.0,339.0,388.94,323.48
2016,12,7,13,45,288.0,175.0,1.55,6.0,300.0,329.97,274.4
2016,12,7,14,0,215.0,173.0,1.7,6.0,261.0,270.67,225.05
2016,12,7,14,15,510.5,113.0,1.8,6.0,298.5,333.78,274.13
2016,12,7,14,30,806.0,53.0,1.9,6.0,336.0,355.81,283.7
2016,12,7,14,45,778.5,50.5,2.0,6.0,299.5,299.6,231.37
2016,12,7,15,0,751.0,48.0,2.1,6.0,263.0,244.75,179.89
2016,12,7,15,15,710.0,44.5,1.9,5.5,223.5,188.25,128.09
2016,12,7,15,30,669.0,41.0,1.7,5.0,184.0,135.68,82.11
2016,12,7,15,45,598.0,36.5,1.5,5.0,143.0,83.87,43.43
2016,12,7,16,0,527.0,32.0,1.3,5.0,102.0,40.16,20.58
2016,12,7,16,15,263.5,30.5,1.25,5.0,65.5,25.07,15.67
2016,12,7,16,30,0.0,29.0,1.2,5.0,29.0,23.26,0.0
2016,12,7,16,45,0.0,14.5,1.2,5.0,14.5,13.19,0.0
2016,12,7,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.5,3.75,9.0,1.5,1.36,0.0
2016,12,8,7,30,0.0,3.0,3.8,9.0,3.0,2.63,0.0
2016,12,8,7,45,0.0,6.5,3.9,9.5,6.5,5.7,0.0
2016,12,8,8,0,0.0,10.0,4.0,10.0,10.0,8.77,1.83
2016,12,8,8,15,0.0,14.0,4.0,10.0,14.0,12.29,4.99
2016,12,8,8,30,0.0,18.0,4.0,10.0,18.0,15.82,8.13
2016,12,8,8,45,0.0,22.0,4.0,10.0,22.0,19.35,11.25
2016,12,8,9,0,0.0,26.0,4.0,10.0,26.0,22.88,14.34
2016,12,8,9,15,0.0,29.5,4.0,10.0,29.5,25.98,17.03
2016,12,8,9,30,0.0,33.0,4.0,10.0,33.0,29.07,19.69
2016,12,8,9,45,0.0,51.5,4.0,10.5,51.5,45.46,33.77
2016,12,8,10,0,0.0,70.0,4.0,11.0,70.0,61.89,47.74
2016,12,8,10,15,0.0,100.0,3.95,11.0,100.0,90.81,72.33
2016,12,8,10,30,0.0,130.0,3.9,11.0,130.0,121.26,97.96
2016,12,8,10,45,0.0,135.5,3.9,11.5,135.5,126.18,101.74
2016,12,8,11,0,0.0,141.0,3.9,12.0,141.0,131.15,105.59
2016,12,8,11,15,2.0,152.5,3.85,12.0,153.5,144.06,116.35
2016,12,8,11,30,4.0,164.0,3.8,12.0,166.0,156.93,127.03
2016,12,8,11,45,4.0,165.0,3.75,12.5,167.0,157.21,126.94
2016,12,8,12,0,4.0,166.0,3.7,13.0,168.0,157.57,126.97
2016,12,8,12,15,40.5,193.5,3.6,13.0,214.0,223.6,182.44
2016,12,8,12,30,77.0,221.0,3.5,13.0,260.0,277.83,227.24
2016,12,8,12,45,38.5,180.0,3.45,13.0,199.5,202.52,164.8
2016,12,8,13,0,0.0,139.0,3.4,13.0,139.0,126.39,101.09
2016,12,8,13,15,0.0,134.0,3.3,13.0,134.0,121.42,97.16
2016,12,8,13,30,0.0,129.0,3.2,13.0,129.0,116.53,93.2
2016,12,8,13,45,0.0,84.0,3.15,13.0,84.0,74.48,57.92
2016,12,8,14,0,0.0,39.0,3.1,13.0,39.0,34.39,23.89
2016,12,8,14,15,0.0,22.0,2.95,12.5,22.0,19.37,11.08
2016,12,8,14,30,0.0,5.0,2.8,12.0,5.0,4.39,0.0
2016,12,8,14,45,0.0,4.5,2.65,12.0,4.5,3.95,0.0
2016,12,8,15,0,0.0,4.0,2.5,12.0,4.0,3.51,0.0
2016,12,8,15,15,0.0,3.0,2.25,11.5,3.0,2.63,0.0
2016,12,8,15,30,0.0,2.0,2.0,11.0,2.0,1.75,0.0
2016,12,8,15,45,0.0,1.5,1.8,11.0,1.5,1.31,0.0
2016,12,8,16,0,0.0,1.0,1.6,11.0,1.0,0.88,0.0
2016,12,8,16,15,0.0,0.5,1.55,10.5,0.5,0.44,0.0
2016,12,8,16,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,8,16,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,8,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,8.0,0.85,9.0,8.0,7.28,0.0
2016,12,9,7,30,0.0,16.0,0.8,9.0,16.0,14.1,0.0
2016,12,9,7,45,9.0,33.0,0.75,9.5,34.0,40.93,28.03
2016,12,9,8,0,18.0,50.0,0.7,10.0,52.0,73.64,57.35
2016,12,9,8,15,26.5,66.5,0.9,10.5,71.5,98.63,79.58
2016,12,9,8,30,35.0,83.0,1.1,11.0,91.0,123.61,101.46
2016,12,9,8,45,41.5,99.5,1.3,11.5,110.5,147.21,121.71
2016,12,9,9,0,48.0,116.0,1.5,12.0,130.0,170.89,141.63
2016,12,9,9,15,51.0,130.5,1.55,12.5,147.0,188.85,156.25
2016,12,9,9,30,54.0,145.0,1.6,13.0,164.0,206.85,170.65
2016,12,9,9,45,27.0,120.5,1.7,13.5,130.0,148.29,120.79
2016,12,9,10,0,0.0,96.0,1.8,14.0,96.0,87.37,68.56
2016,12,9,10,15,144.5,142.5,1.8,14.0,208.0,285.75,237.07
2016,12,9,10,30,289.0,189.0,1.8,14.0,320.0,481.14,392.69
2016,12,9,10,45,241.5,203.0,1.85,14.5,315.5,453.78,367.69
2016,12,9,11,0,194.0,217.0,1.9,15.0,311.0,410.21,331.9
2016,12,9,11,15,273.0,211.0,1.9,15.0,346.5,477.94,385.89
2016,12,9,11,30,352.0,205.0,1.9,15.0,382.0,527.4,424.51
2016,12,9,11,45,202.5,210.5,1.95,15.0,312.5,390.91,315.93
2016,12,9,12,0,53.0,216.0,2.0,15.0,243.0,261.73,210.53
2016,12,9,12,15,156.0,218.0,1.85,15.0,296.0,349.85,283.25
2016,12,9,12,30,259.0,220.0,1.7,15.0,349.0,430.47,346.88
2016,12,9,12,45,236.5,217.0,1.6,15.0,333.0,388.74,313.22
2016,12,9,13,0,214.0,214.0,1.5,15.0,317.0,359.9,290.03
2016,12,9,13,15,266.5,198.5,1.3,15.0,321.5,373.51,300.57
2016,12,9,13,30,319.0,183.0,1.1,15.0,326.0,372.38,298.84
2016,12,9,13,45,317.0,172.0,0.9,15.0,307.0,342.68,274.06
2016,12,9,14,0,315.0,161.0,0.7,15.0,288.0,312.65,248.81
2016,12,9,14,15,188.5,152.5,0.6,14.5,227.0,227.08,180.65
2016,12,9,14,30,62.0,144.0,0.5,14.0,166.0,156.26,124.47
2016,12,9,14,45,59.0,128.5,0.45,14.0,148.0,136.15,107.88
2016,12,9,15,0,56.0,113.0,0.4,14.0,130.0,116.58,91.33
2016,12,9,15,15,344.0,78.0,0.4,13.5,154.0,144.52,102.65
2016,12,9,15,30,632.0,43.0,0.4,13.0,178.0,134.28,79.81
2016,12,9,15,45,564.5,38.0,0.4,13.0,138.0,84.32,43.31
2016,12,9,16,0,497.0,33.0,0.4,13.0,98.0,42.07,21.04
2016,12,9,16,15,376.5,24.5,0.45,12.5,63.0,21.48,12.21
2016,12,9,16,30,256.0,16.0,0.5,12.0,28.0,13.05,0.0
2016,12,9,16,45,128.0,8.0,0.55,12.0,14.0,7.28,0.0
2016,12,9,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
