Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,3.0,1.4,10.0,3.0,2.73,0.0
2016,12,10,7,30,0.0,6.0,1.6,10.0,6.0,5.26,0.0
2016,12,10,7,45,0.0,12.5,1.85,10.5,12.5,10.98,3.25
2016,12,10,8,0,0.0,19.0,2.1,11.0,19.0,16.71,8.53
2016,12,10,8,15,0.0,26.5,2.35,11.0,26.5,23.33,14.45
2016,12,10,8,30,0.0,34.0,2.6,11.0,34.0,29.96,20.33
2016,12,10,8,45,0.0,41.0,2.85,11.5,41.0,36.15,25.72
2016,12,10,9,0,0.0,48.0,3.1,12.0,48.0,42.35,31.04
2016,12,10,9,15,0.0,54.5,3.25,12.0,54.5,48.12,35.98
2016,12,10,9,30,0.0,61.0,3.4,12.0,61.0,53.89,40.88
2016,12,10,9,45,0.0,47.5,3.6,12.5,47.5,41.91,30.45
2016,12,10,10,0,0.0,34.0,3.8,13.0,34.0,29.97,20.11
2016,12,10,10,15,0.0,85.0,3.85,13.0,85.0,75.83,59.14
2016,12,10,10,30,0.0,136.0,3.9,13.0,136.0,127.84,102.78
2016,12,10,10,45,4.5,152.0,4.0,13.5,154.0,147.75,119.15
2016,12,10,11,0,9.0,168.0,4.1,14.0,172.0,167.63,135.39
2016,12,10,11,15,72.5,198.0,4.05,14.0,234.0,266.11,218.11
2016,12,10,11,30,136.0,228.0,4.0,14.0,296.0,364.83,298.74
2016,12,10,11,45,124.5,229.0,3.95,14.0,291.5,351.16,286.85
2016,12,10,12,0,113.0,230.0,3.9,14.0,287.0,324.6,265.15
2016,12,10,12,15,62.0,203.5,3.85,13.5,235.0,251.15,204.9
2016,12,10,12,30,11.0,177.0,3.8,13.0,183.0,172.72,139.63
2016,12,10,12,45,5.5,97.5,3.8,13.0,100.5,90.66,71.36
2016,12,10,13,0,0.0,18.0,3.8,13.0,18.0,15.86,7.91
2016,12,10,13,15,0.0,17.5,3.75,13.0,17.5,15.42,7.56
2016,12,10,13,30,0.0,17.0,3.7,13.0,17.0,14.97,7.19
2016,12,10,13,45,0.0,64.0,3.7,13.0,64.0,56.56,42.78
2016,12,10,14,0,0.0,111.0,3.7,13.0,111.0,99.47,79.24
2016,12,10,14,15,0.0,65.0,3.55,13.0,65.0,57.44,43.65
2016,12,10,14,30,0.0,19.0,3.4,13.0,19.0,16.72,8.78
2016,12,10,14,45,0.0,17.0,3.3,13.0,17.0,14.95,7.28
2016,12,10,15,0,0.0,15.0,3.2,13.0,15.0,13.18,5.76
2016,12,10,15,15,0.0,12.5,3.0,12.5,12.5,10.98,3.86
2016,12,10,15,30,0.0,10.0,2.8,12.0,10.0,8.78,1.94
2016,12,10,15,45,0.0,7.5,2.65,12.0,7.5,6.58,0.0
2016,12,10,16,0,0.0,5.0,2.5,12.0,5.0,4.38,0.0
2016,12,10,16,15,0.0,3.0,2.35,11.5,3.0,2.63,0.0
2016,12,10,16,30,0.0,1.0,2.2,11.0,1.0,0.87,0.0
2016,12,10,16,45,0.0,0.5,2.1,11.0,0.5,0.45,0.0
2016,12,10,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,11,7,15,161.5,9.0,0.55,5.0,17.0,98.86,0.0
2016,12,11,7,30,323.0,18.0,0.6,5.0,34.0,233.96,34.22
2016,12,11,7,45,446.0,25.5,0.7,5.5,72.0,348.77,275.64
2016,12,11,8,0,569.0,33.0,0.8,6.0,110.0,456.87,376.78
2016,12,11,8,15,635.5,38.0,0.85,6.5,152.0,529.09,438.02
2016,12,11,8,30,702.0,43.0,0.9,7.0,194.0,603.16,497.43
2016,12,11,8,45,455.5,78.5,1.0,7.5,184.5,478.65,401.11
2016,12,11,9,0,209.0,114.0,1.1,8.0,175.0,324.57,273.89
2016,12,11,9,15,212.5,129.5,1.15,8.5,198.0,348.54,293.93
2016,12,11,9,30,216.0,145.0,1.2,9.0,221.0,371.68,311.61
2016,12,11,9,45,420.5,123.5,1.3,9.5,288.0,530.78,441.2
2016,12,11,10,0,625.0,102.0,1.4,10.0,355.0,685.82,558.37
2016,12,11,10,15,484.5,140.5,1.4,10.0,344.0,606.75,495.36
2016,12,11,10,30,344.0,179.0,1.4,10.0,333.0,515.23,422.24
2016,12,11,10,45,291.5,195.0,1.45,10.5,329.5,486.27,398.06
2016,12,11,11,0,239.0,211.0,1.5,11.0,326.0,440.77,360.65
2016,12,11,11,15,202.5,219.0,1.6,11.0,318.0,414.4,339.22
2016,12,11,11,30,166.0,227.0,1.7,11.0,310.0,388.2,317.62
2016,12,11,11,45,160.5,229.0,1.85,11.5,309.5,379.96,310.6
2016,12,11,12,0,155.0,231.0,2.0,12.0,309.0,371.46,303.27
2016,12,11,12,15,203.5,225.5,2.0,12.0,327.0,394.3,322.34
2016,12,11,12,30,252.0,220.0,2.0,12.0,345.0,426.03,347.75
2016,12,11,12,45,335.5,200.0,2.0,12.0,363.0,449.23,367.04
2016,12,11,13,0,419.0,180.0,2.0,12.0,381.0,476.87,389.02
2016,12,11,13,15,222.0,176.5,2.0,12.0,283.0,323.77,265.2
2016,12,11,13,30,25.0,173.0,2.0,12.0,185.0,173.47,140.71
2016,12,11,13,45,37.0,169.5,2.0,12.0,185.5,181.03,147.54
2016,12,11,14,0,49.0,166.0,2.0,12.0,186.0,180.44,147.07
2016,12,11,14,15,58.5,155.0,2.0,11.5,177.0,170.06,138.56
2016,12,11,14,30,68.0,144.0,2.0,11.0,168.0,158.8,129.03
2016,12,11,14,45,64.0,129.0,2.05,11.0,150.0,138.5,111.63
2016,12,11,15,0,60.0,114.0,2.1,11.0,132.0,118.83,94.62
2016,12,11,15,15,54.5,98.0,1.8,10.5,112.0,98.58,77.22
2016,12,11,15,30,49.0,82.0,1.5,10.0,92.0,79.2,60.56
2016,12,11,15,45,39.5,64.5,1.25,9.5,71.5,59.15,43.68
2016,12,11,16,0,30.0,47.0,1.0,9.0,51.0,40.69,28.42
2016,12,11,16,15,15.0,31.0,0.95,8.5,33.0,26.34,16.59
2016,12,11,16,30,0.0,15.0,0.9,8.0,15.0,13.22,0.0
2016,12,11,16,45,0.0,7.5,0.9,7.5,7.5,6.82,0.0
2016,12,11,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.25,4.5,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.5,0.5,5.0,7.5,6.82,0.0
2016,12,12,7,30,0.0,15.0,0.5,5.0,15.0,13.22,0.0
2016,12,12,7,45,18.5,31.5,0.5,5.5,34.0,51.72,36.89
2016,12,12,8,0,37.0,48.0,0.5,6.0,53.0,84.56,67.79
2016,12,12,8,15,46.0,65.0,0.65,6.0,73.5,111.45,92.29
2016,12,12,8,30,55.0,82.0,0.8,6.0,94.0,138.16,116.26
2016,12,12,8,45,60.5,98.5,0.95,6.5,114.0,161.44,136.53
2016,12,12,9,0,66.0,115.0,1.1,7.0,134.0,184.7,156.35
2016,12,12,9,15,69.0,130.0,1.05,7.5,152.5,203.69,171.9
2016,12,12,9,30,72.0,145.0,1.0,8.0,171.0,222.62,187.07
2016,12,12,9,45,132.0,159.5,1.0,8.5,211.5,303.59,254.62
2016,12,12,10,0,192.0,174.0,1.0,9.0,252.0,370.37,308.47
2016,12,12,10,15,240.5,180.5,0.95,9.5,284.0,432.8,356.82
2016,12,12,10,30,289.0,187.0,0.9,10.0,316.0,478.71,391.36
2016,12,12,10,45,340.0,186.5,0.85,10.5,344.5,516.73,419.43
2016,12,12,11,0,391.0,186.0,0.8,11.0,373.0,553.15,445.72
2016,12,12,11,15,368.5,195.5,0.75,11.0,374.5,538.59,432.75
2016,12,12,11,30,346.0,205.0,0.7,11.0,376.0,522.97,419.62
2016,12,12,11,45,408.0,193.0,0.7,11.0,397.0,562.57,449.98
2016,12,12,12,0,470.0,181.0,0.7,11.0,418.0,584.64,466.63
2016,12,12,12,15,394.5,195.5,0.65,11.0,393.0,515.46,412.77
2016,12,12,12,30,319.0,210.0,0.6,11.0,368.0,463.07,371.65
2016,12,12,12,45,238.0,213.0,0.55,11.0,329.5,386.18,311.42
2016,12,12,13,0,157.0,216.0,0.5,11.0,291.0,326.13,263.42
2016,12,12,13,15,221.5,201.5,0.5,11.0,303.0,341.13,276.43
2016,12,12,13,30,286.0,187.0,0.5,11.0,315.0,359.2,290.46
2016,12,12,13,45,224.0,181.0,0.5,11.0,278.0,297.43,240.64
2016,12,12,14,0,162.0,175.0,0.5,11.0,241.0,249.32,201.8
2016,12,12,14,15,158.5,162.0,0.5,11.0,222.0,224.74,181.53
2016,12,12,14,30,155.0,149.0,0.5,11.0,203.0,200.48,161.01
2016,12,12,14,45,150.5,133.0,0.55,11.0,181.0,173.41,137.9
2016,12,12,15,0,146.0,117.0,0.6,11.0,159.0,146.95,114.96
2016,12,12,15,15,136.0,100.5,0.6,10.5,135.0,119.56,91.42
2016,12,12,15,30,126.0,84.0,0.6,10.0,111.0,93.51,69.16
2016,12,12,15,45,110.5,66.5,0.6,9.5,86.0,67.56,47.89
2016,12,12,16,0,95.0,49.0,0.6,9.0,61.0,43.86,29.76
2016,12,12,16,15,47.5,33.5,0.6,8.5,39.5,27.57,17.68
2016,12,12,16,30,0.0,18.0,0.6,8.0,18.0,15.62,0.0
2016,12,12,16,45,0.0,9.0,0.65,8.0,9.0,8.19,0.0
2016,12,12,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,9.0,1.0,7.5,9.0,8.19,0.0
2016,12,13,7,30,0.0,18.0,1.1,8.0,18.0,18.28,0.0
2016,12,13,7,45,66.5,33.0,1.25,8.5,41.5,97.3,73.11
2016,12,13,8,0,133.0,48.0,1.4,9.0,65.0,173.65,143.12
2016,12,13,8,15,155.5,64.5,1.5,9.0,92.0,213.46,179.41
2016,12,13,8,30,178.0,81.0,1.6,9.0,119.0,253.84,215.23
2016,12,13,8,45,191.5,97.5,1.7,9.5,145.5,287.79,244.14
2016,12,13,9,0,205.0,114.0,1.8,10.0,172.0,321.54,272.03
2016,12,13,9,15,214.0,128.5,1.8,10.5,196.5,348.42,293.34
2016,12,13,9,30,223.0,143.0,1.8,11.0,221.0,374.75,313.69
2016,12,13,9,45,348.5,138.0,1.8,11.5,272.5,471.29,392.46
2016,12,13,10,0,474.0,133.0,1.8,12.0,324.0,588.47,483.3
2016,12,13,10,15,394.0,158.0,1.8,12.0,323.0,550.64,450.48
2016,12,13,10,30,314.0,183.0,1.8,12.0,322.0,494.89,405.22
2016,12,13,10,45,209.5,198.0,1.85,12.5,293.0,404.92,331.79
2016,12,13,11,0,105.0,213.0,1.9,13.0,264.0,316.12,258.01
2016,12,13,11,15,105.0,218.5,1.9,13.0,270.0,318.71,260.14
2016,12,13,11,30,105.0,224.0,1.9,13.0,276.0,321.08,261.7
2016,12,13,11,45,120.5,227.0,1.9,13.0,287.0,346.24,281.74
2016,12,13,12,0,136.0,230.0,1.9,13.0,298.0,356.08,289.57
2016,12,13,12,15,161.0,228.0,1.85,13.0,308.0,366.01,297.69
2016,12,13,12,30,186.0,226.0,1.8,13.0,318.0,374.17,304.31
2016,12,13,12,45,268.0,210.0,1.8,13.0,339.0,414.86,337.48
2016,12,13,13,0,350.0,194.0,1.8,13.0,360.0,437.67,355.93
2016,12,13,13,15,296.5,193.5,1.75,13.0,330.5,387.91,315.38
2016,12,13,13,30,243.0,193.0,1.7,13.0,301.0,341.57,277.71
2016,12,13,13,45,239.0,182.5,1.7,13.0,284.0,314.64,255.77
2016,12,13,14,0,235.0,172.0,1.7,13.0,267.0,287.75,233.39
2016,12,13,14,15,487.5,118.5,1.6,13.0,295.5,333.65,267.35
2016,12,13,14,30,740.0,65.0,1.5,13.0,324.0,350.37,273.29
2016,12,13,14,45,709.5,62.0,1.45,13.0,288.5,295.76,224.21
2016,12,13,15,0,679.0,59.0,1.4,13.0,253.0,243.3,176.74
2016,12,13,15,15,634.0,54.5,1.2,12.5,214.5,187.61,127.62
2016,12,13,15,30,589.0,50.0,1.0,12.0,176.0,137.31,84.81
2016,12,13,15,45,519.0,43.5,0.85,11.5,136.5,87.56,47.59
2016,12,13,16,0,449.0,37.0,0.7,11.0,97.0,45.77,23.54
2016,12,13,16,15,224.5,32.5,0.7,10.5,62.5,25.42,15.76
2016,12,13,16,30,0.0,28.0,0.7,10.0,28.0,22.79,0.0
2016,12,13,16,45,0.0,14.0,0.75,10.0,14.0,12.73,0.0
2016,12,13,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,7.0,1.35,7.5,7.0,6.37,0.0
2016,12,14,7,30,0.0,14.0,1.6,8.0,14.0,12.34,0.0
2016,12,14,7,45,20.5,30.0,1.85,8.5,33.0,51.06,35.24
2016,12,14,8,0,41.0,46.0,2.1,9.0,52.0,84.5,66.92
2016,12,14,8,15,52.0,64.0,2.15,9.0,73.5,114.89,94.43
2016,12,14,8,30,63.0,82.0,2.2,9.0,95.0,144.92,121.25
2016,12,14,8,45,71.0,98.5,2.3,9.5,116.5,170.21,143.25
2016,12,14,9,0,79.0,115.0,2.4,10.0,138.0,195.6,164.85
2016,12,14,9,15,84.5,130.0,2.5,10.5,157.5,216.78,182.4
2016,12,14,9,30,90.0,145.0,2.6,11.0,177.0,237.97,199.63
2016,12,14,9,45,174.5,155.5,2.75,11.5,223.5,333.84,280.33
2016,12,14,10,0,259.0,166.0,2.9,12.0,270.0,432.33,360.49
2016,12,14,10,15,229.5,180.5,2.95,12.0,277.0,423.62,351.54
2016,12,14,10,30,200.0,195.0,3.0,12.0,284.0,397.65,329.58
2016,12,14,10,45,133.5,200.5,3.1,12.5,261.0,344.02,283.74
2016,12,14,11,0,67.0,206.0,3.2,13.0,238.0,275.6,225.79
2016,12,14,11,15,97.5,215.5,3.25,13.0,263.5,308.96,253.72
2016,12,14,11,30,128.0,225.0,3.3,13.0,289.0,355.5,291.5
2016,12,14,11,45,182.5,224.5,3.35,13.0,316.0,392.68,322.29
2016,12,14,12,0,237.0,224.0,3.4,13.0,343.0,427.19,350.61
2016,12,14,12,15,239.5,222.0,3.4,13.0,341.5,417.87,342.84
2016,12,14,12,30,242.0,220.0,3.4,13.0,340.0,407.75,334.59
2016,12,14,12,45,365.5,192.5,3.4,13.5,368.5,462.57,379.29
2016,12,14,13,0,489.0,165.0,3.4,14.0,397.0,508.07,415.04
2016,12,14,13,15,374.0,178.0,3.35,13.5,351.5,418.97,343.15
2016,12,14,13,30,259.0,191.0,3.3,13.0,306.0,348.95,285.95
2016,12,14,13,45,198.5,183.5,3.3,13.0,269.0,287.41,235.35
2016,12,14,14,0,138.0,176.0,3.3,13.0,232.0,239.54,195.57
2016,12,14,14,15,132.0,163.5,3.1,12.5,213.5,215.56,175.59
2016,12,14,14,30,126.0,151.0,2.9,12.0,195.0,192.19,155.8
2016,12,14,14,45,123.5,135.0,2.7,12.0,174.0,167.25,134.11
2016,12,14,15,0,121.0,119.0,2.5,12.0,153.0,142.76,112.57
2016,12,14,15,15,111.5,102.0,2.15,11.5,130.0,116.36,89.76
2016,12,14,15,30,102.0,85.0,1.8,11.0,107.0,91.29,68.26
2016,12,14,15,45,91.0,67.0,1.45,11.0,83.5,66.68,47.65
2016,12,14,16,0,80.0,49.0,1.1,11.0,60.0,43.85,29.67
2016,12,14,16,15,40.0,33.5,1.1,10.5,39.0,27.6,17.62
2016,12,14,16,30,0.0,18.0,1.1,10.0,18.0,15.66,0.0
2016,12,14,16,45,0.0,9.0,1.1,9.5,9.0,8.19,0.0
2016,12,14,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,3.5,2.55,9.0,3.5,3.18,0.0
2016,12,15,7,30,0.0,7.0,2.6,9.0,7.0,6.14,0.0
2016,12,15,7,45,0.0,17.5,2.7,9.5,17.5,15.4,6.41
2016,12,15,8,0,0.0,28.0,2.8,10.0,28.0,24.68,15.23
2016,12,15,8,15,0.0,39.5,2.9,10.0,39.5,35.13,24.59
2016,12,15,8,30,0.0,51.0,3.0,10.0,51.0,46.44,34.64
2016,12,15,8,45,0.0,62.5,3.2,10.5,62.5,57.65,44.41
2016,12,15,9,0,0.0,74.0,3.4,11.0,74.0,68.82,54.0
2016,12,15,9,15,0.0,85.0,3.55,11.0,85.0,79.41,63.08
2016,12,15,9,30,0.0,96.0,3.7,11.0,96.0,90.0,72.06
2016,12,15,9,45,0.0,100.5,3.9,11.0,100.5,93.47,74.9
2016,12,15,10,0,0.0,105.0,4.1,11.0,105.0,97.15,77.9
2016,12,15,10,15,0.0,119.0,4.1,11.0,119.0,111.06,89.57
2016,12,15,10,30,0.0,133.0,4.1,11.0,133.0,125.0,101.19
2016,12,15,10,45,0.0,137.5,4.2,11.5,137.5,128.77,104.02
2016,12,15,11,0,0.0,142.0,4.3,12.0,142.0,132.64,106.95
2016,12,15,11,15,1.5,151.5,4.4,12.0,152.5,143.06,115.64
2016,12,15,11,30,3.0,161.0,4.5,12.0,163.0,153.45,124.29
2016,12,15,11,45,3.5,162.0,4.6,12.5,164.5,154.14,124.59
2016,12,15,12,0,4.0,163.0,4.7,13.0,166.0,154.89,124.98
2016,12,15,12,15,5.0,164.5,4.7,13.0,167.5,156.57,126.41
2016,12,15,12,30,6.0,166.0,4.7,13.0,169.0,158.23,127.85
2016,12,15,12,45,6.0,164.5,4.75,13.0,167.5,156.14,126.18
2016,12,15,13,0,6.0,163.0,4.8,13.0,166.0,154.11,124.58
2016,12,15,13,15,3.0,147.0,4.7,13.0,148.5,136.03,109.55
2016,12,15,13,30,0.0,131.0,4.6,13.0,131.0,118.59,95.03
2016,12,15,13,45,0.0,122.0,4.55,13.0,122.0,109.94,87.91
2016,12,15,14,0,0.0,113.0,4.5,13.0,113.0,101.4,80.86
2016,12,15,14,15,0.0,104.0,4.35,12.5,104.0,92.97,74.01
2016,12,15,14,30,0.0,95.0,4.2,12.0,95.0,84.64,67.17
2016,12,15,14,45,0.0,85.0,4.1,12.0,85.0,75.47,59.43
2016,12,15,15,0,0.0,75.0,4.0,12.0,75.0,66.39,51.69
2016,12,15,15,15,0.0,63.5,4.0,12.0,63.5,56.06,42.78
2016,12,15,15,30,0.0,52.0,4.0,12.0,52.0,45.84,33.87
2016,12,15,15,45,0.0,40.5,4.05,12.0,40.5,35.74,24.96
2016,12,15,16,0,0.0,29.0,4.1,12.0,29.0,25.56,15.92
2016,12,15,16,15,0.0,19.0,4.1,11.5,19.0,16.73,8.42
2016,12,15,16,30,0.0,9.0,4.1,11.0,9.0,7.91,0.0
2016,12,15,16,45,0.0,4.5,4.2,11.0,4.5,4.09,0.0
2016,12,15,17,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,9.0,3.4,5.0,9.0,8.19,0.0
2016,12,16,7,30,0.0,18.0,3.5,5.0,18.0,16.37,0.0
2016,12,16,7,45,89.0,33.0,3.65,5.0,44.0,124.79,93.8
2016,12,16,8,0,178.0,48.0,3.8,5.0,70.0,204.84,172.24
2016,12,16,8,15,213.5,63.5,3.95,5.0,100.5,253.11,217.67
2016,12,16,8,30,249.0,79.0,4.1,5.0,131.0,303.02,263.21
2016,12,16,8,45,276.0,93.0,4.3,5.5,161.5,345.33,300.59
2016,12,16,9,0,303.0,107.0,4.5,6.0,192.0,388.16,337.37
2016,12,16,9,15,327.5,116.5,4.6,6.0,219.5,422.63,366.86
2016,12,16,9,30,352.0,126.0,4.7,6.0,247.0,473.62,409.15
2016,12,16,9,45,352.0,141.5,4.85,6.5,272.0,478.74,412.26
2016,12,16,10,0,352.0,157.0,5.0,7.0,297.0,498.76,427.27
2016,12,16,10,15,193.0,167.5,5.0,7.0,245.0,359.62,307.53
2016,12,16,10,30,34.0,178.0,5.0,7.0,193.0,219.57,184.34
2016,12,16,10,45,35.5,185.0,5.05,7.5,201.5,226.42,189.8
2016,12,16,11,0,37.0,192.0,5.1,8.0,210.0,233.3,195.02
2016,12,16,11,15,64.5,206.5,5.1,8.0,238.0,270.85,227.15
2016,12,16,11,30,92.0,221.0,5.1,8.0,266.0,307.39,258.08
2016,12,16,11,45,91.0,223.5,5.15,8.0,268.5,305.39,256.1
2016,12,16,12,0,90.0,226.0,5.2,8.0,271.0,303.29,254.17
2016,12,16,12,15,129.5,226.0,5.25,8.0,290.0,340.87,286.2
2016,12,16,12,30,169.0,226.0,5.3,8.0,309.0,362.77,305.01
2016,12,16,12,45,204.5,218.0,5.35,8.0,316.5,370.04,311.58
2016,12,16,13,0,240.0,210.0,5.4,8.0,324.0,374.57,315.7
2016,12,16,13,15,261.5,199.0,5.35,7.5,319.0,373.71,315.3
2016,12,16,13,30,283.0,188.0,5.3,7.0,314.0,360.32,304.32
2016,12,16,13,45,310.5,173.0,5.3,7.0,304.0,343.64,289.75
2016,12,16,14,0,338.0,158.0,5.3,7.0,294.0,324.11,272.15
2016,12,16,14,15,327.5,148.0,5.2,6.5,271.5,290.25,242.32
2016,12,16,14,30,317.0,138.0,5.1,6.0,249.0,256.96,212.47
2016,12,16,14,45,526.5,99.5,5.05,6.0,261.0,272.91,218.74
2016,12,16,15,0,736.0,61.0,5.0,6.0,273.0,264.16,199.9
2016,12,16,15,15,691.5,56.5,4.8,5.5,232.5,206.45,146.4
2016,12,16,15,30,647.0,52.0,4.6,5.0,192.0,151.57,97.45
2016,12,16,15,45,567.5,46.5,4.4,5.0,149.5,98.11,55.64
2016,12,16,16,0,488.0,41.0,4.2,5.0,107.0,53.67,28.75
2016,12,16,16,15,244.0,37.0,4.1,4.5,70.0,28.99,19.39
2016,12,16,16,30,0.0,33.0,4.0,4.0,33.0,26.17,3.28
2016,12,16,16,45,0.0,16.5,3.9,4.0,16.5,15.01,0.0
2016,12,16,17,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,15,157.5,8.0,1.15,-0.5,13.5,94.35,0.0
2016,12,17,7,30,315.0,16.0,1.2,0.0,27.0,200.65,0.0
2016,12,17,7,45,451.0,24.5,1.25,0.5,66.5,344.07,264.78
2016,12,17,8,0,587.0,33.0,1.3,1.0,106.0,463.13,388.26
2016,12,17,8,15,658.5,38.5,1.45,1.5,149.5,540.34,457.23
2016,12,17,8,30,730.0,44.0,1.6,2.0,193.0,619.48,523.84
2016,12,17,8,45,774.0,47.5,1.8,2.5,235.5,676.71,570.74
2016,12,17,9,0,818.0,51.0,2.0,3.0,278.0,733.21,615.29
2016,12,17,9,15,846.0,53.5,2.1,3.5,316.5,774.38,645.81
2016,12,17,9,30,874.0,56.0,2.2,4.0,355.0,805.5,667.96
2016,12,17,9,45,894.0,58.0,2.3,4.5,388.5,834.31,687.94
2016,12,17,10,0,914.0,60.0,2.4,5.0,422.0,860.21,705.44
2016,12,17,10,15,926.5,61.5,2.45,5.0,449.0,875.87,716.07
2016,12,17,10,30,939.0,63.0,2.5,5.0,476.0,888.04,724.25
2016,12,17,10,45,947.5,63.5,2.6,5.5,495.5,891.83,725.55
2016,12,17,11,0,956.0,64.0,2.7,6.0,515.0,891.9,724.31
2016,12,17,11,15,960.0,65.0,2.75,6.0,527.0,885.07,719.06
2016,12,17,11,30,964.0,66.0,2.8,6.0,539.0,874.48,711.25
2016,12,17,11,45,965.0,66.0,2.85,6.5,543.5,856.48,696.88
2016,12,17,12,0,966.0,66.0,2.9,7.0,548.0,834.91,680.05
2016,12,17,12,15,964.0,66.0,2.9,7.0,544.0,807.58,659.92
2016,12,17,12,30,962.0,66.0,2.9,7.0,540.0,777.02,637.4
2016,12,17,12,45,955.0,66.0,2.9,7.0,528.5,739.91,609.88
2016,12,17,13,0,948.0,66.0,2.9,7.0,517.0,700.19,579.1
2016,12,17,13,15,940.0,65.0,2.85,7.0,498.0,656.3,543.29
2016,12,17,13,30,932.0,64.0,2.8,7.0,479.0,610.33,505.04
2016,12,17,13,45,919.0,62.5,2.8,7.0,453.0,559.3,462.02
2016,12,17,14,0,906.0,61.0,2.8,7.0,427.0,507.12,416.85
2016,12,17,14,15,888.0,59.0,2.65,6.5,395.0,451.35,367.8
2016,12,17,14,30,870.0,57.0,2.5,6.0,363.0,395.48,317.21
2016,12,17,14,45,843.0,54.5,2.4,6.0,325.0,336.43,262.45
2016,12,17,15,0,816.0,52.0,2.3,6.0,287.0,278.25,207.68
2016,12,17,15,15,775.5,48.5,2.0,5.0,245.5,217.99,152.31
2016,12,17,15,30,735.0,45.0,1.7,4.0,204.0,161.43,101.88
2016,12,17,15,45,669.0,40.0,1.4,3.5,160.5,104.91,57.19
2016,12,17,16,0,603.0,35.0,1.1,3.0,117.0,55.8,27.48
2016,12,17,16,15,301.5,36.0,1.1,2.5,77.0,30.1,20.64
2016,12,17,16,30,0.0,37.0,1.1,2.0,37.0,28.66,5.57
2016,12,17,16,45,0.0,18.5,1.15,2.0,18.5,16.83,0.0
2016,12,17,17,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,7,15,155.0,7.5,1.15,-1.5,13.0,6.82,0.0
2016,12,18,7,30,310.0,15.0,1.3,-1.0,26.0,196.36,0.0
2016,12,18,7,45,447.0,23.0,1.5,-0.5,64.5,339.31,259.77
2016,12,18,8,0,584.0,31.0,1.7,0.0,103.0,458.6,387.11
2016,12,18,8,15,656.0,36.0,1.8,0.5,146.0,534.97,456.14
2016,12,18,8,30,728.0,41.0,1.9,1.0,189.0,613.52,522.78
2016,12,18,8,45,772.5,44.5,2.05,1.5,231.5,670.87,569.9
2016,12,18,9,0,817.0,48.0,2.2,2.0,274.0,720.55,609.16
2016,12,18,9,15,846.0,50.5,2.3,2.5,312.5,761.95,640.28
2016,12,18,9,30,875.0,53.0,2.4,3.0,351.0,801.49,669.08
2016,12,18,9,45,892.5,55.5,2.55,4.0,384.0,829.12,687.4
2016,12,18,10,0,910.0,58.0,2.7,5.0,417.0,853.77,703.22
2016,12,18,10,15,923.5,59.5,2.7,5.0,444.5,870.41,714.25
2016,12,18,10,30,937.0,61.0,2.7,5.0,472.0,883.58,722.78
2016,12,18,10,45,946.5,61.5,2.7,5.5,492.0,888.38,723.94
2016,12,18,11,0,956.0,62.0,2.7,6.0,512.0,889.45,722.58
2016,12,18,11,15,961.0,63.0,2.7,6.0,524.5,883.61,717.63
2016,12,18,11,30,966.0,64.0,2.7,6.0,537.0,873.98,710.13
2016,12,18,11,45,968.0,64.0,2.7,6.5,542.0,856.89,696.07
2016,12,18,12,0,970.0,64.0,2.7,7.0,547.0,836.18,679.58
2016,12,18,12,15,968.5,64.0,2.65,7.0,543.5,809.28,659.48
2016,12,18,12,30,967.0,64.0,2.6,7.0,540.0,779.09,637.03
2016,12,18,12,45,962.5,63.5,2.6,7.5,529.0,743.09,609.42
2016,12,18,13,0,958.0,63.0,2.6,8.0,518.0,704.29,578.74
2016,12,18,13,15,950.0,62.0,2.55,8.0,499.5,660.15,543.04
2016,12,18,13,30,942.0,61.0,2.5,8.0,481.0,613.9,504.91
2016,12,18,13,45,929.0,60.0,2.5,8.0,455.0,563.11,462.43
2016,12,18,14,0,916.0,59.0,2.5,8.0,429.0,511.12,417.77
2016,12,18,14,15,897.5,57.0,2.4,7.5,396.5,454.73,368.69
2016,12,18,14,30,879.0,55.0,2.3,7.0,364.0,398.26,318.03
2016,12,18,14,45,851.5,52.5,2.2,7.0,326.5,338.52,262.98
2016,12,18,15,0,824.0,50.0,2.1,7.0,289.0,280.25,208.38
2016,12,18,15,15,783.5,47.0,1.85,6.0,247.0,219.71,152.98
2016,12,18,15,30,743.0,44.0,1.6,5.0,205.0,163.16,102.66
2016,12,18,15,45,676.5,39.0,1.35,4.5,161.5,106.04,57.46
2016,12,18,16,0,610.0,34.0,1.1,4.0,118.0,56.34,27.12
2016,12,18,16,15,489.5,26.5,1.1,3.0,78.0,23.41,14.84
2016,12,18,16,30,369.0,19.0,1.1,2.0,38.0,17.15,1.84
2016,12,18,16,45,184.5,9.5,1.15,1.5,19.0,8.64,0.0
2016,12,18,17,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,7,15,144.0,7.0,0.55,0.0,12.0,6.37,0.0
2016,12,19,7,30,288.0,14.0,0.5,0.0,24.0,182.1,0.0
2016,12,19,7,45,426.5,22.5,0.5,0.5,62.0,324.72,242.71
2016,12,19,8,0,565.0,31.0,0.5,1.0,100.0,445.15,368.71
2016,12,19,8,15,638.0,36.5,0.55,1.5,142.5,522.21,435.95
2016,12,19,8,30,711.0,42.0,0.6,2.0,185.0,601.64,500.83
2016,12,19,8,45,754.5,45.5,0.7,3.0,227.0,657.89,544.53
2016,12,19,9,0,798.0,49.0,0.8,4.0,269.0,713.58,585.89
2016,12,19,9,15,827.0,52.0,0.85,4.5,307.0,755.94,616.08
2016,12,19,9,30,856.0,55.0,0.9,5.0,345.0,788.39,638.23
2016,12,19,9,45,876.0,56.5,1.0,5.5,378.0,816.47,657.56
2016,12,19,10,0,896.0,58.0,1.1,6.0,411.0,841.76,674.63
2016,12,19,10,15,909.0,59.5,1.1,6.5,438.0,858.01,683.56
2016,12,19,10,30,922.0,61.0,1.1,7.0,465.0,870.85,690.16
2016,12,19,10,45,930.5,62.0,1.15,7.5,484.5,875.63,691.99
2016,12,19,11,0,939.0,63.0,1.2,8.0,504.0,876.73,691.47
2016,12,19,11,15,943.5,63.5,1.2,8.5,516.5,870.12,684.95
2016,12,19,11,30,948.0,64.0,1.2,9.0,529.0,859.8,676.12
2016,12,19,11,45,949.0,64.5,1.2,9.5,533.5,842.99,662.95
2016,12,19,12,0,950.0,65.0,1.2,10.0,538.0,822.64,647.52
2016,12,19,12,15,948.0,65.0,1.1,10.0,534.5,795.97,627.54
2016,12,19,12,30,946.0,65.0,1.0,10.0,531.0,766.11,605.43
2016,12,19,12,45,942.5,64.0,0.9,10.0,520.0,730.95,579.59
2016,12,19,13,0,939.0,63.0,0.8,10.0,509.0,693.02,550.88
2016,12,19,13,15,930.5,62.0,0.95,10.0,490.5,649.39,519.4
2016,12,19,13,30,922.0,61.0,1.1,10.0,472.0,603.74,485.04
2016,12,19,13,45,795.5,76.0,1.25,10.0,417.0,513.83,415.08
2016,12,19,14,0,669.0,91.0,1.4,10.0,362.0,429.64,347.91
2016,12,19,14,15,762.0,73.5,1.3,9.5,359.5,416.09,333.77
2016,12,19,14,30,855.0,56.0,1.2,9.0,357.0,391.65,308.36
2016,12,19,14,45,826.0,54.0,1.2,9.0,320.0,333.34,255.79
2016,12,19,15,0,797.0,52.0,1.2,9.0,283.0,276.06,203.35
2016,12,19,15,15,756.0,48.5,1.15,8.0,242.0,216.7,150.07
2016,12,19,15,30,715.0,45.0,1.1,7.0,201.0,161.08,101.28
2016,12,19,15,45,649.0,40.0,1.05,6.5,158.5,105.54,57.59
2016,12,19,16,0,583.0,35.0,1.0,6.0,116.0,57.36,27.98
2016,12,19,16,15,464.0,27.0,1.0,5.5,77.0,23.82,15.07
2016,12,19,16,30,345.0,19.0,1.0,5.0,38.0,17.08,2.45
2016,12,19,16,45,172.5,9.5,1.05,4.5,19.0,8.64,0.0
2016,12,19,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,11.5,0.95,0.5,11.5,10.46,0.0
2016,12,20,7,30,0.0,23.0,0.9,1.0,23.0,20.92,0.0
2016,12,20,7,45,275.0,27.0,0.85,1.5,59.5,241.3,179.03
2016,12,20,8,0,550.0,31.0,0.8,2.0,96.0,434.44,361.22
2016,12,20,8,15,624.0,36.0,0.95,2.5,138.5,511.16,429.01
2016,12,20,8,30,698.0,41.0,1.1,3.0,181.0,590.22,495.28
2016,12,20,8,45,742.5,44.5,1.3,4.0,222.5,646.86,540.75
2016,12,20,9,0,787.0,48.0,1.5,5.0,264.0,703.07,584.01
2016,12,20,9,15,816.0,51.0,1.5,5.5,302.0,737.67,608.49
